Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.35,-3.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.55,-3.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.65,-3.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.75,-3.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,1.85,-3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.2,-2.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,1,1,7,45,186.5,15.5,2.8,-1.5,33.0,12.13,0.0
2016,1,1,8,0,373.0,31.0,3.1,-1.0,66.0,30.19,16.3
2016,1,1,8,15,468.5,39.0,3.05,-0.5,106.0,67.31,35.99
2016,1,1,8,30,564.0,47.0,3.0,0.0,146.0,114.79,69.93
2016,1,1,8,45,623.5,52.5,2.95,0.0,187.0,163.45,111.45
2016,1,1,9,0,683.0,58.0,2.9,0.0,228.0,217.76,160.9
2016,1,1,9,15,720.5,62.0,2.75,0.5,266.0,270.16,210.28
2016,1,1,9,30,758.0,66.0,2.6,1.0,304.0,324.39,260.95
2016,1,1,9,45,789.0,67.5,2.5,2.0,339.0,375.81,307.97
2016,1,1,10,0,820.0,69.0,2.4,3.0,374.0,428.39,354.55
2016,1,1,10,15,837.0,71.0,2.3,3.5,402.0,475.76,396.09
2016,1,1,10,30,854.0,73.0,2.2,4.0,430.0,522.42,435.69
2016,1,1,10,45,864.5,75.0,2.1,4.5,451.5,564.55,470.39
2016,1,1,11,0,875.0,77.0,2.0,5.0,473.0,604.97,502.61
2016,1,1,11,15,882.0,78.0,1.9,5.0,487.0,640.18,530.76
2016,1,1,11,30,889.0,79.0,1.8,5.0,501.0,673.01,556.38
2016,1,1,11,45,891.0,79.5,1.75,5.5,508.0,699.36,575.86
2016,1,1,12,0,893.0,80.0,1.7,6.0,515.0,722.75,592.01
2016,1,1,12,15,892.5,80.0,1.65,6.0,514.0,740.7,604.7
2016,1,1,12,30,892.0,80.0,1.6,6.0,513.0,755.4,615.06
2016,1,1,12,45,889.5,79.0,1.55,6.5,504.5,764.13,620.0
2016,1,1,13,0,887.0,78.0,1.5,7.0,496.0,769.47,622.59
2016,1,1,13,15,879.0,77.0,1.45,7.0,480.0,767.28,620.91
2016,1,1,13,30,871.0,76.0,1.4,7.0,464.0,761.69,616.93
2016,1,1,13,45,856.5,75.0,1.4,7.0,440.0,747.93,607.61
2016,1,1,14,0,842.0,74.0,1.4,7.0,416.0,731.03,596.08
2016,1,1,14,15,823.0,71.5,1.3,6.5,386.5,706.09,578.5
2016,1,1,14,30,804.0,69.0,1.2,6.0,357.0,678.5,558.8
2016,1,1,14,45,774.5,66.5,1.2,6.0,322.0,641.18,531.37
2016,1,1,15,0,745.0,64.0,1.2,6.0,287.0,602.1,501.88
2016,1,1,15,15,703.0,59.5,1.1,5.0,247.5,551.18,462.13
2016,1,1,15,30,661.0,55.0,1.0,4.0,208.0,505.33,424.72
2016,1,1,15,45,593.5,49.5,0.95,3.5,166.5,438.64,368.45
2016,1,1,16,0,526.0,44.0,0.9,3.0,125.0,374.46,312.08
2016,1,1,16,15,418.0,35.0,0.95,2.5,86.5,288.53,235.02
2016,1,1,16,30,310.0,26.0,1.0,2.0,48.0,204.84,136.53
2016,1,1,16,45,155.0,13.0,1.05,1.5,24.0,80.61,0.0
2016,1,1,17,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,0.95,-0.5,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.45,-1.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,2,7,45,126.0,15.5,1.8,-0.5,27.0,12.15,0.0
2016,1,2,8,0,252.0,31.0,2.0,0.0,54.0,28.34,15.93
2016,1,2,8,15,308.0,44.0,2.0,0.5,87.0,59.63,35.18
2016,1,2,8,30,364.0,57.0,2.0,1.0,120.0,97.89,64.02
2016,1,2,8,45,400.5,67.5,2.05,1.5,153.5,136.33,96.96
2016,1,2,9,0,437.0,78.0,2.1,2.0,187.0,178.33,134.76
2016,1,2,9,15,458.0,88.5,2.0,2.5,218.5,219.3,172.74
2016,1,2,9,30,479.0,99.0,1.9,3.0,250.0,261.79,211.72
2016,1,2,9,45,508.0,103.5,1.85,3.5,279.0,302.58,248.55
2016,1,2,10,0,537.0,108.0,1.8,4.0,308.0,347.77,288.27
2016,1,2,10,15,382.5,143.5,1.65,4.5,291.0,334.65,279.25
2016,1,2,10,30,228.0,179.0,1.5,5.0,274.0,305.15,255.02
2016,1,2,10,45,227.5,189.5,1.4,5.5,288.5,320.46,267.72
2016,1,2,11,0,227.0,200.0,1.3,6.0,303.0,341.11,284.12
2016,1,2,11,15,179.5,208.0,1.2,6.5,290.5,329.63,273.59
2016,1,2,11,30,132.0,216.0,1.1,7.0,278.0,314.89,260.33
2016,1,2,11,45,159.5,218.5,1.05,8.0,295.0,341.42,281.31
2016,1,2,12,0,187.0,221.0,1.0,9.0,312.0,368.87,302.44
2016,1,2,12,15,226.0,216.5,1.05,9.0,327.0,397.03,325.73
2016,1,2,12,30,265.0,212.0,1.1,9.0,342.0,436.46,357.59
2016,1,2,12,45,204.5,213.0,1.2,9.5,312.0,387.46,317.85
2016,1,2,13,0,144.0,214.0,1.3,10.0,282.0,347.5,285.11
2016,1,2,13,15,97.5,200.5,1.25,10.0,246.0,287.96,236.84
2016,1,2,13,30,51.0,187.0,1.2,10.0,210.0,238.88,196.23
2016,1,2,13,45,42.5,175.0,1.2,10.5,193.5,220.05,180.75
2016,1,2,14,0,34.0,163.0,1.2,11.0,177.0,201.18,165.03
2016,1,2,14,15,72.5,158.0,1.0,10.5,185.0,225.72,186.85
2016,1,2,14,30,111.0,153.0,0.8,10.0,193.0,260.76,216.62
2016,1,2,14,45,105.0,139.0,0.65,10.0,174.0,239.96,199.18
2016,1,2,15,0,99.0,125.0,0.5,10.0,155.0,219.07,181.79
2016,1,2,15,15,92.5,109.0,0.6,9.0,134.0,195.02,162.58
2016,1,2,15,30,86.0,93.0,0.7,8.0,113.0,170.96,142.69
2016,1,2,15,45,74.5,76.0,0.8,7.5,91.0,142.43,117.99
2016,1,2,16,0,63.0,59.0,0.9,7.0,69.0,114.14,92.86
2016,1,2,16,15,40.0,42.5,0.95,6.0,48.0,72.58,55.91
2016,1,2,16,30,17.0,26.0,1.0,5.0,27.0,38.94,22.54
2016,1,2,16,45,8.5,13.0,1.1,4.5,13.5,16.15,0.0
2016,1,2,17,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,3,7,45,47.0,16.5,1.0,2.0,20.5,13.9,0.0
2016,1,3,8,0,94.0,33.0,1.0,3.0,41.0,28.39,18.69
2016,1,3,8,15,120.5,50.0,1.0,3.0,66.5,52.44,35.47
2016,1,3,8,30,147.0,67.0,1.0,3.0,92.0,79.81,57.68
2016,1,3,8,45,162.5,83.5,1.0,3.5,118.0,107.91,82.0
2016,1,3,9,0,178.0,100.0,1.0,4.0,144.0,137.78,108.37
2016,1,3,9,15,186.5,115.5,1.1,4.0,168.5,166.39,134.23
2016,1,3,9,30,195.0,131.0,1.2,4.0,193.0,192.87,158.16
2016,1,3,9,45,203.0,143.5,1.3,4.5,214.0,219.15,181.37
2016,1,3,10,0,211.0,156.0,1.4,5.0,235.0,245.93,204.62
2016,1,3,10,15,105.5,114.5,1.55,5.0,154.0,164.47,137.19
2016,1,3,10,30,0.0,73.0,1.7,5.0,73.0,67.93,53.96
2016,1,3,10,45,180.5,126.5,1.85,5.5,208.5,233.95,197.88
2016,1,3,11,0,361.0,180.0,2.0,6.0,344.0,404.71,339.37
2016,1,3,11,15,213.0,193.5,2.15,6.0,291.0,334.21,280.08
2016,1,3,11,30,65.0,207.0,2.3,6.0,238.0,253.27,211.23
2016,1,3,11,45,171.5,209.5,2.5,6.5,293.0,339.2,284.48
2016,1,3,12,0,278.0,212.0,2.7,7.0,348.0,431.37,360.8
2016,1,3,12,15,232.5,216.5,2.8,7.0,330.5,401.61,336.0
2016,1,3,12,30,187.0,221.0,2.9,7.0,313.0,379.47,317.52
2016,1,3,12,45,292.0,202.0,3.05,7.0,342.5,450.4,378.1
2016,1,3,13,0,397.0,183.0,3.2,7.0,372.0,511.28,429.78
2016,1,3,13,15,413.0,173.5,3.15,7.0,364.5,528.09,443.45
2016,1,3,13,30,429.0,164.0,3.1,7.0,357.0,531.65,447.07
2016,1,3,13,45,496.5,141.5,3.05,7.5,354.0,556.72,468.24
2016,1,3,14,0,564.0,119.0,3.0,8.0,351.0,583.15,490.01
2016,1,3,14,15,494.5,121.5,2.8,8.0,314.5,526.18,443.49
2016,1,3,14,30,425.0,124.0,2.6,8.0,278.0,473.97,400.56
2016,1,3,14,45,397.5,117.0,2.4,8.0,250.0,440.33,372.97
2016,1,3,15,0,370.0,110.0,2.2,8.0,222.0,406.31,344.51
2016,1,3,15,15,347.0,97.5,2.0,7.5,191.5,368.42,313.09
2016,1,3,15,30,324.0,85.0,1.8,7.0,161.0,330.51,280.78
2016,1,3,15,45,285.0,71.0,1.65,6.5,129.0,281.42,238.11
2016,1,3,16,0,246.0,57.0,1.5,6.0,97.0,234.01,195.73
2016,1,3,16,15,189.5,42.5,1.55,5.5,67.5,178.94,145.5
2016,1,3,16,30,133.0,28.0,1.6,5.0,38.0,124.46,86.16
2016,1,3,16,45,66.5,14.0,1.65,4.5,19.0,42.88,0.0
2016,1,3,17,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,4,7,45,0.0,7.0,2.15,5.5,7.0,6.48,0.0
2016,1,4,8,0,0.0,14.0,2.3,6.0,14.0,12.97,5.35
2016,1,4,8,15,0.0,22.5,2.4,6.0,22.5,20.87,12.29
2016,1,4,8,30,0.0,31.0,2.5,6.0,31.0,28.77,19.48
2016,1,4,8,45,0.0,40.0,2.7,6.5,40.0,37.15,26.97
2016,1,4,9,0,0.0,49.0,2.9,7.0,49.0,45.54,34.39
2016,1,4,9,15,0.0,57.5,2.95,7.5,57.5,53.47,41.29
2016,1,4,9,30,0.0,66.0,3.0,8.0,66.0,61.42,48.11
2016,1,4,9,45,0.0,73.0,3.1,8.5,73.0,68.0,53.66
2016,1,4,10,0,0.0,80.0,3.2,9.0,80.0,74.61,59.18
2016,1,4,10,15,52.0,132.0,3.3,9.5,153.5,152.66,125.63
2016,1,4,10,30,104.0,184.0,3.4,10.0,227.0,235.68,195.07
2016,1,4,10,45,255.5,178.0,3.55,10.5,292.0,329.71,273.61
2016,1,4,11,0,407.0,172.0,3.7,11.0,357.0,430.24,356.36
2016,1,4,11,15,443.5,170.0,3.8,11.0,377.5,466.76,386.55
2016,1,4,11,30,480.0,168.0,3.9,11.0,398.0,503.97,417.36
2016,1,4,11,45,452.0,177.0,4.0,11.5,396.5,510.04,421.52
2016,1,4,12,0,424.0,186.0,4.1,12.0,395.0,513.25,423.4
2016,1,4,12,15,247.5,200.5,4.05,12.0,322.5,404.22,333.85
2016,1,4,12,30,71.0,215.0,4.0,12.0,250.0,277.39,227.57
2016,1,4,12,45,43.0,195.5,4.0,12.0,217.0,236.31,193.69
2016,1,4,13,0,15.0,176.0,4.0,12.0,184.0,184.84,150.62
2016,1,4,13,15,7.5,140.5,3.8,12.0,144.5,141.83,114.79
2016,1,4,13,30,0.0,105.0,3.6,12.0,105.0,99.6,79.23
2016,1,4,13,45,39.0,141.0,3.4,12.0,157.5,176.13,144.94
2016,1,4,14,0,78.0,177.0,3.2,12.0,210.0,251.27,208.21
2016,1,4,14,15,39.0,143.5,2.8,11.5,160.0,182.45,150.4
2016,1,4,14,30,0.0,110.0,2.4,11.0,110.0,107.73,86.79
2016,1,4,14,45,0.0,99.0,2.0,10.5,99.0,96.83,77.89
2016,1,4,15,0,0.0,88.0,1.6,10.0,88.0,85.97,68.8
2016,1,4,15,15,0.0,76.0,1.55,9.5,76.0,73.98,58.63
2016,1,4,15,30,0.0,64.0,1.5,9.0,64.0,61.97,48.28
2016,1,4,15,45,0.0,51.5,1.45,9.0,51.5,49.33,37.15
2016,1,4,16,0,0.0,39.0,1.4,9.0,39.0,36.58,25.82
2016,1,4,16,15,0.0,27.0,1.45,8.5,27.0,25.07,15.51
2016,1,4,16,30,0.0,15.0,1.5,8.0,15.0,13.91,4.8
2016,1,4,16,45,0.0,7.5,1.55,8.0,7.5,7.15,0.0
2016,1,4,17,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,12.0,2.3,6.5,12.0,11.13,0.0
2016,1,5,8,0,0.0,24.0,2.3,7.0,24.0,22.29,13.17
2016,1,5,8,15,0.0,38.5,2.35,7.5,38.5,35.45,24.61
2016,1,5,8,30,0.0,53.0,2.4,8.0,53.0,48.87,36.63
2016,1,5,8,45,0.0,68.0,2.45,8.5,68.0,62.93,49.05
2016,1,5,9,0,0.0,83.0,2.5,9.0,83.0,77.15,61.44
2016,1,5,9,15,0.5,97.0,2.65,9.0,97.0,90.72,73.2
2016,1,5,9,30,1.0,111.0,2.8,9.0,111.0,104.48,84.97
2016,1,5,9,45,4.0,122.5,2.95,9.5,124.0,116.93,95.32
2016,1,5,10,0,7.0,134.0,3.1,10.0,137.0,129.76,105.91
2016,1,5,10,15,3.5,91.0,3.25,10.0,92.5,86.74,69.19
2016,1,5,10,30,0.0,48.0,3.4,10.0,48.0,44.61,32.97
2016,1,5,10,45,0.0,41.0,3.6,10.0,41.0,38.09,27.32
2016,1,5,11,0,0.0,34.0,3.8,10.0,34.0,31.58,21.66
2016,1,5,11,15,0.0,72.0,3.85,10.0,72.0,67.01,52.06
2016,1,5,11,30,0.0,110.0,3.9,10.0,110.0,103.55,83.08
2016,1,5,11,45,0.0,106.5,4.0,10.0,106.5,100.14,80.12
2016,1,5,12,0,0.0,103.0,4.1,10.0,103.0,96.74,77.21
2016,1,5,12,15,0.0,122.5,4.1,9.5,122.5,116.23,93.88
2016,1,5,12,30,0.0,142.0,4.1,9.0,142.0,136.32,111.04
2016,1,5,12,45,0.0,96.0,4.15,9.0,96.0,90.01,71.78
2016,1,5,13,0,0.0,50.0,4.2,9.0,50.0,46.48,34.55
2016,1,5,13,15,0.0,71.5,4.1,9.0,71.5,66.54,51.86
2016,1,5,13,30,0.0,93.0,4.0,9.0,93.0,87.38,69.78
2016,1,5,13,45,0.0,90.0,3.9,9.0,90.0,84.56,67.44
2016,1,5,14,0,0.0,87.0,3.8,9.0,87.0,81.77,65.15
2016,1,5,14,15,143.0,116.5,3.6,8.5,169.0,236.72,201.83
2016,1,5,14,30,286.0,146.0,3.4,8.0,251.0,389.58,331.91
2016,1,5,14,45,270.5,135.0,3.25,8.0,227.0,362.5,308.75
2016,1,5,15,0,255.0,124.0,3.1,8.0,203.0,335.14,285.75
2016,1,5,15,15,241.5,109.0,2.85,7.5,176.0,303.56,259.29
2016,1,5,15,30,228.0,94.0,2.6,7.0,149.0,271.84,232.04
2016,1,5,15,45,204.0,78.0,2.35,7.0,120.5,232.37,196.97
2016,1,5,16,0,180.0,62.0,2.1,7.0,92.0,193.72,161.88
2016,1,5,16,15,139.0,46.0,2.0,6.5,65.0,147.06,119.33
2016,1,5,16,30,98.0,30.0,1.9,6.0,38.0,101.75,72.64
2016,1,5,16,45,49.0,15.0,1.8,5.5,19.0,36.27,0.0
2016,1,5,17,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.35,3.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,4.35,4.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,4.45,4.5,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,4.65,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,5.2,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,5.25,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,5.3,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,5.35,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,5.4,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,5.25,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,5.1,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,5.0,5.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,6,7,45,23.0,18.5,3.35,7.0,21.0,16.19,0.0
2016,1,6,8,0,46.0,37.0,3.2,7.0,42.0,31.6,21.01
2016,1,6,8,15,92.5,56.0,3.2,7.0,70.5,55.39,38.43
2016,1,6,8,30,139.0,75.0,3.2,7.0,99.0,84.9,61.57
2016,1,6,8,45,188.0,90.0,3.25,7.5,131.5,117.62,88.11
2016,1,6,9,0,237.0,105.0,3.3,8.0,164.0,155.16,119.7
2016,1,6,9,15,262.5,119.0,3.3,8.0,194.0,190.23,150.81
2016,1,6,9,30,288.0,133.0,3.3,8.0,224.0,227.66,184.01
2016,1,6,9,45,326.5,136.0,3.35,8.0,250.0,261.17,213.68
2016,1,6,10,0,365.0,139.0,3.4,8.0,276.0,302.15,249.52
2016,1,6,10,15,187.0,145.0,3.4,8.0,215.5,233.49,194.24
2016,1,6,10,30,9.0,151.0,3.4,8.0,155.0,148.44,122.18
2016,1,6,10,45,4.5,129.5,3.4,8.0,131.5,125.08,102.3
2016,1,6,11,0,0.0,108.0,3.4,8.0,108.0,101.53,82.06
2016,1,6,11,15,0.0,76.0,3.35,8.0,76.0,70.75,55.62
2016,1,6,11,30,0.0,44.0,3.3,8.0,44.0,40.89,29.87
2016,1,6,11,45,32.5,129.5,3.25,8.0,145.5,149.87,123.95
2016,1,6,12,0,65.0,215.0,3.2,8.0,247.0,267.45,222.57
2016,1,6,12,15,32.5,149.0,3.2,8.0,165.0,173.08,143.11
2016,1,6,12,30,0.0,83.0,3.2,8.0,83.0,77.29,61.07
2016,1,6,12,45,7.5,130.0,3.2,8.0,133.5,129.81,106.23
2016,1,6,13,0,15.0,177.0,3.2,8.0,184.0,185.73,153.59
2016,1,6,13,15,110.5,189.5,3.1,8.0,240.0,295.4,247.81
2016,1,6,13,30,206.0,202.0,3.0,8.0,296.0,385.6,323.89
2016,1,6,13,45,105.0,173.0,2.95,8.0,220.5,275.62,231.23
2016,1,6,14,0,4.0,144.0,2.9,8.0,145.0,145.67,119.78
2016,1,6,14,15,34.5,149.0,2.7,7.5,161.5,185.66,155.35
2016,1,6,14,30,65.0,154.0,2.5,7.0,178.0,217.0,183.09
2016,1,6,14,45,63.5,141.5,2.35,7.0,163.0,202.4,170.79
2016,1,6,15,0,62.0,129.0,2.2,7.0,148.0,187.85,158.49
2016,1,6,15,15,55.0,113.0,2.05,6.5,128.0,164.79,138.88
2016,1,6,15,30,48.0,97.0,1.9,6.0,108.0,141.93,119.09
2016,1,6,15,45,41.5,79.5,1.75,6.0,88.0,117.33,97.24
2016,1,6,16,0,35.0,62.0,1.6,6.0,68.0,92.71,75.08
2016,1,6,16,15,17.5,45.0,1.55,5.5,48.0,62.83,48.14
2016,1,6,16,30,0.0,28.0,1.5,5.0,28.0,29.2,17.29
2016,1,6,16,45,0.0,14.0,1.45,5.0,14.0,13.0,0.0
2016,1,6,17,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,7,45,103.5,19.0,1.1,3.5,28.5,15.0,0.0
2016,1,7,8,0,207.0,38.0,1.2,4.0,57.0,31.32,21.12
2016,1,7,8,15,302.0,49.5,1.15,4.5,94.0,62.13,37.46
2016,1,7,8,30,397.0,61.0,1.1,5.0,131.0,103.27,66.28
2016,1,7,8,45,478.0,66.5,1.05,5.5,171.5,148.11,101.89
2016,1,7,9,0,559.0,72.0,1.0,6.0,212.0,199.69,145.51
2016,1,7,9,15,279.5,83.0,0.8,6.5,153.0,162.33,126.39
2016,1,7,9,30,0.0,94.0,0.6,7.0,94.0,87.89,70.96
2016,1,7,9,45,0.0,107.0,0.45,7.5,107.0,100.41,81.66
2016,1,7,10,0,0.0,120.0,0.3,8.0,120.0,113.07,92.02
2016,1,7,10,15,413.0,96.5,0.35,8.0,271.5,299.35,245.89
2016,1,7,10,30,826.0,73.0,0.4,8.0,423.0,506.8,408.72
2016,1,7,10,45,836.0,75.0,0.45,8.5,444.5,548.16,439.66
2016,1,7,11,0,846.0,77.0,0.5,9.0,466.0,587.87,470.56
2016,1,7,11,15,853.0,78.0,0.6,9.0,480.5,622.77,498.7
2016,1,7,11,30,860.0,79.0,0.7,9.0,495.0,655.39,524.79
2016,1,7,11,45,862.5,80.0,0.85,9.0,502.0,682.54,547.18
2016,1,7,12,0,865.0,81.0,1.0,9.0,509.0,706.87,566.66
2016,1,7,12,15,864.5,81.0,1.1,9.0,509.0,724.95,580.69
2016,1,7,12,30,864.0,81.0,1.2,9.0,509.0,739.87,592.59
2016,1,7,12,45,862.0,80.0,1.3,9.0,501.5,749.29,600.63
2016,1,7,13,0,860.0,79.0,1.4,9.0,494.0,755.4,606.45
2016,1,7,13,15,852.5,78.0,1.45,9.0,478.5,754.05,606.43
2016,1,7,13,30,845.0,77.0,1.5,9.0,463.0,749.38,604.18
2016,1,7,13,45,831.0,76.0,1.6,9.0,440.5,736.55,596.5
2016,1,7,14,0,817.0,75.0,1.7,9.0,418.0,720.65,586.57
2016,1,7,14,15,799.0,73.0,1.6,8.5,389.5,697.68,570.58
2016,1,7,14,30,781.0,71.0,1.5,8.0,361.0,672.08,552.51
2016,1,7,14,45,758.5,67.0,1.4,8.0,327.5,638.51,527.14
2016,1,7,15,0,736.0,63.0,1.3,8.0,294.0,602.99,499.91
2016,1,7,15,15,698.0,59.0,1.15,7.5,256.0,555.53,462.53
2016,1,7,15,30,660.0,55.0,1.0,7.0,218.0,507.49,423.2
2016,1,7,15,45,606.5,49.5,0.85,7.0,178.0,453.54,376.82
2016,1,7,16,0,553.0,44.0,0.7,7.0,138.0,396.44,326.43
2016,1,7,16,15,458.0,36.0,0.7,6.5,99.0,316.38,256.81
2016,1,7,16,30,363.0,28.0,0.7,6.0,60.0,242.89,182.47
2016,1,7,16,45,181.5,14.0,0.75,5.5,30.0,115.0,0.0
2016,1,7,17,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.4,4.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.2,4.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.1,4.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.0,4.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.15,3.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.55,2.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.5,1.5,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,8,7,45,8.5,16.0,0.95,1.0,16.5,14.75,0.0
2016,1,8,8,0,17.0,32.0,1.0,1.0,33.0,28.51,19.03
2016,1,8,8,15,32.0,49.0,0.95,1.0,53.5,46.1,33.52
2016,1,8,8,30,47.0,66.0,0.9,1.0,74.0,65.85,50.51
2016,1,8,8,45,56.5,83.0,0.9,1.5,95.0,86.61,68.72
2016,1,8,9,0,66.0,100.0,0.9,2.0,116.0,108.63,88.08
2016,1,8,9,15,71.0,116.0,0.8,2.0,136.0,129.62,106.78
2016,1,8,9,30,76.0,132.0,0.7,2.0,156.0,151.25,125.82
2016,1,8,9,45,76.5,145.5,0.6,2.5,172.0,169.31,141.33
2016,1,8,10,0,77.0,159.0,0.5,3.0,188.0,187.45,156.56
2016,1,8,10,15,38.5,147.0,0.4,3.5,161.5,161.31,134.22
2016,1,8,10,30,0.0,135.0,0.3,4.0,135.0,127.9,105.43
2016,1,8,10,45,54.0,170.0,0.25,5.0,195.0,197.88,164.3
2016,1,8,11,0,108.0,205.0,0.2,6.0,255.0,269.48,222.07
2016,1,8,11,15,147.5,212.0,0.2,6.5,282.5,313.58,256.92
2016,1,8,11,30,187.0,219.0,0.2,7.0,310.0,353.07,287.93
2016,1,8,11,45,129.5,219.0,0.2,7.5,282.5,321.18,261.07
2016,1,8,12,0,72.0,219.0,0.2,8.0,255.0,276.6,224.52
2016,1,8,12,15,47.0,205.0,0.25,8.0,229.0,245.5,199.76
2016,1,8,12,30,22.0,191.0,0.3,8.0,203.0,203.8,165.87
2016,1,8,12,45,181.5,195.0,0.4,8.5,284.0,349.17,287.0
2016,1,8,13,0,341.0,199.0,0.5,9.0,365.0,489.39,397.32
2016,1,8,13,15,239.5,202.5,0.55,9.0,317.5,420.7,341.79
2016,1,8,13,30,138.0,206.0,0.6,9.0,270.0,338.91,276.87
2016,1,8,13,45,323.0,170.5,0.7,9.0,310.0,449.92,370.17
2016,1,8,14,0,508.0,135.0,0.8,9.0,350.0,559.47,457.9
2016,1,8,14,15,436.5,137.0,0.75,9.0,313.0,505.49,414.38
2016,1,8,14,30,365.0,139.0,0.7,9.0,276.0,451.51,371.98
2016,1,8,14,45,341.0,130.5,0.65,9.0,249.5,407.51,337.96
2016,1,8,15,0,317.0,122.0,0.6,9.0,223.0,375.9,312.74
2016,1,8,15,15,301.5,108.0,0.6,8.5,194.0,342.68,286.6
2016,1,8,15,30,286.0,94.0,0.6,8.0,165.0,309.23,259.4
2016,1,8,15,45,254.0,79.5,0.65,7.5,134.0,265.07,222.34
2016,1,8,16,0,222.0,65.0,0.7,7.0,103.0,222.25,185.16
2016,1,8,16,15,177.5,49.0,0.75,6.5,74.0,171.98,140.39
2016,1,8,16,30,133.0,33.0,0.8,6.0,45.0,124.26,93.67
2016,1,8,16,45,66.5,16.5,0.85,6.0,22.5,57.51,0.0
2016,1,8,17,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,9,7,45,194.0,14.0,3.15,3.5,32.0,10.78,0.0
2016,1,9,8,0,388.0,28.0,3.3,4.0,64.0,23.62,14.57
2016,1,9,8,15,478.5,35.5,3.3,4.0,103.5,60.32,30.15
2016,1,9,8,30,569.0,43.0,3.3,4.0,143.0,106.87,62.09
2016,1,9,8,45,623.0,48.0,3.35,4.5,183.5,155.38,102.5
2016,1,9,9,0,677.0,53.0,3.4,5.0,224.0,207.74,149.35
2016,1,9,9,15,379.0,93.0,3.35,5.0,191.5,199.19,156.56
2016,1,9,9,30,81.0,133.0,3.3,5.0,159.0,153.77,127.11
2016,1,9,9,45,80.0,146.0,3.3,5.5,174.0,171.02,142.3
2016,1,9,10,0,79.0,159.0,3.3,6.0,189.0,188.19,157.03
2016,1,9,10,15,86.5,172.0,3.2,6.0,207.5,209.27,175.1
2016,1,9,10,30,94.0,185.0,3.1,6.0,226.0,231.03,193.59
2016,1,9,10,45,127.0,196.5,3.05,6.0,254.0,271.92,228.21
2016,1,9,11,0,160.0,208.0,3.0,6.0,282.0,309.8,260.1
2016,1,9,11,15,117.0,211.0,2.9,6.0,266.0,293.55,245.94
2016,1,9,11,30,74.0,214.0,2.8,6.0,250.0,266.08,222.39
2016,1,9,11,45,114.5,221.5,2.7,6.5,278.0,313.77,262.24
2016,1,9,12,0,155.0,229.0,2.6,7.0,306.0,355.18,296.26
2016,1,9,12,15,130.0,227.5,2.45,7.0,292.0,340.69,283.69
2016,1,9,12,30,105.0,226.0,2.3,7.0,278.0,314.48,261.82
2016,1,9,12,45,116.5,223.5,2.2,7.0,280.5,334.15,278.29
2016,1,9,13,0,128.0,221.0,2.1,7.0,283.0,343.33,286.08
2016,1,9,13,15,132.0,214.5,2.0,7.0,277.0,341.76,285.07
2016,1,9,13,30,136.0,208.0,1.9,7.0,271.0,339.78,283.8
2016,1,9,13,45,81.0,187.0,1.85,7.0,224.0,262.8,219.71
2016,1,9,14,0,26.0,166.0,1.8,7.0,177.0,186.71,155.22
2016,1,9,14,15,33.0,158.5,1.75,7.0,172.0,195.84,163.58
2016,1,9,14,30,40.0,151.0,1.7,7.0,167.0,194.17,162.6
2016,1,9,14,45,35.5,138.5,1.7,7.0,151.5,177.71,148.8
2016,1,9,15,0,31.0,126.0,1.7,7.0,136.0,161.43,135.05
2016,1,9,15,15,26.0,110.5,1.65,6.5,118.0,140.94,117.7
2016,1,9,15,30,21.0,95.0,1.6,6.0,100.0,120.63,100.2
2016,1,9,15,45,12.5,78.5,1.55,6.0,81.5,89.75,73.02
2016,1,9,16,0,4.0,62.0,1.5,6.0,63.0,67.36,52.98
2016,1,9,16,15,2.0,44.5,1.45,6.0,45.0,47.26,34.9
2016,1,9,16,30,0.0,27.0,1.4,6.0,27.0,26.4,15.79
2016,1,9,16,45,0.0,13.5,1.4,6.0,13.5,12.52,0.0
2016,1,9,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,10,7,45,180.5,15.5,1.75,4.5,32.5,12.11,0.0
2016,1,10,8,0,361.0,31.0,2.0,5.0,65.0,26.04,16.62
2016,1,10,8,15,454.0,39.5,1.95,5.0,105.0,62.26,32.63
2016,1,10,8,30,547.0,48.0,1.9,5.0,145.0,108.71,64.4
2016,1,10,8,45,611.5,52.5,1.9,5.5,186.5,156.33,103.23
2016,1,10,9,0,676.0,57.0,1.9,6.0,228.0,211.16,151.22
2016,1,10,9,15,713.0,61.0,1.85,6.5,267.0,262.65,198.52
2016,1,10,9,30,750.0,65.0,1.8,7.0,306.0,316.78,247.83
2016,1,10,9,45,508.0,111.0,1.8,7.5,282.0,307.83,248.63
2016,1,10,10,0,266.0,157.0,1.8,8.0,258.0,273.34,224.59
2016,1,10,10,15,268.5,169.0,1.7,8.5,278.0,300.76,247.92
2016,1,10,10,30,271.0,181.0,1.6,9.0,298.0,327.94,270.19
2016,1,10,10,45,278.0,189.0,1.55,9.5,313.5,353.09,290.46
2016,1,10,11,0,285.0,197.0,1.5,10.0,329.0,378.12,310.23
2016,1,10,11,15,589.5,135.0,1.4,10.0,419.5,524.12,428.46
2016,1,10,11,30,894.0,73.0,1.3,10.0,510.0,668.44,540.38
2016,1,10,11,45,900.5,72.5,1.25,10.5,518.5,697.29,559.48
2016,1,10,12,0,907.0,72.0,1.2,11.0,527.0,723.38,576.43
2016,1,10,12,15,601.5,144.0,1.15,11.0,446.0,611.47,490.63
2016,1,10,12,30,296.0,216.0,1.1,11.0,365.0,464.39,374.91
2016,1,10,12,45,295.5,213.0,1.1,11.0,359.5,466.81,378.45
2016,1,10,13,0,295.0,210.0,1.1,11.0,354.0,468.11,379.84
2016,1,10,13,15,394.0,183.5,1.1,11.0,370.5,516.11,419.46
2016,1,10,13,30,493.0,157.0,1.1,11.0,387.0,576.1,466.89
2016,1,10,13,45,487.5,150.5,1.15,11.0,369.0,565.12,458.99
2016,1,10,14,0,482.0,144.0,1.2,11.0,351.0,552.17,450.25
2016,1,10,14,15,658.5,102.5,1.15,11.0,365.0,636.87,517.61
2016,1,10,14,30,835.0,61.0,1.1,11.0,379.0,703.71,566.58
2016,1,10,14,45,811.0,58.5,1.1,11.0,344.5,670.07,541.75
2016,1,10,15,0,787.0,56.0,1.1,11.0,310.0,634.39,516.1
2016,1,10,15,15,752.5,52.5,1.0,10.0,271.0,588.69,482.98
2016,1,10,15,30,718.0,49.0,0.9,9.0,232.0,542.17,446.97
2016,1,10,15,45,665.0,44.5,0.85,8.5,191.0,482.67,398.64
2016,1,10,16,0,612.0,40.0,0.8,8.0,150.0,424.38,349.21
2016,1,10,16,15,525.0,33.5,0.85,7.5,109.5,347.22,282.75
2016,1,10,16,30,438.0,27.0,0.9,7.0,69.0,275.13,213.16
2016,1,10,16,45,219.0,13.5,1.0,6.5,34.5,132.33,30.27
2016,1,10,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,11,7,45,42.5,16.5,1.0,4.5,20.5,13.9,0.0
2016,1,11,8,0,85.0,33.0,1.0,5.0,41.0,27.3,17.77
2016,1,11,8,15,109.0,50.5,1.1,5.0,66.0,50.87,34.55
2016,1,11,8,30,133.0,68.0,1.2,5.0,91.0,77.6,56.08
2016,1,11,8,45,147.5,84.5,1.35,5.5,117.0,103.96,78.67
2016,1,11,9,0,162.0,101.0,1.5,6.0,143.0,132.13,103.4
2016,1,11,9,15,169.5,117.5,1.45,6.5,167.0,159.96,128.12
2016,1,11,9,30,177.0,134.0,1.4,7.0,191.0,188.56,153.22
2016,1,11,9,45,183.5,148.0,1.4,7.5,212.5,215.02,176.17
2016,1,11,10,0,190.0,162.0,1.4,8.0,234.0,241.94,199.09
2016,1,11,10,15,302.5,159.0,1.45,8.0,284.0,306.3,252.72
2016,1,11,10,30,415.0,156.0,1.5,8.0,334.0,381.35,314.64
2016,1,11,10,45,292.5,182.5,1.55,8.5,311.0,354.16,292.23
2016,1,11,11,0,170.0,209.0,1.6,9.0,288.0,316.55,260.77
2016,1,11,11,15,259.0,205.0,1.65,9.5,330.0,382.53,315.0
2016,1,11,11,30,348.0,201.0,1.7,10.0,372.0,446.16,366.12
2016,1,11,11,45,378.0,198.0,1.75,10.5,386.5,474.81,388.53
2016,1,11,12,0,408.0,195.0,1.8,11.0,401.0,513.31,418.36
2016,1,11,12,15,344.0,207.5,1.8,11.0,381.0,482.1,393.27
2016,1,11,12,30,280.0,220.0,1.8,11.0,361.0,457.39,373.19
2016,1,11,12,45,249.5,220.0,1.85,11.5,344.5,440.7,359.53
2016,1,11,13,0,219.0,220.0,1.9,12.0,328.0,411.0,335.71
2016,1,11,13,15,270.0,206.5,1.9,12.0,335.5,449.24,367.41
2016,1,11,13,30,321.0,193.0,1.9,12.0,343.0,475.07,389.05
2016,1,11,13,45,236.0,191.5,1.9,12.0,299.5,410.28,336.76
2016,1,11,14,0,151.0,190.0,1.9,12.0,256.0,333.44,274.5
2016,1,11,14,15,162.5,177.0,1.8,11.5,243.5,327.34,271.12
2016,1,11,14,30,174.0,164.0,1.7,11.0,231.0,320.36,266.59
2016,1,11,14,45,473.0,110.0,1.6,11.0,269.5,491.12,409.19
2016,1,11,15,0,772.0,56.0,1.5,11.0,308.0,625.67,514.67
2016,1,11,15,15,738.0,53.0,1.35,10.5,269.5,581.27,479.38
2016,1,11,15,30,704.0,50.0,1.2,10.0,231.0,536.05,443.1
2016,1,11,15,45,655.5,45.0,1.05,9.5,191.0,479.03,396.01
2016,1,11,16,0,607.0,40.0,0.9,9.0,151.0,423.01,347.89
2016,1,11,16,15,522.0,33.5,0.95,8.5,110.5,346.96,282.51
2016,1,11,16,30,437.0,27.0,1.0,8.0,70.0,275.91,214.97
