Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,16,45,218.5,13.5,1.05,7.5,35.0,133.32,44.96
2016,1,11,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,12,7,45,217.0,13.5,1.75,3.5,34.5,10.3,0.0
2016,1,12,8,0,434.0,27.0,1.9,4.0,69.0,23.71,14.79
2016,1,12,8,15,521.5,34.0,1.75,4.5,109.5,61.94,30.37
2016,1,12,8,30,609.0,41.0,1.6,5.0,150.0,109.82,62.66
2016,1,12,8,45,662.0,45.5,1.5,5.5,191.5,158.62,102.88
2016,1,12,9,0,715.0,50.0,1.4,6.0,233.0,212.47,150.55
2016,1,12,9,15,749.0,53.5,1.35,6.0,271.5,264.71,198.99
2016,1,12,9,30,783.0,57.0,1.3,6.0,310.0,319.22,249.17
2016,1,12,9,45,631.0,90.0,1.3,6.5,308.0,335.61,269.66
2016,1,12,10,0,479.0,123.0,1.3,7.0,306.0,333.74,272.57
2016,1,12,10,15,489.0,131.5,1.4,7.5,330.5,370.95,304.78
2016,1,12,10,30,499.0,140.0,1.5,8.0,355.0,407.94,335.82
2016,1,12,10,45,464.5,156.5,1.6,8.5,364.5,428.34,352.69
2016,1,12,11,0,430.0,173.0,1.7,9.0,374.0,445.0,366.03
2016,1,12,11,15,501.5,160.5,1.75,9.5,402.5,493.49,405.22
2016,1,12,11,30,573.0,148.0,1.8,10.0,431.0,544.35,445.54
2016,1,12,11,45,517.5,166.5,1.85,10.5,425.0,544.84,444.62
2016,1,12,12,0,462.0,185.0,1.9,11.0,419.0,540.82,440.36
2016,1,12,12,15,461.5,185.0,1.9,11.0,419.0,552.45,449.78
2016,1,12,12,30,461.0,185.0,1.9,11.0,419.0,562.31,457.68
2016,1,12,12,45,429.0,189.0,1.9,11.0,404.5,551.12,448.89
2016,1,12,13,0,397.0,193.0,1.9,11.0,390.0,526.15,429.86
2016,1,12,13,15,293.5,202.0,1.8,11.0,345.0,462.11,378.26
2016,1,12,13,30,190.0,211.0,1.7,11.0,300.0,384.71,315.62
2016,1,12,13,45,261.0,192.0,1.6,11.5,309.0,430.22,353.28
2016,1,12,14,0,332.0,173.0,1.5,12.0,318.0,461.88,378.96
2016,1,12,14,15,408.5,148.5,1.25,11.5,314.5,501.14,410.78
2016,1,12,14,30,485.0,124.0,1.0,11.0,311.0,524.44,429.71
2016,1,12,14,45,465.0,116.0,0.8,11.0,282.5,493.73,404.6
2016,1,12,15,0,445.0,108.0,0.6,11.0,254.0,462.02,378.87
2016,1,12,15,15,426.5,96.5,0.7,10.5,222.5,426.23,352.35
2016,1,12,15,30,408.0,85.0,0.8,10.0,191.0,389.86,324.19
2016,1,12,15,45,372.0,73.5,0.9,9.5,157.5,342.41,285.55
2016,1,12,16,0,336.0,62.0,1.0,9.0,124.0,296.21,246.28
2016,1,12,16,15,286.5,48.0,1.0,9.0,91.0,240.87,197.21
2016,1,12,16,30,237.0,34.0,1.0,9.0,58.0,188.66,147.51
2016,1,12,16,45,118.5,17.0,1.05,9.0,29.0,92.08,37.49
2016,1,12,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,12,17,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,13,7,45,177.5,16.0,3.4,8.5,33.0,12.5,0.0
2016,1,13,8,0,355.0,32.0,3.6,9.0,66.0,26.12,16.49
2016,1,13,8,15,450.0,40.0,3.75,9.0,106.0,61.58,31.91
2016,1,13,8,30,545.0,48.0,3.9,9.0,146.0,107.57,62.7
2016,1,13,8,45,597.0,54.0,4.05,9.5,186.5,154.51,101.07
2016,1,13,9,0,649.0,60.0,4.2,10.0,227.0,206.49,146.77
2016,1,13,9,15,687.5,64.5,4.45,10.0,266.0,257.93,194.23
2016,1,13,9,30,726.0,69.0,4.7,10.0,305.0,312.74,244.82
2016,1,13,9,45,729.5,77.5,4.95,10.5,336.5,360.06,288.9
2016,1,13,10,0,733.0,86.0,5.2,11.0,368.0,406.82,331.4
2016,1,13,10,15,612.0,114.5,5.35,11.0,362.0,414.37,341.57
2016,1,13,10,30,491.0,143.0,5.5,11.0,356.0,407.07,337.87
2016,1,13,10,45,448.5,161.0,5.65,11.5,363.0,424.33,352.65
2016,1,13,11,0,406.0,179.0,5.8,12.0,370.0,437.28,363.14
2016,1,13,11,15,216.5,187.0,5.85,12.0,289.0,336.76,279.6
2016,1,13,11,30,27.0,195.0,5.9,12.0,208.0,206.68,168.98
2016,1,13,11,45,16.5,183.5,6.0,12.0,191.5,188.77,153.98
2016,1,13,12,0,6.0,172.0,6.1,12.0,175.0,170.26,138.29
2016,1,13,12,15,7.0,174.0,6.1,11.5,178.0,173.59,141.36
2016,1,13,12,30,8.0,176.0,6.1,11.0,181.0,177.04,144.56
2016,1,13,12,45,4.0,138.5,6.1,11.0,141.0,135.59,109.76
2016,1,13,13,0,0.0,101.0,6.1,11.0,101.0,94.92,75.38
2016,1,13,13,15,0.0,76.5,6.0,10.5,76.5,71.22,55.44
2016,1,13,13,30,0.0,52.0,5.9,10.0,52.0,48.35,36.02
2016,1,13,13,45,49.0,121.5,5.8,10.0,143.0,160.99,133.92
2016,1,13,14,0,98.0,191.0,5.7,10.0,234.0,282.5,237.2
2016,1,13,14,15,222.0,169.5,5.45,10.0,258.5,374.79,317.21
2016,1,13,14,30,346.0,148.0,5.2,10.0,283.0,439.07,373.11
2016,1,13,14,45,327.5,139.5,4.95,10.0,258.0,411.85,350.2
2016,1,13,15,0,309.0,131.0,4.7,10.0,233.0,384.3,327.01
2016,1,13,15,15,295.5,116.0,4.15,9.5,204.5,351.35,299.39
2016,1,13,15,30,282.0,101.0,3.6,9.0,176.0,318.01,271.02
2016,1,13,15,45,427.5,74.5,3.1,8.5,166.0,378.82,322.08
2016,1,13,16,0,573.0,48.0,2.6,8.0,156.0,420.85,353.93
2016,1,13,16,15,482.5,41.0,2.35,7.5,115.5,342.27,283.78
2016,1,13,16,30,392.0,34.0,2.1,7.0,75.0,269.19,214.75
2016,1,13,16,45,196.0,17.0,1.85,6.5,37.5,133.2,66.78
2016,1,13,17,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,13,17,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,1,13,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,14,7,45,72.5,17.0,1.2,4.5,24.0,14.33,0.0
2016,1,14,8,0,145.0,34.0,1.3,5.0,48.0,26.51,17.26
2016,1,14,8,15,176.0,51.0,1.4,5.0,76.5,54.9,35.88
2016,1,14,8,30,207.0,68.0,1.5,5.0,105.0,85.72,59.85
2016,1,14,8,45,230.0,83.0,1.65,5.5,134.5,117.0,86.31
2016,1,14,9,0,253.0,98.0,1.8,6.0,164.0,150.75,115.93
2016,1,14,9,15,262.5,113.5,1.8,6.5,191.0,183.59,145.5
2016,1,14,9,30,272.0,129.0,1.8,7.0,218.0,217.26,175.51
2016,1,14,9,45,280.5,142.0,1.85,7.5,242.0,248.79,203.29
2016,1,14,10,0,289.0,155.0,1.9,8.0,266.0,280.79,230.92
2016,1,14,10,15,226.0,173.5,1.95,8.0,264.5,285.22,235.85
2016,1,14,10,30,163.0,192.0,2.0,8.0,263.0,278.43,230.74
2016,1,14,10,45,103.5,193.5,2.05,8.5,239.5,249.26,206.26
2016,1,14,11,0,44.0,195.0,2.1,9.0,216.0,220.55,181.56
2016,1,14,11,15,75.0,210.0,2.15,9.0,247.0,258.38,213.31
2016,1,14,11,30,106.0,225.0,2.2,9.0,278.0,298.46,246.52
2016,1,14,11,45,104.5,229.0,2.25,9.0,282.0,306.07,252.61
2016,1,14,12,0,103.0,233.0,2.3,9.0,286.0,313.44,258.65
2016,1,14,12,15,91.0,230.5,2.3,9.0,277.5,305.54,252.04
2016,1,14,12,30,79.0,228.0,2.3,9.0,269.0,296.95,244.91
2016,1,14,12,45,74.0,223.5,2.3,9.0,261.5,290.75,239.96
2016,1,14,13,0,69.0,219.0,2.3,9.0,254.0,284.28,234.77
2016,1,14,13,15,87.5,216.0,2.15,9.0,259.0,297.49,246.23
2016,1,14,13,30,106.0,213.0,2.0,9.0,264.0,310.78,257.64
2016,1,14,13,45,53.0,134.5,1.95,9.0,160.0,178.68,148.08
2016,1,14,14,0,0.0,56.0,1.9,9.0,56.0,52.07,39.42
2016,1,14,14,15,0.0,81.5,1.75,8.5,81.5,76.18,60.47
2016,1,14,14,30,0.0,107.0,1.6,8.0,107.0,103.3,83.96
2016,1,14,14,45,0.0,96.5,1.5,8.0,96.5,92.92,75.13
2016,1,14,15,0,0.0,86.0,1.4,8.0,86.0,82.55,66.32
2016,1,14,15,15,0.0,75.5,1.45,7.5,75.5,72.18,57.55
2016,1,14,15,30,0.0,65.0,1.5,7.0,65.0,61.83,48.64
2016,1,14,15,45,0.0,53.0,1.6,7.0,53.0,49.79,38.03
2016,1,14,16,0,0.0,41.0,1.7,7.0,41.0,38.1,27.61
2016,1,14,16,15,0.0,30.5,2.0,7.0,30.5,28.32,18.79
2016,1,14,16,30,0.0,20.0,2.3,7.0,20.0,18.55,9.87
2016,1,14,16,45,0.0,11.5,2.65,7.5,11.5,10.66,0.79
2016,1,14,17,0,0.0,3.0,3.0,8.0,3.0,2.86,0.0
2016,1,14,17,15,0.0,1.5,3.2,8.0,1.5,0.0,0.0
2016,1,14,17,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,15,7,45,197.0,15.5,0.45,5.5,34.5,12.0,0.0
2016,1,15,8,0,394.0,31.0,0.4,6.0,69.0,24.8,15.82
2016,1,15,8,15,484.0,38.5,0.5,6.0,109.5,61.71,31.49
2016,1,15,8,30,574.0,46.0,0.6,6.0,150.0,108.6,62.93
2016,1,15,8,45,626.5,51.0,0.75,6.5,191.5,156.33,101.88
2016,1,15,9,0,679.0,56.0,0.9,7.0,233.0,210.11,149.0
2016,1,15,9,15,714.5,60.0,1.0,7.0,271.5,261.66,196.31
2016,1,15,9,30,750.0,64.0,1.1,7.0,310.0,315.76,245.75
2016,1,15,9,45,761.5,69.5,1.2,7.5,342.5,364.52,290.08
2016,1,15,10,0,773.0,75.0,1.3,8.0,375.0,412.86,332.85
2016,1,15,10,15,791.0,77.5,1.3,8.0,404.0,460.48,374.03
2016,1,15,10,30,809.0,80.0,1.3,8.0,433.0,507.7,413.75
2016,1,15,10,45,821.0,81.5,1.3,8.5,455.5,549.85,447.73
2016,1,15,11,0,833.0,83.0,1.3,9.0,478.0,590.57,479.64
2016,1,15,11,15,840.5,84.0,1.25,9.0,493.5,626.27,507.42
2016,1,15,11,30,848.0,85.0,1.2,9.0,509.0,659.78,532.92
2016,1,15,11,45,650.0,138.0,1.2,9.5,466.0,610.22,492.59
2016,1,15,12,0,452.0,191.0,1.2,10.0,423.0,541.67,437.74
2016,1,15,12,15,469.0,187.0,1.15,10.0,428.5,561.69,453.99
2016,1,15,12,30,486.0,183.0,1.1,10.0,434.0,580.47,468.32
2016,1,15,12,45,341.5,206.0,1.05,10.0,381.0,494.73,400.68
2016,1,15,13,0,197.0,229.0,1.0,10.0,328.0,405.26,329.24
2016,1,15,13,15,365.5,191.5,0.9,10.0,369.0,506.15,411.73
2016,1,15,13,30,534.0,154.0,0.8,10.0,410.0,608.4,490.61
2016,1,15,13,45,521.5,151.0,0.75,10.0,392.0,596.18,480.23
2016,1,15,14,0,509.0,148.0,0.7,10.0,374.0,581.98,469.72
2016,1,15,14,15,651.0,109.5,0.65,10.0,379.5,646.2,520.2
2016,1,15,14,30,793.0,71.0,0.6,10.0,385.0,694.02,554.53
2016,1,15,14,45,776.0,66.5,0.6,10.0,352.0,663.75,532.65
2016,1,15,15,0,759.0,62.0,0.6,10.0,319.0,631.21,509.79
2016,1,15,15,15,724.5,58.5,0.6,9.5,280.5,585.96,477.66
2016,1,15,15,30,690.0,55.0,0.6,9.0,242.0,539.87,442.97
2016,1,15,15,45,643.5,49.5,0.6,9.0,201.5,483.5,397.74
2016,1,15,16,0,597.0,44.0,0.6,9.0,161.0,427.95,351.29
2016,1,15,16,15,515.5,37.5,0.65,8.5,120.5,358.5,292.28
2016,1,15,16,30,434.0,31.0,0.7,8.0,80.0,289.49,229.79
2016,1,15,16,45,291.5,21.0,0.8,7.5,47.5,186.74,113.66
2016,1,15,17,0,149.0,11.0,0.9,7.0,15.0,74.62,0.0
2016,1,15,17,15,74.5,5.5,0.9,7.0,7.5,0.0,0.0
2016,1,15,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,16,7,45,147.5,18.0,3.25,7.5,32.5,14.13,0.26
2016,1,16,8,0,295.0,36.0,3.3,8.0,65.0,29.55,19.7
2016,1,16,8,15,386.5,45.5,3.25,8.0,104.0,62.61,35.17
2016,1,16,8,30,478.0,55.0,3.2,8.0,143.0,106.12,64.72
2016,1,16,8,45,546.5,60.0,3.2,8.5,184.5,151.37,100.95
2016,1,16,9,0,615.0,65.0,3.2,9.0,226.0,203.59,145.96
2016,1,16,9,15,373.0,103.0,3.15,9.0,205.0,206.32,160.4
2016,1,16,9,30,131.0,141.0,3.1,9.0,184.0,179.85,146.21
2016,1,16,9,45,135.5,154.5,3.1,9.5,203.5,202.96,166.23
2016,1,16,10,0,140.0,168.0,3.1,10.0,223.0,226.41,186.12
2016,1,16,10,15,70.0,141.5,3.05,10.5,169.0,170.01,139.31
2016,1,16,10,30,0.0,115.0,3.0,11.0,115.0,108.08,86.72
2016,1,16,10,45,0.0,119.0,3.0,11.5,119.0,112.01,89.8
2016,1,16,11,0,0.0,123.0,3.0,12.0,123.0,115.97,92.81
2016,1,16,11,15,0.0,115.0,3.0,12.0,115.0,108.19,86.19
2016,1,16,11,30,0.0,107.0,3.0,12.0,107.0,100.42,79.6
2016,1,16,11,45,0.0,109.0,3.0,12.5,109.0,102.4,81.06
2016,1,16,12,0,0.0,111.0,3.0,13.0,111.0,104.41,82.54
2016,1,16,12,15,58.5,174.0,2.9,13.0,204.5,218.5,178.5
2016,1,16,12,30,117.0,237.0,2.8,13.0,298.0,345.86,282.09
2016,1,16,12,45,58.5,161.5,2.75,13.0,192.0,208.3,169.78
2016,1,16,13,0,0.0,86.0,2.7,13.0,86.0,80.1,62.14
2016,1,16,13,15,0.0,83.5,2.55,13.0,83.5,77.76,60.35
2016,1,16,13,30,0.0,81.0,2.4,13.0,81.0,75.42,58.45
2016,1,16,13,45,132.5,135.5,2.3,13.5,194.5,251.94,208.93
2016,1,16,14,0,265.0,190.0,2.2,14.0,308.0,433.25,355.18
2016,1,16,14,15,157.0,177.0,2.0,13.5,245.5,323.19,265.37
2016,1,16,14,30,49.0,164.0,1.8,13.0,183.0,215.62,176.34
2016,1,16,14,45,45.0,150.5,1.65,13.0,167.0,198.16,162.44
2016,1,16,15,0,41.0,137.0,1.5,13.0,151.0,180.77,148.17
2016,1,16,15,15,333.5,101.5,1.4,12.5,194.5,372.48,311.31
2016,1,16,15,30,626.0,66.0,1.3,12.0,238.0,517.64,427.89
2016,1,16,15,45,565.0,61.0,1.2,11.5,197.0,454.79,375.4
2016,1,16,16,0,504.0,56.0,1.1,11.0,156.0,393.8,324.43
2016,1,16,16,15,420.0,47.5,1.1,10.5,116.5,318.55,260.46
2016,1,16,16,30,336.0,39.0,1.1,10.0,77.0,248.3,197.66
2016,1,16,16,45,168.0,27.0,1.15,10.0,46.0,136.56,86.64
2016,1,16,17,0,0.0,15.0,1.2,10.0,15.0,14.3,0.0
2016,1,16,17,15,0.0,7.5,1.2,9.5,7.5,0.0,0.0
2016,1,16,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,13.0,2.65,10.0,13.0,12.05,0.0
2016,1,17,8,0,0.0,26.0,2.8,10.0,26.0,24.14,14.98
2016,1,17,8,15,0.0,40.5,2.75,10.0,40.5,37.26,26.04
2016,1,17,8,30,0.0,55.0,2.7,10.0,55.0,50.63,37.96
2016,1,17,8,45,0.0,70.5,2.7,10.5,70.5,65.09,50.61
2016,1,17,9,0,0.0,86.0,2.7,11.0,86.0,79.71,63.2
2016,1,17,9,15,0.0,100.0,2.7,11.0,100.0,93.1,74.68
2016,1,17,9,30,0.0,114.0,2.7,11.0,114.0,106.6,86.11
2016,1,17,9,45,0.0,79.0,2.75,11.5,79.0,73.61,57.74
2016,1,17,10,0,0.0,44.0,2.8,12.0,44.0,40.87,29.57
2016,1,17,10,15,0.0,83.5,2.8,12.0,83.5,77.84,61.07
2016,1,17,10,30,0.0,123.0,2.8,12.0,123.0,115.82,92.98
2016,1,17,10,45,0.0,104.5,2.85,12.0,104.5,97.93,77.75
2016,1,17,11,0,0.0,86.0,2.9,12.0,86.0,80.14,62.67
2016,1,17,11,15,0.0,96.0,2.9,12.0,96.0,89.73,70.7
2016,1,17,11,30,0.0,106.0,2.9,12.0,106.0,99.43,78.77
2016,1,17,11,45,11.0,152.5,2.9,12.0,158.5,153.09,123.77
2016,1,17,12,0,22.0,199.0,2.9,12.0,211.0,209.28,170.2
2016,1,17,12,15,29.0,205.5,2.8,12.0,221.0,231.72,188.55
2016,1,17,12,30,36.0,212.0,2.7,12.0,231.0,246.08,200.38
2016,1,17,12,45,28.5,203.0,2.65,12.0,218.0,232.04,188.78
2016,1,17,13,0,21.0,194.0,2.6,12.0,205.0,207.42,168.59
2016,1,17,13,15,17.0,185.5,2.5,12.0,194.5,196.21,159.46
2016,1,17,13,30,13.0,177.0,2.4,12.0,184.0,184.96,150.23
2016,1,17,13,45,6.5,154.5,2.35,12.0,158.0,156.44,126.65
2016,1,17,14,0,0.0,132.0,2.3,12.0,132.0,128.07,103.01
2016,1,17,14,15,0.0,93.0,2.2,11.5,93.0,87.76,69.46
2016,1,17,14,30,0.0,54.0,2.1,11.0,54.0,50.2,37.68
2016,1,17,14,45,0.0,49.0,2.05,11.0,49.0,45.53,33.77
2016,1,17,15,0,0.0,44.0,2.0,11.0,44.0,40.87,29.81
2016,1,17,15,15,0.0,39.0,1.9,10.5,39.0,36.21,25.88
2016,1,17,15,30,0.0,34.0,1.8,10.0,34.0,31.55,21.89
2016,1,17,15,45,0.0,28.0,1.75,10.0,28.0,25.97,16.99
2016,1,17,16,0,0.0,22.0,1.7,10.0,22.0,20.39,12.05
2016,1,17,16,15,0.0,16.5,1.7,10.0,16.5,15.29,7.48
2016,1,17,16,30,0.0,11.0,1.7,10.0,11.0,10.18,2.89
2016,1,17,16,45,0.0,6.5,1.75,10.0,6.5,6.01,0.0
2016,1,17,17,0,0.0,2.0,1.8,10.0,2.0,1.91,0.0
2016,1,17,17,15,0.0,1.0,1.85,10.0,1.0,0.0,0.0
2016,1,17,17,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,18,7,45,220.5,14.5,0.6,8.5,37.0,11.03,0.0
2016,1,18,8,0,441.0,29.0,0.7,9.0,74.0,24.86,15.8
2016,1,18,8,15,528.5,36.0,0.75,9.5,116.0,63.28,31.01
2016,1,18,8,30,616.0,43.0,0.8,10.0,158.0,111.79,62.91
2016,1,18,8,45,674.0,47.0,0.9,10.5,201.5,161.71,102.95
2016,1,18,9,0,732.0,51.0,1.0,11.0,245.0,217.29,150.93
2016,1,18,9,15,766.0,54.0,1.05,11.5,285.0,270.41,198.87
2016,1,18,9,30,800.0,57.0,1.1,12.0,325.0,325.84,248.4
2016,1,18,9,45,820.5,60.0,1.2,12.5,360.0,378.09,294.82
2016,1,18,10,0,841.0,63.0,1.3,13.0,395.0,430.63,340.22
2016,1,18,10,15,856.0,65.0,1.4,13.0,424.0,478.28,381.31
2016,1,18,10,30,871.0,67.0,1.5,13.0,453.0,525.86,421.29
2016,1,18,10,45,878.0,69.0,1.65,13.5,475.5,567.91,455.56
2016,1,18,11,0,885.0,71.0,1.8,14.0,498.0,608.0,487.52
2016,1,18,11,15,890.5,72.0,1.95,14.0,513.0,643.89,516.61
2016,1,18,11,30,896.0,73.0,2.1,14.0,528.0,677.33,543.43
2016,1,18,11,45,587.0,151.5,2.25,14.0,452.0,583.66,469.95
2016,1,18,12,0,278.0,230.0,2.4,14.0,376.0,453.07,365.74
2016,1,18,12,15,185.5,233.5,2.35,14.0,331.0,387.55,313.73
2016,1,18,12,30,93.0,237.0,2.3,14.0,286.0,317.23,256.38
2016,1,18,12,45,46.5,151.0,2.25,14.0,175.5,187.65,151.76
2016,1,18,13,0,0.0,65.0,2.2,14.0,65.0,60.49,45.44
2016,1,18,13,15,0.0,47.0,2.1,14.0,47.0,43.7,31.44
2016,1,18,13,30,0.0,29.0,2.0,14.0,29.0,26.93,17.29
2016,1,18,13,45,0.0,80.0,1.9,14.0,80.0,74.48,57.53
2016,1,18,14,0,0.0,131.0,1.8,14.0,131.0,126.88,101.31
2016,1,18,14,15,0.0,104.5,1.65,13.5,104.5,99.59,78.78
2016,1,18,14,30,0.0,78.0,1.5,13.0,78.0,72.77,56.51
2016,1,18,14,45,0.0,71.5,1.35,13.0,71.5,66.53,51.36
2016,1,18,15,0,0.0,65.0,1.2,13.0,65.0,60.46,46.29
2016,1,18,15,15,0.0,57.0,1.1,12.5,57.0,52.99,40.06
2016,1,18,15,30,0.0,49.0,1.0,12.0,49.0,45.53,33.75
2016,1,18,15,45,0.0,41.0,0.9,12.0,41.0,38.08,27.29
2016,1,18,16,0,0.0,33.0,0.8,12.0,33.0,30.63,20.75
2016,1,18,16,15,0.0,25.0,0.8,11.5,25.0,23.19,14.19
2016,1,18,16,30,0.0,17.0,0.8,11.0,17.0,15.75,7.57
2016,1,18,16,45,0.0,10.0,0.85,10.5,10.0,9.26,1.19
2016,1,18,17,0,0.0,3.0,0.9,10.0,3.0,2.86,0.0
2016,1,18,17,15,0.0,1.5,0.9,10.0,1.5,1.43,0.0
2016,1,18,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,3.5,5.25,10.0,3.5,3.24,0.0
2016,1,19,8,0,0.0,7.0,5.4,10.0,7.0,6.48,0.0
2016,1,19,8,15,0.0,11.0,5.35,10.0,11.0,10.18,3.02
2016,1,19,8,30,0.0,15.0,5.3,10.0,15.0,13.89,6.35
2016,1,19,8,45,0.0,19.0,5.3,10.5,19.0,17.61,9.63
2016,1,19,9,0,0.0,23.0,5.3,11.0,23.0,21.32,12.87
2016,1,19,9,15,0.0,27.5,5.3,11.0,27.5,25.51,16.51
2016,1,19,9,30,0.0,32.0,5.3,11.0,32.0,29.7,20.12
2016,1,19,9,45,0.0,19.5,5.3,11.5,19.5,18.08,10.0
2016,1,19,10,0,0.0,7.0,5.3,12.0,7.0,6.49,0.0
2016,1,19,10,15,21.0,95.0,5.4,12.0,104.0,100.77,80.66
2016,1,19,10,30,42.0,183.0,5.5,12.0,201.0,201.29,165.07
2016,1,19,10,45,34.0,186.0,5.65,12.5,201.5,202.47,165.49
2016,1,19,11,0,26.0,189.0,5.8,13.0,202.0,196.95,160.41
2016,1,19,11,15,178.5,202.0,5.95,13.0,293.5,321.74,265.92
2016,1,19,11,30,331.0,215.0,6.1,13.0,385.0,452.08,374.09
2016,1,19,11,45,165.5,169.0,6.25,13.0,254.0,290.67,240.84
2016,1,19,12,0,0.0,123.0,6.4,13.0,123.0,116.16,92.34
2016,1,19,12,15,0.0,81.5,6.25,13.0,81.5,75.9,58.65
2016,1,19,12,30,0.0,40.0,6.1,13.0,40.0,37.18,25.95
2016,1,19,12,45,0.0,64.0,5.95,13.0,64.0,59.56,44.91
2016,1,19,13,0,0.0,88.0,5.8,13.0,88.0,82.02,63.88
2016,1,19,13,15,0.0,85.5,5.65,13.0,85.5,79.64,61.91
2016,1,19,13,30,0.0,83.0,5.5,13.0,83.0,77.29,60.01
2016,1,19,13,45,0.0,91.0,5.35,13.0,91.0,85.2,66.76
2016,1,19,14,0,0.0,99.0,5.2,13.0,99.0,93.46,73.83
2016,1,19,14,15,0.0,93.0,4.95,12.5,93.0,87.66,69.19
2016,1,19,14,30,0.0,87.0,4.7,12.0,87.0,81.89,64.54
2016,1,19,14,45,0.0,79.0,4.5,12.0,79.0,74.07,58.0
2016,1,19,15,0,0.0,71.0,4.3,12.0,71.0,66.27,51.43
2016,1,19,15,15,0.0,63.0,3.9,11.5,63.0,58.6,45.01
2016,1,19,15,30,0.0,55.0,3.5,11.0,55.0,51.13,38.68
2016,1,19,15,45,0.0,46.0,3.15,11.0,46.0,42.74,31.39
2016,1,19,16,0,0.0,37.0,2.8,11.0,37.0,34.36,24.02
2016,1,19,16,15,0.0,28.0,2.55,10.5,28.0,25.98,16.63
2016,1,19,16,30,0.0,19.0,2.3,10.0,19.0,17.61,9.19
2016,1,19,16,45,0.0,11.5,2.05,9.5,11.5,10.65,2.44
2016,1,19,17,0,0.0,4.0,1.8,9.0,4.0,3.81,0.0
2016,1,19,17,15,0.0,2.0,1.65,9.0,2.0,1.91,0.0
2016,1,19,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,20,7,45,42.0,19.0,1.05,6.5,23.5,16.81,4.04
2016,1,20,8,0,84.0,38.0,1.1,7.0,47.0,30.93,21.32
2016,1,20,8,15,102.0,56.0,1.15,7.5,72.0,55.21,38.4
2016,1,20,8,30,120.0,74.0,1.2,8.0,97.0,80.75,58.9
2016,1,20,8,45,133.5,91.5,1.25,8.5,122.5,107.39,81.45
2016,1,20,9,0,147.0,109.0,1.3,9.0,148.0,135.67,105.85
2016,1,20,9,15,153.5,125.0,1.2,9.0,172.0,162.14,129.17
2016,1,20,9,30,160.0,141.0,1.1,9.0,196.0,189.29,152.84
2016,1,20,9,45,109.0,153.0,1.05,9.5,192.5,191.24,155.73
2016,1,20,10,0,58.0,165.0,1.0,10.0,189.0,184.34,150.41
2016,1,20,10,15,344.0,140.0,1.0,10.5,293.5,312.63,255.05
2016,1,20,10,30,630.0,115.0,1.0,11.0,398.0,455.8,368.51
2016,1,20,10,45,751.0,96.0,1.05,11.5,450.0,531.16,427.13
2016,1,20,11,0,872.0,77.0,1.1,12.0,502.0,611.79,489.13
2016,1,20,11,15,878.5,77.5,1.1,12.0,517.5,648.08,516.7
2016,1,20,11,30,885.0,78.0,1.1,12.0,533.0,678.31,539.83
2016,1,20,11,45,890.5,78.0,1.1,12.5,542.0,707.95,560.35
2016,1,20,12,0,896.0,78.0,1.1,13.0,551.0,734.83,578.01
2016,1,20,12,15,895.5,78.0,1.0,13.0,551.5,754.39,590.23
2016,1,20,12,30,895.0,78.0,0.9,13.0,552.0,770.7,600.13
2016,1,20,12,45,751.5,112.5,0.85,13.0,507.5,723.03,565.73
2016,1,20,13,0,608.0,147.0,0.8,13.0,463.0,659.72,519.54
2016,1,20,13,15,750.5,108.0,0.7,13.0,487.5,732.79,572.8
2016,1,20,13,30,893.0,69.0,0.6,13.0,512.0,791.44,611.77
2016,1,20,13,45,884.0,67.5,0.5,13.5,490.5,782.31,602.48
2016,1,20,14,0,875.0,66.0,0.4,14.0,469.0,769.85,592.05
2016,1,20,14,15,719.0,92.5,0.3,13.5,410.0,685.86,533.91
2016,1,20,14,30,563.0,119.0,0.2,13.0,351.0,590.62,466.14
2016,1,20,14,45,517.0,115.5,0.15,13.0,315.0,539.64,429.7
2016,1,20,15,0,471.0,112.0,0.1,13.0,279.0,493.51,395.39
2016,1,20,15,15,453.0,102.0,0.15,12.5,248.0,459.09,371.03
2016,1,20,15,30,435.0,92.0,0.2,12.0,217.0,423.97,345.08
2016,1,20,15,45,408.0,80.0,0.3,12.0,183.0,380.09,310.89
2016,1,20,16,0,381.0,68.0,0.4,12.0,149.0,336.63,275.56
2016,1,20,16,15,338.5,55.0,0.45,11.5,114.5,283.82,231.19
2016,1,20,16,30,296.0,42.0,0.5,11.0,80.0,233.46,186.7
2016,1,20,16,45,148.0,31.0,0.6,10.5,50.0,138.49,99.93
2016,1,20,17,0,0.0,20.0,0.7,10.0,20.0,22.23,0.0
2016,1,20,17,15,0.0,10.0,0.7,9.5,10.0,9.53,0.0
2016,1,20,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,21,7,45,195.5,16.5,2.35,6.5,38.0,12.64,2.06
2016,1,21,8,0,391.0,33.0,2.6,7.0,76.0,26.22,17.25
2016,1,21,8,15,477.5,41.0,2.55,7.5,116.5,63.35,32.95
2016,1,21,8,30,564.0,49.0,2.5,8.0,157.0,110.31,64.59
2016,1,21,8,45,624.0,53.0,2.5,8.5,200.0,158.27,103.51
2016,1,21,9,0,684.0,57.0,2.5,9.0,243.0,213.25,151.51
2016,1,21,9,15,719.0,61.0,2.55,9.5,282.5,265.46,199.31
2016,1,21,9,30,754.0,65.0,2.6,10.0,322.0,320.21,249.07
2016,1,21,9,45,403.5,115.5,2.65,11.0,254.5,273.7,220.05
2016,1,21,10,0,53.0,166.0,2.7,12.0,187.0,183.11,148.92
2016,1,21,10,15,72.5,182.0,2.75,12.5,213.5,211.84,172.67
2016,1,21,10,30,92.0,198.0,2.8,13.0,240.0,242.45,197.55
2016,1,21,10,45,154.5,208.5,2.9,13.5,283.0,299.04,243.74
2016,1,21,11,0,217.0,219.0,3.0,14.0,326.0,355.05,289.0
2016,1,21,11,15,546.0,147.5,2.9,14.0,427.5,512.08,417.45
2016,1,21,11,30,875.0,76.0,2.8,14.0,529.0,670.82,542.92
2016,1,21,11,45,871.0,79.0,2.75,14.5,536.0,697.1,560.41
2016,1,21,12,0,867.0,82.0,2.7,15.0,543.0,724.85,579.24
2016,1,21,12,15,641.0,145.5,2.55,15.0,487.0,651.96,522.2
2016,1,21,12,30,415.0,209.0,2.4,15.0,431.0,559.95,448.76
2016,1,21,12,45,449.5,198.0,2.25,15.0,435.5,582.91,467.37
2016,1,21,13,0,484.0,187.0,2.1,15.0,440.0,604.58,484.07
2016,1,21,13,15,515.0,173.0,1.8,14.5,435.5,618.43,494.89
2016,1,21,13,30,546.0,159.0,1.5,14.0,431.0,630.09,503.78
2016,1,21,13,45,494.5,163.5,1.2,14.0,402.0,596.06,475.91
2016,1,21,14,0,443.0,168.0,0.9,14.0,373.0,560.37,446.96
2016,1,21,14,15,335.5,173.0,0.85,13.5,323.0,468.75,377.72
2016,1,21,14,30,228.0,178.0,0.8,13.0,273.0,392.0,318.04
2016,1,21,14,45,117.5,153.0,0.8,13.0,202.0,265.25,216.87
2016,1,21,15,0,7.0,128.0,0.8,13.0,131.0,133.9,107.6
2016,1,21,15,15,3.5,114.5,0.85,12.5,116.0,117.99,95.02
2016,1,21,15,30,0.0,101.0,0.9,12.0,101.0,102.32,82.0
2016,1,21,15,45,0.0,85.5,0.95,12.0,85.5,86.66,68.72
2016,1,21,16,0,0.0,70.0,1.0,12.0,70.0,70.93,55.16
2016,1,21,16,15,0.0,53.5,1.05,11.5,53.5,53.73,40.23
2016,1,21,16,30,0.0,37.0,1.1,11.0,37.0,36.14,24.8
2016,1,21,16,45,0.0,23.5,1.15,11.0,23.5,21.91,11.54
2016,1,21,17,0,0.0,10.0,1.2,11.0,10.0,9.27,0.0
2016,1,21,17,15,0.0,5.0,1.2,10.5,5.0,4.77,0.0
2016,1,21,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
