Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,6,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,1.5,3.5,10.0,1.5,0.0,0.0
2016,1,22,7,30,0.0,3.0,3.5,10.0,3.0,2.86,0.0
2016,1,22,7,45,0.0,12.0,3.5,10.0,12.0,11.12,1.38
2016,1,22,8,0,0.0,21.0,3.5,10.0,21.0,19.48,11.23
2016,1,22,8,15,0.0,32.0,3.4,10.0,32.0,29.72,19.73
2016,1,22,8,30,0.0,43.0,3.3,10.0,43.0,39.96,28.88
2016,1,22,8,45,0.0,55.0,3.25,10.5,55.0,51.06,38.6
2016,1,22,9,0,0.0,67.0,3.2,11.0,67.0,62.22,48.23
2016,1,22,9,15,0.0,78.0,3.15,11.0,78.0,72.54,57.1
2016,1,22,9,30,0.0,89.0,3.1,11.0,89.0,82.93,65.93
2016,1,22,9,45,4.0,116.5,3.1,11.0,118.0,110.58,89.3
2016,1,22,10,0,8.0,144.0,3.1,11.0,147.0,139.09,113.17
2016,1,22,10,15,28.5,166.5,3.05,11.0,179.5,175.16,143.22
2016,1,22,10,30,49.0,189.0,3.0,11.0,212.0,210.78,172.74
2016,1,22,10,45,76.0,205.5,3.0,11.5,242.5,245.96,201.5
2016,1,22,11,0,103.0,222.0,3.0,12.0,273.0,283.46,231.93
2016,1,22,11,15,57.5,204.0,3.0,12.0,232.5,240.14,195.89
2016,1,22,11,30,12.0,186.0,3.0,12.0,192.0,186.79,151.23
2016,1,22,11,45,31.0,207.0,3.05,12.0,224.0,230.44,187.52
2016,1,22,12,0,50.0,228.0,3.1,12.0,256.0,269.09,219.28
2016,1,22,12,15,25.0,187.0,3.2,12.0,201.0,207.67,168.65
2016,1,22,12,30,0.0,146.0,3.3,12.0,146.0,139.37,111.72
2016,1,22,12,45,68.5,194.5,3.4,12.0,231.0,252.41,207.2
2016,1,22,13,0,137.0,243.0,3.5,12.0,316.0,375.67,308.14
2016,1,22,13,15,68.5,149.0,3.35,11.5,185.5,205.03,168.75
2016,1,22,13,30,0.0,55.0,3.2,11.0,55.0,51.15,38.11
2016,1,22,13,45,0.0,61.5,3.05,11.0,61.5,57.21,43.43
2016,1,22,14,0,0.0,68.0,2.9,11.0,68.0,63.27,48.66
2016,1,22,14,15,0.0,88.0,2.85,11.0,88.0,82.47,65.1
2016,1,22,14,30,0.0,108.0,2.8,11.0,108.0,103.55,83.11
2016,1,22,14,45,36.5,129.5,2.75,11.0,143.0,163.97,135.5
2016,1,22,15,0,73.0,151.0,2.7,11.0,178.0,220.32,183.67
2016,1,22,15,15,68.0,135.5,2.6,10.5,158.0,199.11,166.16
2016,1,22,15,30,63.0,120.0,2.5,10.0,138.0,178.0,148.63
2016,1,22,15,45,55.0,102.5,2.45,10.0,116.5,152.27,126.51
2016,1,22,16,0,47.0,85.0,2.4,10.0,95.0,126.79,104.23
2016,1,22,16,15,36.0,66.5,2.4,9.5,73.5,98.25,79.11
2016,1,22,16,30,25.0,48.0,2.4,9.0,52.0,69.82,53.77
2016,1,22,16,45,12.5,31.0,2.4,9.0,33.0,42.83,28.64
2016,1,22,17,0,0.0,14.0,2.4,9.0,14.0,12.99,0.0
2016,1,22,17,15,0.0,7.0,2.45,9.0,7.0,6.67,0.0
2016,1,22,17,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,6.0,2.7,6.5,6.0,0.0,0.0
2016,1,23,7,30,0.0,12.0,3.0,7.0,12.0,11.44,0.0
2016,1,23,7,45,98.5,29.5,3.3,7.5,40.5,24.13,10.48
2016,1,23,8,0,197.0,47.0,3.6,8.0,69.0,36.87,26.56
2016,1,23,8,15,287.5,60.0,3.8,8.0,108.0,68.27,43.33
2016,1,23,8,30,378.0,73.0,4.0,8.0,147.0,109.86,72.5
2016,1,23,8,45,409.0,87.5,4.2,8.5,185.0,152.58,108.31
2016,1,23,9,0,440.0,102.0,4.4,9.0,223.0,198.51,148.77
2016,1,23,9,15,220.0,89.0,4.5,9.0,149.5,148.51,116.39
2016,1,23,9,30,0.0,76.0,4.6,9.0,76.0,70.75,55.88
2016,1,23,9,45,1.0,107.5,4.7,9.5,108.5,100.87,81.6
2016,1,23,10,0,2.0,139.0,4.8,10.0,141.0,131.63,107.45
2016,1,23,10,15,1.0,122.0,4.7,10.0,123.0,115.04,93.15
2016,1,23,10,30,0.0,105.0,4.6,10.0,105.0,98.29,78.76
2016,1,23,10,45,86.0,165.5,4.6,10.0,208.5,210.21,174.11
2016,1,23,11,0,172.0,226.0,4.6,10.0,312.0,335.72,278.59
2016,1,23,11,15,108.5,223.0,4.6,10.0,278.0,292.69,242.19
2016,1,23,11,30,45.0,220.0,4.6,10.0,244.0,251.73,207.2
2016,1,23,11,45,22.5,142.5,4.7,10.0,154.5,156.05,127.43
2016,1,23,12,0,0.0,65.0,4.8,10.0,65.0,60.49,46.15
2016,1,23,12,15,0.0,101.0,4.8,10.0,101.0,94.55,75.11
2016,1,23,12,30,0.0,137.0,4.8,10.0,137.0,130.23,105.18
2016,1,23,12,45,0.0,137.5,4.85,10.0,137.5,130.96,105.79
2016,1,23,13,0,0.0,138.0,4.9,10.0,138.0,131.74,106.51
2016,1,23,13,15,29.5,178.0,4.9,10.0,193.5,206.64,170.38
2016,1,23,13,30,59.0,218.0,4.9,10.0,249.0,278.48,230.84
2016,1,23,13,45,40.0,198.5,4.9,10.0,219.5,242.31,200.5
2016,1,23,14,0,21.0,179.0,4.9,10.0,190.0,195.05,160.85
2016,1,23,14,15,10.5,133.0,4.75,10.0,138.5,137.43,112.35
2016,1,23,14,30,0.0,87.0,4.6,10.0,87.0,81.7,64.77
2016,1,23,14,45,235.5,102.0,4.45,10.0,188.0,301.51,258.01
2016,1,23,15,0,471.0,117.0,4.3,10.0,289.0,503.12,426.91
2016,1,23,15,15,568.5,94.0,4.05,9.5,279.5,538.4,456.36
2016,1,23,15,30,666.0,71.0,3.8,9.0,270.0,562.47,476.82
2016,1,23,15,45,621.5,65.0,3.55,8.5,228.5,506.78,430.25
2016,1,23,16,0,577.0,59.0,3.3,8.0,187.0,451.8,383.09
2016,1,23,16,15,498.5,51.5,3.1,7.5,145.0,376.65,317.5
2016,1,23,16,30,420.0,44.0,2.9,7.0,103.0,305.77,253.44
2016,1,23,16,45,296.0,32.5,2.75,7.0,66.5,213.81,166.66
2016,1,23,17,0,172.0,21.0,2.6,7.0,30.0,119.74,14.95
2016,1,23,17,15,86.0,10.5,2.5,6.5,15.0,45.06,0.0
2016,1,23,17,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,4.0,1.15,4.0,4.0,0.0,0.0
2016,1,24,7,30,0.0,8.0,1.3,4.0,8.0,7.63,0.0
2016,1,24,7,45,25.0,24.5,1.5,4.5,27.5,21.93,9.81
2016,1,24,8,0,50.0,41.0,1.7,5.0,47.0,34.68,25.09
2016,1,24,8,15,68.0,59.5,1.65,5.0,71.0,56.24,40.91
2016,1,24,8,30,86.0,78.0,1.6,5.0,95.0,80.36,60.87
2016,1,24,8,45,97.5,96.5,1.55,5.5,120.0,105.72,82.65
2016,1,24,9,0,109.0,115.0,1.5,6.0,145.0,132.6,105.96
2016,1,24,9,15,119.5,131.0,1.45,6.0,168.5,158.29,128.48
2016,1,24,9,30,130.0,147.0,1.4,6.0,192.0,185.13,151.84
2016,1,24,9,45,282.0,145.0,1.35,6.0,256.5,253.12,207.7
2016,1,24,10,0,434.0,143.0,1.3,6.0,321.0,337.13,277.1
2016,1,24,10,15,396.5,162.5,1.25,6.5,334.0,361.38,297.53
2016,1,24,10,30,359.0,182.0,1.2,7.0,347.0,376.11,309.71
2016,1,24,10,45,308.5,201.0,1.2,7.5,348.0,384.33,316.03
2016,1,24,11,0,258.0,220.0,1.2,8.0,349.0,388.13,318.25
2016,1,24,11,15,375.0,203.5,1.25,8.5,397.5,456.62,373.82
2016,1,24,11,30,492.0,187.0,1.3,9.0,446.0,540.3,439.45
2016,1,24,11,45,498.0,189.0,1.4,9.5,455.0,563.51,456.74
2016,1,24,12,0,504.0,191.0,1.5,10.0,464.0,585.27,473.31
2016,1,24,12,15,461.0,202.5,1.55,10.0,452.5,579.3,468.46
2016,1,24,12,30,418.0,214.0,1.6,10.0,441.0,569.96,461.19
2016,1,24,12,45,661.5,143.5,1.7,10.5,498.5,694.53,560.13
2016,1,24,13,0,905.0,73.0,1.8,11.0,556.0,803.94,639.44
2016,1,24,13,15,899.5,72.5,1.95,11.0,541.5,805.92,641.58
2016,1,24,13,30,894.0,72.0,2.1,11.0,527.0,804.41,642.44
2016,1,24,13,45,879.5,72.5,2.25,11.0,505.0,793.56,636.57
2016,1,24,14,0,865.0,73.0,2.4,11.0,483.0,785.97,633.17
2016,1,24,14,15,850.0,71.0,2.3,10.5,454.5,765.28,619.39
2016,1,24,14,30,835.0,69.0,2.2,10.0,426.0,741.64,603.46
2016,1,24,14,45,810.0,67.5,2.15,10.0,391.5,708.37,579.45
2016,1,24,15,0,785.0,66.0,2.1,10.0,357.0,672.95,553.59
2016,1,24,15,15,755.0,62.5,1.85,9.5,318.0,629.71,520.98
2016,1,24,15,30,725.0,59.0,1.6,9.0,279.0,585.24,486.71
2016,1,24,15,45,687.0,54.0,1.35,8.5,237.5,532.94,444.15
2016,1,24,16,0,649.0,49.0,1.1,8.0,196.0,480.71,400.01
2016,1,24,16,15,579.0,43.0,1.1,7.5,153.0,409.28,339.95
2016,1,24,16,30,509.0,37.0,1.1,7.0,110.0,347.09,284.58
2016,1,24,16,45,391.5,28.0,1.15,6.5,71.5,257.4,201.58
2016,1,24,17,0,274.0,19.0,1.2,6.0,33.0,165.7,47.56
2016,1,24,17,15,137.0,9.5,1.2,5.5,16.5,65.22,0.0
2016,1,24,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.35,5.5,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,25,7,15,87.0,6.0,0.8,5.0,8.0,0.0,0.0
2016,1,25,7,30,174.0,12.0,0.9,5.0,16.0,11.44,0.0
2016,1,25,7,45,319.5,22.0,1.0,5.5,51.0,17.48,7.08
2016,1,25,8,0,465.0,32.0,1.1,6.0,86.0,25.54,17.01
2016,1,25,8,15,545.0,38.5,1.2,6.5,128.5,67.53,34.24
2016,1,25,8,30,625.0,45.0,1.3,7.0,171.0,116.28,67.19
2016,1,25,8,45,675.0,49.5,1.45,7.5,214.0,166.48,108.64
2016,1,25,9,0,725.0,54.0,1.6,8.0,257.0,221.55,157.41
2016,1,25,9,15,757.5,57.0,1.65,8.5,297.5,274.63,206.14
2016,1,25,9,30,790.0,60.0,1.7,9.0,338.0,329.91,256.4
2016,1,25,9,45,779.0,71.5,1.8,9.5,369.0,379.01,301.32
2016,1,25,10,0,768.0,83.0,1.9,10.0,400.0,425.5,342.57
2016,1,25,10,15,487.0,144.0,1.95,10.0,350.0,386.91,315.49
2016,1,25,10,30,206.0,205.0,2.0,10.0,300.0,314.39,257.72
2016,1,25,10,45,168.5,217.0,2.05,10.5,297.5,315.93,258.93
2016,1,25,11,0,131.0,229.0,2.1,11.0,295.0,314.29,256.82
2016,1,25,11,15,115.5,235.0,2.15,11.0,294.5,317.39,259.17
2016,1,25,11,30,100.0,241.0,2.2,11.0,294.0,311.07,253.89
2016,1,25,11,45,99.0,246.0,2.25,11.5,299.5,320.11,260.74
2016,1,25,12,0,98.0,251.0,2.3,12.0,305.0,328.96,267.34
2016,1,25,12,15,98.0,251.5,2.3,12.0,305.5,333.29,270.84
2016,1,25,12,30,98.0,252.0,2.3,12.0,306.0,337.42,274.22
2016,1,25,12,45,224.5,240.0,2.35,12.0,361.0,436.31,355.93
2016,1,25,13,0,351.0,228.0,2.4,12.0,416.0,538.58,437.95
2016,1,25,13,15,355.0,219.0,2.4,12.0,405.5,536.16,436.14
2016,1,25,13,30,359.0,210.0,2.4,12.0,395.0,532.24,433.91
2016,1,25,13,45,353.5,203.5,2.4,12.0,379.0,522.24,426.77
2016,1,25,14,0,348.0,197.0,2.4,12.0,363.0,510.88,418.58
2016,1,25,14,15,577.0,137.0,2.35,12.0,394.0,630.74,516.54
2016,1,25,14,30,806.0,77.0,2.3,12.0,425.0,731.45,593.25
2016,1,25,14,45,788.5,73.5,2.25,12.0,391.5,701.79,570.91
2016,1,25,15,0,771.0,70.0,2.2,12.0,358.0,669.76,547.71
2016,1,25,15,15,740.5,66.5,1.9,11.5,319.0,626.38,514.93
2016,1,25,15,30,710.0,63.0,1.6,11.0,280.0,581.82,480.57
2016,1,25,15,45,669.5,57.5,1.3,10.5,238.5,527.58,436.49
2016,1,25,16,0,629.0,52.0,1.0,10.0,197.0,478.38,394.74
2016,1,25,16,15,559.0,46.0,1.0,9.5,154.0,407.96,336.18
2016,1,25,16,30,489.0,40.0,1.0,9.0,111.0,341.28,278.14
2016,1,25,16,45,374.5,30.0,1.05,8.5,73.0,252.23,197.57
2016,1,25,17,0,260.0,20.0,1.1,8.0,35.0,162.27,64.48
2016,1,25,17,15,130.0,10.0,1.1,7.5,17.5,63.13,0.0
2016,1,25,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,0.25,4.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,0.2,4.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,8.5,0.25,4.0,8.5,0.0,0.0
2016,1,26,7,30,0.0,17.0,0.3,4.0,17.0,16.2,0.0
2016,1,26,7,45,227.0,25.5,0.35,4.5,52.5,20.68,9.96
2016,1,26,8,0,454.0,34.0,0.4,5.0,88.0,27.56,18.99
2016,1,26,8,15,536.5,41.5,0.5,5.0,131.5,68.25,35.29
2016,1,26,8,30,619.0,49.0,0.6,5.0,175.0,118.16,69.5
2016,1,26,8,45,672.5,53.5,0.7,5.5,219.5,170.5,112.7
2016,1,26,9,0,726.0,58.0,0.8,6.0,264.0,226.38,161.94
2016,1,26,9,15,759.5,62.0,0.9,6.5,305.0,280.97,211.78
2016,1,26,9,30,793.0,66.0,1.0,7.0,346.0,337.9,263.21
2016,1,26,9,45,809.0,70.5,1.1,7.5,381.5,390.56,310.46
2016,1,26,10,0,825.0,75.0,1.2,8.0,417.0,443.17,356.32
2016,1,26,10,15,841.5,77.0,1.2,8.5,448.0,493.08,398.22
2016,1,26,10,30,858.0,79.0,1.2,9.0,479.0,542.36,438.23
2016,1,26,10,45,872.5,79.5,1.3,9.5,504.0,587.99,474.95
2016,1,26,11,0,887.0,80.0,1.4,10.0,529.0,632.23,509.72
2016,1,26,11,15,894.0,81.0,1.45,10.0,546.0,667.36,537.56
2016,1,26,11,30,901.0,82.0,1.5,10.0,563.0,702.82,565.13
2016,1,26,11,45,904.5,82.5,1.55,10.5,572.0,732.71,585.96
2016,1,26,12,0,908.0,83.0,1.6,11.0,581.0,759.68,604.38
2016,1,26,12,15,908.5,83.0,1.65,11.0,582.5,780.79,619.7
2016,1,26,12,30,909.0,83.0,1.7,11.0,584.0,798.62,632.81
2016,1,26,12,45,900.0,85.0,1.75,11.5,576.5,808.01,638.87
2016,1,26,13,0,891.0,87.0,1.8,12.0,569.0,819.9,646.93
2016,1,26,13,15,885.0,86.0,1.8,12.0,554.5,821.26,648.25
2016,1,26,13,30,879.0,85.0,1.8,12.0,540.0,819.08,647.33
2016,1,26,13,45,768.5,101.5,1.85,12.0,488.0,754.42,601.91
2016,1,26,14,0,658.0,118.0,1.9,12.0,436.0,684.03,551.89
2016,1,26,14,15,638.5,115.5,1.85,11.5,409.0,661.32,537.1
2016,1,26,14,30,619.0,113.0,1.8,11.0,382.0,636.39,520.06
2016,1,26,14,45,644.0,97.5,1.75,11.0,358.5,628.02,514.59
2016,1,26,15,0,669.0,82.0,1.7,11.0,335.0,615.65,505.85
2016,1,26,15,15,626.5,82.0,1.5,10.5,299.0,570.58,471.35
2016,1,26,15,30,584.0,82.0,1.3,10.0,263.0,525.04,435.22
2016,1,26,15,45,616.0,68.0,1.1,9.5,234.5,512.03,424.52
2016,1,26,16,0,648.0,54.0,0.9,9.0,206.0,494.5,408.54
2016,1,26,16,15,578.5,47.5,0.95,8.5,162.0,422.79,349.18
2016,1,26,16,30,509.0,41.0,1.0,8.0,118.0,354.71,290.35
2016,1,26,16,45,388.5,31.5,1.05,7.5,78.0,261.95,207.25
2016,1,26,17,0,268.0,22.0,1.1,7.0,38.0,169.92,83.03
2016,1,26,17,15,134.0,11.0,1.1,6.5,19.0,66.06,0.0
2016,1,26,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,8.0,1.45,4.5,8.0,0.0,0.0
2016,1,27,7,30,0.0,16.0,1.6,5.0,16.0,15.25,0.0
2016,1,27,7,45,168.0,28.0,1.8,5.5,48.5,22.01,11.29
2016,1,27,8,0,336.0,40.0,2.0,6.0,81.0,33.1,23.78
2016,1,27,8,15,407.0,51.0,2.05,6.0,121.0,69.55,40.58
2016,1,27,8,30,478.0,62.0,2.1,6.0,161.0,114.1,72.22
2016,1,27,8,45,530.0,69.0,2.15,6.5,201.5,159.36,109.59
2016,1,27,9,0,582.0,76.0,2.2,7.0,242.0,209.97,154.02
2016,1,27,9,15,637.5,73.5,2.15,7.5,280.5,257.31,196.61
2016,1,27,9,30,693.0,71.0,2.1,8.0,319.0,309.28,243.24
2016,1,27,9,45,754.5,72.5,2.1,8.5,367.0,372.45,298.35
2016,1,27,10,0,816.0,74.0,2.1,9.0,415.0,439.35,355.31
2016,1,27,10,15,724.0,97.5,2.05,9.5,416.5,458.9,373.62
2016,1,27,10,30,632.0,121.0,2.0,10.0,418.0,468.69,382.74
2016,1,27,10,45,756.0,99.5,1.95,10.5,472.5,545.24,444.16
2016,1,27,11,0,880.0,78.0,1.9,11.0,527.0,624.7,506.05
2016,1,27,11,15,887.0,79.0,1.8,11.0,543.5,662.36,534.63
2016,1,27,11,30,894.0,80.0,1.7,11.0,560.0,697.67,561.03
2016,1,27,11,45,900.5,79.5,1.6,11.5,570.0,728.41,581.05
2016,1,27,12,0,907.0,79.0,1.5,12.0,580.0,756.38,598.69
2016,1,27,12,15,907.5,79.0,1.45,12.0,581.5,777.49,612.86
2016,1,27,12,30,908.0,79.0,1.4,12.0,583.0,795.32,624.77
2016,1,27,12,45,909.5,77.5,1.4,12.5,577.5,808.8,633.12
2016,1,27,13,0,911.0,76.0,1.4,13.0,572.0,818.86,639.2
2016,1,27,13,15,906.0,75.0,1.35,13.0,558.0,820.84,640.33
2016,1,27,13,30,901.0,74.0,1.3,13.0,544.0,819.28,639.21
2016,1,27,13,45,893.5,72.5,1.3,13.0,523.0,811.6,634.62
2016,1,27,14,0,886.0,71.0,1.3,13.0,502.0,800.52,627.81
2016,1,27,14,15,873.0,69.5,1.25,13.0,473.5,781.81,615.09
2016,1,27,14,30,860.0,68.0,1.2,13.0,445.0,766.59,604.98
2016,1,27,14,45,842.5,65.5,1.2,13.0,411.0,737.22,585.21
2016,1,27,15,0,825.0,63.0,1.2,13.0,377.0,705.31,563.5
2016,1,27,15,15,798.0,60.0,1.05,12.5,338.0,663.71,533.66
2016,1,27,15,30,771.0,57.0,0.9,12.0,299.0,620.6,502.09
2016,1,27,15,45,732.5,52.5,0.8,11.5,256.0,566.91,461.56
2016,1,27,16,0,694.0,48.0,0.7,11.0,213.0,513.22,418.66
2016,1,27,16,15,630.0,42.5,0.75,10.5,168.5,443.77,362.57
2016,1,27,16,30,566.0,37.0,0.8,10.0,124.0,377.15,305.84
2016,1,27,16,45,457.0,29.0,0.9,9.5,83.5,288.72,227.61
2016,1,27,17,0,348.0,21.0,1.0,9.0,43.0,202.39,112.25
2016,1,27,17,15,174.0,10.5,1.0,8.5,21.5,82.59,0.0
2016,1,27,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,3.5,0.7,5.0,3.5,0.0,0.0
2016,1,28,7,30,0.0,7.0,0.7,5.0,7.0,6.67,0.0
2016,1,28,7,45,0.0,20.5,0.75,5.5,20.5,19.03,9.37
2016,1,28,8,0,0.0,34.0,0.8,6.0,34.0,31.22,22.23
2016,1,28,8,15,0.0,50.5,0.95,6.5,50.5,46.13,34.44
2016,1,28,8,30,0.0,67.0,1.1,7.0,67.0,61.34,47.96
2016,1,28,8,45,0.0,83.5,1.25,7.5,83.5,76.76,61.45
2016,1,28,9,0,0.0,100.0,1.4,8.0,100.0,92.36,74.86
2016,1,28,9,15,3.0,114.0,1.3,8.0,115.5,106.68,86.99
2016,1,28,9,30,6.0,128.0,1.2,8.0,131.0,121.41,99.34
2016,1,28,9,45,6.0,138.0,1.2,8.5,141.0,131.58,107.59
2016,1,28,10,0,6.0,148.0,1.2,9.0,151.0,141.77,115.75
2016,1,28,10,15,114.5,178.0,1.2,9.0,232.5,232.32,191.06
2016,1,28,10,30,223.0,208.0,1.2,9.0,314.0,326.92,268.15
2016,1,28,10,45,538.0,143.5,1.3,9.5,415.5,464.21,379.51
2016,1,28,11,0,853.0,79.0,1.4,10.0,517.0,613.69,497.01
2016,1,28,11,15,461.0,159.0,1.55,10.5,397.0,475.68,387.06
2016,1,28,11,30,69.0,239.0,1.7,11.0,277.0,287.75,232.97
2016,1,28,11,45,69.0,243.0,1.9,11.5,281.5,295.45,239.79
2016,1,28,12,0,69.0,247.0,2.1,12.0,286.0,303.06,245.63
2016,1,28,12,15,174.0,248.5,2.05,12.0,346.0,396.97,322.61
2016,1,28,12,30,279.0,250.0,2.0,12.0,406.0,495.97,401.23
2016,1,28,12,45,139.5,180.0,2.0,12.5,258.0,302.4,246.73
2016,1,28,13,0,0.0,110.0,2.0,13.0,110.0,103.46,81.17
2016,1,28,13,15,30.5,169.0,1.85,13.0,185.5,196.81,159.48
2016,1,28,13,30,61.0,228.0,1.7,13.0,261.0,290.92,235.82
2016,1,28,13,45,68.5,221.5,1.6,13.0,256.5,291.61,236.38
2016,1,28,14,0,76.0,215.0,1.5,13.0,252.0,292.17,237.3
2016,1,28,14,15,61.5,199.0,1.4,13.0,228.0,263.35,214.09
2016,1,28,14,30,47.0,183.0,1.3,13.0,204.0,234.56,190.85
2016,1,28,14,45,24.0,157.5,1.25,13.0,168.0,176.94,143.63
2016,1,28,15,0,1.0,132.0,1.2,13.0,132.0,132.29,106.37
2016,1,28,15,15,0.5,118.0,1.05,12.5,118.0,118.01,94.89
2016,1,28,15,30,0.0,104.0,0.9,12.0,104.0,103.77,83.21
2016,1,28,15,45,0.0,89.0,0.75,12.0,89.0,88.71,70.51
2016,1,28,16,0,0.0,74.0,0.6,12.0,74.0,73.6,57.59
2016,1,28,16,15,0.0,58.5,0.65,11.5,58.5,57.78,43.96
2016,1,28,16,30,0.0,43.0,0.7,11.0,43.0,41.73,29.93
2016,1,28,16,45,0.0,29.0,0.8,10.5,29.0,27.19,16.98
2016,1,28,17,0,0.0,15.0,0.9,10.0,15.0,13.91,3.36
2016,1,28,17,15,0.0,7.5,0.9,10.0,7.5,7.15,0.0
2016,1,28,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,29,7,15,70.0,7.0,2.85,10.0,9.5,6.67,0.0
2016,1,29,7,30,140.0,14.0,3.0,10.0,19.0,13.34,0.0
2016,1,29,7,45,276.0,25.0,3.2,10.5,53.5,19.87,10.0
2016,1,29,8,0,412.0,36.0,3.4,11.0,88.0,29.99,20.64
2016,1,29,8,15,491.5,43.0,3.5,11.0,129.5,67.92,35.32
2016,1,29,8,30,571.0,50.0,3.6,11.0,171.0,114.8,67.42
2016,1,29,8,45,285.5,27.0,3.7,11.5,87.5,76.72,48.19
2016,1,29,9,0,0.0,4.0,3.8,12.0,4.0,3.7,0.0
2016,1,29,9,15,0.0,4.5,3.8,12.0,4.5,4.17,0.0
2016,1,29,9,30,0.0,5.0,3.8,12.0,5.0,4.63,0.0
2016,1,29,9,45,122.0,92.5,3.85,12.5,144.5,137.81,110.71
2016,1,29,10,0,244.0,180.0,3.9,13.0,284.0,288.21,234.6
2016,1,29,10,15,122.0,151.0,3.9,13.0,203.0,209.05,170.34
2016,1,29,10,30,0.0,122.0,3.9,13.0,122.0,114.47,91.16
2016,1,29,10,45,0.0,101.5,3.9,13.0,101.5,94.87,74.7
2016,1,29,11,0,0.0,81.0,3.9,13.0,81.0,75.43,58.29
2016,1,29,11,15,0.0,57.5,3.9,13.0,57.5,53.49,39.75
2016,1,29,11,30,0.0,34.0,3.9,13.0,34.0,31.6,21.21
2016,1,29,11,45,0.0,50.5,3.95,13.0,50.5,46.98,34.2
2016,1,29,12,0,0.0,67.0,4.0,13.0,67.0,62.37,47.14
2016,1,29,12,15,0.0,67.0,4.05,13.0,67.0,62.37,47.12
2016,1,29,12,30,0.0,67.0,4.1,13.0,67.0,62.37,47.12
2016,1,29,12,45,2.0,121.0,4.2,13.0,122.5,115.76,91.89
2016,1,29,13,0,4.0,175.0,4.3,13.0,178.0,172.47,138.89
2016,1,29,13,15,2.0,139.5,4.3,13.0,141.0,134.79,107.71
2016,1,29,13,30,0.0,104.0,4.3,13.0,104.0,97.72,76.9
2016,1,29,13,45,19.0,153.0,4.3,13.0,162.5,163.47,132.54
2016,1,29,14,0,38.0,202.0,4.3,13.0,221.0,245.63,200.83
2016,1,29,14,15,43.5,193.5,4.2,13.0,214.0,242.02,198.21
2016,1,29,14,30,49.0,185.0,4.1,13.0,207.0,238.31,195.7
2016,1,29,14,45,24.5,95.0,4.1,13.0,106.0,114.28,92.35
2016,1,29,15,0,0.0,5.0,4.1,13.0,5.0,4.63,0.0
2016,1,29,15,15,0.0,4.5,4.05,12.5,4.5,4.17,0.0
2016,1,29,15,30,0.0,4.0,4.0,12.0,4.0,3.7,0.0
2016,1,29,15,45,328.0,26.5,3.95,12.0,107.0,265.2,228.19
2016,1,29,16,0,656.0,49.0,3.9,12.0,210.0,494.44,416.75
2016,1,29,16,15,593.5,44.0,3.9,11.5,167.0,427.46,358.29
2016,1,29,16,30,531.0,39.0,3.9,11.0,124.0,368.36,305.21
2016,1,29,16,45,427.5,30.5,3.95,11.0,84.5,283.46,227.87
2016,1,29,17,0,324.0,22.0,4.0,11.0,45.0,202.22,131.28
2016,1,29,17,15,162.0,11.0,4.0,11.0,22.5,78.86,0.0
2016,1,29,17,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,30,7,15,103.0,7.5,1.8,5.5,11.0,7.15,0.0
2016,1,30,7,30,206.0,15.0,2.1,6.0,22.0,14.3,0.0
2016,1,30,7,45,345.5,24.5,2.45,6.5,59.0,19.33,10.08
2016,1,30,8,0,485.0,34.0,2.8,7.0,96.0,28.91,20.12
2016,1,30,8,15,561.0,40.0,2.8,7.0,140.0,71.99,36.84
2016,1,30,8,30,637.0,46.0,2.8,7.0,184.0,121.36,71.11
2016,1,30,8,45,691.5,49.5,2.85,7.5,228.5,172.67,113.89
2016,1,30,9,0,746.0,53.0,2.9,8.0,273.0,229.35,164.41
2016,1,30,9,15,777.5,56.0,2.85,8.0,314.5,283.84,215.26
2016,1,30,9,30,809.0,59.0,2.8,8.0,356.0,340.42,267.62
2016,1,30,9,45,835.5,60.0,2.8,8.5,393.5,394.64,316.72
2016,1,30,10,0,862.0,61.0,2.8,9.0,431.0,449.36,364.89
2016,1,30,10,15,877.5,62.5,2.8,9.5,462.0,499.71,408.2
2016,1,30,10,30,893.0,64.0,2.8,10.0,493.0,549.25,449.5
2016,1,30,10,45,618.0,140.5,2.8,10.5,444.5,512.53,419.66
2016,1,30,11,0,343.0,217.0,2.8,11.0,396.0,438.81,358.87
2016,1,30,11,15,367.0,219.5,2.8,11.0,416.5,471.79,386.07
2016,1,30,11,30,391.0,222.0,2.8,11.0,437.0,505.24,412.84
2016,1,30,11,45,664.5,145.0,2.8,11.0,517.0,645.07,525.91
2016,1,30,12,0,938.0,68.0,2.8,11.0,597.0,772.78,623.1
2016,1,30,12,15,938.5,68.5,2.8,11.0,598.5,795.22,638.44
2016,1,30,12,30,939.0,69.0,2.8,11.0,600.0,814.28,652.24
2016,1,30,12,45,928.5,72.0,2.85,11.0,592.5,824.14,659.8
2016,1,30,13,0,918.0,75.0,2.9,11.0,585.0,830.28,664.86
2016,1,30,13,15,519.0,160.5,2.85,11.0,447.5,618.1,504.25
2016,1,30,13,30,120.0,246.0,2.8,11.0,310.0,372.06,303.53
2016,1,30,13,45,220.0,227.5,2.8,11.0,339.5,433.53,356.96
2016,1,30,14,0,320.0,209.0,2.8,11.0,369.0,506.28,416.94
2016,1,30,14,15,590.5,139.0,2.75,11.0,413.0,656.57,539.55
2016,1,30,14,30,861.0,69.0,2.7,11.0,457.0,769.32,625.14
2016,1,30,14,45,587.0,112.0,2.7,11.0,367.5,608.51,502.63
2016,1,30,15,0,313.0,155.0,2.7,11.0,278.0,426.96,355.99
2016,1,30,15,15,301.5,141.0,2.45,10.5,249.5,396.41,332.77
2016,1,30,15,30,290.0,127.0,2.2,10.0,221.0,365.36,307.85
2016,1,30,15,45,276.5,110.5,2.0,9.5,190.0,329.27,278.28
2016,1,30,16,0,263.0,94.0,1.8,9.0,159.0,293.05,247.77
2016,1,30,16,15,236.5,77.0,1.7,8.0,127.0,248.39,209.57
2016,1,30,16,30,210.0,60.0,1.6,7.0,95.0,204.89,171.07
2016,1,30,16,45,165.0,43.5,1.55,6.5,65.5,154.03,124.57
2016,1,30,17,0,120.0,27.0,1.5,6.0,36.0,113.36,76.66
2016,1,30,17,15,60.0,13.5,1.55,5.5,18.0,38.35,0.0
2016,1,30,17,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,10.0,1.3,3.0,10.0,9.53,0.0
2016,1,31,7,30,0.0,20.0,1.6,3.0,20.0,17.78,0.0
2016,1,31,7,45,137.5,32.5,1.9,3.5,50.5,25.48,15.6
2016,1,31,8,0,275.0,45.0,2.2,4.0,81.0,36.79,27.53
2016,1,31,8,15,320.0,59.0,2.35,4.0,117.0,71.02,44.97
2016,1,31,8,30,365.0,73.0,2.5,4.0,153.0,110.45,74.78
2016,1,31,8,45,392.0,86.5,2.65,4.5,189.0,151.24,109.77
2016,1,31,9,0,419.0,100.0,2.8,5.0,225.0,194.83,148.8
2016,1,31,9,15,443.0,109.5,2.95,5.0,258.5,236.4,187.04
2016,1,31,9,30,467.0,119.0,3.1,5.0,292.0,279.94,226.92
2016,1,31,9,45,285.0,154.0,3.3,5.5,263.0,265.04,219.31
2016,1,31,10,0,103.0,189.0,3.5,6.0,234.0,227.46,189.59
2016,1,31,10,15,51.5,165.0,3.6,6.0,187.5,184.31,153.45
2016,1,31,10,30,0.0,141.0,3.7,6.0,141.0,132.7,109.13
2016,1,31,10,45,166.5,181.5,3.85,6.5,268.5,279.0,234.45
2016,1,31,11,0,333.0,222.0,4.0,7.0,396.0,438.41,366.57
2016,1,31,11,15,638.5,147.0,4.1,7.0,494.5,585.38,489.35
2016,1,31,11,30,944.0,72.0,4.2,7.0,593.0,730.62,607.64
2016,1,31,11,45,952.0,71.0,4.3,7.5,604.0,763.55,631.11
2016,1,31,12,0,960.0,70.0,4.4,8.0,615.0,793.59,653.01
2016,1,31,12,15,961.0,70.5,4.45,8.0,617.5,816.99,670.79
2016,1,31,12,30,962.0,71.0,4.5,8.0,620.0,836.93,686.09
2016,1,31,12,45,957.0,72.0,4.55,8.5,613.5,849.16,694.42
2016,1,31,13,0,952.0,73.0,4.6,9.0,607.0,857.66,700.13
2016,1,31,13,15,947.0,72.5,4.6,9.0,592.5,860.63,702.82
2016,1,31,13,30,942.0,72.0,4.6,9.0,578.0,859.88,702.93
2016,1,31,13,45,932.5,71.0,4.65,9.0,556.0,851.2,697.59
2016,1,31,14,0,923.0,70.0,4.7,9.0,534.0,838.95,689.7
2016,1,31,14,15,910.5,68.5,4.65,8.5,505.0,820.25,677.63
2016,1,31,14,30,898.0,67.0,4.6,8.0,476.0,798.34,663.11
2016,1,31,14,45,877.0,65.5,4.55,8.0,440.0,766.88,639.91
2016,1,31,15,0,856.0,64.0,4.5,8.0,404.0,739.3,619.61
2016,1,31,15,15,829.5,61.5,4.3,7.5,363.5,697.67,588.26
2016,1,31,15,30,803.0,59.0,4.1,7.0,323.0,654.38,555.05
2016,1,31,15,45,762.5,55.0,3.9,7.0,278.5,598.52,510.03
2016,1,31,16,0,722.0,51.0,3.7,7.0,234.0,542.64,462.44
2016,1,31,16,15,660.0,46.0,3.75,6.5,188.0,473.1,402.96
2016,1,31,16,30,598.0,41.0,3.8,6.0,142.0,406.02,342.96
2016,1,31,16,45,489.0,33.0,3.9,5.5,98.5,314.64,259.93
2016,1,31,17,0,380.0,25.0,4.0,5.0,55.0,236.69,171.4
2016,1,31,17,15,190.0,12.5,4.35,5.0,27.5,93.08,0.0
2016,1,31,17,30,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,5.1,5.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,5.5,5.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,5.85,5.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,6.2,5.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,6.55,5.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,6.9,5.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,7.1,5.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,7.3,5.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,7.55,5.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,7.8,5.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,7.7,4.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,7.6,4.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,7.55,4.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,7.5,4.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,7.35,4.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,7.2,4.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,7.05,4.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,6.9,4.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,6.75,3.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,6.6,3.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,6.4,3.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,6.2,2.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,6.0,2.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,5.85,2.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,5.7,2.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,5.5,2.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,5.3,2.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,5.15,2.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,4.85,1.5,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,4.7,1.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,4.6,1.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,3.65,1.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,3.3,0.5,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,2,1,7,15,179.5,7.5,3.15,0.5,15.0,7.15,0.0
2016,2,1,7,30,359.0,15.0,3.4,1.0,30.0,13.04,0.0
2016,2,1,7,45,491.0,23.0,3.7,2.0,72.5,19.43,10.83
2016,2,1,8,0,623.0,31.0,4.0,3.0,115.0,30.27,21.79
2016,2,1,8,15,692.0,36.0,4.2,3.5,162.0,78.04,37.53
2016,2,1,8,30,761.0,41.0,4.4,4.0,209.0,134.94,78.15
2016,2,1,8,45,804.0,44.0,4.65,4.5,256.0,190.89,126.47
2016,2,1,9,0,847.0,47.0,4.9,5.0,303.0,250.61,181.69
2016,2,1,9,15,874.5,50.0,5.0,5.5,346.0,309.26,237.6
2016,2,1,9,30,902.0,53.0,5.1,6.0,389.0,369.37,294.35
2016,2,1,9,45,912.0,58.0,5.2,6.5,426.5,425.76,347.1
2016,2,1,10,0,922.0,63.0,5.3,7.0,464.0,481.28,397.62
2016,2,1,10,15,935.5,64.5,5.2,7.0,496.0,533.7,444.56
2016,2,1,10,30,949.0,66.0,5.1,7.0,528.0,584.98,489.23
2016,2,1,10,45,956.5,68.0,5.0,7.5,553.0,631.92,528.21
2016,2,1,11,0,964.0,70.0,4.9,8.0,578.0,676.72,564.3
2016,2,1,11,15,969.5,70.5,4.8,8.0,595.5,716.2,596.34
2016,2,1,11,30,975.0,71.0,4.7,8.0,613.0,752.94,624.34
2016,2,1,11,45,978.0,71.0,4.65,8.0,622.5,784.42,647.66
2016,2,1,12,0,981.0,71.0,4.6,8.0,632.0,812.67,668.46
2016,2,1,12,15,980.5,71.5,4.5,8.0,633.5,835.47,684.79
2016,2,1,12,30,980.0,72.0,4.4,8.0,635.0,854.66,698.42
2016,2,1,12,45,974.0,73.0,4.35,8.5,627.5,866.41,705.59
2016,2,1,13,0,968.0,74.0,4.3,9.0,620.0,874.33,710.06
2016,2,1,13,15,962.0,73.5,4.1,9.0,605.0,876.64,710.63
2016,2,1,13,30,956.0,73.0,3.9,9.0,590.0,875.16,709.2
2016,2,1,13,45,947.5,71.5,3.75,9.0,567.5,866.68,702.97
2016,2,1,14,0,939.0,70.0,3.6,9.0,545.0,854.55,694.2
2016,2,1,14,15,925.0,68.5,3.4,9.0,515.5,834.48,679.37
2016,2,1,14,30,911.0,67.0,3.2,9.0,486.0,811.18,662.21
2016,2,1,14,45,893.5,64.5,3.0,9.0,450.0,780.86,639.76
2016,2,1,15,0,876.0,62.0,2.8,9.0,414.0,747.88,615.2
2016,2,1,15,15,849.5,59.5,2.35,8.5,372.5,712.11,587.81
2016,2,1,15,30,823.0,57.0,1.9,8.0,331.0,668.23,553.51
2016,2,1,15,45,785.0,53.0,1.5,7.5,286.0,613.34,510.13
2016,2,1,16,0,747.0,49.0,1.1,7.0,241.0,558.25,464.07
