Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,12,15,973.0,83.0,4.1,15.0,732.0,902.29,707.82
2016,2,22,12,30,974.0,83.0,4.1,15.0,734.0,922.63,722.16
2016,2,22,12,45,971.0,83.5,4.15,15.0,727.5,936.37,732.24
2016,2,22,13,0,968.0,84.0,4.2,15.0,721.0,946.24,739.77
2016,2,22,13,15,964.0,83.5,4.15,15.0,706.5,950.18,742.73
2016,2,22,13,30,960.0,83.0,4.1,15.0,692.0,950.22,743.14
2016,2,22,13,45,953.5,81.5,4.1,15.0,669.5,943.0,738.88
2016,2,22,14,0,947.0,80.0,4.1,15.0,647.0,931.97,732.12
2016,2,22,14,15,938.0,79.0,3.95,15.0,617.5,915.67,720.92
2016,2,22,14,30,929.0,78.0,3.8,15.0,588.0,895.86,707.35
2016,2,22,14,45,914.5,76.0,3.65,15.0,551.5,866.85,687.22
2016,2,22,15,0,900.0,74.0,3.5,15.0,515.0,834.89,664.98
2016,2,22,15,15,838.5,71.5,3.15,14.5,455.5,769.03,617.75
2016,2,22,15,30,777.0,69.0,2.8,14.0,396.0,696.33,564.78
2016,2,22,15,45,742.5,68.0,2.45,13.5,352.5,646.11,527.91
2016,2,22,16,0,708.0,67.0,2.1,13.0,309.0,595.42,489.68
2016,2,22,16,15,667.0,62.5,1.95,12.0,263.0,540.21,447.49
2016,2,22,16,30,626.0,58.0,1.8,11.0,217.0,482.57,401.15
2016,2,22,16,45,550.0,52.5,1.7,10.0,170.5,405.06,336.73
2016,2,22,17,0,474.0,47.0,1.6,9.0,124.0,332.63,273.79
2016,2,22,17,15,373.0,35.0,1.6,8.5,82.0,247.01,196.72
2016,2,22,17,30,272.0,23.0,1.6,8.0,40.0,164.26,91.88
2016,2,22,17,45,136.0,11.5,1.6,8.0,20.0,62.59,0.0
2016,2,22,18,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,8.0,1.4,3.5,8.0,0.0,0.0
2016,2,23,7,0,0.0,16.0,1.5,4.0,16.0,15.25,0.0
2016,2,23,7,15,200.0,27.5,1.6,4.5,52.5,21.62,11.09
2016,2,23,7,30,400.0,39.0,1.7,5.0,89.0,30.97,22.09
2016,2,23,7,45,483.5,47.0,1.8,5.5,134.5,35.75,27.03
2016,2,23,8,0,567.0,55.0,1.9,6.0,180.0,72.63,40.47
2016,2,23,8,15,615.0,61.5,1.75,6.0,226.5,120.76,72.48
2016,2,23,8,30,663.0,68.0,1.6,6.0,273.0,174.31,116.45
2016,2,23,8,45,710.0,67.0,1.45,6.5,318.0,227.75,163.66
2016,2,23,9,0,757.0,66.0,1.3,7.0,363.0,283.37,213.76
2016,2,23,9,15,824.0,69.5,1.3,7.5,426.0,354.45,275.84
2016,2,23,9,30,891.0,73.0,1.3,8.0,489.0,432.31,341.98
2016,2,23,9,45,909.0,75.0,1.35,9.0,529.0,490.78,391.21
2016,2,23,10,0,927.0,77.0,1.4,10.0,569.0,549.09,438.53
2016,2,23,10,15,939.0,78.5,1.4,10.5,602.0,603.12,481.38
2016,2,23,10,30,951.0,80.0,1.4,11.0,635.0,655.82,521.72
2016,2,23,10,45,959.0,81.0,1.45,12.0,661.0,703.83,556.77
2016,2,23,11,0,967.0,82.0,1.5,13.0,687.0,749.65,588.76
2016,2,23,11,15,972.0,83.0,1.45,13.0,705.0,790.89,616.31
2016,2,23,11,30,977.0,84.0,1.4,13.0,723.0,829.28,641.55
2016,2,23,11,45,978.5,85.0,1.35,13.5,733.0,861.9,661.34
2016,2,23,12,0,980.0,86.0,1.3,14.0,743.0,891.13,678.62
2016,2,23,12,15,980.0,86.0,1.25,14.5,744.5,914.47,691.81
2016,2,23,12,30,980.0,86.0,1.2,15.0,746.0,934.12,702.52
2016,2,23,12,45,974.0,87.5,1.15,15.5,738.0,946.5,708.46
2016,2,23,13,0,968.0,89.0,1.1,16.0,730.0,954.94,711.97
2016,2,23,13,15,963.0,88.0,1.1,16.0,715.0,957.43,713.98
2016,2,23,13,30,958.0,87.0,1.1,16.0,700.0,956.0,713.68
2016,2,23,13,45,948.0,87.0,1.1,16.0,676.0,947.45,708.92
2016,2,23,14,0,938.0,87.0,1.1,16.0,652.0,935.17,701.94
2016,2,23,14,15,927.5,85.0,1.05,16.0,621.5,916.44,689.99
2016,2,23,14,30,917.0,83.0,1.0,16.0,591.0,894.25,675.9
2016,2,23,14,45,900.5,81.5,0.95,16.0,554.0,864.35,656.7
2016,2,23,15,0,884.0,80.0,0.9,16.0,517.0,838.58,640.35
2016,2,23,15,15,862.5,77.0,0.85,15.5,474.0,797.17,614.25
2016,2,23,15,30,841.0,74.0,0.8,15.0,431.0,753.64,586.41
2016,2,23,15,45,810.5,70.5,0.8,14.5,383.5,701.07,552.18
2016,2,23,16,0,780.0,67.0,0.8,14.0,336.0,647.64,516.27
2016,2,23,16,15,735.0,62.0,0.85,13.5,286.0,582.33,469.9
2016,2,23,16,30,690.0,57.0,0.9,13.0,236.0,518.11,421.02
2016,2,23,16,45,614.5,51.0,1.0,12.5,185.0,441.62,359.88
2016,2,23,17,0,539.0,45.0,1.1,12.0,134.0,365.91,296.17
2016,2,23,17,15,417.5,34.5,1.1,11.5,89.0,268.66,211.55
2016,2,23,17,30,296.0,24.0,1.1,11.0,44.0,177.38,106.72
2016,2,23,17,45,148.0,12.0,1.1,11.0,22.0,67.86,0.0
2016,2,23,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.3,6.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,24,6,45,64.0,6.5,0.3,6.5,8.5,0.0,0.0
2016,2,24,7,0,128.0,13.0,0.3,7.0,17.0,12.39,0.0
2016,2,24,7,15,270.0,26.0,0.35,7.0,54.5,20.83,11.03
2016,2,24,7,30,412.0,39.0,0.4,7.0,92.0,30.71,21.84
2016,2,24,7,45,497.5,47.5,0.45,7.5,140.0,35.97,27.12
2016,2,24,8,0,583.0,56.0,0.5,8.0,188.0,75.89,41.89
2016,2,24,8,15,636.5,62.5,0.55,8.5,237.0,125.79,74.82
2016,2,24,8,30,690.0,69.0,0.6,9.0,286.0,181.77,119.84
2016,2,24,8,45,731.0,72.5,0.7,9.5,334.0,239.9,170.48
2016,2,24,9,0,772.0,76.0,0.8,10.0,382.0,299.55,223.3
2016,2,24,9,15,797.0,79.0,0.85,10.5,426.0,356.72,273.95
2016,2,24,9,30,822.0,82.0,0.9,11.0,470.0,415.32,324.44
2016,2,24,9,45,845.0,83.0,0.95,12.0,509.5,472.13,371.34
2016,2,24,10,0,868.0,84.0,1.0,13.0,549.0,529.44,416.88
2016,2,24,10,15,880.5,86.0,0.95,13.5,581.5,581.16,456.63
2016,2,24,10,30,893.0,88.0,0.9,14.0,614.0,632.15,494.32
2016,2,24,10,45,903.0,89.0,0.85,14.5,639.5,679.11,527.73
2016,2,24,11,0,913.0,90.0,0.8,15.0,665.0,724.19,558.6
2016,2,24,11,15,918.0,91.0,0.75,15.0,683.0,763.56,583.95
2016,2,24,11,30,923.0,92.0,0.7,15.0,701.0,800.25,607.17
2016,2,24,11,45,925.0,93.0,0.65,15.5,710.5,831.73,625.45
2016,2,24,12,0,927.0,94.0,0.6,16.0,720.0,860.04,641.43
2016,2,24,12,15,927.5,94.0,0.65,16.0,721.5,882.68,656.73
2016,2,24,12,30,928.0,94.0,0.7,16.0,723.0,901.83,669.92
2016,2,24,12,45,923.5,94.5,0.8,16.5,715.5,913.63,678.2
2016,2,24,13,0,919.0,95.0,0.9,17.0,708.0,921.7,684.23
2016,2,24,13,15,914.0,94.0,1.0,17.0,693.5,923.87,687.83
2016,2,24,13,30,909.0,93.0,1.1,17.0,679.0,922.31,689.15
2016,2,24,13,45,902.0,91.5,1.2,17.0,656.5,914.69,686.58
2016,2,24,14,0,895.0,90.0,1.3,17.0,634.0,903.47,681.7
2016,2,24,14,15,884.0,88.5,1.35,16.5,604.5,885.25,672.69
2016,2,24,14,30,873.0,87.0,1.4,16.0,575.0,871.09,666.51
2016,2,24,14,45,857.0,84.5,1.45,16.0,538.5,840.93,648.0
2016,2,24,15,0,841.0,82.0,1.5,16.0,502.0,807.99,627.52
2016,2,24,15,15,819.0,79.5,1.4,15.5,460.0,767.72,601.08
2016,2,24,15,30,797.0,77.0,1.3,15.0,418.0,725.51,572.91
2016,2,24,15,45,765.5,73.0,1.25,15.0,372.0,672.82,536.05
2016,2,24,16,0,734.0,69.0,1.2,15.0,326.0,619.5,497.93
2016,2,24,16,15,689.5,64.0,1.15,14.0,277.0,556.07,451.92
2016,2,24,16,30,645.0,59.0,1.1,13.0,228.0,498.34,407.33
2016,2,24,16,45,576.5,52.0,1.05,12.5,179.5,422.04,345.21
2016,2,24,17,0,508.0,45.0,1.0,12.0,131.0,350.4,284.19
2016,2,24,17,15,395.0,34.5,1.0,11.5,87.5,258.49,204.29
2016,2,24,17,30,282.0,24.0,1.0,11.0,44.0,173.14,110.69
2016,2,24,17,45,141.0,12.0,1.05,10.5,22.0,65.43,0.0
2016,2,24,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,25,6,45,63.0,7.0,0.7,7.5,9.5,0.0,0.0
2016,2,25,7,0,126.0,14.0,0.7,8.0,19.0,13.34,0.0
2016,2,25,7,15,262.0,27.5,0.8,8.5,56.5,22.03,12.36
2016,2,25,7,30,398.0,41.0,0.9,9.0,94.0,32.32,23.1
2016,2,25,7,45,475.0,51.0,1.0,9.5,140.5,38.83,29.45
2016,2,25,8,0,552.0,61.0,1.1,10.0,187.0,80.18,45.66
2016,2,25,8,15,605.5,67.5,1.1,10.5,236.0,128.4,77.83
2016,2,25,8,30,659.0,74.0,1.1,11.0,285.0,182.76,121.56
2016,2,25,8,45,689.5,81.0,1.1,11.5,331.0,237.96,169.89
2016,2,25,9,0,720.0,88.0,1.1,12.0,377.0,296.0,221.12
2016,2,25,9,15,746.0,92.0,1.15,12.5,420.0,352.14,270.41
2016,2,25,9,30,772.0,96.0,1.2,13.0,463.0,411.15,320.75
2016,2,25,9,45,791.5,99.0,1.3,14.0,501.5,465.97,365.97
2016,2,25,10,0,811.0,102.0,1.4,15.0,540.0,521.1,409.89
2016,2,25,10,15,679.5,148.0,1.35,15.0,529.5,534.78,421.12
2016,2,25,10,30,548.0,194.0,1.3,15.0,519.0,531.91,418.75
2016,2,25,10,45,707.5,149.5,1.3,15.5,587.5,620.75,486.48
2016,2,25,11,0,867.0,105.0,1.3,16.0,656.0,714.12,555.07
2016,2,25,11,15,718.5,162.0,1.25,16.0,627.0,701.81,542.85
2016,2,25,11,30,570.0,219.0,1.2,16.0,598.0,671.29,518.34
2016,2,25,11,45,572.5,222.0,1.2,16.5,607.0,696.83,536.04
2016,2,25,12,0,575.0,225.0,1.2,17.0,616.0,720.41,551.53
2016,2,25,12,15,734.5,165.0,1.15,17.0,665.5,810.9,616.06
2016,2,25,12,30,894.0,105.0,1.1,17.0,715.0,887.79,666.0
2016,2,25,12,45,901.0,100.5,1.05,17.5,711.0,903.59,673.53
2016,2,25,13,0,908.0,96.0,1.0,18.0,707.0,915.9,679.6
2016,2,25,13,15,904.0,95.5,0.95,18.0,692.5,919.42,681.33
2016,2,25,13,30,900.0,95.0,0.9,18.0,678.0,919.26,680.9
2016,2,25,13,45,893.0,93.5,0.85,18.5,656.0,911.61,674.52
2016,2,25,14,0,886.0,92.0,0.8,19.0,634.0,900.39,666.07
2016,2,25,14,15,875.5,90.5,0.75,18.5,605.0,890.08,660.91
2016,2,25,14,30,865.0,89.0,0.7,18.0,576.0,869.0,648.73
2016,2,25,14,45,846.0,88.0,0.65,18.0,539.5,838.17,629.03
2016,2,25,15,0,827.0,87.0,0.6,18.0,503.0,804.69,607.61
2016,2,25,15,15,806.0,84.0,0.55,17.5,461.5,764.84,582.8
2016,2,25,15,30,785.0,81.0,0.5,17.0,420.0,723.01,556.28
2016,2,25,15,45,750.5,77.5,0.5,17.0,374.0,668.89,520.27
2016,2,25,16,0,716.0,74.0,0.5,17.0,328.0,618.52,486.08
2016,2,25,16,15,672.0,68.5,0.55,16.5,279.5,555.61,441.72
2016,2,25,16,30,628.0,63.0,0.6,16.0,231.0,494.05,395.85
2016,2,25,16,45,562.0,55.5,0.7,15.5,182.5,419.04,337.35
2016,2,25,17,0,496.0,48.0,0.8,15.0,134.0,348.45,279.14
2016,2,25,17,15,385.5,37.0,0.85,14.5,90.0,257.36,201.51
2016,2,25,17,30,275.0,26.0,0.9,14.0,46.0,173.85,114.92
2016,2,25,17,45,137.5,13.0,0.95,13.5,23.0,65.26,0.0
2016,2,25,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,10.5,0.95,8.5,10.5,10.01,0.0
2016,2,26,7,0,0.0,21.0,0.9,9.0,21.0,18.54,0.0
2016,2,26,7,15,194.5,32.5,1.1,9.5,59.5,25.45,15.49
2016,2,26,7,30,389.0,44.0,1.3,10.0,98.0,34.88,25.32
2016,2,26,7,45,465.0,54.0,1.5,10.5,144.5,41.26,31.52
2016,2,26,8,0,541.0,64.0,1.7,11.0,191.0,83.74,48.37
2016,2,26,8,15,335.5,100.5,1.75,11.0,185.0,125.27,87.0
2016,2,26,8,30,130.0,137.0,1.8,11.0,179.0,144.18,112.16
2016,2,26,8,45,142.0,156.0,1.85,11.5,208.5,174.13,137.24
2016,2,26,9,0,154.0,175.0,1.9,12.0,238.0,205.55,163.51
2016,2,26,9,15,110.0,190.5,2.0,12.5,238.0,215.42,172.93
2016,2,26,9,30,66.0,206.0,2.1,13.0,238.0,218.6,176.01
2016,2,26,9,45,216.0,214.5,2.25,13.5,330.5,303.74,244.21
2016,2,26,10,0,366.0,223.0,2.4,14.0,423.0,405.53,325.05
2016,2,26,10,15,384.5,233.5,2.4,14.5,454.0,446.91,357.18
2016,2,26,10,30,403.0,244.0,2.4,15.0,485.0,489.19,389.62
2016,2,26,10,45,450.0,239.0,2.45,15.5,518.5,541.19,429.4
2016,2,26,11,0,497.0,234.0,2.5,16.0,552.0,590.58,466.65
2016,2,26,11,15,459.5,256.0,2.5,16.0,556.0,607.44,478.29
2016,2,26,11,30,422.0,278.0,2.5,16.0,560.0,612.65,481.44
2016,2,26,11,45,492.5,255.0,2.55,16.0,589.0,669.43,525.06
2016,2,26,12,0,563.0,232.0,2.6,16.0,618.0,719.68,563.37
2016,2,26,12,15,723.5,172.5,2.65,16.0,669.5,811.93,632.77
2016,2,26,12,30,884.0,113.0,2.7,16.0,721.0,897.19,692.35
2016,2,26,12,45,745.5,163.5,2.8,16.5,672.5,851.2,659.01
2016,2,26,13,0,607.0,214.0,2.9,17.0,624.0,789.1,613.91
2016,2,26,13,15,745.5,159.0,2.95,16.5,652.5,864.33,671.02
2016,2,26,13,30,884.0,104.0,3.0,16.0,681.0,925.38,715.48
2016,2,26,13,45,749.0,143.0,3.15,16.0,620.5,854.7,667.01
2016,2,26,14,0,614.0,182.0,3.3,16.0,560.0,775.87,612.43
2016,2,26,14,15,728.0,139.5,3.35,15.5,567.5,824.8,651.22
2016,2,26,14,30,842.0,97.0,3.4,15.0,575.0,861.02,679.77
2016,2,26,14,45,828.5,93.5,3.5,15.0,539.0,832.15,660.6
2016,2,26,15,0,815.0,90.0,3.6,15.0,503.0,800.48,639.71
2016,2,26,15,15,792.0,86.5,3.55,14.5,461.0,758.6,611.45
2016,2,26,15,30,769.0,83.0,3.5,14.0,419.0,714.9,581.4
2016,2,26,15,45,745.0,77.0,3.5,14.0,374.0,666.01,545.92
2016,2,26,16,0,721.0,71.0,3.5,14.0,329.0,616.07,508.85
2016,2,26,16,15,677.0,66.0,3.25,13.0,280.5,557.18,463.84
2016,2,26,16,30,633.0,61.0,3.0,12.0,232.0,495.96,414.55
2016,2,26,16,45,571.5,53.5,2.8,11.5,184.0,423.22,353.26
2016,2,26,17,0,510.0,46.0,2.6,11.0,136.0,354.57,292.98
2016,2,26,17,15,398.0,36.0,2.4,10.5,92.5,263.01,211.78
2016,2,26,17,30,286.0,26.0,2.2,10.0,49.0,180.55,126.27
2016,2,26,17,45,143.0,13.0,2.0,10.0,24.5,67.62,0.0
2016,2,26,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,13.0,1.15,6.5,13.0,12.39,0.0
2016,2,27,7,0,0.0,26.0,1.2,7.0,26.0,22.36,0.0
2016,2,27,7,15,240.5,32.5,1.3,7.5,67.0,25.39,15.92
2016,2,27,7,30,481.0,39.0,1.4,8.0,108.0,30.05,21.3
2016,2,27,7,45,560.5,46.0,1.55,8.5,157.0,34.06,25.31
2016,2,27,8,0,640.0,53.0,1.7,9.0,206.0,84.52,45.5
2016,2,27,8,15,688.5,58.0,1.65,9.5,256.0,136.07,80.84
2016,2,27,8,30,737.0,63.0,1.6,10.0,306.0,193.09,127.87
2016,2,27,8,45,769.5,67.0,1.55,10.5,353.5,250.4,178.89
2016,2,27,9,0,802.0,71.0,1.5,11.0,401.0,310.61,232.83
2016,2,27,9,15,824.5,74.0,1.5,11.5,445.0,368.84,284.68
2016,2,27,9,30,847.0,77.0,1.5,12.0,489.0,428.16,335.92
2016,2,27,9,45,863.5,79.5,1.5,12.5,527.5,484.97,383.54
2016,2,27,10,0,880.0,82.0,1.5,13.0,566.0,541.29,429.08
2016,2,27,10,15,892.0,83.5,1.5,13.0,598.5,593.33,470.69
2016,2,27,10,30,904.0,85.0,1.5,13.0,631.0,644.15,510.17
2016,2,27,10,45,912.0,86.5,1.5,13.5,656.5,690.87,544.56
2016,2,27,11,0,920.0,88.0,1.5,14.0,682.0,735.52,575.84
2016,2,27,11,15,925.5,89.0,1.5,14.0,699.5,775.53,603.1
2016,2,27,11,30,931.0,90.0,1.5,14.0,717.0,812.86,628.29
2016,2,27,11,45,665.5,193.0,1.5,14.5,644.5,747.86,579.24
2016,2,27,12,0,400.0,296.0,1.5,15.0,572.0,645.07,499.64
2016,2,27,12,15,669.0,193.5,1.55,15.0,656.0,790.28,610.98
2016,2,27,12,30,938.0,91.0,1.6,15.0,740.0,915.58,696.61
2016,2,27,12,45,775.5,152.5,1.7,15.0,685.5,867.55,663.77
2016,2,27,13,0,613.0,214.0,1.8,15.0,631.0,800.14,617.7
2016,2,27,13,15,597.0,213.0,1.75,15.0,612.5,787.56,609.55
2016,2,27,13,30,581.0,212.0,1.7,15.0,594.0,776.24,601.62
2016,2,27,13,45,516.0,227.5,1.7,15.0,558.5,736.9,573.02
2016,2,27,14,0,451.0,243.0,1.7,15.0,523.0,695.59,542.97
2016,2,27,14,15,660.0,167.5,1.7,15.0,555.5,798.22,622.05
2016,2,27,14,30,869.0,92.0,1.7,15.0,588.0,880.75,679.79
2016,2,27,14,45,860.0,87.5,1.75,15.0,553.0,853.93,662.23
2016,2,27,15,0,851.0,83.0,1.8,15.0,518.0,824.02,643.63
2016,2,27,15,15,830.0,80.0,1.65,14.5,476.0,783.36,616.36
2016,2,27,15,30,809.0,77.0,1.5,14.0,434.0,740.68,587.37
2016,2,27,15,45,786.5,72.0,1.35,13.5,388.5,692.74,554.04
2016,2,27,16,0,764.0,67.0,1.2,13.0,343.0,643.52,519.05
2016,2,27,16,15,722.5,62.0,1.15,12.5,293.5,580.58,473.26
2016,2,27,16,30,681.0,57.0,1.1,12.0,244.0,518.57,425.06
2016,2,27,16,45,623.0,50.0,1.05,11.5,195.0,445.97,366.25
2016,2,27,17,0,565.0,43.0,1.0,11.0,146.0,381.43,311.0
2016,2,27,17,15,455.5,34.5,1.05,10.5,100.0,290.05,231.96
2016,2,27,17,30,346.0,26.0,1.1,10.0,54.0,208.77,149.4
2016,2,27,17,45,173.0,13.0,1.15,9.5,27.0,79.49,0.0
2016,2,27,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,5.5,1.6,6.5,5.5,5.24,0.0
2016,2,28,7,0,0.0,11.0,1.7,7.0,11.0,10.2,0.0
2016,2,28,7,15,0.0,28.5,1.9,7.5,28.5,26.17,16.84
2016,2,28,7,30,0.0,46.0,2.1,8.0,46.0,41.5,31.58
2016,2,28,7,45,1.5,66.0,2.3,8.5,66.5,58.62,47.51
2016,2,28,8,0,3.0,86.0,2.5,9.0,87.0,76.94,61.12
2016,2,28,8,15,8.5,104.5,2.45,9.0,107.5,95.01,76.5
2016,2,28,8,30,14.0,123.0,2.4,9.0,128.0,113.91,92.38
2016,2,28,8,45,18.5,140.5,2.4,9.5,148.0,132.49,107.71
2016,2,28,9,0,23.0,158.0,2.4,10.0,168.0,151.69,123.41
2016,2,28,9,15,149.5,183.5,2.4,10.5,256.5,224.04,181.1
2016,2,28,9,30,276.0,209.0,2.4,11.0,345.0,312.49,252.19
2016,2,28,9,45,206.0,232.5,2.4,11.5,338.5,316.99,256.31
2016,2,28,10,0,136.0,256.0,2.4,12.0,332.0,316.09,255.24
2016,2,28,10,15,143.0,272.0,2.4,12.0,355.5,344.94,278.3
2016,2,28,10,30,150.0,288.0,2.4,12.0,379.0,374.34,301.43
2016,2,28,10,45,220.0,293.5,2.4,12.5,433.5,435.17,349.34
2016,2,28,11,0,290.0,299.0,2.4,13.0,488.0,507.9,405.35
2016,2,28,11,15,380.0,281.0,2.45,13.0,535.0,569.83,454.04
2016,2,28,11,30,470.0,263.0,2.5,13.0,582.0,644.57,511.61
2016,2,28,11,45,530.0,245.5,2.55,13.5,609.5,692.43,547.25
2016,2,28,12,0,590.0,228.0,2.6,14.0,637.0,741.01,583.17
2016,2,28,12,15,582.5,231.0,2.6,14.0,636.0,754.43,592.59
2016,2,28,12,30,575.0,234.0,2.6,14.0,635.0,765.25,600.4
2016,2,28,12,45,498.5,261.0,2.6,14.0,606.0,738.51,579.31
2016,2,28,13,0,422.0,288.0,2.6,14.0,577.0,696.39,547.42
2016,2,28,13,15,289.5,304.5,2.55,14.0,501.0,601.91,475.01
2016,2,28,13,30,157.0,321.0,2.5,14.0,425.0,491.99,389.62
2016,2,28,13,45,306.5,281.5,2.45,14.0,476.5,597.44,474.64
2016,2,28,14,0,456.0,242.0,2.4,14.0,528.0,700.12,554.1
2016,2,28,14,15,432.5,235.5,2.35,14.0,496.5,669.84,531.26
2016,2,28,14,30,409.0,229.0,2.3,14.0,465.0,624.88,498.78
2016,2,28,14,45,475.5,195.5,2.25,14.0,453.5,651.7,521.54
2016,2,28,15,0,542.0,162.0,2.2,14.0,442.0,659.73,530.06
2016,2,28,15,15,451.0,166.5,2.0,13.5,386.5,579.31,468.72
2016,2,28,15,30,360.0,171.0,1.8,13.0,331.0,489.06,399.38
2016,2,28,15,45,305.5,158.5,1.6,13.0,284.5,423.96,348.28
2016,2,28,16,0,251.0,146.0,1.4,13.0,238.0,361.58,298.21
2016,2,28,16,15,228.0,129.0,1.3,12.5,203.5,317.99,263.67
2016,2,28,16,30,205.0,112.0,1.2,12.0,169.0,275.59,229.0
2016,2,28,16,45,182.5,91.5,1.15,11.5,135.0,230.09,190.86
2016,2,28,17,0,160.0,71.0,1.1,11.0,101.0,185.92,152.61
2016,2,28,17,15,119.5,51.0,1.1,10.5,69.5,135.03,107.62
2016,2,28,17,30,79.0,31.0,1.1,10.0,38.0,87.08,61.72
2016,2,28,17,45,39.5,15.5,1.15,10.0,19.0,30.16,0.0
2016,2,28,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,29,6,45,111.5,10.0,1.65,5.5,16.0,9.53,0.0
2016,2,29,7,0,223.0,20.0,1.8,6.0,32.0,16.05,2.55
2016,2,29,7,15,354.0,31.0,1.85,6.5,74.5,24.24,15.61
2016,2,29,7,30,485.0,42.0,1.9,7.0,117.0,32.04,23.34
2016,2,29,7,45,570.5,48.0,2.0,7.5,167.5,40.32,31.2
2016,2,29,8,0,656.0,54.0,2.1,8.0,218.0,92.15,50.02
2016,2,29,8,15,703.5,59.0,2.05,8.5,268.5,145.1,88.02
2016,2,29,8,30,751.0,64.0,2.0,9.0,319.0,203.37,137.11
2016,2,29,8,45,787.0,67.0,2.0,10.0,368.0,261.84,189.27
2016,2,29,9,0,823.0,70.0,2.0,11.0,417.0,323.56,244.37
2016,2,29,9,15,844.5,73.0,2.0,11.5,461.0,382.87,297.33
2016,2,29,9,30,866.0,76.0,2.0,12.0,505.0,443.11,349.5
2016,2,29,9,45,877.0,79.5,2.05,13.0,543.0,499.79,396.62
2016,2,29,10,0,888.0,83.0,2.1,14.0,581.0,554.84,440.69
2016,2,29,10,15,899.0,85.0,2.05,14.0,613.0,607.34,482.52
2016,2,29,10,30,910.0,87.0,2.0,14.0,645.0,658.51,522.05
2016,2,29,10,45,913.0,90.5,1.95,14.5,669.5,704.32,555.41
2016,2,29,11,0,916.0,94.0,1.9,15.0,694.0,747.68,585.1
2016,2,29,11,15,921.0,94.5,1.95,15.0,711.0,786.73,612.24
2016,2,29,11,30,926.0,95.0,2.0,15.0,728.0,823.06,637.35
2016,2,29,11,45,934.5,92.5,2.1,15.5,739.0,856.07,659.33
2016,2,29,12,0,943.0,90.0,2.2,16.0,750.0,886.11,679.2
2016,2,29,12,15,944.0,90.0,2.25,16.0,751.5,909.36,695.23
2016,2,29,12,30,945.0,90.0,2.3,16.0,753.0,929.06,708.99
2016,2,29,12,45,948.5,87.0,2.35,16.5,747.5,943.92,718.26
2016,2,29,13,0,952.0,84.0,2.4,17.0,742.0,955.05,725.15
2016,2,29,13,15,948.0,83.5,2.3,17.0,727.0,958.47,726.84
2016,2,29,13,30,944.0,83.0,2.2,17.0,712.0,958.03,726.12
2016,2,29,13,45,665.0,174.0,2.15,17.0,610.0,821.83,632.86
2016,2,29,14,0,386.0,265.0,2.1,17.0,508.0,652.19,507.78
2016,2,29,14,15,647.5,172.0,1.95,17.0,557.5,797.33,618.9
2016,2,29,14,30,909.0,79.0,1.8,17.0,607.0,899.45,688.03
2016,2,29,14,45,888.5,79.5,1.65,17.0,569.0,867.9,664.97
2016,2,29,15,0,868.0,80.0,1.5,17.0,531.0,840.88,646.51
2016,2,29,15,15,848.0,77.0,1.35,16.5,488.5,800.28,619.65
2016,2,29,15,30,828.0,74.0,1.2,16.0,446.0,757.55,591.1
2016,2,29,15,45,794.5,72.0,1.05,16.0,398.5,704.07,553.34
2016,2,29,16,0,761.0,70.0,0.9,16.0,351.0,649.98,514.59
2016,2,29,16,15,719.5,65.5,0.85,15.5,301.5,587.27,470.32
2016,2,29,16,30,678.0,61.0,0.8,15.0,252.0,529.49,426.46
2016,2,29,16,45,607.0,55.0,0.8,14.5,201.0,450.3,364.41
2016,2,29,17,0,536.0,49.0,0.8,14.0,150.0,375.93,303.34
2016,2,29,17,15,430.0,39.5,0.75,13.5,104.5,285.49,226.69
2016,2,29,17,30,324.0,30.0,0.7,13.0,59.0,205.26,152.15
2016,2,29,17,45,162.0,15.0,0.7,13.0,29.5,94.66,0.0
2016,2,29,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,1,6,45,137.5,10.5,1.4,8.0,18.5,10.01,0.0
2016,3,1,7,0,275.0,21.0,1.4,9.0,37.0,16.83,4.65
2016,3,1,7,15,403.0,31.0,1.7,9.5,81.0,24.07,15.37
2016,3,1,7,30,531.0,41.0,2.0,10.0,125.0,30.98,22.14
2016,3,1,7,45,607.5,47.5,2.3,10.5,176.5,45.2,28.11
2016,3,1,8,0,684.0,54.0,2.6,11.0,228.0,96.19,51.31
2016,3,1,8,15,729.0,59.0,2.65,11.5,279.0,150.69,90.64
2016,3,1,8,30,774.0,64.0,2.7,12.0,330.0,210.18,140.73
2016,3,1,8,45,594.0,108.0,2.8,13.0,329.5,250.83,185.19
2016,3,1,9,0,414.0,152.0,2.9,14.0,329.0,270.06,209.16
2016,3,1,9,15,648.5,113.0,3.0,14.0,423.0,349.54,272.88
2016,3,1,9,30,883.0,74.0,3.1,14.0,517.0,451.99,356.4
2016,3,1,9,45,736.0,120.5,3.25,14.5,508.5,474.19,377.71
2016,3,1,10,0,589.0,167.0,3.4,15.0,500.0,481.59,385.23
2016,3,1,10,15,631.0,165.0,3.45,15.0,539.5,535.83,429.26
2016,3,1,10,30,673.0,163.0,3.5,15.0,579.0,592.26,474.0
2016,3,1,10,45,814.5,121.5,3.6,15.5,645.0,675.76,539.23
2016,3,1,11,0,956.0,80.0,3.7,16.0,711.0,764.16,605.09
2016,3,1,11,15,960.5,81.0,3.7,16.0,729.0,804.68,633.33
2016,3,1,11,30,965.0,82.0,3.7,16.0,747.0,842.31,659.63
2016,3,1,11,45,968.5,82.0,3.75,16.5,756.5,874.99,681.28
2016,3,1,12,0,972.0,82.0,3.8,17.0,766.0,904.36,700.52
2016,3,1,12,15,972.5,82.0,3.8,17.0,767.5,927.71,716.58
2016,3,1,12,30,973.0,82.0,3.8,17.0,769.0,947.38,730.17
2016,3,1,12,45,971.0,82.0,3.8,17.0,762.5,961.04,739.72
2016,3,1,13,0,969.0,82.0,3.8,17.0,756.0,970.81,746.76
2016,3,1,13,15,965.0,81.5,3.8,16.5,741.0,974.27,751.01
2016,3,1,13,30,961.0,81.0,3.8,16.0,726.0,973.78,752.76
2016,3,1,13,45,956.0,79.5,3.8,16.0,703.0,967.3,749.11
2016,3,1,14,0,951.0,78.0,3.8,16.0,680.0,956.95,742.96
2016,3,1,14,15,941.0,76.5,3.8,15.5,649.5,938.37,732.55
2016,3,1,14,30,931.0,75.0,3.8,15.0,619.0,916.24,719.71
2016,3,1,14,45,918.0,73.0,3.8,15.0,582.0,887.55,700.85
2016,3,1,15,0,905.0,71.0,3.8,15.0,545.0,855.8,679.74
2016,3,1,15,15,885.5,69.0,3.65,14.5,502.0,815.94,653.03
2016,3,1,15,30,866.0,67.0,3.5,14.0,459.0,773.91,624.41
2016,3,1,15,45,841.0,63.5,3.4,14.0,411.5,723.94,588.48
2016,3,1,16,0,816.0,60.0,3.3,14.0,364.0,678.79,555.6
2016,3,1,16,15,776.5,56.0,2.9,13.0,313.5,615.94,508.97
2016,3,1,16,30,737.0,52.0,2.5,12.0,263.0,553.81,460.14
2016,3,1,16,45,677.5,47.0,2.2,11.5,211.5,479.71,398.61
2016,3,1,17,0,618.0,42.0,1.9,11.0,160.0,409.1,337.5
2016,3,1,17,15,516.5,34.0,1.8,10.5,112.5,318.22,258.12
2016,3,1,17,30,415.0,26.0,1.7,10.0,65.0,236.64,180.52
2016,3,1,17,45,207.5,13.0,1.65,9.5,32.5,110.78,0.0
2016,3,1,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,6,45,145.0,10.5,1.0,8.5,20.0,10.01,0.0
2016,3,2,7,0,290.0,21.0,1.1,9.0,40.0,16.63,5.79
2016,3,2,7,15,411.5,30.5,1.25,9.5,83.5,23.41,14.92
2016,3,2,7,30,533.0,40.0,1.4,10.0,127.0,29.89,21.23
2016,3,2,7,45,600.0,46.5,1.55,11.0,176.5,45.95,27.41
2016,3,2,8,0,667.0,53.0,1.7,12.0,226.0,96.02,51.1
2016,3,2,8,15,480.5,93.0,1.65,12.5,230.5,145.17,96.56
2016,3,2,8,30,294.0,133.0,1.6,13.0,235.0,175.46,130.67
2016,3,2,8,45,551.5,102.0,1.55,13.5,328.0,236.1,173.81
2016,3,2,9,0,809.0,71.0,1.5,14.0,421.0,325.26,243.41
2016,3,2,9,15,831.0,74.0,1.45,14.5,464.5,384.13,294.62
2016,3,2,9,30,853.0,77.0,1.4,15.0,508.0,444.02,345.08
2016,3,2,9,45,866.0,80.0,1.35,15.5,546.0,500.6,391.19
2016,3,2,10,0,879.0,83.0,1.3,16.0,584.0,555.74,434.4
2016,3,2,10,15,890.5,85.0,1.35,16.0,616.5,608.16,475.55
2016,3,2,10,30,902.0,87.0,1.4,16.0,649.0,659.3,514.66
2016,3,2,10,45,908.0,89.0,1.5,16.5,674.0,705.23,548.48
2016,3,2,11,0,914.0,91.0,1.6,17.0,699.0,748.92,578.7
2016,3,2,11,15,919.5,92.0,1.75,17.0,716.5,788.76,606.93
2016,3,2,11,30,925.0,93.0,1.9,17.0,734.0,825.92,633.25
2016,3,2,11,45,926.5,94.5,2.05,17.5,743.5,857.51,654.49
2016,3,2,12,0,928.0,96.0,2.2,18.0,753.0,885.87,673.51
2016,3,2,12,15,928.5,96.0,2.35,18.0,755.0,908.36,689.86
2016,3,2,12,30,929.0,96.0,2.5,18.0,757.0,927.32,703.95
2016,3,2,12,45,727.0,174.0,2.65,18.0,688.0,859.29,658.38
2016,3,2,13,0,525.0,252.0,2.8,18.0,619.0,766.73,591.79
2016,3,2,13,15,505.5,259.0,2.9,17.5,606.5,762.93,591.41
2016,3,2,13,30,486.0,266.0,3.0,17.0,594.0,756.73,588.62
2016,3,2,13,45,478.0,254.5,3.1,17.0,568.5,738.7,577.0
2016,3,2,14,0,470.0,243.0,3.2,17.0,543.0,718.4,563.76
2016,3,2,14,15,481.5,227.0,3.3,16.5,522.0,708.4,559.54
2016,3,2,14,30,493.0,211.0,3.4,16.0,501.0,695.79,553.3
2016,3,2,14,45,547.5,179.5,3.5,16.0,483.5,699.81,559.59
2016,3,2,15,0,602.0,148.0,3.6,16.0,466.0,704.72,566.14
2016,3,2,15,15,457.5,166.5,3.65,15.5,397.0,588.31,477.54
2016,3,2,15,30,313.0,185.0,3.7,15.0,328.0,471.21,385.91
2016,3,2,15,45,383.0,153.5,3.8,14.5,310.5,490.97,405.32
2016,3,2,16,0,453.0,122.0,3.9,14.0,293.0,491.56,408.88
2016,3,2,16,15,396.5,116.5,3.8,13.5,251.5,429.9,359.19
2016,3,2,16,30,340.0,111.0,3.7,13.0,210.0,371.54,311.13
2016,3,2,16,45,313.0,92.0,3.65,12.5,169.5,318.5,266.72
2016,3,2,17,0,286.0,73.0,3.6,12.0,129.0,266.99,221.95
2016,3,2,17,15,216.5,55.5,3.4,11.5,90.5,198.04,161.0
2016,3,2,17,30,147.0,38.0,3.2,11.0,52.0,126.96,96.53
2016,3,2,17,45,73.5,19.0,3.05,11.0,26.0,58.72,4.19
2016,3,2,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,10.5,0.9,9.5,10.5,10.01,0.0
2016,3,3,7,0,0.0,21.0,0.9,10.0,21.0,19.45,8.73
2016,3,3,7,15,18.5,41.0,0.95,10.0,44.0,36.14,26.15
2016,3,3,7,30,37.0,61.0,1.0,10.0,67.0,52.56,41.55
2016,3,3,7,45,48.5,82.0,1.1,10.5,93.0,70.79,54.81
2016,3,3,8,0,60.0,103.0,1.2,11.0,119.0,94.01,72.99
2016,3,3,8,15,67.5,124.0,1.15,11.0,145.0,118.45,92.99
2016,3,3,8,30,75.0,145.0,1.1,11.0,171.0,144.09,114.26
2016,3,3,8,45,222.5,155.0,1.1,11.5,248.5,197.35,153.67
2016,3,3,9,0,370.0,165.0,1.1,12.0,326.0,269.56,210.04
2016,3,3,9,15,207.0,188.0,1.0,12.0,280.0,252.03,200.33
2016,3,3,9,30,44.0,211.0,0.9,12.0,234.0,214.84,172.24
2016,3,3,9,45,43.5,225.5,0.85,12.5,249.5,232.22,185.78
2016,3,3,10,0,43.0,240.0,0.8,13.0,265.0,249.6,198.82
2016,3,3,10,15,68.0,266.0,0.7,13.0,307.5,292.97,232.53
2016,3,3,10,30,93.0,292.0,0.6,13.0,350.0,339.09,267.61
2016,3,3,10,45,166.0,305.5,0.55,13.5,414.5,413.31,323.75
2016,3,3,11,0,239.0,319.0,0.5,14.0,479.0,488.54,378.87
2016,3,3,11,15,139.0,307.0,0.7,14.0,400.5,413.21,322.01
2016,3,3,11,30,39.0,295.0,0.9,14.0,322.0,321.62,251.65
2016,3,3,11,45,40.0,298.0,1.15,14.0,326.0,328.45,258.11
2016,3,3,12,0,41.0,301.0,1.4,14.0,330.0,335.24,263.84
2016,3,3,12,15,77.5,325.0,1.6,14.0,380.0,395.01,311.09
2016,3,3,12,30,114.0,349.0,1.8,14.0,430.0,456.81,359.12
2016,3,3,12,45,82.5,330.0,2.0,14.0,389.0,411.82,324.52
2016,3,3,13,0,51.0,311.0,2.2,14.0,348.0,365.43,288.81
2016,3,3,13,15,51.5,304.5,1.95,14.0,341.0,361.16,285.59
2016,3,3,13,30,52.0,298.0,1.7,14.0,334.0,356.67,282.01
2016,3,3,13,45,35.0,266.5,1.45,14.0,291.0,307.71,243.53
2016,3,3,14,0,18.0,235.0,1.2,14.0,248.0,246.37,195.17
2016,3,3,14,15,11.5,209.0,1.1,14.0,217.0,214.05,169.85
2016,3,3,14,30,5.0,183.0,1.0,14.0,186.0,181.85,144.24
2016,3,3,14,45,4.5,176.5,0.95,14.0,179.5,175.46,139.49
2016,3,3,15,0,4.0,170.0,0.9,14.0,173.0,169.18,134.72
2016,3,3,15,15,26.0,179.5,0.8,14.0,192.5,209.84,168.67
2016,3,3,15,30,48.0,189.0,0.7,14.0,212.0,241.01,194.42
2016,3,3,15,45,27.5,161.5,0.6,14.0,174.0,193.64,155.92
2016,3,3,16,0,7.0,134.0,0.5,14.0,136.0,138.57,110.89
2016,3,3,16,15,3.5,116.0,0.5,13.5,117.0,118.01,94.44
2016,3,3,16,30,0.0,98.0,0.5,13.0,98.0,97.69,77.69
2016,3,3,16,45,0.0,79.0,0.55,13.0,79.0,78.49,61.5
2016,3,3,17,0,0.0,60.0,0.6,13.0,60.0,59.08,44.81
2016,3,3,17,15,0.0,42.5,0.65,12.5,42.5,41.18,29.22
2016,3,3,17,30,0.0,25.0,0.7,12.0,25.0,23.21,13.33
2016,3,3,17,45,0.0,12.5,0.75,12.0,12.5,11.59,0.0
2016,3,3,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
