Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,6,45,28.0,12.5,0.95,10.5,15.0,11.91,0.0
2016,3,4,7,0,56.0,25.0,1.0,11.0,30.0,20.76,10.42
2016,3,4,7,15,94.5,45.0,1.1,11.0,59.0,36.36,26.33
2016,3,4,7,30,133.0,65.0,1.2,11.0,88.0,51.4,40.41
2016,3,4,7,45,150.0,86.0,1.3,11.5,120.0,73.92,55.63
2016,3,4,8,0,167.0,107.0,1.4,12.0,152.0,104.45,77.26
2016,3,4,8,15,181.5,127.0,1.5,12.5,185.0,136.26,102.35
2016,3,4,8,30,196.0,147.0,1.6,13.0,218.0,170.01,130.21
2016,3,4,8,45,137.0,167.5,1.75,13.5,220.5,186.54,146.65
2016,3,4,9,0,78.0,188.0,1.9,14.0,223.0,196.07,156.3
2016,3,4,9,15,79.5,207.5,2.05,14.0,246.0,220.69,176.55
2016,3,4,9,30,81.0,227.0,2.2,14.0,269.0,245.61,196.76
2016,3,4,9,45,46.0,212.5,2.35,14.5,236.5,221.45,177.02
2016,3,4,10,0,11.0,198.0,2.5,15.0,204.0,190.65,151.57
2016,3,4,10,15,12.0,208.0,2.6,15.0,215.0,201.77,160.37
2016,3,4,10,30,13.0,218.0,2.7,15.0,226.0,213.0,169.16
2016,3,4,10,45,19.0,239.5,2.85,15.5,252.0,238.79,189.3
2016,3,4,11,0,25.0,261.0,3.0,16.0,278.0,265.32,209.84
2016,3,4,11,15,12.5,204.5,2.9,15.5,213.0,202.6,159.94
2016,3,4,11,30,0.0,148.0,2.8,15.0,148.0,139.06,108.73
2016,3,4,11,45,0.0,111.0,2.7,15.0,111.0,103.83,80.12
2016,3,4,12,0,0.0,74.0,2.6,15.0,74.0,69.01,51.59
2016,3,4,12,15,0.0,99.5,2.6,15.0,99.5,92.94,71.26
2016,3,4,12,30,0.0,125.0,2.6,15.0,125.0,117.36,91.15
2016,3,4,12,45,0.0,74.5,2.6,15.0,74.5,69.47,51.97
2016,3,4,13,0,0.0,24.0,2.6,15.0,24.0,22.34,12.99
2016,3,4,13,15,0.0,23.5,2.7,14.5,23.5,21.87,12.66
2016,3,4,13,30,0.0,23.0,2.8,14.0,23.0,21.4,12.32
2016,3,4,13,45,0.0,18.5,2.9,14.0,18.5,17.21,8.82
2016,3,4,14,0,0.0,14.0,3.0,14.0,14.0,13.02,5.31
2016,3,4,14,15,0.0,68.5,2.95,13.5,68.5,63.8,48.01
2016,3,4,14,30,0.0,123.0,2.9,13.0,123.0,116.18,91.78
2016,3,4,14,45,0.0,66.0,2.9,13.0,66.0,61.44,46.27
2016,3,4,15,0,0.0,9.0,2.9,13.0,9.0,8.36,1.46
2016,3,4,15,15,0.0,70.5,2.55,13.0,70.5,65.62,50.14
2016,3,4,15,30,0.0,132.0,2.2,13.0,132.0,127.58,102.21
2016,3,4,15,45,0.0,90.0,1.85,13.0,90.0,84.66,66.42
2016,3,4,16,0,0.0,48.0,1.5,13.0,48.0,44.6,32.64
2016,3,4,16,15,0.0,41.5,1.35,12.5,41.5,38.54,27.63
2016,3,4,16,30,0.0,35.0,1.2,12.0,35.0,32.48,22.52
2016,3,4,16,45,0.0,28.0,1.05,12.0,28.0,25.97,16.87
2016,3,4,17,0,0.0,21.0,0.9,12.0,21.0,19.46,11.16
2016,3,4,17,15,0.0,15.0,1.0,11.5,15.0,13.89,6.22
2016,3,4,17,30,0.0,9.0,1.1,11.0,9.0,8.33,1.22
2016,3,4,17,45,0.0,4.5,1.2,11.0,4.5,4.16,0.0
2016,3,4,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,5,7,15,0.0,1.0,3.3,12.0,1.0,0.92,0.0
2016,3,5,7,30,0.0,2.0,3.4,12.0,2.0,1.85,0.0
2016,3,5,7,45,0.0,2.5,3.55,12.5,2.5,2.31,0.0
2016,3,5,8,0,0.0,3.0,3.7,13.0,3.0,2.78,0.0
2016,3,5,8,15,0.0,4.0,3.85,13.0,4.0,3.7,0.0
2016,3,5,8,30,0.0,5.0,4.0,13.0,5.0,4.63,0.0
2016,3,5,8,45,0.0,74.5,4.2,13.0,74.5,69.34,53.67
2016,3,5,9,0,0.0,144.0,4.4,13.0,144.0,132.46,106.58
2016,3,5,9,15,60.0,190.0,4.5,13.0,221.5,197.88,159.73
2016,3,5,9,30,120.0,236.0,4.6,13.0,299.0,272.61,220.49
2016,3,5,9,45,60.0,166.0,4.7,13.5,197.5,185.19,149.06
2016,3,5,10,0,0.0,96.0,4.8,14.0,96.0,89.48,69.36
2016,3,5,10,15,2.0,137.0,4.9,14.0,138.0,129.09,102.08
2016,3,5,10,30,4.0,178.0,5.0,14.0,180.0,169.32,134.87
2016,3,5,10,45,13.0,217.0,5.15,14.5,225.5,213.14,170.14
2016,3,5,11,0,22.0,256.0,5.3,15.0,271.0,258.3,206.08
2016,3,5,11,15,12.0,207.5,5.4,15.5,216.0,205.11,162.65
2016,3,5,11,30,2.0,159.0,5.5,16.0,161.0,151.16,118.49
2016,3,5,11,45,1.0,115.0,5.6,16.5,116.0,108.45,83.57
2016,3,5,12,0,0.0,71.0,5.7,17.0,71.0,66.21,48.89
2016,3,5,12,15,0.0,108.5,5.6,16.5,108.5,101.52,77.88
2016,3,5,12,30,0.0,146.0,5.5,16.0,146.0,137.62,107.4
2016,3,5,12,45,25.0,230.5,5.4,16.0,248.5,253.08,201.23
2016,3,5,13,0,50.0,315.0,5.3,16.0,351.0,368.61,292.91
2016,3,5,13,15,51.0,307.5,5.2,15.5,344.0,363.69,289.55
2016,3,5,13,30,52.0,300.0,5.1,15.0,337.0,358.54,286.34
2016,3,5,13,45,26.0,206.5,5.05,15.0,225.0,233.1,186.29
2016,3,5,14,0,0.0,113.0,5.0,15.0,113.0,106.06,82.36
2016,3,5,14,15,0.0,94.0,5.4,14.5,94.0,87.67,67.56
2016,3,5,14,30,0.0,75.0,5.8,14.0,75.0,69.86,53.01
2016,3,5,14,45,0.0,51.5,6.2,14.0,51.5,47.92,34.75
2016,3,5,15,0,0.0,28.0,6.6,14.0,28.0,26.02,16.37
2016,3,5,15,15,0.0,23.5,6.95,13.5,23.5,21.82,12.91
2016,3,5,15,30,0.0,19.0,7.3,13.0,19.0,17.64,9.42
2016,3,5,15,45,0.0,41.5,7.65,13.0,41.5,38.55,27.35
2016,3,5,16,0,0.0,64.0,8.0,13.0,64.0,59.53,45.36
2016,3,5,16,15,0.0,55.5,8.05,12.5,55.5,51.59,38.76
2016,3,5,16,30,0.0,47.0,8.1,12.0,47.0,43.66,32.07
2016,3,5,16,45,0.0,38.0,8.15,12.0,38.0,35.28,24.82
2016,3,5,17,0,0.0,29.0,8.2,12.0,29.0,26.9,17.48
2016,3,5,17,15,0.0,20.5,8.15,12.0,20.5,19.0,10.49
2016,3,5,17,30,0.0,12.0,8.1,12.0,12.0,11.11,3.49
2016,3,5,17,45,0.0,6.0,8.05,12.0,6.0,5.55,0.0
2016,3,5,18,0,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,7.9,11.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,5.5,10.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,5.05,9.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,6,6,45,88.5,17.5,1.65,7.5,24.5,16.68,0.0
2016,3,6,7,0,177.0,35.0,1.7,8.0,49.0,27.52,17.19
2016,3,6,7,15,295.0,48.5,1.95,8.5,93.5,37.36,27.67
2016,3,6,7,30,413.0,62.0,2.2,9.0,138.0,46.84,36.73
2016,3,6,7,45,494.0,70.5,2.5,9.5,188.5,68.47,44.15
2016,3,6,8,0,575.0,79.0,2.8,10.0,239.0,116.3,70.98
2016,3,6,8,15,624.5,85.5,2.9,10.0,290.0,167.45,110.1
2016,3,6,8,30,674.0,92.0,3.0,10.0,341.0,224.31,158.79
2016,3,6,8,45,713.5,95.0,3.2,10.5,390.0,280.61,209.17
2016,3,6,9,0,753.0,98.0,3.4,11.0,439.0,340.68,262.93
2016,3,6,9,15,777.0,102.0,3.5,11.0,483.0,399.1,315.41
2016,3,6,9,30,801.0,106.0,3.6,11.0,527.0,460.23,368.88
2016,3,6,9,45,477.0,191.5,3.7,11.0,447.0,422.73,342.66
2016,3,6,10,0,153.0,277.0,3.8,11.0,367.0,347.68,282.05
2016,3,6,10,15,508.0,196.0,3.85,11.0,518.5,499.86,407.81
2016,3,6,10,30,863.0,115.0,3.9,11.0,670.0,675.96,548.85
2016,3,6,10,45,866.5,119.0,4.0,11.5,694.0,721.54,582.94
2016,3,6,11,0,870.0,123.0,4.1,12.0,718.0,764.82,614.9
2016,3,6,11,15,541.0,236.0,4.1,12.0,609.0,662.7,532.33
2016,3,6,11,30,212.0,349.0,4.1,12.0,500.0,522.38,417.95
2016,3,6,11,45,549.0,238.0,4.15,12.0,636.0,712.63,572.26
2016,3,6,12,0,886.0,127.0,4.2,12.0,772.0,900.42,713.18
2016,3,6,12,15,665.5,212.5,4.3,12.0,697.5,824.72,656.71
2016,3,6,12,30,445.0,298.0,4.4,12.0,623.0,729.98,581.95
2016,3,6,12,45,330.5,325.0,4.5,12.0,565.0,654.79,523.88
2016,3,6,13,0,216.0,352.0,4.6,12.0,507.0,573.95,460.01
2016,3,6,13,15,214.0,345.5,4.6,12.0,497.0,569.36,457.26
2016,3,6,13,30,212.0,339.0,4.6,12.0,487.0,563.78,453.47
2016,3,6,13,45,125.5,306.5,4.7,12.0,393.5,449.54,363.22
2016,3,6,14,0,39.0,274.0,4.8,12.0,300.0,321.12,259.48
2016,3,6,14,15,62.5,275.5,4.8,11.5,314.5,346.2,281.76
2016,3,6,14,30,86.0,277.0,4.8,11.0,329.0,370.99,303.5
2016,3,6,14,45,54.5,242.5,4.8,11.0,275.0,304.12,249.11
2016,3,6,15,0,23.0,208.0,4.8,11.0,221.0,225.93,184.76
2016,3,6,15,15,11.5,169.5,4.7,10.5,176.0,175.64,143.52
2016,3,6,15,30,0.0,131.0,4.6,10.0,131.0,126.28,102.28
2016,3,6,15,45,0.0,119.5,4.5,10.0,119.5,115.19,93.24
2016,3,6,16,0,0.0,108.0,4.4,10.0,108.0,104.15,84.11
2016,3,6,16,15,0.0,93.0,4.2,9.5,93.0,89.36,71.8
2016,3,6,16,30,0.0,78.0,4.0,9.0,78.0,74.54,59.27
2016,3,6,16,45,0.0,62.5,3.85,9.0,62.5,59.15,45.91
2016,3,6,17,0,0.0,47.0,3.7,9.0,47.0,43.69,32.33
2016,3,6,17,15,0.0,33.5,3.7,8.5,33.5,31.11,21.16
2016,3,6,17,30,0.0,20.0,3.7,8.0,20.0,18.55,9.91
2016,3,6,17,45,0.0,10.0,3.75,8.0,10.0,9.26,0.0
2016,3,6,18,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.55,7.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,3.8,5.5,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,7,6,45,23.5,15.0,2.2,5.5,17.5,13.33,0.0
2016,3,7,7,0,47.0,30.0,2.3,6.0,35.0,25.95,16.43
2016,3,7,7,15,71.5,51.0,2.4,6.0,62.5,42.72,32.85
2016,3,7,7,30,96.0,72.0,2.5,6.0,90.0,58.98,48.26
2016,3,7,7,45,110.5,93.5,2.7,6.0,120.5,80.3,62.46
2016,3,7,8,0,125.0,115.0,2.9,6.0,151.0,108.82,84.41
2016,3,7,8,15,134.0,136.5,3.05,6.0,181.0,138.64,109.27
2016,3,7,8,30,143.0,158.0,3.2,6.0,211.0,169.82,136.08
2016,3,7,8,45,138.0,179.5,3.35,6.5,236.5,198.45,161.09
2016,3,7,9,0,133.0,201.0,3.5,7.0,262.0,226.66,185.39
2016,3,7,9,15,67.0,180.5,3.55,7.0,211.5,192.51,158.25
2016,3,7,9,30,1.0,160.0,3.6,7.0,161.0,148.78,121.82
2016,3,7,9,45,0.5,146.0,3.65,7.5,146.5,136.09,110.69
2016,3,7,10,0,0.0,132.0,3.7,8.0,132.0,123.06,99.28
2016,3,7,10,15,2.5,158.5,3.75,8.0,160.5,149.56,121.35
2016,3,7,10,30,5.0,185.0,3.8,8.0,189.0,176.57,143.61
2016,3,7,10,45,13.0,221.0,3.85,8.5,230.0,216.95,176.56
2016,3,7,11,0,21.0,257.0,3.9,9.0,271.0,258.52,210.02
2016,3,7,11,15,19.0,256.5,3.95,9.0,270.0,257.95,209.27
2016,3,7,11,30,17.0,256.0,4.0,9.0,269.0,257.15,208.45
2016,3,7,11,45,24.0,277.0,4.05,9.0,294.5,284.83,230.98
2016,3,7,12,0,31.0,298.0,4.1,9.0,320.0,323.22,261.9
2016,3,7,12,15,53.0,321.5,4.1,8.5,360.0,369.72,300.14
2016,3,7,12,30,75.0,345.0,4.1,8.0,400.0,417.68,339.33
2016,3,7,12,45,105.0,350.5,4.2,8.0,427.0,454.36,369.48
2016,3,7,13,0,135.0,356.0,4.3,8.0,454.0,504.36,409.88
2016,3,7,13,15,83.5,319.5,4.3,8.0,380.0,406.7,331.66
2016,3,7,13,30,32.0,283.0,4.3,8.0,306.0,320.72,261.56
2016,3,7,13,45,21.0,248.5,4.3,8.5,263.5,261.83,213.58
2016,3,7,14,0,10.0,214.0,4.3,9.0,221.0,216.65,176.25
2016,3,7,14,15,5.0,121.0,4.2,9.0,124.5,118.51,95.01
2016,3,7,14,30,0.0,28.0,4.1,9.0,28.0,26.04,16.67
2016,3,7,14,45,0.0,37.5,4.0,9.0,37.5,34.87,24.32
2016,3,7,15,0,0.0,47.0,3.9,9.0,47.0,43.71,31.98
2016,3,7,15,15,0.0,98.5,3.65,9.0,99.0,92.41,73.7
2016,3,7,15,30,0.0,150.0,3.4,9.0,151.0,146.39,119.61
2016,3,7,15,45,177.5,148.5,3.15,9.0,219.5,303.66,257.04
2016,3,7,16,0,355.0,147.0,2.9,9.0,288.0,440.45,372.04
2016,3,7,16,15,464.5,117.0,2.4,8.5,276.0,480.44,405.21
2016,3,7,16,30,574.0,87.0,1.9,8.0,264.0,501.07,421.63
2016,3,7,16,45,527.0,75.5,1.45,7.5,215.5,432.97,363.84
2016,3,7,17,0,480.0,64.0,1.0,7.0,167.0,367.69,307.07
2016,3,7,17,15,381.0,52.5,1.0,6.5,120.0,279.25,230.87
2016,3,7,17,30,282.0,41.0,1.0,6.0,73.0,200.44,160.19
2016,3,7,17,45,141.0,20.5,1.05,6.0,36.5,97.31,55.79
2016,3,7,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,8,6,45,183.5,15.0,1.2,3.0,32.0,11.74,0.0
2016,3,8,7,0,367.0,30.0,1.3,4.0,64.0,23.82,15.06
2016,3,8,7,15,472.0,39.0,1.2,4.5,112.0,29.78,21.46
2016,3,8,7,30,577.0,48.0,1.1,5.0,160.0,35.5,27.09
2016,3,8,7,45,630.0,56.0,1.05,5.5,211.0,63.56,35.62
2016,3,8,8,0,683.0,64.0,1.0,6.0,262.0,117.19,67.47
2016,3,8,8,15,699.0,66.5,0.95,6.5,301.5,169.07,109.2
2016,3,8,8,30,715.0,69.0,0.9,7.0,341.0,219.25,154.04
2016,3,8,8,45,750.0,80.5,0.9,8.0,398.0,284.36,211.42
2016,3,8,9,0,785.0,92.0,0.9,9.0,455.0,352.81,270.58
2016,3,8,9,15,805.5,95.5,1.05,9.0,498.5,410.9,322.03
2016,3,8,9,30,826.0,99.0,1.2,9.0,542.0,469.89,373.01
2016,3,8,9,45,643.0,163.0,1.35,9.5,522.5,484.45,387.32
2016,3,8,10,0,460.0,227.0,1.5,10.0,503.0,477.56,382.74
2016,3,8,10,15,669.5,166.5,1.65,10.0,591.5,574.17,460.76
2016,3,8,10,30,879.0,106.0,1.8,10.0,680.0,682.66,546.09
2016,3,8,10,45,889.5,105.5,1.95,10.0,704.5,726.49,579.94
2016,3,8,11,0,900.0,105.0,2.1,10.0,729.0,770.31,612.18
2016,3,8,11,15,533.5,231.0,2.1,10.0,603.5,655.06,521.95
2016,3,8,11,30,167.0,357.0,2.1,10.0,478.0,495.47,393.82
2016,3,8,11,45,140.5,359.0,2.15,10.0,461.5,483.89,385.46
2016,3,8,12,0,114.0,361.0,2.2,10.0,445.0,460.28,366.94
2016,3,8,12,15,131.5,364.0,2.15,10.0,461.0,494.65,393.61
2016,3,8,12,30,149.0,367.0,2.1,10.0,477.0,519.23,412.47
2016,3,8,12,45,80.5,300.0,2.05,10.0,359.5,377.16,302.09
2016,3,8,13,0,12.0,233.0,2.0,10.0,242.0,235.12,188.33
2016,3,8,13,15,13.5,237.5,2.1,10.0,247.5,241.78,194.43
2016,3,8,13,30,15.0,242.0,2.2,10.0,253.0,248.55,200.16
2016,3,8,13,45,98.0,281.0,2.35,10.0,347.0,381.4,309.26
2016,3,8,14,0,181.0,320.0,2.5,10.0,441.0,518.3,417.67
2016,3,8,14,15,123.5,296.5,2.5,9.5,377.5,439.76,355.89
2016,3,8,14,30,66.0,273.0,2.5,9.0,314.0,347.87,283.31
2016,3,8,14,45,100.0,263.0,2.5,9.0,320.5,367.9,301.6
2016,3,8,15,0,134.0,253.0,2.5,9.0,327.0,399.8,328.67
2016,3,8,15,15,88.5,224.0,2.2,8.5,271.5,313.58,259.01
2016,3,8,15,30,43.0,195.0,1.9,8.0,216.0,242.73,200.8
2016,3,8,15,45,48.0,178.5,1.65,8.0,200.0,228.64,189.97
2016,3,8,16,0,53.0,162.0,1.4,8.0,184.0,214.12,178.43
2016,3,8,16,15,47.5,142.0,1.25,7.5,159.5,187.38,156.54
2016,3,8,16,30,42.0,122.0,1.1,7.0,135.0,160.89,134.48
2016,3,8,16,45,34.0,101.0,0.95,7.0,110.0,131.82,109.46
2016,3,8,17,0,26.0,80.0,0.8,7.0,85.0,103.17,84.35
2016,3,8,17,15,13.0,59.5,0.8,6.5,62.0,67.86,53.24
2016,3,8,17,30,0.0,39.0,0.8,6.0,39.0,39.55,27.98
2016,3,8,17,45,0.0,19.5,0.85,6.0,19.5,18.11,6.81
2016,3,8,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,9,6,45,166.5,15.5,1.75,6.5,32.0,12.03,0.0
2016,3,9,7,0,333.0,31.0,1.9,7.0,64.0,24.47,15.61
2016,3,9,7,15,434.5,40.5,1.95,7.0,110.5,30.82,22.2
2016,3,9,7,30,536.0,50.0,2.0,7.0,157.0,36.9,28.13
2016,3,9,7,45,588.5,58.0,2.15,7.5,206.0,65.74,37.18
2016,3,9,8,0,641.0,66.0,2.3,8.0,255.0,116.95,68.35
2016,3,9,8,15,320.5,69.0,2.35,8.0,163.5,110.07,75.59
2016,3,9,8,30,0.0,72.0,2.4,8.0,72.0,67.0,52.72
2016,3,9,8,45,19.5,129.5,2.45,8.5,138.5,124.38,100.99
2016,3,9,9,0,39.0,187.0,2.5,9.0,205.0,183.41,149.74
2016,3,9,9,15,24.5,186.0,2.5,9.5,198.0,180.92,147.32
2016,3,9,9,30,10.0,185.0,2.5,10.0,191.0,175.74,142.57
2016,3,9,9,45,196.0,217.5,2.5,10.5,336.5,304.62,247.95
2016,3,9,10,0,382.0,250.0,2.5,11.0,482.0,453.9,366.59
2016,3,9,10,15,248.5,281.5,2.55,11.5,435.5,425.27,342.1
2016,3,9,10,30,115.0,313.0,2.6,12.0,389.0,374.66,300.1
2016,3,9,10,45,139.5,327.5,2.65,12.5,423.0,418.68,334.35
2016,3,9,11,0,164.0,342.0,2.7,13.0,457.0,459.92,365.67
2016,3,9,11,15,130.0,346.0,2.7,13.0,438.5,447.16,354.77
2016,3,9,11,30,96.0,350.0,2.7,13.0,420.0,423.28,335.54
2016,3,9,11,45,62.5,324.0,2.75,13.5,370.0,373.55,295.94
2016,3,9,12,0,29.0,298.0,2.8,14.0,320.0,321.29,254.04
2016,3,9,12,15,37.0,311.0,2.8,14.0,338.5,344.36,272.42
2016,3,9,12,30,45.0,324.0,2.8,14.0,357.0,367.96,290.89
2016,3,9,12,45,25.5,259.0,2.8,14.5,278.0,283.27,224.06
2016,3,9,13,0,6.0,194.0,2.8,15.0,199.0,190.51,149.95
2016,3,9,13,15,14.5,232.0,2.8,15.0,243.0,237.04,187.65
2016,3,9,13,30,23.0,270.0,2.8,15.0,287.0,284.88,225.71
2016,3,9,13,45,18.5,250.5,2.8,15.5,263.5,261.37,206.79
2016,3,9,14,0,14.0,231.0,2.8,16.0,240.0,237.77,187.98
2016,3,9,14,15,77.0,261.5,2.75,15.5,309.5,342.79,273.79
2016,3,9,14,30,140.0,292.0,2.7,15.0,379.0,450.53,359.45
2016,3,9,14,45,147.0,274.0,2.65,15.0,360.5,436.0,348.76
2016,3,9,15,0,154.0,256.0,2.6,15.0,342.0,420.49,337.9
2016,3,9,15,15,102.0,228.0,2.4,15.0,283.5,329.45,265.95
2016,3,9,15,30,50.0,200.0,2.2,15.0,225.0,254.13,205.19
2016,3,9,15,45,25.0,144.0,2.0,15.0,156.5,169.16,136.28
2016,3,9,16,0,0.0,88.0,1.8,15.0,88.0,82.9,64.47
2016,3,9,16,15,0.0,76.0,1.6,14.5,76.0,71.21,55.04
2016,3,9,16,30,0.0,64.0,1.4,14.0,64.0,59.53,45.35
2016,3,9,16,45,0.0,52.5,1.25,13.5,52.5,48.8,36.31
2016,3,9,17,0,0.0,41.0,1.1,13.0,41.0,38.08,27.1
2016,3,9,17,15,0.0,30.0,1.1,12.5,30.0,27.84,18.14
2016,3,9,17,30,0.0,19.0,1.1,12.0,19.0,17.61,9.1
2016,3,9,17,45,0.0,10.5,1.1,11.5,10.5,9.72,1.21
2016,3,9,18,0,0.0,2.0,1.1,11.0,2.0,1.91,0.0
2016,3,9,18,15,0.0,1.0,1.1,10.5,1.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,15.5,2.2,9.0,15.5,14.38,1.29
2016,3,10,7,0,0.0,31.0,2.4,10.0,31.0,28.43,18.96
2016,3,10,7,15,5.5,51.5,2.55,10.5,53.0,46.14,35.53
2016,3,10,7,30,11.0,72.0,2.7,11.0,75.0,63.6,51.6
2016,3,10,7,45,18.5,92.5,2.85,11.5,98.0,82.47,64.93
2016,3,10,8,0,26.0,113.0,3.0,12.0,121.0,101.07,80.03
2016,3,10,8,15,31.5,133.0,3.25,12.5,144.0,122.42,97.52
2016,3,10,8,30,37.0,153.0,3.5,13.0,167.0,144.69,115.72
2016,3,10,8,45,308.0,142.5,3.8,13.5,286.5,216.02,166.99
2016,3,10,9,0,579.0,132.0,4.1,14.0,406.0,322.1,250.17
2016,3,10,9,15,417.0,187.0,4.25,14.0,394.0,341.53,271.36
2016,3,10,9,30,255.0,242.0,4.4,14.0,382.0,342.78,275.07
2016,3,10,9,45,342.0,241.5,4.55,14.5,442.5,403.81,324.41
2016,3,10,10,0,429.0,241.0,4.7,15.0,503.0,476.08,382.16
2016,3,10,10,15,324.5,278.5,4.75,15.0,483.0,469.24,376.25
2016,3,10,10,30,220.0,316.0,4.8,15.0,463.0,451.01,360.71
2016,3,10,10,45,555.0,211.0,4.85,15.5,597.5,605.3,485.98
2016,3,10,11,0,890.0,106.0,4.9,16.0,732.0,769.5,613.2
2016,3,10,11,15,458.5,198.0,4.8,16.0,521.0,566.6,454.15
2016,3,10,11,30,27.0,290.0,4.7,16.0,310.0,306.41,241.67
2016,3,10,11,45,27.5,292.5,4.65,16.0,313.0,311.83,246.4
2016,3,10,12,0,28.0,295.0,4.6,16.0,316.0,317.21,250.52
2016,3,10,12,15,171.0,323.5,4.5,16.0,451.5,486.59,386.11
2016,3,10,12,30,314.0,352.0,4.4,16.0,587.0,663.57,521.65
2016,3,10,12,45,218.5,357.0,4.35,16.0,519.5,577.49,454.26
2016,3,10,13,0,123.0,362.0,4.3,16.0,452.0,499.96,393.22
2016,3,10,13,15,91.0,341.0,4.1,15.5,407.0,437.31,345.58
2016,3,10,13,30,59.0,320.0,3.9,15.0,362.0,386.55,306.34
2016,3,10,13,45,31.5,249.0,3.7,15.0,271.0,283.93,225.74
2016,3,10,14,0,4.0,178.0,3.5,15.0,180.0,174.09,137.48
2016,3,10,14,15,2.0,107.0,3.25,15.0,108.0,102.07,79.14
2016,3,10,14,30,0.0,36.0,3.0,15.0,36.0,33.49,22.42
2016,3,10,14,45,0.0,40.0,2.75,15.0,40.0,37.21,25.63
2016,3,10,15,0,0.0,44.0,2.5,15.0,44.0,40.92,28.82
2016,3,10,15,15,0.0,34.5,2.25,14.5,34.5,32.06,21.5
2016,3,10,15,30,0.0,25.0,2.0,14.0,25.0,23.22,14.13
2016,3,10,15,45,0.0,19.0,1.75,14.0,19.0,17.63,9.43
2016,3,10,16,0,0.0,13.0,1.5,14.0,13.0,12.06,4.7
2016,3,10,16,15,0.0,11.0,1.3,13.5,11.0,10.2,3.14
2016,3,10,16,30,0.0,9.0,1.1,13.0,9.0,8.34,1.57
2016,3,10,16,45,0.0,7.5,0.95,13.0,7.5,6.94,0.36
2016,3,10,17,0,0.0,6.0,0.8,13.0,6.0,5.55,0.0
2016,3,10,17,15,0.0,4.0,0.9,12.5,4.0,3.7,0.0
2016,3,10,17,30,0.0,2.0,1.0,12.0,2.0,1.85,0.0
2016,3,10,17,45,0.0,1.0,1.1,11.5,1.0,0.92,0.0
2016,3,10,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,10,18,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,6.5,3.9,9.0,6.5,6.01,0.0
2016,3,11,7,0,0.0,13.0,4.1,9.0,13.0,12.04,4.87
2016,3,11,7,15,0.0,21.5,4.25,9.0,21.5,19.93,12.29
2016,3,11,7,30,0.0,30.0,4.4,9.0,30.0,27.83,19.69
2016,3,11,7,45,0.0,39.0,4.6,9.0,39.0,36.21,26.0
2016,3,11,8,0,0.0,48.0,4.8,9.0,48.0,44.6,33.31
2016,3,11,8,15,0.0,57.5,4.7,9.0,57.5,53.46,40.94
2016,3,11,8,30,0.0,67.0,4.6,9.0,67.0,62.33,48.49
2016,3,11,8,45,0.0,77.0,4.55,9.0,77.0,71.67,56.37
2016,3,11,9,0,0.0,87.0,4.5,9.0,87.0,80.98,64.14
2016,3,11,9,15,0.0,82.0,4.6,9.0,82.0,76.37,60.0
2016,3,11,9,30,0.0,77.0,4.7,9.0,77.0,71.71,55.86
2016,3,11,9,45,0.0,59.5,4.8,9.0,59.5,55.38,41.81
2016,3,11,10,0,0.0,42.0,4.9,9.0,42.0,39.08,27.82
2016,3,11,10,15,0.0,60.0,5.0,9.0,60.0,55.88,42.05
2016,3,11,10,30,0.0,78.0,5.1,9.0,78.0,72.71,56.2
2016,3,11,10,45,9.5,168.5,5.25,9.5,175.5,164.58,133.04
2016,3,11,11,0,19.0,259.0,5.4,10.0,273.0,258.94,210.1
2016,3,11,11,15,9.5,145.0,5.5,10.0,152.0,143.35,114.85
2016,3,11,11,30,0.0,31.0,5.6,10.0,31.0,28.87,18.79
2016,3,11,11,45,1.0,92.0,5.75,10.5,93.0,86.7,67.32
2016,3,11,12,0,2.0,153.0,5.9,11.0,155.0,145.76,116.12
2016,3,11,12,15,11.5,216.5,5.85,11.0,225.5,216.21,174.17
2016,3,11,12,30,21.0,280.0,5.8,11.0,296.0,288.81,233.19
2016,3,11,12,45,16.5,258.0,5.75,11.0,270.5,263.52,212.58
2016,3,11,13,0,12.0,236.0,5.7,11.0,245.0,237.97,191.85
2016,3,11,13,15,83.5,294.5,5.7,11.0,354.5,378.87,308.32
2016,3,11,13,30,155.0,353.0,5.7,11.0,464.0,527.13,427.28
2016,3,11,13,45,77.5,244.0,5.7,11.0,299.5,321.34,262.35
2016,3,11,14,0,0.0,135.0,5.7,11.0,135.0,127.51,101.29
2016,3,11,14,15,126.5,212.5,5.8,10.5,291.5,346.17,286.75
2016,3,11,14,30,253.0,290.0,5.9,10.0,448.0,564.35,465.07
2016,3,11,14,45,126.5,171.5,6.0,10.0,250.5,298.55,249.0
2016,3,11,15,0,0.0,53.0,6.1,10.0,53.0,49.31,36.48
2016,3,11,15,15,11.0,119.0,5.95,9.5,124.5,122.06,99.13
2016,3,11,15,30,22.0,185.0,5.8,9.0,196.0,201.68,167.12
2016,3,11,15,45,45.5,178.0,5.65,8.5,197.5,225.13,188.38
2016,3,11,16,0,69.0,171.0,5.5,8.0,199.0,236.21,199.24
2016,3,11,16,15,63.5,150.0,5.2,7.5,173.5,207.67,175.54
2016,3,11,16,30,58.0,129.0,4.9,7.0,148.0,179.33,151.64
2016,3,11,16,45,47.0,107.5,4.6,7.0,121.0,147.15,123.59
2016,3,11,17,0,36.0,86.0,4.3,7.0,94.0,115.66,95.72
2016,3,11,17,15,206.0,63.5,4.1,6.5,91.5,192.92,162.27
2016,3,11,17,30,376.0,41.0,3.9,6.0,89.0,245.36,201.04
2016,3,11,17,45,210.5,27.0,3.75,6.0,51.5,138.97,98.26
2016,3,11,18,0,45.0,13.0,3.6,6.0,14.0,28.33,0.0
2016,3,11,18,15,22.5,6.5,3.55,6.0,7.0,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,12,6,45,40.0,22.0,2.6,5.5,26.5,19.29,7.7
2016,3,12,7,0,80.0,44.0,2.9,6.0,53.0,36.98,27.16
2016,3,12,7,15,122.5,65.5,3.05,6.0,87.5,53.77,43.22
2016,3,12,7,30,165.0,87.0,3.2,6.0,122.0,67.29,56.06
2016,3,12,7,45,194.0,108.0,3.4,6.5,160.0,95.26,72.05
2016,3,12,8,0,223.0,129.0,3.6,7.0,198.0,131.16,98.73
2016,3,12,8,15,257.0,143.0,3.7,7.0,236.0,166.1,126.94
2016,3,12,8,30,291.0,157.0,3.8,7.0,274.0,204.97,160.04
2016,3,12,8,45,481.0,133.5,3.95,7.5,354.0,260.17,203.07
2016,3,12,9,0,671.0,110.0,4.1,8.0,434.0,337.76,267.4
2016,3,12,9,15,581.5,152.0,4.2,8.0,451.0,381.27,308.53
2016,3,12,9,30,492.0,194.0,4.3,8.0,468.0,411.92,336.91
2016,3,12,9,45,265.0,225.0,4.4,8.5,374.0,350.86,288.4
2016,3,12,10,0,38.0,256.0,4.5,9.0,280.0,262.33,214.13
2016,3,12,10,15,53.0,280.5,4.45,9.0,315.5,298.55,243.73
2016,3,12,10,30,68.0,305.0,4.4,9.0,351.0,336.54,274.3
2016,3,12,10,45,41.5,274.5,4.35,9.5,303.0,293.09,238.0
2016,3,12,11,0,15.0,244.0,4.3,10.0,255.0,241.51,195.07
2016,3,12,11,15,14.0,242.5,4.35,10.0,253.0,240.4,194.11
2016,3,12,11,30,13.0,241.0,4.4,10.0,251.0,239.14,192.96
2016,3,12,11,45,11.0,230.5,4.5,10.0,239.5,228.09,183.9
2016,3,12,12,0,9.0,220.0,4.6,10.0,228.0,216.81,174.68
2016,3,12,12,15,18.5,260.0,4.7,10.0,275.0,265.42,214.47
2016,3,12,12,30,28.0,300.0,4.8,10.0,322.0,326.68,263.94
2016,3,12,12,45,167.5,325.5,4.9,10.0,450.5,496.88,403.7
2016,3,12,13,0,307.0,351.0,5.0,10.0,579.0,672.02,542.42
2016,3,12,13,15,154.5,255.5,4.95,10.0,370.5,415.7,339.82
2016,3,12,13,30,2.0,160.0,4.9,10.0,162.0,153.63,122.87
2016,3,12,13,45,2.0,164.5,4.85,10.5,166.5,158.31,126.94
2016,3,12,14,0,2.0,169.0,4.8,11.0,171.0,163.08,130.8
2016,3,12,14,15,5.5,187.0,4.65,11.0,191.0,184.94,149.14
2016,3,12,14,30,9.0,205.0,4.5,11.0,211.0,207.38,167.92
2016,3,12,14,45,15.5,209.5,4.4,11.0,219.0,218.86,177.91
2016,3,12,15,0,22.0,214.0,4.3,11.0,227.0,230.51,188.09
2016,3,12,15,15,27.0,204.5,4.2,10.5,219.0,225.7,185.12
2016,3,12,15,30,32.0,195.0,4.1,10.0,211.0,232.61,191.83
2016,3,12,15,45,16.0,158.5,4.0,10.0,166.5,168.92,138.74
2016,3,12,16,0,0.0,122.0,3.9,10.0,122.0,118.39,96.0
2016,3,12,16,15,0.0,106.0,3.8,9.5,106.0,102.62,83.05
2016,3,12,16,30,0.0,90.0,3.7,9.0,90.0,86.82,69.81
2016,3,12,16,45,0.0,74.0,3.65,9.0,74.0,70.98,56.19
2016,3,12,17,0,0.0,58.0,3.6,9.0,58.0,55.07,42.29
2016,3,12,17,15,0.0,42.5,3.6,9.0,42.5,39.6,28.6
2016,3,12,17,30,0.0,27.0,3.6,9.0,27.0,25.06,15.64
2016,3,12,17,45,0.0,15.5,3.6,9.0,15.5,14.37,5.45
2016,3,12,18,0,0.0,4.0,3.6,9.0,4.0,3.81,0.0
2016,3,12,18,15,0.0,2.0,3.6,9.0,2.0,0.0,0.0
2016,3,12,18,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,3.5,3.0,9.5,3.5,3.24,0.0
2016,3,13,7,0,0.0,7.0,3.1,10.0,7.0,6.48,0.04
2016,3,13,7,15,0.0,12.0,3.1,10.0,12.0,11.11,4.36
2016,3,13,7,30,0.0,17.0,3.1,10.0,17.0,15.75,8.68
2016,3,13,7,45,0.0,22.5,3.15,10.0,22.5,20.86,12.56
2016,3,13,8,0,0.0,28.0,3.2,10.0,28.0,25.98,17.01
2016,3,13,8,15,0.0,33.5,3.25,10.0,33.5,31.1,21.42
2016,3,13,8,30,0.0,39.0,3.3,10.0,39.0,36.22,25.78
2016,3,13,8,45,0.0,68.0,3.4,10.0,68.0,63.27,48.93
2016,3,13,9,0,0.0,97.0,3.5,10.0,97.0,90.14,71.63
2016,3,13,9,15,0.0,98.0,3.6,10.0,98.0,91.19,72.27
2016,3,13,9,30,0.0,99.0,3.7,10.0,99.0,92.2,72.91
2016,3,13,9,45,0.0,94.0,3.85,10.0,94.0,87.61,68.86
2016,3,13,10,0,0.0,89.0,4.0,10.0,89.0,82.97,64.79
2016,3,13,10,15,2.0,136.0,4.05,10.0,137.5,128.17,102.51
2016,3,13,10,30,4.0,183.0,4.1,10.0,186.0,173.98,140.21
2016,3,13,10,45,6.0,197.0,4.15,10.5,201.5,189.16,152.19
2016,3,13,11,0,8.0,211.0,4.2,11.0,217.0,204.63,164.37
2016,3,13,11,15,16.0,248.5,4.3,11.0,260.5,247.75,199.39
2016,3,13,11,30,24.0,286.0,4.4,11.0,304.0,292.03,234.99
2016,3,13,11,45,20.5,277.5,4.55,11.0,293.0,282.18,226.91
2016,3,13,12,0,17.0,269.0,4.7,11.0,282.0,271.96,218.66
2016,3,13,12,15,18.0,272.0,4.85,11.0,286.0,276.89,222.75
2016,3,13,12,30,19.0,275.0,5.0,11.0,290.0,281.84,226.87
2016,3,13,12,45,26.5,292.0,5.15,11.0,312.5,318.74,256.85
2016,3,13,13,0,34.0,309.0,5.3,11.0,335.0,345.99,279.02
2016,3,13,13,15,17.0,224.0,5.15,11.0,237.0,231.1,186.26
2016,3,13,13,30,0.0,139.0,5.0,11.0,139.0,131.14,103.97
2016,3,13,13,45,10.0,195.5,4.9,11.0,202.5,196.79,158.65
2016,3,13,14,0,20.0,252.0,4.8,11.0,266.0,264.82,214.47
2016,3,13,14,15,10.0,159.0,4.7,11.0,166.0,160.73,129.29
2016,3,13,14,30,0.0,66.0,4.6,11.0,66.0,61.48,46.41
2016,3,13,14,45,0.0,78.0,4.5,11.0,78.0,72.67,56.01
2016,3,13,15,0,0.0,90.0,4.4,11.0,90.0,83.87,65.6
2016,3,13,15,15,0.0,95.5,4.25,11.0,95.5,89.31,70.37
2016,3,13,15,30,0.0,101.0,4.1,11.0,101.0,95.0,75.39
2016,3,13,15,45,22.5,134.5,3.95,11.0,144.0,155.6,127.55
2016,3,13,16,0,45.0,168.0,3.8,11.0,187.0,213.93,177.18
2016,3,13,16,15,39.0,147.5,3.65,10.5,162.5,186.52,154.66
2016,3,13,16,30,33.0,127.0,3.5,10.0,138.0,159.41,132.18
2016,3,13,16,45,24.5,106.0,3.4,10.0,113.5,130.45,107.39
2016,3,13,17,0,16.0,85.0,3.3,10.0,89.0,95.63,77.22
2016,3,13,17,15,8.0,64.0,3.25,10.0,66.0,69.18,53.91
2016,3,13,17,30,0.0,43.0,3.2,10.0,43.0,42.99,30.75
2016,3,13,17,45,0.0,25.5,3.2,10.0,25.5,24.64,13.63
2016,3,13,18,0,0.0,8.0,3.2,10.0,8.0,7.63,0.0
2016,3,13,18,15,0.0,4.0,3.05,10.0,4.0,0.0,0.0
2016,3,13,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,6.0,2.05,6.0,6.0,0.0,0.0
2016,3,14,6,30,0.0,12.0,2.2,6.0,12.0,11.44,0.0
2016,3,14,6,45,114.0,29.5,2.35,6.5,44.0,24.27,13.46
2016,3,14,7,0,228.0,47.0,2.5,7.0,76.0,36.31,26.72
2016,3,14,7,15,301.5,63.0,2.55,7.0,120.0,47.7,37.72
2016,3,14,7,30,375.0,79.0,2.6,7.0,164.0,58.6,48.03
