Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,7,45,426.0,92.5,2.7,7.5,211.5,94.96,63.49
2016,3,14,8,0,477.0,106.0,2.8,8.0,259.0,141.97,96.04
2016,3,14,8,15,545.5,103.0,2.85,8.0,305.5,185.31,130.18
2016,3,14,8,30,614.0,100.0,2.9,8.0,352.0,234.79,172.84
2016,3,14,8,45,642.5,106.5,2.95,8.5,397.5,288.53,221.38
2016,3,14,9,0,671.0,113.0,3.0,9.0,443.0,344.91,271.7
2016,3,14,9,15,604.5,147.5,2.95,9.0,465.0,390.33,313.35
2016,3,14,9,30,538.0,182.0,2.9,9.0,487.0,425.59,344.7
2016,3,14,9,45,460.0,222.5,2.9,9.5,495.5,454.41,368.46
2016,3,14,10,0,382.0,263.0,2.9,10.0,504.0,471.77,381.71
2016,3,14,10,15,419.5,264.5,2.85,10.0,541.5,522.31,421.93
2016,3,14,10,30,457.0,266.0,2.8,10.0,579.0,572.26,460.94
2016,3,14,10,45,504.0,259.0,2.8,10.5,614.5,622.64,499.27
2016,3,14,11,0,551.0,252.0,2.8,11.0,650.0,675.0,538.42
2016,3,14,11,15,556.5,258.0,2.75,11.0,668.0,709.26,563.42
2016,3,14,11,30,562.0,264.0,2.7,11.0,686.0,742.04,587.11
2016,3,14,11,45,359.0,323.0,2.7,11.5,594.0,641.88,507.51
2016,3,14,12,0,156.0,382.0,2.7,12.0,502.0,529.31,417.3
2016,3,14,12,15,233.0,372.0,2.65,12.0,551.0,594.41,469.04
2016,3,14,12,30,310.0,362.0,2.6,12.0,600.0,673.01,528.59
2016,3,14,12,45,283.0,364.0,2.6,12.0,579.5,658.27,516.72
2016,3,14,13,0,256.0,366.0,2.6,12.0,559.0,641.67,504.16
2016,3,14,13,15,144.5,331.5,2.65,12.0,440.0,490.1,388.88
2016,3,14,13,30,33.0,297.0,2.7,12.0,321.0,335.82,267.31
2016,3,14,13,45,32.0,288.0,2.75,12.0,311.0,326.78,261.19
2016,3,14,14,0,31.0,279.0,2.8,12.0,301.0,317.59,254.39
2016,3,14,14,15,129.5,289.0,2.85,12.0,372.5,436.1,351.39
2016,3,14,14,30,228.0,299.0,2.9,12.0,444.0,538.41,433.22
2016,3,14,14,45,293.5,268.5,2.95,12.0,444.5,573.96,462.81
2016,3,14,15,0,359.0,238.0,3.0,12.0,445.0,591.06,478.94
2016,3,14,15,15,300.0,228.5,2.95,11.5,392.5,522.99,426.87
2016,3,14,15,30,241.0,219.0,2.9,11.0,340.0,457.13,375.87
2016,3,14,15,45,472.5,159.0,2.9,11.0,367.5,573.89,474.44
2016,3,14,16,0,704.0,99.0,2.9,11.0,395.0,665.32,549.07
2016,3,14,16,15,663.0,93.0,2.7,10.5,344.5,601.52,499.78
2016,3,14,16,30,622.0,87.0,2.5,10.0,294.0,538.86,450.41
2016,3,14,16,45,562.0,79.0,2.35,9.5,242.0,463.74,389.44
2016,3,14,17,0,502.0,71.0,2.2,9.0,190.0,392.44,329.43
2016,3,14,17,15,411.5,60.0,2.25,8.5,141.5,306.49,255.45
2016,3,14,17,30,321.0,49.0,2.3,8.0,93.0,229.17,186.54
2016,3,14,17,45,193.0,32.5,2.35,7.5,55.5,140.54,104.39
2016,3,14,18,0,65.0,16.0,2.4,7.0,18.0,46.84,0.0
2016,3,14,18,15,32.5,8.0,2.45,6.5,9.0,7.63,0.0
2016,3,14,18,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,6,15,36.0,6.5,1.25,3.5,7.5,0.0,0.0
2016,3,15,6,30,72.0,13.0,1.4,4.0,15.0,12.39,0.0
2016,3,15,6,45,223.0,27.0,1.55,4.5,52.5,21.58,12.1
2016,3,15,7,0,374.0,41.0,1.7,5.0,90.0,32.25,23.43
2016,3,15,7,15,464.5,50.5,1.7,5.5,139.0,38.19,29.36
2016,3,15,7,30,555.0,60.0,1.7,6.0,188.0,43.9,34.82
2016,3,15,7,45,620.0,65.0,1.7,6.5,240.5,85.42,48.37
2016,3,15,8,0,685.0,70.0,1.7,7.0,293.0,138.63,83.94
2016,3,15,8,15,722.5,75.0,1.75,7.5,344.5,197.41,132.87
2016,3,15,8,30,760.0,80.0,1.8,8.0,396.0,256.97,185.73
2016,3,15,8,45,790.5,82.5,1.9,9.0,444.5,315.84,238.72
2016,3,15,9,0,821.0,85.0,2.0,10.0,493.0,377.27,293.03
2016,3,15,9,15,840.0,87.5,2.05,10.5,537.0,436.12,344.48
2016,3,15,9,30,859.0,90.0,2.1,11.0,581.0,495.57,394.76
2016,3,15,9,45,875.0,91.5,2.2,11.5,620.0,553.08,442.07
2016,3,15,10,0,891.0,93.0,2.3,12.0,659.0,609.33,486.97
2016,3,15,10,15,901.0,94.5,2.35,12.0,690.5,661.15,527.94
2016,3,15,10,30,911.0,96.0,2.4,12.0,722.0,711.47,566.79
2016,3,15,10,45,919.5,96.5,2.5,12.5,747.0,757.94,599.99
2016,3,15,11,0,928.0,97.0,2.6,13.0,772.0,802.27,630.41
2016,3,15,11,15,932.5,98.0,2.65,13.0,789.0,841.59,657.85
2016,3,15,11,30,937.0,99.0,2.7,13.0,806.0,878.07,683.17
2016,3,15,11,45,940.5,99.0,2.75,13.5,815.0,909.62,703.7
2016,3,15,12,0,944.0,99.0,2.8,14.0,824.0,937.92,721.92
2016,3,15,12,15,944.5,99.0,2.8,14.0,825.0,960.12,736.88
2016,3,15,12,30,945.0,99.0,2.8,14.0,826.0,978.7,749.48
2016,3,15,12,45,948.0,96.0,2.8,14.5,819.5,992.58,757.59
2016,3,15,13,0,951.0,93.0,2.8,15.0,813.0,1002.66,763.26
2016,3,15,13,15,947.5,92.0,2.75,15.0,797.5,1004.98,764.79
2016,3,15,13,30,944.0,91.0,2.7,15.0,782.0,1003.39,763.91
2016,3,15,13,45,938.0,90.0,2.7,15.0,758.5,995.57,759.49
2016,3,15,14,0,932.0,89.0,2.7,15.0,735.0,983.95,752.69
2016,3,15,14,15,923.5,87.5,2.65,14.5,704.0,965.74,742.45
2016,3,15,14,30,915.0,86.0,2.6,14.0,673.0,944.01,729.91
2016,3,15,14,45,902.5,84.5,2.55,14.0,635.5,915.35,711.25
2016,3,15,15,0,890.0,83.0,2.5,14.0,598.0,883.69,690.52
2016,3,15,15,15,873.0,80.5,2.35,14.0,554.5,844.24,663.37
2016,3,15,15,30,856.0,78.0,2.2,14.0,511.0,809.32,639.38
2016,3,15,15,45,833.5,74.5,2.05,14.0,463.5,759.74,604.52
2016,3,15,16,0,811.0,71.0,1.9,14.0,416.0,708.81,568.31
2016,3,15,16,15,777.5,67.0,1.7,13.0,364.5,648.48,526.0
2016,3,15,16,30,744.0,63.0,1.5,12.0,313.0,588.42,482.06
2016,3,15,16,45,695.0,57.5,1.35,11.5,260.5,517.63,426.19
2016,3,15,17,0,646.0,52.0,1.2,11.0,208.0,449.42,370.1
2016,3,15,17,15,565.5,45.0,1.2,10.0,157.0,370.1,303.7
2016,3,15,17,30,485.0,38.0,1.2,9.0,106.0,294.5,237.33
2016,3,15,17,45,337.5,27.0,1.25,8.5,64.5,194.57,145.78
2016,3,15,18,0,190.0,16.0,1.3,8.0,23.0,98.48,0.0
2016,3,15,18,15,95.0,8.0,1.3,7.5,11.5,36.62,0.0
2016,3,15,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,16,6,15,70.5,7.0,1.45,4.0,9.0,6.67,0.0
2016,3,16,6,30,141.0,14.0,1.7,5.0,18.0,13.34,0.0
2016,3,16,6,45,293.0,26.0,1.95,6.0,58.0,20.44,11.49
2016,3,16,7,0,445.0,38.0,2.2,7.0,98.0,29.27,20.63
2016,3,16,7,15,531.5,46.5,2.3,7.5,149.0,34.51,25.8
2016,3,16,7,30,618.0,55.0,2.4,8.0,200.0,39.53,30.56
2016,3,16,7,45,671.5,60.5,2.5,8.5,253.0,90.33,49.74
2016,3,16,8,0,725.0,66.0,2.6,9.0,306.0,145.53,87.37
2016,3,16,8,15,760.5,70.5,2.7,9.5,358.0,202.77,135.24
2016,3,16,8,30,796.0,75.0,2.8,10.0,410.0,263.77,189.68
2016,3,16,8,45,821.5,78.0,2.9,10.5,458.5,323.76,244.41
2016,3,16,9,0,847.0,81.0,3.0,11.0,507.0,385.68,300.02
2016,3,16,9,15,865.0,83.5,2.95,11.5,551.5,445.57,352.52
2016,3,16,9,30,883.0,86.0,2.9,12.0,596.0,506.88,404.31
2016,3,16,9,45,896.5,88.0,2.9,12.5,634.5,563.89,451.16
2016,3,16,10,0,910.0,90.0,2.9,13.0,673.0,620.23,495.88
2016,3,16,10,15,919.5,91.5,2.85,13.5,704.5,672.6,535.97
2016,3,16,10,30,929.0,93.0,2.8,14.0,736.0,723.37,573.57
2016,3,16,10,45,936.0,94.0,2.8,14.5,760.5,769.98,605.79
2016,3,16,11,0,943.0,95.0,2.8,15.0,785.0,814.27,635.33
2016,3,16,11,15,946.5,96.0,2.8,15.0,801.5,853.28,661.99
2016,3,16,11,30,950.0,97.0,2.8,15.0,818.0,889.32,686.44
2016,3,16,11,45,952.5,97.0,2.8,15.5,826.5,920.32,705.98
2016,3,16,12,0,955.0,97.0,2.8,16.0,835.0,947.96,723.15
2016,3,16,12,15,954.5,97.0,2.8,16.0,835.0,969.42,737.45
2016,3,16,12,30,954.0,97.0,2.8,16.0,835.0,987.16,749.36
2016,3,16,12,45,956.5,94.0,2.85,16.5,828.0,1000.61,757.55
2016,3,16,13,0,959.0,91.0,2.9,17.0,821.0,1010.21,763.29
2016,3,16,13,15,954.5,90.0,2.9,17.0,804.5,1011.53,764.62
2016,3,16,13,30,950.0,89.0,2.9,17.0,788.0,1008.89,763.53
2016,3,16,13,45,944.0,88.0,2.9,17.0,764.0,1000.94,759.06
2016,3,16,14,0,938.0,87.0,2.9,17.0,740.0,989.18,752.19
2016,3,16,14,15,929.0,85.5,2.85,17.0,708.5,970.32,740.22
2016,3,16,14,30,920.0,84.0,2.8,17.0,677.0,947.94,726.0
2016,3,16,14,45,907.5,82.0,2.75,17.0,639.5,918.46,706.96
2016,3,16,15,0,895.0,80.0,2.7,17.0,602.0,885.96,685.84
2016,3,16,15,15,878.0,77.5,2.5,16.5,558.5,846.25,659.65
2016,3,16,15,30,861.0,75.0,2.3,16.0,515.0,804.25,631.63
2016,3,16,15,45,837.5,72.0,2.15,16.0,466.5,761.0,601.62
2016,3,16,16,0,814.0,69.0,2.0,16.0,418.0,709.72,565.36
2016,3,16,16,15,781.5,65.5,1.75,15.5,367.0,650.51,522.91
2016,3,16,16,30,749.0,62.0,1.5,15.0,316.0,591.48,479.14
2016,3,16,16,45,700.5,57.0,1.25,14.5,263.5,521.29,423.82
2016,3,16,17,0,652.0,52.0,1.0,14.0,211.0,453.62,368.41
2016,3,16,17,15,573.5,44.5,1.05,13.0,160.0,370.44,300.45
2016,3,16,17,30,495.0,37.0,1.1,12.0,109.0,298.33,237.97
2016,3,16,17,45,355.0,26.5,1.15,11.5,67.0,201.31,150.51
2016,3,16,18,0,215.0,16.0,1.2,11.0,25.0,108.29,0.0
2016,3,16,18,15,107.5,8.0,1.2,10.5,12.5,40.49,0.0
2016,3,16,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,17,6,15,100.0,7.5,1.2,7.5,11.0,7.15,0.0
2016,3,17,6,30,200.0,15.0,1.3,8.0,22.0,11.9,0.0
2016,3,17,6,45,347.5,26.0,1.45,8.5,64.0,20.27,11.51
2016,3,17,7,0,495.0,37.0,1.6,9.0,106.0,28.19,19.57
2016,3,17,7,15,576.5,44.0,1.75,9.5,157.5,35.23,26.28
2016,3,17,7,30,658.0,51.0,1.9,10.0,209.0,40.26,30.99
2016,3,17,7,45,708.0,56.5,2.05,10.5,262.5,91.39,48.21
2016,3,17,8,0,758.0,62.0,2.2,11.0,316.0,148.59,87.65
2016,3,17,8,15,791.5,66.0,2.2,11.5,368.5,207.11,136.6
2016,3,17,8,30,825.0,70.0,2.2,12.0,421.0,269.09,191.61
2016,3,17,8,45,848.0,73.0,2.25,13.0,470.0,330.05,246.26
2016,3,17,9,0,871.0,76.0,2.3,14.0,519.0,394.7,302.72
2016,3,17,9,15,888.5,78.5,2.25,14.5,563.0,455.21,354.69
2016,3,17,9,30,906.0,81.0,2.2,15.0,607.0,516.0,404.99
2016,3,17,9,45,918.0,83.0,2.15,15.5,646.0,573.37,450.82
2016,3,17,10,0,930.0,85.0,2.1,16.0,685.0,629.85,494.25
2016,3,17,10,15,939.0,86.5,2.05,16.5,716.5,682.79,533.51
2016,3,17,10,30,948.0,88.0,2.0,17.0,748.0,734.01,570.18
2016,3,17,10,45,954.0,89.0,2.0,17.5,773.0,780.62,600.9
2016,3,17,11,0,960.0,90.0,2.0,18.0,798.0,824.77,629.31
2016,3,17,11,15,964.0,91.0,1.95,18.0,814.5,864.68,655.18
2016,3,17,11,30,968.0,92.0,1.9,18.0,831.0,901.6,678.77
2016,3,17,11,45,969.5,92.5,1.9,18.0,839.5,932.68,698.84
2016,3,17,12,0,971.0,93.0,1.9,18.0,848.0,960.29,716.63
2016,3,17,12,15,971.0,93.0,1.85,18.0,848.0,982.43,730.2
2016,3,17,12,30,971.0,93.0,1.8,18.0,848.0,1000.81,741.38
2016,3,17,12,45,970.0,92.0,1.8,18.5,840.0,1013.32,748.11
2016,3,17,13,0,969.0,91.0,1.8,19.0,832.0,1021.89,752.46
2016,3,17,13,15,964.5,90.0,1.75,19.0,815.5,1023.18,753.0
2016,3,17,13,30,960.0,89.0,1.7,19.0,799.0,1020.47,751.21
2016,3,17,13,45,954.0,88.0,1.7,19.0,775.0,1012.41,746.88
2016,3,17,14,0,948.0,87.0,1.7,19.0,751.0,1000.49,740.25
2016,3,17,14,15,939.0,85.5,1.65,19.0,719.5,981.43,728.43
2016,3,17,14,30,930.0,84.0,1.6,19.0,688.0,958.81,714.44
2016,3,17,14,45,917.5,82.0,1.55,19.0,649.5,929.05,695.83
2016,3,17,15,0,905.0,80.0,1.5,19.0,611.0,896.23,675.22
2016,3,17,15,15,888.0,78.0,1.4,18.5,567.0,856.76,650.64
2016,3,17,15,30,871.0,76.0,1.3,18.0,523.0,814.99,624.26
2016,3,17,15,45,848.5,73.0,1.25,18.0,474.5,772.11,596.24
2016,3,17,16,0,826.0,70.0,1.2,18.0,426.0,721.08,562.01
2016,3,17,16,15,793.0,66.0,1.1,17.5,374.5,660.31,520.55
2016,3,17,16,30,760.0,62.0,1.0,17.0,323.0,599.75,477.78
2016,3,17,16,45,713.0,57.0,0.95,16.5,269.5,529.89,425.14
2016,3,17,17,0,666.0,52.0,0.9,16.0,216.0,462.39,371.92
2016,3,17,17,15,588.5,45.0,0.9,15.5,164.5,379.47,304.29
2016,3,17,17,30,511.0,38.0,0.9,15.0,113.0,307.45,242.23
2016,3,17,17,45,374.0,27.0,0.95,14.5,70.0,209.93,156.21
2016,3,17,18,0,237.0,16.0,1.0,14.0,27.0,117.04,6.54
2016,3,17,18,15,118.5,8.0,0.95,13.5,13.5,43.92,0.0
2016,3,17,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,18,6,15,99.0,8.5,2.0,6.5,12.5,8.1,0.0
2016,3,18,6,30,198.0,17.0,2.3,7.0,25.0,13.6,0.0
2016,3,18,6,45,339.5,28.5,2.6,8.0,67.5,22.34,13.52
2016,3,18,7,0,481.0,40.0,2.9,9.0,110.0,30.61,21.76
2016,3,18,7,15,562.5,47.5,2.85,9.5,161.5,34.94,26.03
2016,3,18,7,30,644.0,55.0,2.8,10.0,213.0,42.32,32.85
2016,3,18,7,45,693.5,60.5,2.75,10.5,266.5,96.4,52.32
2016,3,18,8,0,743.0,66.0,2.7,11.0,320.0,152.81,91.85
2016,3,18,8,15,777.0,70.0,2.7,11.0,372.0,210.64,140.76
2016,3,18,8,30,811.0,74.0,2.7,11.0,424.0,272.0,195.82
2016,3,18,8,45,833.5,78.0,2.7,11.5,472.5,333.0,251.16
2016,3,18,9,0,856.0,82.0,2.7,12.0,521.0,395.56,306.8
2016,3,18,9,15,873.5,84.5,2.7,12.0,565.5,457.35,360.98
2016,3,18,9,30,891.0,87.0,2.7,12.0,610.0,517.42,412.22
2016,3,18,9,45,902.0,90.0,2.75,12.5,648.0,574.5,458.92
2016,3,18,10,0,913.0,93.0,2.8,13.0,686.0,630.63,503.33
2016,3,18,10,15,923.0,94.5,2.8,13.5,718.5,683.46,543.7
2016,3,18,10,30,933.0,96.0,2.8,14.0,751.0,734.7,581.68
2016,3,18,10,45,938.5,97.5,2.8,14.5,775.5,780.87,613.19
2016,3,18,11,0,944.0,99.0,2.8,15.0,800.0,824.59,642.21
2016,3,18,11,15,948.5,100.0,2.8,15.0,816.5,864.36,669.33
2016,3,18,11,30,953.0,101.0,2.8,15.0,833.0,901.22,694.27
2016,3,18,11,45,952.5,103.0,2.85,15.0,841.5,931.76,715.13
2016,3,18,12,0,952.0,105.0,2.9,15.0,850.0,958.81,733.66
2016,3,18,12,15,952.0,105.0,2.9,15.0,850.0,980.6,748.24
2016,3,18,12,30,952.0,105.0,2.9,15.0,850.0,998.7,760.43
2016,3,18,12,45,943.5,108.0,2.9,15.5,840.5,1008.34,765.6
2016,3,18,13,0,935.0,111.0,2.9,16.0,831.0,1014.06,768.31
2016,3,18,13,15,930.5,110.0,2.9,16.0,814.5,1015.29,769.63
2016,3,18,13,30,926.0,109.0,2.9,16.0,798.0,1012.67,768.55
2016,3,18,13,45,918.5,108.0,2.95,16.0,773.5,1003.39,763.61
2016,3,18,14,0,911.0,107.0,3.0,16.0,749.0,990.4,756.34
2016,3,18,14,15,901.5,105.0,3.05,15.5,717.0,970.81,746.05
2016,3,18,14,30,892.0,103.0,3.1,15.0,685.0,947.8,733.44
2016,3,18,14,45,882.5,99.0,3.15,15.0,647.5,927.0,721.01
2016,3,18,15,0,873.0,95.0,3.2,15.0,610.0,895.05,700.66
2016,3,18,15,15,855.0,92.0,3.2,14.5,566.0,854.11,674.73
2016,3,18,15,30,837.0,89.0,3.2,14.0,522.0,810.94,646.83
2016,3,18,15,45,745.5,93.5,3.2,14.0,452.5,716.57,579.09
2016,3,18,16,0,654.0,98.0,3.2,14.0,383.0,630.2,515.84
2016,3,18,16,15,604.0,98.0,3.0,13.0,336.5,568.64,470.13
2016,3,18,16,30,554.0,98.0,2.8,12.0,290.0,508.71,423.59
2016,3,18,16,45,516.5,86.0,2.6,11.5,242.0,445.71,372.72
2016,3,18,17,0,479.0,74.0,2.4,11.0,194.0,384.74,321.68
2016,3,18,17,15,414.5,61.5,2.3,10.0,148.0,311.54,259.19
2016,3,18,17,30,350.0,49.0,2.2,9.0,102.0,244.11,199.35
2016,3,18,17,45,175.0,37.0,2.15,8.5,63.5,138.12,105.93
2016,3,18,18,0,0.0,25.0,2.1,8.0,25.0,27.59,1.72
2016,3,18,18,15,0.0,12.5,2.1,7.5,12.5,11.91,0.0
2016,3,18,18,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,11.0,1.5,7.5,11.0,10.48,0.0
2016,3,19,6,30,0.0,22.0,1.7,8.0,22.0,19.77,0.97
2016,3,19,6,45,126.5,37.0,1.95,8.5,56.0,30.21,20.48
2016,3,19,7,0,253.0,52.0,2.2,9.0,90.0,39.63,29.89
2016,3,19,7,15,297.0,69.0,2.25,9.0,131.0,51.52,41.11
2016,3,19,7,30,341.0,86.0,2.3,9.0,172.0,66.33,54.76
2016,3,19,7,45,378.5,99.5,2.35,9.5,214.5,104.77,70.85
2016,3,19,8,0,416.0,113.0,2.4,10.0,257.0,147.87,102.59
2016,3,19,8,15,320.5,148.0,2.4,10.5,269.5,189.3,142.1
2016,3,19,8,30,225.0,183.0,2.4,11.0,282.0,216.9,169.83
2016,3,19,8,45,521.0,133.5,2.45,11.5,394.5,283.96,219.05
2016,3,19,9,0,817.0,84.0,2.5,12.0,507.0,385.65,299.81
2016,3,19,9,15,834.5,87.0,2.5,12.5,550.5,444.22,350.33
2016,3,19,9,30,852.0,90.0,2.5,13.0,594.0,503.23,399.67
2016,3,19,9,45,865.0,92.0,2.5,13.5,631.0,559.34,445.12
2016,3,19,10,0,878.0,94.0,2.5,14.0,668.0,613.83,487.82
2016,3,19,10,15,887.0,95.5,2.5,14.5,699.0,664.33,526.18
2016,3,19,10,30,896.0,97.0,2.5,15.0,730.0,713.25,562.23
2016,3,19,10,45,899.0,100.0,2.5,15.5,753.0,757.5,592.32
2016,3,19,11,0,902.0,103.0,2.5,16.0,776.0,799.26,619.9
2016,3,19,11,15,906.0,104.0,2.5,16.0,792.0,837.12,645.61
2016,3,19,11,30,910.0,105.0,2.5,16.0,808.0,872.17,669.24
2016,3,19,11,45,909.5,106.5,2.55,16.0,815.5,900.9,688.84
2016,3,19,12,0,909.0,108.0,2.6,16.0,823.0,926.29,706.22
2016,3,19,12,15,461.5,181.5,2.65,16.0,544.5,629.81,494.15
2016,3,19,12,30,14.0,255.0,2.7,16.0,266.0,256.98,200.36
2016,3,19,12,45,83.5,321.0,2.75,16.0,386.0,402.27,316.21
2016,3,19,13,0,153.0,387.0,2.8,16.0,506.0,555.62,432.36
2016,3,19,13,15,118.5,371.0,2.8,15.5,462.5,509.11,397.07
2016,3,19,13,30,84.0,355.0,2.8,15.0,419.0,447.76,351.3
2016,3,19,13,45,86.0,343.0,2.8,15.0,406.5,438.6,345.24
2016,3,19,14,0,88.0,331.0,2.8,15.0,394.0,429.01,338.62
2016,3,19,14,15,481.0,214.0,2.8,15.0,532.5,709.12,561.53
2016,3,19,14,30,874.0,97.0,2.8,15.0,671.0,925.79,718.01
2016,3,19,14,45,865.5,93.5,2.8,15.0,634.5,898.86,698.61
2016,3,19,15,0,857.0,90.0,2.8,15.0,598.0,876.32,684.59
2016,3,19,15,15,841.0,87.0,2.85,14.5,555.5,837.4,660.4
2016,3,19,15,30,825.0,84.0,2.9,14.0,513.0,796.21,634.25
2016,3,19,15,45,731.5,93.5,2.95,14.0,448.0,710.17,573.06
2016,3,19,16,0,638.0,103.0,3.0,14.0,383.0,624.87,510.91
2016,3,19,16,15,600.5,98.5,2.85,13.5,337.0,567.4,467.74
2016,3,19,16,30,563.0,94.0,2.7,13.0,291.0,510.92,423.7
2016,3,19,16,45,541.0,80.5,2.6,12.5,245.0,455.45,379.51
2016,3,19,17,0,519.0,67.0,2.5,12.0,199.0,400.52,333.89
2016,3,19,17,15,458.0,56.0,2.4,11.5,152.5,328.83,272.34
2016,3,19,17,30,397.0,45.0,2.3,11.0,106.0,262.52,213.21
2016,3,19,17,45,198.5,37.0,2.2,10.5,67.5,147.58,113.18
2016,3,19,18,0,0.0,29.0,2.1,10.0,29.0,33.77,7.21
2016,3,19,18,15,0.0,14.5,2.1,9.5,14.5,13.82,0.0
2016,3,19,18,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,7.0,1.1,8.5,7.0,6.67,0.0
2016,3,20,6,30,0.0,14.0,1.2,9.0,14.0,12.98,0.88
2016,3,20,6,45,0.0,32.5,1.35,9.5,32.5,29.68,20.15
2016,3,20,7,0,0.0,51.0,1.5,10.0,51.0,45.8,35.35
2016,3,20,7,15,7.5,71.5,1.65,10.5,73.5,63.31,51.48
2016,3,20,7,30,15.0,92.0,1.8,11.0,96.0,81.04,64.18
2016,3,20,7,45,21.0,112.5,2.0,11.5,119.0,101.12,80.51
2016,3,20,8,0,27.0,133.0,2.2,12.0,142.0,119.6,95.39
2016,3,20,8,15,78.5,162.0,2.25,12.5,195.0,157.61,124.66
2016,3,20,8,30,130.0,191.0,2.3,13.0,248.0,201.02,158.7
2016,3,20,8,45,225.0,204.0,2.4,13.5,316.0,253.68,199.66
2016,3,20,9,0,320.0,217.0,2.5,14.0,384.0,316.82,249.81
2016,3,20,9,15,584.0,154.5,2.65,14.0,490.5,399.34,315.48
2016,3,20,9,30,848.0,92.0,2.8,14.0,597.0,505.91,401.43
2016,3,20,9,45,858.5,95.0,2.95,14.5,634.0,561.41,446.48
2016,3,20,10,0,869.0,98.0,3.1,15.0,671.0,615.07,489.07
2016,3,20,10,15,673.0,184.5,3.3,15.0,640.5,618.07,490.45
2016,3,20,10,30,477.0,271.0,3.5,15.0,610.0,598.39,473.5
2016,3,20,10,45,271.0,308.0,3.7,15.5,502.0,503.51,398.3
2016,3,20,11,0,65.0,345.0,3.9,16.0,394.0,383.91,301.63
2016,3,20,11,15,33.0,247.5,4.1,16.0,273.0,265.93,209.74
2016,3,20,11,30,1.0,150.0,4.3,16.0,152.0,141.65,110.03
2016,3,20,11,45,0.5,135.5,4.55,16.5,136.5,127.56,98.57
2016,3,20,12,0,0.0,121.0,4.8,17.0,121.0,113.41,86.94
2016,3,20,12,15,4.0,162.5,4.9,16.5,166.0,156.86,122.33
2016,3,20,12,30,8.0,204.0,5.0,16.0,211.0,201.14,158.18
2016,3,20,12,45,19.0,259.0,5.15,16.0,274.0,266.41,210.46
2016,3,20,13,0,30.0,314.0,5.3,16.0,337.0,346.52,273.73
2016,3,20,13,15,19.0,260.5,5.3,15.5,275.0,269.51,213.41
2016,3,20,13,30,8.0,207.0,5.3,15.0,213.0,205.72,162.79
2016,3,20,13,45,4.0,135.0,5.35,15.0,138.0,131.08,102.54
2016,3,20,14,0,0.0,63.0,5.4,15.0,63.0,58.72,43.14
2016,3,20,14,15,0.0,85.5,5.3,14.5,85.5,79.73,60.74
2016,3,20,14,30,0.0,108.0,5.2,14.0,108.0,101.19,78.73
2016,3,20,14,45,0.0,67.0,5.15,14.0,67.0,62.41,46.67
2016,3,20,15,0,0.0,26.0,5.1,14.0,26.0,24.17,14.73
2016,3,20,15,15,0.0,24.5,4.85,13.5,24.5,22.77,13.64
2016,3,20,15,30,0.0,23.0,4.6,13.0,23.0,21.36,12.54
2016,3,20,15,45,0.0,17.5,4.45,13.0,17.5,16.24,8.23
2016,3,20,16,0,0.0,12.0,4.3,13.0,12.0,11.13,3.89
2016,3,20,16,15,0.0,10.5,4.0,12.5,10.5,9.74,2.74
2016,3,20,16,30,0.0,9.0,3.7,12.0,9.0,8.34,1.57
2016,3,20,16,45,0.0,7.5,3.45,12.0,7.5,6.95,0.37
2016,3,20,17,0,0.0,6.0,3.2,12.0,6.0,5.55,0.0
2016,3,20,17,15,0.0,4.5,2.95,11.5,4.5,4.16,0.0
2016,3,20,17,30,0.0,3.0,2.7,11.0,3.0,2.77,0.0
2016,3,20,17,45,0.0,1.5,2.5,11.0,1.5,1.39,0.0
2016,3,20,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,20,18,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,20,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,8.0,1.4,7.5,8.0,7.63,0.0
2016,3,21,6,30,0.0,16.0,1.5,8.0,16.0,14.85,3.55
2016,3,21,6,45,7.0,36.0,1.65,8.5,37.5,32.63,22.98
2016,3,21,7,0,14.0,56.0,1.8,9.0,59.0,49.87,39.19
2016,3,21,7,15,26.0,78.0,2.0,9.0,84.5,66.29,54.5
2016,3,21,7,30,38.0,100.0,2.2,9.0,110.0,84.71,67.53
2016,3,21,7,45,48.0,121.0,2.4,9.5,136.5,107.18,85.22
2016,3,21,8,0,58.0,142.0,2.6,10.0,163.0,131.2,104.55
2016,3,21,8,15,220.0,153.5,2.8,10.0,249.0,175.72,135.36
2016,3,21,8,30,382.0,165.0,3.0,10.0,335.0,243.57,187.92
2016,3,21,8,45,359.5,190.5,3.2,10.5,364.5,285.44,225.27
2016,3,21,9,0,337.0,216.0,3.4,11.0,394.0,323.47,258.46
2016,3,21,9,15,310.0,241.5,3.6,11.0,416.0,356.94,287.43
2016,3,21,9,30,283.0,267.0,3.8,11.0,438.0,387.38,313.01
2016,3,21,9,45,409.0,246.5,4.05,11.5,509.5,458.28,370.5
2016,3,21,10,0,535.0,226.0,4.3,12.0,581.0,539.12,435.65
2016,3,21,10,15,389.0,285.0,4.45,12.0,549.0,526.61,424.67
2016,3,21,10,30,243.0,344.0,4.6,12.0,517.0,499.53,401.42
2016,3,21,10,45,124.0,261.5,4.85,12.0,350.5,346.22,279.98
2016,3,21,11,0,5.0,179.0,5.1,12.0,184.0,171.84,136.7
2016,3,21,11,15,2.5,118.0,5.25,12.0,120.5,112.4,88.02
2016,3,21,11,30,0.0,57.0,5.4,12.0,57.0,53.17,38.83
2016,3,21,11,45,6.5,154.0,5.6,12.5,159.5,150.39,119.18
2016,3,21,12,0,13.0,251.0,5.8,13.0,262.0,250.44,199.97
2016,3,21,12,15,13.0,251.0,5.85,13.0,262.0,251.25,200.49
2016,3,21,12,30,13.0,251.0,5.9,13.0,262.0,252.01,201.15
2016,3,21,12,45,6.5,155.0,6.0,13.0,160.5,152.38,120.48
2016,3,21,13,0,0.0,59.0,6.1,13.0,59.0,55.03,40.21
2016,3,21,13,15,0.0,58.0,5.95,13.0,58.0,54.09,39.49
2016,3,21,13,30,0.0,57.0,5.8,13.0,57.0,53.15,38.75
2016,3,21,13,45,0.0,69.0,5.65,13.0,69.0,64.35,48.12
2016,3,21,14,0,0.0,81.0,5.5,13.0,81.0,75.55,57.5
2016,3,21,14,15,0.0,80.0,5.4,12.5,80.0,74.59,56.91
2016,3,21,14,30,0.0,79.0,5.3,12.0,79.0,73.64,56.34
2016,3,21,14,45,0.0,77.5,5.25,12.0,77.5,72.22,55.28
2016,3,21,15,0,0.0,76.0,5.2,12.0,76.0,70.8,54.23
2016,3,21,15,15,0.0,49.0,5.0,11.5,49.0,45.58,33.16
2016,3,21,15,30,0.0,22.0,4.8,11.0,22.0,20.43,11.87
2016,3,21,15,45,0.0,19.5,4.65,11.0,19.5,18.1,9.92
2016,3,21,16,0,0.0,17.0,4.5,11.0,17.0,15.77,7.96
2016,3,21,16,15,0.0,14.5,4.3,10.5,14.5,13.45,6.01
2016,3,21,16,30,0.0,12.0,4.1,10.0,12.0,11.12,4.04
2016,3,21,16,45,205.5,53.5,3.9,10.0,107.0,205.08,175.35
2016,3,21,17,0,411.0,95.0,3.7,10.0,202.0,368.77,311.88
2016,3,21,17,15,330.0,80.5,3.4,9.5,154.0,288.72,241.8
2016,3,21,17,30,249.0,66.0,3.1,9.0,106.0,216.63,177.87
2016,3,21,17,45,180.0,45.5,2.85,8.5,68.5,143.55,112.12
2016,3,21,18,0,111.0,25.0,2.6,8.0,31.0,84.7,39.7
2016,3,21,18,15,55.5,12.5,2.45,7.5,15.5,29.06,0.0
2016,3,21,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,6,15,124.0,11.5,1.4,4.5,19.5,10.96,0.0
2016,3,22,6,30,248.0,23.0,1.6,5.0,39.0,18.48,7.39
2016,3,22,6,45,381.0,34.0,1.85,6.0,84.5,26.48,17.92
2016,3,22,7,0,514.0,45.0,2.1,7.0,130.0,34.1,25.33
2016,3,22,7,15,589.0,52.0,2.25,7.5,182.5,37.83,29.01
2016,3,22,7,30,664.0,59.0,2.4,8.0,235.0,55.05,32.91
2016,3,22,7,45,711.5,64.0,2.55,8.5,289.0,110.53,61.76
2016,3,22,8,0,759.0,69.0,2.7,9.0,343.0,167.96,104.52
2016,3,22,8,15,791.0,73.0,2.7,9.0,395.5,226.76,155.66
2016,3,22,8,30,823.0,77.0,2.7,9.0,448.0,288.82,212.06
2016,3,22,8,45,608.5,141.5,2.7,9.5,432.0,325.95,253.34
2016,3,22,9,0,394.0,206.0,2.7,10.0,416.0,337.74,269.51
2016,3,22,9,15,649.0,146.0,2.7,10.0,525.0,423.78,339.43
2016,3,22,9,30,904.0,86.0,2.7,10.0,634.0,534.3,429.25
2016,3,22,9,45,614.0,192.0,2.75,10.5,574.5,523.5,421.07
2016,3,22,10,0,324.0,298.0,2.8,11.0,515.0,478.42,383.72
2016,3,22,10,15,321.5,314.0,2.75,11.0,537.5,511.45,409.55
2016,3,22,10,30,319.0,330.0,2.7,11.0,560.0,543.69,433.87
2016,3,22,10,45,386.5,317.5,2.7,11.5,604.5,598.71,475.97
2016,3,22,11,0,454.0,305.0,2.7,12.0,649.0,663.58,524.44
2016,3,22,11,15,279.5,345.0,2.7,12.0,558.5,576.43,455.4
2016,3,22,11,30,105.0,385.0,2.7,12.0,468.0,467.1,368.5
2016,3,22,11,45,142.0,394.0,2.75,12.0,507.0,523.26,412.62
2016,3,22,12,0,179.0,403.0,2.8,12.0,546.0,572.88,450.63
2016,3,22,12,15,250.5,390.5,2.85,12.0,590.5,643.37,504.93
2016,3,22,12,30,322.0,378.0,2.9,12.0,635.0,705.31,552.33
2016,3,22,12,45,193.5,371.5,3.0,12.5,525.5,572.6,450.54
2016,3,22,13,0,65.0,365.0,3.1,13.0,416.0,434.65,342.54
2016,3,22,13,15,306.0,318.5,3.15,13.0,551.5,644.85,510.32
2016,3,22,13,30,547.0,272.0,3.2,13.0,687.0,842.52,659.75
2016,3,22,13,45,747.0,181.0,3.3,13.0,728.5,941.15,732.63
2016,3,22,14,0,947.0,90.0,3.4,13.0,770.0,1011.85,782.84
2016,3,22,14,15,938.0,88.5,3.4,12.5,738.0,992.36,771.32
2016,3,22,14,30,929.0,87.0,3.4,12.0,706.0,969.33,758.17
2016,3,22,14,45,651.0,168.0,3.45,12.0,590.5,806.41,643.06
2016,3,22,15,0,373.0,249.0,3.5,12.0,475.0,618.72,499.39
2016,3,22,15,15,190.0,212.0,3.3,12.0,326.5,396.8,324.95
2016,3,22,15,30,7.0,175.0,3.1,12.0,178.0,176.64,142.41
2016,3,22,15,45,125.5,181.0,2.95,12.0,237.5,301.34,249.37
2016,3,22,16,0,244.0,187.0,2.8,12.0,297.0,408.74,338.5
2016,3,22,16,15,154.0,165.5,2.55,11.5,232.0,299.16,248.62
2016,3,22,16,30,64.0,144.0,2.3,11.0,167.0,198.44,164.4
2016,3,22,16,45,56.5,122.5,2.05,10.5,141.0,168.25,139.53
2016,3,22,17,0,49.0,101.0,1.8,10.0,115.0,138.49,114.28
2016,3,22,17,15,286.5,71.5,1.8,9.5,121.5,254.6,213.16
2016,3,22,17,30,524.0,42.0,1.8,9.0,128.0,320.27,262.36
2016,3,22,17,45,395.5,32.0,1.8,8.5,83.0,225.72,177.23
2016,3,22,18,0,267.0,22.0,1.8,8.0,38.0,139.36,75.25
2016,3,22,18,15,133.5,11.0,1.85,7.5,19.0,51.81,0.0
2016,3,22,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,3,23,6,15,55.0,12.0,2.05,3.5,16.0,11.44,0.0
2016,3,23,6,30,110.0,24.0,2.3,4.0,32.0,18.72,8.62
2016,3,23,6,45,165.0,43.0,2.55,4.5,65.5,34.93,25.68
2016,3,23,7,0,220.0,62.0,2.8,5.0,99.0,49.36,39.49
2016,3,23,7,15,252.0,81.0,2.9,5.5,138.0,63.25,52.55
2016,3,23,7,30,284.0,100.0,3.0,6.0,177.0,84.58,63.89
2016,3,23,7,45,307.5,117.0,3.1,7.0,216.5,121.25,87.43
2016,3,23,8,0,331.0,134.0,3.2,8.0,256.0,160.92,118.29
2016,3,23,8,15,395.5,143.5,3.2,8.5,309.5,203.85,152.87
2016,3,23,8,30,460.0,153.0,3.2,9.0,363.0,256.92,197.54
2016,3,23,8,45,596.5,130.5,3.2,9.5,433.0,313.97,244.72
2016,3,23,9,0,733.0,108.0,3.2,10.0,503.0,383.87,303.52
2016,3,23,9,15,813.0,100.5,3.2,10.5,571.0,458.14,366.1
2016,3,23,9,30,893.0,93.0,3.2,11.0,639.0,538.26,431.91
2016,3,23,9,45,906.5,95.0,3.2,11.5,677.5,595.84,478.66
2016,3,23,10,0,920.0,97.0,3.2,12.0,716.0,652.67,523.38
2016,3,23,10,15,928.5,98.5,3.2,12.5,747.5,704.76,563.14
2016,3,23,10,30,937.0,100.0,3.2,13.0,779.0,755.08,600.11
2016,3,23,10,45,944.5,100.5,3.2,13.5,803.5,801.68,631.73
2016,3,23,11,0,952.0,101.0,3.2,14.0,828.0,845.93,661.26
2016,3,23,11,15,955.5,101.5,3.1,14.0,844.5,884.39,686.94
2016,3,23,11,30,959.0,102.0,3.0,14.0,861.0,919.83,710.27
2016,3,23,11,45,961.0,102.5,2.95,14.5,869.0,950.77,729.32
2016,3,23,12,0,963.0,103.0,2.9,15.0,877.0,978.29,745.9
2016,3,23,12,15,962.5,103.0,2.85,15.0,876.5,999.44,759.52
2016,3,23,12,30,962.0,103.0,2.8,15.0,876.0,1016.84,770.69
2016,3,23,12,45,954.5,105.5,2.8,15.0,866.0,1026.5,777.25
2016,3,23,13,0,947.0,108.0,2.8,15.0,856.0,1032.2,781.38
2016,3,23,13,15,942.5,107.0,2.75,15.0,839.0,1033.03,781.93
2016,3,23,13,30,938.0,106.0,2.7,15.0,822.0,1029.96,780.06
2016,3,23,13,45,928.0,106.5,2.65,15.5,796.0,1019.43,771.94
2016,3,23,14,0,918.0,107.0,2.6,16.0,770.0,1005.22,761.57
2016,3,23,14,15,908.5,105.0,2.5,15.5,738.0,985.09,749.72
2016,3,23,14,30,899.0,103.0,2.4,15.0,706.0,961.53,735.63
2016,3,23,14,45,883.5,101.5,2.35,15.0,667.0,937.69,720.56
2016,3,23,15,0,868.0,100.0,2.3,15.0,628.0,902.98,697.98
2016,3,23,15,15,783.0,108.5,2.2,15.0,559.0,817.45,639.08
2016,3,23,15,30,698.0,117.0,2.1,15.0,490.0,738.17,583.91
2016,3,23,15,45,742.0,101.5,2.05,15.0,465.5,731.71,581.36
2016,3,23,16,0,786.0,86.0,2.0,15.0,441.0,715.93,571.34
2016,3,23,16,15,752.0,81.5,1.8,14.0,389.0,654.75,528.49
2016,3,23,16,30,718.0,77.0,1.6,13.0,337.0,597.66,487.03
2016,3,23,16,45,665.0,71.5,1.4,12.5,283.0,524.81,430.05
2016,3,23,17,0,612.0,66.0,1.2,12.0,229.0,455.1,373.58
2016,3,23,17,15,535.0,57.5,1.2,11.0,177.5,372.76,306.23
2016,3,23,17,30,458.0,49.0,1.2,10.0,126.0,297.16,241.4
2016,3,23,17,45,329.5,37.0,1.3,9.5,82.0,203.55,159.46
2016,3,23,18,0,201.0,25.0,1.4,9.0,38.0,118.73,68.55
2016,3,23,18,15,100.5,12.5,1.45,8.5,19.0,43.09,0.0
2016,3,23,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,6,15,109.5,13.0,1.35,5.5,21.5,12.39,0.0
2016,3,24,6,30,219.0,26.0,1.6,6.0,43.0,20.83,10.92
2016,3,24,6,45,330.5,39.0,1.85,7.0,86.5,30.53,21.62
2016,3,24,7,0,442.0,52.0,2.1,8.0,130.0,39.72,30.4
2016,3,24,7,15,515.0,61.0,2.05,8.5,181.0,44.84,35.3
2016,3,24,7,30,588.0,70.0,2.0,9.0,232.0,66.76,41.46
2016,3,24,7,45,629.0,78.0,2.0,9.5,284.0,116.45,68.97
2016,3,24,8,0,670.0,86.0,2.0,10.0,336.0,171.15,110.69
2016,3,24,8,15,704.5,92.0,2.05,10.5,387.0,227.47,158.99
2016,3,24,8,30,739.0,98.0,2.1,11.0,438.0,287.47,212.12
2016,3,24,8,45,746.5,109.0,2.15,12.0,483.5,346.39,264.44
2016,3,24,9,0,754.0,120.0,2.2,13.0,529.0,405.39,315.31
2016,3,24,9,15,774.0,123.5,2.2,13.5,572.0,462.89,363.73
2016,3,24,9,30,794.0,127.0,2.2,14.0,615.0,522.69,412.28
2016,3,24,9,45,810.0,129.0,2.2,14.5,653.0,577.44,455.47
2016,3,24,10,0,826.0,131.0,2.2,15.0,691.0,631.97,497.11
2016,3,24,10,15,836.5,133.5,2.15,15.0,722.5,682.91,535.49
2016,3,24,10,30,847.0,136.0,2.1,15.0,754.0,732.56,571.89
2016,3,24,10,45,857.0,136.5,2.1,15.5,778.5,778.31,603.37
2016,3,24,11,0,867.0,137.0,2.1,16.0,803.0,822.2,631.93
2016,3,24,11,15,872.0,138.0,2.1,16.0,819.5,860.43,657.42
2016,3,24,11,30,877.0,139.0,2.1,16.0,836.0,895.99,680.96
