Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,11,45,869.5,145.5,2.1,16.5,842.0,923.49,697.64
2016,3,24,12,0,862.0,152.0,2.1,17.0,848.0,947.44,711.93
2016,3,24,12,15,862.0,152.0,2.1,17.0,848.0,967.91,725.28
2016,3,24,12,30,862.0,152.0,2.1,17.0,848.0,984.95,736.46
2016,3,24,12,45,885.5,137.0,2.15,17.0,845.5,1004.72,750.17
2016,3,24,13,0,909.0,122.0,2.2,17.0,843.0,1012.75,756.22
2016,3,24,13,15,904.5,121.0,2.2,17.0,826.0,1013.45,757.13
2016,3,24,13,30,900.0,120.0,2.2,17.0,809.0,1010.39,755.8
2016,3,24,13,45,894.5,118.0,2.25,17.0,785.0,1001.57,751.41
2016,3,24,14,0,889.0,116.0,2.3,17.0,761.0,989.1,744.77
2016,3,24,14,15,879.0,114.0,2.3,17.0,729.5,977.23,738.13
2016,3,24,14,30,869.0,112.0,2.3,17.0,698.0,953.5,723.59
2016,3,24,14,45,852.0,111.0,2.3,17.0,659.0,921.35,703.43
2016,3,24,15,0,835.0,110.0,2.3,17.0,620.0,886.48,681.39
2016,3,24,15,15,816.5,107.0,2.15,16.5,576.5,845.57,654.87
2016,3,24,15,30,798.0,104.0,2.0,16.0,533.0,802.56,626.65
2016,3,24,15,45,761.5,103.5,1.95,16.0,483.0,750.47,591.25
2016,3,24,16,0,725.0,103.0,1.9,16.0,433.0,694.35,552.38
2016,3,24,16,15,690.0,96.5,1.8,15.5,381.5,632.46,508.85
2016,3,24,16,30,655.0,90.0,1.7,15.0,330.0,571.25,463.34
2016,3,24,16,45,622.5,79.5,1.6,14.5,279.5,508.08,414.81
2016,3,24,17,0,590.0,69.0,1.5,14.0,229.0,446.27,365.36
2016,3,24,17,15,517.5,59.5,1.6,13.0,177.5,366.13,300.09
2016,3,24,17,30,445.0,50.0,1.7,12.0,126.0,292.35,237.02
2016,3,24,17,45,347.0,36.5,1.8,11.5,83.0,210.62,164.74
2016,3,24,18,0,249.0,23.0,1.9,11.0,40.0,135.85,83.02
2016,3,24,18,15,124.5,11.5,2.15,10.5,20.0,49.65,0.0
2016,3,24,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,25,6,15,133.5,14.0,0.95,6.0,24.5,13.34,0.0
2016,3,25,6,30,267.0,28.0,1.0,6.0,49.0,22.53,12.9
2016,3,25,6,45,364.0,41.0,1.1,6.5,93.5,32.16,23.24
2016,3,25,7,0,461.0,54.0,1.2,7.0,138.0,41.26,32.0
2016,3,25,7,15,531.5,62.5,1.35,7.0,189.5,45.87,36.5
2016,3,25,7,30,602.0,71.0,1.5,7.0,241.0,70.07,43.19
2016,3,25,7,45,470.5,104.5,1.7,7.5,253.5,125.56,83.6
2016,3,25,8,0,339.0,138.0,1.9,8.0,266.0,167.79,123.49
2016,3,25,8,15,552.0,115.0,1.95,9.0,357.0,217.1,157.35
2016,3,25,8,30,765.0,92.0,2.0,10.0,448.0,294.64,218.22
2016,3,25,8,45,800.5,91.5,2.05,11.0,498.0,353.57,270.24
2016,3,25,9,0,836.0,91.0,2.1,12.0,548.0,415.53,323.63
2016,3,25,9,15,852.5,93.5,2.1,12.5,591.5,474.4,373.68
2016,3,25,9,30,869.0,96.0,2.1,13.0,635.0,533.53,422.15
2016,3,25,9,45,884.0,97.0,2.15,14.0,673.5,590.67,466.78
2016,3,25,10,0,899.0,98.0,2.2,15.0,712.0,646.3,508.68
2016,3,25,10,15,908.0,99.5,2.2,15.0,743.5,697.64,547.71
2016,3,25,10,30,917.0,101.0,2.2,15.0,775.0,747.31,584.06
2016,3,25,10,45,920.0,104.5,2.25,15.5,798.0,792.62,614.33
2016,3,25,11,0,923.0,108.0,2.3,16.0,821.0,835.36,642.45
2016,3,25,11,15,927.5,109.0,2.3,16.0,837.5,874.05,668.31
2016,3,25,11,30,932.0,110.0,2.3,16.0,854.0,909.89,692.07
2016,3,25,11,45,934.5,110.0,2.35,16.5,862.5,939.91,710.95
2016,3,25,12,0,937.0,110.0,2.4,17.0,871.0,966.63,727.6
2016,3,25,12,15,937.0,110.0,2.4,17.0,870.5,987.6,741.3
2016,3,25,12,30,937.0,110.0,2.4,17.0,870.0,1004.95,752.72
2016,3,25,12,45,945.5,103.5,2.45,17.0,864.0,1019.66,763.07
2016,3,25,13,0,954.0,97.0,2.5,17.0,858.0,1030.57,771.08
2016,3,25,13,15,950.0,96.0,2.5,17.0,841.0,1031.62,772.2
2016,3,25,13,30,946.0,95.0,2.5,17.0,824.0,1028.74,770.99
2016,3,25,13,45,941.5,93.0,2.5,17.5,800.0,1020.36,764.88
2016,3,25,14,0,937.0,91.0,2.5,18.0,776.0,1008.15,756.43
2016,3,25,14,15,928.5,89.5,2.45,17.5,744.0,988.98,745.84
2016,3,25,14,30,920.0,88.0,2.4,17.0,712.0,966.29,732.99
2016,3,25,14,45,908.0,86.0,2.4,17.0,673.5,936.47,714.45
2016,3,25,15,0,896.0,84.0,2.4,17.0,635.0,903.63,693.84
2016,3,25,15,15,880.0,81.5,2.35,17.0,590.5,863.94,667.91
2016,3,25,15,30,864.0,79.0,2.3,17.0,546.0,821.94,640.2
2016,3,25,15,45,839.5,77.0,2.25,17.0,497.0,778.21,610.96
2016,3,25,16,0,815.0,75.0,2.2,17.0,448.0,726.53,575.51
2016,3,25,16,15,784.0,71.0,2.05,16.0,396.5,666.9,534.93
2016,3,25,16,30,753.0,67.0,1.9,15.0,345.0,607.38,493.13
2016,3,25,16,45,705.0,62.5,1.8,14.5,291.0,537.02,438.93
2016,3,25,17,0,657.0,58.0,1.7,14.0,237.0,469.14,384.57
2016,3,25,17,15,586.5,51.0,1.7,13.0,185.5,393.01,322.11
2016,3,25,17,30,516.0,44.0,1.7,12.0,134.0,319.76,259.16
2016,3,25,17,45,398.0,33.5,1.75,11.5,88.5,228.98,179.47
2016,3,25,18,0,280.0,23.0,1.8,11.0,43.0,148.25,94.91
2016,3,25,18,15,140.0,11.5,1.85,10.5,21.5,54.56,0.0
2016,3,25,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,26,6,15,176.5,12.5,2.5,6.5,27.5,11.91,0.0
2016,3,26,6,30,353.0,25.0,2.7,7.0,55.0,19.53,10.71
2016,3,26,6,45,459.5,34.0,2.95,8.0,102.0,25.66,17.32
2016,3,26,7,0,566.0,43.0,3.2,9.0,149.0,34.43,25.56
2016,3,26,7,15,629.0,49.0,3.25,9.5,201.0,37.81,28.8
2016,3,26,7,30,692.0,55.0,3.3,10.0,253.0,65.4,35.45
2016,3,26,7,45,732.0,59.5,3.4,10.5,306.0,118.26,65.23
2016,3,26,8,0,772.0,64.0,3.5,11.0,359.0,175.85,110.08
2016,3,26,8,15,800.5,67.5,3.55,11.5,410.0,234.5,161.62
2016,3,26,8,30,829.0,71.0,3.6,12.0,461.0,295.91,217.27
2016,3,26,8,45,847.5,74.5,3.7,13.0,508.5,359.19,274.01
2016,3,26,9,0,866.0,78.0,3.8,14.0,556.0,420.24,327.56
2016,3,26,9,15,881.0,80.0,3.75,14.0,599.0,478.96,378.78
2016,3,26,9,30,896.0,82.0,3.7,14.0,642.0,537.64,428.4
2016,3,26,9,45,904.0,85.0,3.7,14.5,678.5,593.04,473.21
2016,3,26,10,0,912.0,88.0,3.7,15.0,715.0,647.17,515.55
2016,3,26,10,15,920.0,89.5,3.65,15.5,745.5,698.31,554.2
2016,3,26,10,30,928.0,91.0,3.6,16.0,776.0,747.66,589.36
2016,3,26,10,45,935.5,91.0,3.6,16.5,799.5,793.1,620.09
2016,3,26,11,0,943.0,91.0,3.6,17.0,823.0,836.23,648.76
2016,3,26,11,15,946.0,91.5,3.5,17.0,838.5,873.64,673.78
2016,3,26,11,30,949.0,92.0,3.4,17.0,854.0,908.02,696.48
2016,3,26,11,45,952.0,91.0,3.35,17.5,861.5,937.63,714.71
2016,3,26,12,0,955.0,90.0,3.3,18.0,869.0,963.88,730.53
2016,3,26,12,15,954.0,90.5,3.15,18.0,868.5,984.54,743.13
2016,3,26,12,30,953.0,91.0,3.0,18.0,868.0,1001.48,753.21
2016,3,26,12,45,939.0,97.0,2.95,18.0,856.0,1008.24,757.38
2016,3,26,13,0,925.0,103.0,2.9,18.0,844.0,1011.01,759.1
2016,3,26,13,15,920.5,102.5,2.8,18.0,827.0,1011.96,759.32
2016,3,26,13,30,916.0,102.0,2.7,18.0,810.0,1009.11,757.15
2016,3,26,13,45,673.0,201.5,2.65,18.5,713.5,896.83,680.28
2016,3,26,14,0,430.0,301.0,2.6,19.0,617.0,763.66,582.14
2016,3,26,14,15,646.5,203.5,2.6,18.5,655.5,864.5,661.84
2016,3,26,14,30,863.0,106.0,2.6,18.0,694.0,943.32,717.65
2016,3,26,14,45,680.5,161.5,2.6,18.0,609.0,829.44,639.53
2016,3,26,15,0,498.0,217.0,2.6,18.0,524.0,708.55,552.85
2016,3,26,15,15,576.0,175.5,2.55,17.5,507.0,716.38,563.84
2016,3,26,15,30,654.0,134.0,2.5,17.0,490.0,723.46,571.96
2016,3,26,15,45,617.0,129.5,2.45,17.0,441.5,666.77,531.61
2016,3,26,16,0,580.0,125.0,2.4,17.0,393.0,610.35,490.35
2016,3,26,16,15,466.5,129.5,2.35,16.5,329.0,505.12,410.34
2016,3,26,16,30,353.0,134.0,2.3,16.0,265.0,413.74,338.63
2016,3,26,16,45,476.0,99.5,2.3,15.5,247.5,435.11,358.27
2016,3,26,17,0,599.0,65.0,2.3,15.0,230.0,447.6,368.35
2016,3,26,17,15,527.5,57.0,2.45,14.0,180.0,369.22,303.61
2016,3,26,17,30,456.0,49.0,2.6,13.0,130.0,297.09,241.57
2016,3,26,17,45,338.5,37.5,2.8,12.5,86.0,208.43,163.81
2016,3,26,18,0,221.0,26.0,3.0,12.0,42.0,130.69,86.24
2016,3,26,18,15,110.5,13.0,3.15,11.5,21.0,46.87,0.0
2016,3,26,18,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,27,6,15,162.0,14.0,2.55,7.5,29.0,10.93,0.0
2016,3,27,6,30,324.0,28.0,2.7,8.0,58.0,22.06,13.08
2016,3,27,6,45,429.0,38.5,2.9,8.5,104.5,29.39,20.66
2016,3,27,7,0,534.0,49.0,3.1,9.0,151.0,36.35,27.33
2016,3,27,7,15,600.5,55.5,3.1,9.5,204.0,39.55,30.4
2016,3,27,7,30,667.0,62.0,3.1,10.0,257.0,69.23,38.12
2016,3,27,7,45,702.0,69.5,3.1,10.5,309.5,126.6,73.25
2016,3,27,8,0,737.0,77.0,3.1,11.0,362.0,184.38,118.79
2016,3,27,8,15,768.5,81.0,3.2,11.0,414.0,242.15,169.59
2016,3,27,8,30,800.0,85.0,3.3,11.0,466.0,303.13,224.88
2016,3,27,8,45,761.0,101.5,3.4,11.5,493.0,354.36,273.25
2016,3,27,9,0,722.0,118.0,3.5,12.0,520.0,397.79,313.53
2016,3,27,9,15,798.5,108.5,3.6,12.0,585.0,469.09,374.05
2016,3,27,9,30,875.0,99.0,3.7,12.0,650.0,544.7,436.95
2016,3,27,9,45,887.5,101.0,3.85,12.5,688.0,601.65,483.32
2016,3,27,10,0,900.0,103.0,4.0,13.0,726.0,656.88,527.14
2016,3,27,10,15,909.0,105.0,4.05,13.0,757.5,708.71,567.94
2016,3,27,10,30,918.0,107.0,4.1,13.0,789.0,758.88,606.02
2016,3,27,10,45,924.0,108.5,4.2,13.5,813.0,804.41,637.7
2016,3,27,11,0,930.0,110.0,4.3,14.0,837.0,847.55,667.53
2016,3,27,11,15,934.0,111.0,4.3,14.0,853.0,885.97,694.31
2016,3,27,11,30,938.0,112.0,4.3,14.0,869.0,921.46,718.91
2016,3,27,11,45,939.5,113.0,4.35,14.5,877.0,951.68,738.71
2016,3,27,12,0,941.0,114.0,4.4,15.0,885.0,978.53,756.14
2016,3,27,12,15,941.0,114.0,4.4,15.0,885.0,999.47,770.49
2016,3,27,12,30,941.0,114.0,4.4,15.0,885.0,1016.76,782.43
2016,3,27,12,45,940.0,113.0,4.4,15.0,876.5,1028.3,790.53
2016,3,27,13,0,939.0,112.0,4.4,15.0,868.0,1036.03,796.18
2016,3,27,13,15,935.5,111.5,4.4,15.0,851.5,1038.02,798.06
2016,3,27,13,30,932.0,111.0,4.4,15.0,835.0,1036.17,797.49
2016,3,27,13,45,923.5,110.5,4.45,15.0,810.0,1025.65,791.62
2016,3,27,14,0,915.0,110.0,4.5,15.0,785.0,1011.45,783.35
2016,3,27,14,15,755.0,162.5,4.5,14.5,703.5,923.3,723.79
2016,3,27,14,30,595.0,215.0,4.5,14.0,622.0,815.97,648.35
2016,3,27,14,45,570.5,207.5,4.55,14.0,581.0,774.97,619.96
2016,3,27,15,0,546.0,200.0,4.6,14.0,540.0,732.61,589.75
2016,3,27,15,15,506.0,197.5,4.55,13.5,495.0,681.51,552.65
2016,3,27,15,30,466.0,195.0,4.5,13.0,450.0,630.68,515.14
2016,3,27,15,45,385.0,191.0,4.5,12.5,389.5,533.12,440.05
2016,3,27,16,0,304.0,187.0,4.5,12.0,329.0,454.18,377.57
2016,3,27,16,15,275.5,168.0,4.35,11.5,285.0,400.59,335.26
2016,3,27,16,30,247.0,149.0,4.2,11.0,241.0,348.49,293.16
2016,3,27,16,45,216.0,131.5,4.1,10.5,203.0,298.51,251.83
2016,3,27,17,0,185.0,114.0,4.0,10.0,165.0,250.98,211.54
2016,3,27,17,15,158.5,91.5,3.95,9.5,129.0,193.57,162.07
2016,3,27,17,30,132.0,69.0,3.9,9.0,93.0,155.17,127.6
2016,3,27,17,45,86.5,48.5,3.85,9.0,62.0,98.12,76.72
2016,3,27,18,0,41.0,28.0,3.8,9.0,31.0,52.03,33.15
2016,3,27,18,15,20.5,14.0,3.75,8.5,15.5,19.76,0.0
2016,3,27,18,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.75,3.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,3.15,3.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,28,6,15,200.0,14.0,3.5,4.5,33.5,10.81,0.0
2016,3,28,6,30,400.0,28.0,3.7,5.0,67.0,21.9,13.36
2016,3,28,6,45,513.0,36.0,3.95,5.5,117.5,29.54,21.13
2016,3,28,7,0,626.0,44.0,4.2,6.0,168.0,35.01,26.47
2016,3,28,7,15,686.5,49.5,4.4,6.5,222.5,37.95,29.3
2016,3,28,7,30,747.0,55.0,4.6,7.0,277.0,72.44,38.14
2016,3,28,7,45,789.0,58.5,4.8,7.5,332.5,128.28,71.5
2016,3,28,8,0,831.0,62.0,5.0,8.0,388.0,189.04,120.34
2016,3,28,8,15,857.5,65.0,5.05,8.0,440.5,254.11,179.13
2016,3,28,8,30,884.0,68.0,5.1,8.0,493.0,317.66,238.53
2016,3,28,8,45,904.0,70.5,5.15,8.5,542.5,380.57,297.03
2016,3,28,9,0,924.0,73.0,5.2,9.0,592.0,444.5,355.1
2016,3,28,9,15,937.5,75.0,5.2,9.0,636.0,505.68,410.04
2016,3,28,9,30,951.0,77.0,5.2,9.0,680.0,566.56,463.13
2016,3,28,9,45,960.5,78.5,5.25,9.5,717.5,624.09,511.26
2016,3,28,10,0,970.0,80.0,5.3,10.0,755.0,680.33,556.91
2016,3,28,10,15,977.0,81.0,5.3,10.0,786.0,732.86,599.32
2016,3,28,10,30,984.0,82.0,5.3,10.0,817.0,783.34,637.28
2016,3,28,10,45,987.5,83.5,5.35,10.5,840.5,829.42,670.01
2016,3,28,11,0,991.0,85.0,5.4,11.0,864.0,872.72,700.36
2016,3,28,11,15,994.0,85.5,5.45,11.0,879.5,911.61,728.57
2016,3,28,11,30,997.0,86.0,5.5,11.0,895.0,947.3,754.38
2016,3,28,11,45,733.5,210.0,5.55,11.0,808.0,880.92,705.29
2016,3,28,12,0,470.0,334.0,5.6,11.0,721.0,785.86,628.09
2016,3,28,12,15,732.0,211.5,5.55,11.0,814.0,921.06,735.59
2016,3,28,12,30,994.0,89.0,5.5,11.0,907.0,1041.91,822.36
2016,3,28,12,45,756.0,200.5,5.45,11.0,819.0,960.35,762.57
2016,3,28,13,0,518.0,312.0,5.4,11.0,731.0,853.15,679.46
2016,3,28,13,15,271.5,307.0,5.3,11.0,526.5,600.76,484.29
2016,3,28,13,30,25.0,302.0,5.2,11.0,322.0,317.89,255.15
2016,3,28,13,45,312.5,272.5,5.1,11.0,505.0,606.62,493.3
2016,3,28,14,0,600.0,243.0,5.0,11.0,688.0,865.29,694.47
2016,3,28,14,15,563.5,241.5,4.85,11.0,645.0,823.84,661.61
2016,3,28,14,30,527.0,240.0,4.7,11.0,602.0,780.89,629.29
2016,3,28,14,45,263.5,177.5,4.6,11.0,358.5,444.31,366.57
2016,3,28,15,0,0.0,115.0,4.5,11.0,115.0,108.1,85.3
2016,3,28,15,15,378.0,110.0,4.3,11.0,318.5,476.25,399.37
2016,3,28,15,30,756.0,105.0,4.1,11.0,522.0,772.0,630.2
2016,3,28,15,45,791.5,91.5,3.95,11.0,493.5,759.61,620.19
2016,3,28,16,0,827.0,78.0,3.8,11.0,465.0,741.64,607.99
2016,3,28,16,15,796.5,74.0,3.4,10.5,412.5,681.66,563.46
2016,3,28,16,30,766.0,70.0,3.0,10.0,360.0,621.71,518.26
2016,3,28,16,45,725.0,64.5,2.7,9.5,306.0,553.76,463.85
2016,3,28,17,0,684.0,59.0,2.4,9.0,252.0,487.65,409.04
2016,3,28,17,15,616.5,52.5,2.3,8.5,199.0,411.94,344.66
2016,3,28,17,30,549.0,46.0,2.2,8.0,146.0,338.87,280.01
2016,3,28,17,45,436.0,36.0,2.1,7.5,99.0,248.56,199.34
2016,3,28,18,0,323.0,26.0,2.0,7.0,52.0,170.6,120.94
2016,3,28,18,15,161.5,13.0,2.05,6.5,26.0,63.01,0.0
2016,3,28,18,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,29,6,15,210.5,14.0,2.0,3.5,35.0,10.68,0.0
2016,3,29,6,30,421.0,28.0,2.4,4.0,70.0,23.67,15.18
2016,3,29,6,45,525.0,35.5,2.8,5.0,120.5,28.84,20.61
2016,3,29,7,0,629.0,43.0,3.2,6.0,171.0,33.87,25.47
2016,3,29,7,15,688.0,48.5,3.35,6.5,225.5,36.88,28.34
2016,3,29,7,30,747.0,54.0,3.5,7.0,280.0,74.14,38.41
2016,3,29,7,45,787.0,58.0,3.65,7.5,335.0,130.3,72.95
2016,3,29,8,0,827.0,62.0,3.8,8.0,390.0,191.13,122.2
2016,3,29,8,15,853.5,65.0,3.7,8.5,442.5,256.03,180.31
2016,3,29,8,30,880.0,68.0,3.6,9.0,495.0,319.36,238.46
2016,3,29,8,45,899.0,70.5,3.55,9.5,544.0,381.7,295.52
2016,3,29,9,0,918.0,73.0,3.5,10.0,593.0,444.93,351.84
2016,3,29,9,15,932.0,75.0,3.35,10.5,637.0,505.98,404.44
2016,3,29,9,30,946.0,77.0,3.2,11.0,681.0,566.78,454.79
2016,3,29,9,45,956.0,79.0,3.05,11.5,719.5,624.78,501.01
2016,3,29,10,0,966.0,81.0,2.9,12.0,758.0,681.55,544.47
2016,3,29,10,15,973.5,82.0,2.85,12.0,789.0,734.17,584.82
2016,3,29,10,30,981.0,83.0,2.8,12.0,820.0,784.8,620.66
2016,3,29,10,45,985.5,84.5,2.75,12.5,843.5,831.44,651.52
2016,3,29,11,0,990.0,86.0,2.7,13.0,867.0,875.39,679.97
2016,3,29,11,15,993.0,86.5,2.65,13.0,883.0,914.17,705.71
2016,3,29,11,30,996.0,87.0,2.6,13.0,899.0,949.76,729.04
2016,3,29,11,45,996.0,88.0,2.6,13.0,906.0,979.86,748.97
2016,3,29,12,0,996.0,89.0,2.6,13.0,913.0,1006.32,766.45
2016,3,29,12,15,995.5,89.0,2.6,13.0,912.0,1027.49,780.43
2016,3,29,12,30,995.0,89.0,2.6,13.0,911.0,1044.78,791.92
2016,3,29,12,45,720.0,212.5,2.6,13.5,804.0,939.76,719.31
2016,3,29,13,0,445.0,336.0,2.6,14.0,697.0,808.07,621.04
2016,3,29,13,15,711.0,213.0,2.55,14.0,776.5,946.59,725.46
2016,3,29,13,30,977.0,90.0,2.5,14.0,856.0,1059.59,800.59
2016,3,29,13,45,968.0,90.0,2.5,14.0,829.5,1048.61,792.91
2016,3,29,14,0,959.0,90.0,2.5,14.0,803.0,1033.79,784.17
2016,3,29,14,15,541.0,210.5,2.45,13.5,609.5,768.33,600.77
2016,3,29,14,30,123.0,331.0,2.4,13.0,416.0,477.0,376.54
2016,3,29,14,45,123.0,312.5,2.4,13.0,393.5,456.11,363.23
2016,3,29,15,0,123.0,294.0,2.4,13.0,371.0,434.6,347.77
2016,3,29,15,15,312.5,240.0,2.3,13.0,418.0,549.03,442.16
2016,3,29,15,30,502.0,186.0,2.2,13.0,465.0,651.2,523.58
2016,3,29,15,45,464.0,176.5,2.15,13.0,416.5,593.42,479.67
2016,3,29,16,0,426.0,167.0,2.1,13.0,368.0,536.67,437.0
2016,3,29,16,15,491.0,134.5,1.9,12.5,341.0,529.5,434.19
2016,3,29,16,30,556.0,102.0,1.7,12.0,314.0,519.93,428.31
2016,3,29,16,45,515.5,93.0,1.55,11.5,267.0,457.59,378.86
2016,3,29,17,0,475.0,84.0,1.4,11.0,220.0,393.91,327.18
2016,3,29,17,15,513.5,64.5,1.4,10.0,184.0,371.28,307.97
2016,3,29,17,30,552.0,45.0,1.4,9.0,148.0,339.35,278.33
2016,3,29,17,45,435.5,36.0,1.45,8.0,100.5,248.49,198.64
2016,3,29,18,0,319.0,27.0,1.5,7.0,53.0,170.52,122.8
2016,3,29,18,15,159.5,13.5,1.6,6.5,26.5,62.97,0.0
2016,3,29,18,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,30,6,15,150.5,18.0,2.05,5.5,34.0,14.1,1.74
2016,3,30,6,30,301.0,36.0,2.3,6.0,68.0,28.84,19.73
2016,3,30,6,45,401.5,47.0,2.6,7.0,115.5,36.28,27.19
2016,3,30,7,0,502.0,58.0,2.9,8.0,163.0,43.36,33.91
2016,3,30,7,15,567.0,66.0,2.95,8.0,215.5,47.43,37.81
2016,3,30,7,30,632.0,74.0,3.0,8.0,268.0,84.32,49.34
2016,3,30,7,45,679.5,79.0,3.05,8.5,322.0,135.64,81.65
2016,3,30,8,0,727.0,84.0,3.1,9.0,376.0,192.63,127.38
2016,3,30,8,15,757.5,88.0,3.05,9.5,427.5,253.39,181.0
2016,3,30,8,30,788.0,92.0,3.0,10.0,479.0,313.64,235.32
2016,3,30,8,45,813.5,94.5,3.0,10.5,527.5,373.52,289.11
2016,3,30,9,0,839.0,97.0,3.0,11.0,576.0,435.27,343.13
2016,3,30,9,15,855.5,99.5,3.0,11.5,619.5,494.35,393.53
2016,3,30,9,30,872.0,102.0,3.0,12.0,663.0,553.65,442.39
2016,3,30,9,45,885.5,103.0,3.05,12.5,701.0,609.99,487.52
2016,3,30,10,0,899.0,104.0,3.1,13.0,739.0,664.7,530.06
2016,3,30,10,15,908.0,106.0,3.1,13.0,769.5,716.34,569.87
2016,3,30,10,30,917.0,108.0,3.1,13.0,800.0,766.31,606.59
2016,3,30,10,45,923.0,109.0,3.1,13.5,823.5,811.12,636.74
2016,3,30,11,0,929.0,110.0,3.1,14.0,847.0,853.53,664.81
2016,3,30,11,15,932.5,110.5,3.05,14.0,862.5,890.77,689.86
2016,3,30,11,30,936.0,111.0,3.0,14.0,878.0,925.05,712.68
2016,3,30,11,45,937.5,111.5,3.0,14.5,885.5,954.44,731.04
2016,3,30,12,0,939.0,112.0,3.0,15.0,893.0,980.47,747.04
2016,3,30,12,15,939.0,112.0,3.0,15.0,892.0,1001.09,760.79
2016,3,30,12,30,939.0,112.0,3.0,15.0,891.0,1018.08,772.21
2016,3,30,12,45,940.0,109.5,3.0,15.0,883.0,1029.64,780.1
2016,3,30,13,0,941.0,107.0,3.0,15.0,875.0,1037.4,785.61
2016,3,30,13,15,697.0,212.5,3.0,15.0,775.0,933.44,715.18
2016,3,30,13,30,453.0,318.0,3.0,15.0,675.0,806.06,621.48
2016,3,30,13,45,687.5,210.0,3.0,15.0,733.0,923.81,712.06
2016,3,30,14,0,922.0,102.0,3.0,15.0,791.0,1013.02,773.32
2016,3,30,14,15,913.0,100.5,3.0,15.0,758.5,993.23,760.16
2016,3,30,14,30,904.0,99.0,3.0,15.0,726.0,970.02,745.76
2016,3,30,14,45,892.0,96.5,3.05,15.0,687.5,939.63,726.83
2016,3,30,15,0,880.0,94.0,3.1,15.0,649.0,906.28,705.76
2016,3,30,15,15,863.0,91.5,3.15,14.5,604.5,873.08,685.92
2016,3,30,15,30,846.0,89.0,3.2,14.0,560.0,830.15,658.74
2016,3,30,15,45,823.5,85.5,3.3,14.0,511.0,779.65,624.62
2016,3,30,16,0,801.0,82.0,3.4,14.0,462.0,727.88,588.87
2016,3,30,16,15,770.0,77.5,3.45,13.5,409.5,667.83,546.77
2016,3,30,16,30,739.0,73.0,3.5,13.0,357.0,607.95,503.34
2016,3,30,16,45,694.0,68.0,3.6,12.5,303.5,539.12,449.59
2016,3,30,17,0,649.0,63.0,3.7,12.0,250.0,475.95,398.1
2016,3,30,17,15,581.5,56.0,3.8,11.0,198.0,398.11,332.98
2016,3,30,17,30,514.0,49.0,3.9,10.0,146.0,326.04,269.91
2016,3,30,17,45,400.0,39.0,4.0,9.5,99.5,236.93,190.48
2016,3,30,18,0,286.0,29.0,4.1,9.0,53.0,160.37,116.85
2016,3,30,18,15,143.0,14.5,4.1,8.5,26.5,58.83,0.0
2016,3,30,18,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,4.1,7.5,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,31,6,15,159.0,19.0,2.3,7.0,36.5,14.85,3.69
2016,3,31,6,30,318.0,38.0,2.5,7.0,73.0,30.49,21.24
2016,3,31,6,45,411.5,49.5,2.7,7.5,120.5,38.3,29.02
2016,3,31,7,0,505.0,61.0,2.9,8.0,168.0,45.73,36.09
2016,3,31,7,15,568.5,69.0,2.9,8.0,221.0,49.68,39.87
2016,3,31,7,30,632.0,77.0,2.9,8.0,274.0,88.97,52.47
2016,3,31,7,45,679.5,81.5,2.95,8.5,328.0,140.0,85.15
2016,3,31,8,0,727.0,86.0,3.0,9.0,382.0,196.71,130.91
2016,3,31,8,15,757.5,90.5,3.0,9.5,433.5,258.07,185.11
2016,3,31,8,30,788.0,95.0,3.0,10.0,485.0,318.83,239.82
2016,3,31,8,45,818.0,95.0,3.0,10.5,534.5,378.07,292.93
2016,3,31,9,0,848.0,95.0,3.0,11.0,584.0,439.64,346.73
2016,3,31,9,15,863.5,98.0,3.0,11.5,627.0,499.19,397.43
2016,3,31,9,30,879.0,101.0,3.0,12.0,670.0,559.76,447.15
2016,3,31,9,45,895.5,100.5,3.0,12.5,708.5,615.85,491.89
2016,3,31,10,0,912.0,100.0,3.0,13.0,747.0,671.43,534.82
2016,3,31,10,15,920.0,101.5,3.0,13.0,777.5,722.43,574.03
2016,3,31,10,30,928.0,103.0,3.0,13.0,808.0,771.62,609.73
2016,3,31,10,45,935.0,103.0,3.05,13.5,831.5,816.53,640.15
2016,3,31,11,0,942.0,103.0,3.1,14.0,855.0,859.06,668.54
2016,3,31,11,15,945.5,103.5,3.2,14.0,870.5,896.61,694.77
2016,3,31,11,30,949.0,104.0,3.3,14.0,886.0,931.15,718.88
2016,3,31,11,45,951.5,104.0,3.4,14.5,893.0,961.11,738.45
2016,3,31,12,0,954.0,104.0,3.5,15.0,900.0,987.71,755.69
2016,3,31,12,15,953.5,103.5,3.6,15.0,899.0,1007.48,769.72
2016,3,31,12,30,953.0,103.0,3.7,15.0,898.0,1023.52,781.37
2016,3,31,12,45,957.5,99.0,3.8,15.5,890.0,1036.81,789.83
2016,3,31,13,0,962.0,95.0,3.9,16.0,882.0,1046.26,795.79
2016,3,31,13,15,958.0,94.0,4.0,16.0,865.0,1046.8,797.35
2016,3,31,13,30,954.0,93.0,4.1,16.0,848.0,1043.39,796.44
2016,3,31,13,45,946.5,92.5,4.2,16.0,822.5,1033.23,791.05
2016,3,31,14,0,939.0,92.0,4.3,16.0,797.0,1019.3,783.21
2016,3,31,14,15,931.0,91.0,4.4,15.5,765.0,1000.67,773.99
2016,3,31,14,30,923.0,90.0,4.5,15.0,733.0,978.53,762.38
2016,3,31,14,45,909.5,89.0,4.6,15.0,694.0,947.97,743.26
2016,3,31,15,0,896.0,88.0,4.7,15.0,655.0,914.48,721.91
2016,3,31,15,15,880.5,85.5,4.75,14.5,611.0,874.8,696.81
2016,3,31,15,30,865.0,83.0,4.8,14.0,567.0,832.8,669.62
2016,3,31,15,45,842.5,80.5,4.85,14.0,518.0,789.6,639.83
2016,3,31,16,0,820.0,78.0,4.9,14.0,469.0,738.3,603.38
2016,3,31,16,15,791.0,74.0,4.85,13.0,417.5,679.51,562.14
2016,3,31,16,30,762.0,70.0,4.8,12.0,366.0,620.67,519.65
2016,3,31,16,45,721.0,65.0,4.8,11.5,312.5,553.33,466.06
2016,3,31,17,0,680.0,60.0,4.8,11.0,259.0,487.86,411.88
2016,3,31,17,15,616.0,53.5,4.6,10.5,206.0,413.84,347.97
2016,3,31,17,30,552.0,47.0,4.4,10.0,153.0,342.28,283.99
2016,3,31,17,45,442.0,38.0,4.25,9.5,105.5,253.93,204.64
2016,3,31,18,0,332.0,29.0,4.1,9.0,58.0,177.57,131.07
2016,3,31,18,15,166.0,14.5,3.95,8.5,29.0,78.84,0.0
2016,3,31,18,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,1,6,15,189.0,17.5,2.5,7.5,39.5,13.35,3.72
2016,4,1,6,30,378.0,35.0,2.7,8.0,79.0,27.4,18.55
2016,4,1,6,45,469.5,44.5,2.95,8.5,127.5,33.56,24.67
2016,4,1,7,0,561.0,54.0,3.2,9.0,176.0,39.43,30.26
2016,4,1,7,15,619.5,60.5,3.25,9.0,229.0,42.48,33.16
2016,4,1,7,30,678.0,67.0,3.3,9.0,282.0,85.35,46.83
2016,4,1,7,45,716.5,72.0,3.35,9.5,335.0,142.18,84.89
2016,4,1,8,0,755.0,77.0,3.4,10.0,388.0,199.65,131.91
2016,4,1,8,15,782.5,81.0,3.4,10.5,439.0,257.88,183.85
2016,4,1,8,30,810.0,85.0,3.4,11.0,490.0,318.77,238.98
2016,4,1,8,45,830.0,88.0,3.4,11.5,537.5,378.43,292.73
2016,4,1,9,0,850.0,91.0,3.4,12.0,585.0,439.26,346.06
2016,4,1,9,15,865.0,93.5,3.4,12.0,628.0,499.81,398.24
2016,4,1,9,30,880.0,96.0,3.4,12.0,671.0,558.12,447.17
2016,4,1,9,45,890.5,98.5,3.45,12.5,707.5,613.52,491.69
2016,4,1,10,0,901.0,101.0,3.5,13.0,744.0,667.9,534.04
2016,4,1,10,15,909.0,102.5,3.5,13.0,774.5,718.33,573.11
2016,4,1,10,30,917.0,104.0,3.5,13.0,805.0,766.98,608.68
2016,4,1,10,45,922.5,105.5,3.5,13.5,828.0,811.72,639.01
2016,4,1,11,0,928.0,107.0,3.5,14.0,851.0,854.03,667.21
2016,4,1,11,15,931.5,107.5,3.45,14.0,866.0,891.05,692.33
2016,4,1,11,30,935.0,108.0,3.4,14.0,881.0,925.11,715.23
2016,4,1,11,45,936.5,108.5,3.4,14.5,888.5,954.27,733.61
2016,4,1,12,0,938.0,109.0,3.4,15.0,896.0,980.08,749.61
2016,4,1,12,15,937.5,109.0,3.35,15.0,895.0,1000.01,762.64
2016,4,1,12,30,937.0,109.0,3.3,15.0,894.0,1016.3,773.27
2016,4,1,12,45,940.0,105.5,3.3,15.0,886.0,1028.5,781.66
2016,4,1,13,0,943.0,102.0,3.3,15.0,878.0,1036.91,787.65
2016,4,1,13,15,939.0,101.5,3.3,15.0,861.0,1037.9,788.81
2016,4,1,13,30,935.0,101.0,3.3,15.0,844.0,1035.04,787.57
2016,4,1,13,45,929.5,99.5,3.35,15.0,819.0,1025.78,782.6
2016,4,1,14,0,924.0,98.0,3.4,15.0,794.0,1012.78,775.24
2016,4,1,14,15,915.5,96.5,3.45,15.0,762.5,993.25,763.52
2016,4,1,14,30,907.0,95.0,3.5,15.0,731.0,970.28,749.5
2016,4,1,14,45,896.0,93.0,3.55,15.0,692.5,941.14,731.18
2016,4,1,15,0,885.0,91.0,3.6,15.0,654.0,909.0,710.7
2016,4,1,15,15,869.5,88.5,3.65,14.5,610.0,869.58,686.14
2016,4,1,15,30,854.0,86.0,3.7,14.0,566.0,834.73,664.58
2016,4,1,15,45,833.5,82.5,3.75,14.0,518.0,785.43,630.76
2016,4,1,16,0,813.0,79.0,3.8,14.0,470.0,734.74,595.39
2016,4,1,16,15,784.0,75.0,3.75,13.5,418.0,676.17,553.95
2016,4,1,16,30,755.0,71.0,3.7,13.0,366.0,617.57,511.42
2016,4,1,16,45,714.0,66.0,3.65,12.5,313.0,550.49,458.83
2016,4,1,17,0,673.0,61.0,3.6,12.0,260.0,485.3,405.71
2016,4,1,17,15,610.0,54.5,3.4,11.0,207.5,412.14,344.2
2016,4,1,17,30,547.0,48.0,3.2,10.0,155.0,341.3,282.19
2016,4,1,17,45,443.5,38.5,3.05,9.5,107.5,255.31,205.45
2016,4,1,18,0,340.0,29.0,2.9,9.0,60.0,180.63,134.36
2016,4,1,18,15,170.0,14.5,2.85,8.5,30.0,80.66,0.0
2016,4,1,18,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,2,5,45,40.5,5.0,1.25,5.5,5.5,0.0,0.0
2016,4,2,6,0,81.0,10.0,1.3,6.0,11.0,9.53,0.0
2016,4,2,6,15,234.0,23.0,1.45,6.5,47.0,18.22,8.15
2016,4,2,6,30,387.0,36.0,1.6,7.0,83.0,28.08,19.36
2016,4,2,6,45,476.0,45.5,1.8,7.5,132.0,34.2,25.43
2016,4,2,7,0,565.0,55.0,2.0,8.0,181.0,40.03,30.98
2016,4,2,7,15,623.0,61.5,1.9,8.5,234.0,43.05,33.78
2016,4,2,7,30,681.0,68.0,1.8,9.0,287.0,88.61,48.69
2016,4,2,7,45,719.0,73.5,1.7,9.5,340.5,146.14,87.79
2016,4,2,8,0,757.0,79.0,1.6,10.0,394.0,204.21,135.23
2016,4,2,8,15,785.0,83.0,1.5,10.5,445.5,262.73,186.82
2016,4,2,8,30,813.0,87.0,1.4,11.0,497.0,323.98,241.18
2016,4,2,8,45,827.5,92.5,1.35,11.5,544.0,384.13,294.08
2016,4,2,9,0,842.0,98.0,1.3,12.0,591.0,444.88,345.67
2016,4,2,9,15,857.5,100.5,1.25,12.5,634.0,503.62,393.77
2016,4,2,9,30,873.0,103.0,1.2,13.0,677.0,562.45,439.98
2016,4,2,9,45,873.0,111.0,1.2,13.5,711.5,617.36,481.69
2016,4,2,10,0,873.0,119.0,1.2,14.0,746.0,670.36,520.45
2016,4,2,10,15,881.5,121.0,1.2,14.5,776.5,719.63,555.49
2016,4,2,10,30,890.0,123.0,1.2,15.0,807.0,768.03,588.25
2016,4,2,10,45,887.0,130.0,1.2,15.5,828.0,810.59,615.08
2016,4,2,11,0,884.0,137.0,1.2,16.0,849.0,854.51,642.47
2016,4,2,11,15,887.5,138.0,1.25,16.0,864.0,886.44,663.45
2016,4,2,11,30,891.0,139.0,1.3,16.0,879.0,919.86,685.52
2016,4,2,11,45,888.5,142.0,1.4,16.5,885.0,946.94,702.81
2016,4,2,12,0,886.0,145.0,1.5,17.0,891.0,978.01,722.76
2016,4,2,12,15,885.5,144.5,1.6,17.0,889.5,997.22,736.31
2016,4,2,12,30,885.0,144.0,1.7,17.0,888.0,1012.89,747.82
2016,4,2,12,45,897.0,134.5,1.8,17.5,882.0,1019.03,751.87
2016,4,2,13,0,909.0,125.0,1.9,18.0,876.0,1029.86,759.17
2016,4,2,13,15,904.5,124.0,1.95,18.0,858.5,1029.83,760.24
2016,4,2,13,30,900.0,123.0,2.0,18.0,841.0,1026.07,759.15
2016,4,2,13,45,719.5,197.0,2.15,18.0,760.0,943.57,707.35
2016,4,2,14,0,539.0,271.0,2.3,18.0,679.0,839.97,637.08
2016,4,2,14,15,558.0,250.0,2.35,18.0,657.0,830.65,633.83
2016,4,2,14,30,577.0,229.0,2.4,18.0,635.0,818.04,627.44
2016,4,2,14,45,603.5,204.5,2.5,18.0,609.0,809.92,624.68
2016,4,2,15,0,630.0,180.0,2.6,18.0,583.0,793.93,616.11
2016,4,2,15,15,601.0,173.5,2.6,17.5,536.5,744.69,583.41
2016,4,2,15,30,572.0,167.0,2.6,17.0,490.0,689.39,545.7
2016,4,2,15,45,636.0,132.5,2.65,17.0,463.5,688.8,548.32
2016,4,2,16,0,700.0,98.0,2.7,17.0,437.0,674.15,539.46
2016,4,2,16,15,645.0,98.0,2.6,16.0,383.5,605.92,491.15
2016,4,2,16,30,590.0,98.0,2.5,15.0,330.0,540.01,441.95
2016,4,2,16,45,583.0,89.0,2.45,14.5,291.0,497.43,409.39
2016,4,2,17,0,576.0,80.0,2.4,14.0,252.0,453.88,374.41
2016,4,2,17,15,509.0,70.5,2.3,13.0,200.5,376.58,310.9
2016,4,2,17,30,442.0,61.0,2.2,12.0,149.0,304.99,249.76
2016,4,2,17,45,332.5,48.5,2.15,11.5,103.0,217.25,173.45
2016,4,2,18,0,223.0,36.0,2.1,11.0,57.0,144.28,107.13
2016,4,2,18,15,111.5,18.0,2.2,10.5,28.5,65.49,0.0
2016,4,2,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,6.5,1.8,5.5,6.5,0.0,0.0
2016,4,3,6,0,0.0,13.0,2.0,6.0,13.0,12.39,0.0
2016,4,3,6,15,182.0,26.5,2.1,6.5,49.5,20.73,10.78
2016,4,3,6,30,364.0,40.0,2.2,7.0,86.0,31.53,22.5
2016,4,3,6,45,460.5,49.5,2.3,7.5,136.0,37.48,28.43
2016,4,3,7,0,557.0,59.0,2.4,8.0,186.0,43.18,33.85
2016,4,3,7,15,615.0,66.0,2.35,8.5,239.5,46.44,36.86
2016,4,3,7,30,673.0,73.0,2.3,9.0,293.0,94.48,53.23
2016,4,3,7,45,714.5,78.0,2.3,9.5,347.0,148.08,89.55
2016,4,3,8,0,756.0,83.0,2.3,10.0,401.0,209.99,140.52
2016,4,3,8,15,784.0,87.0,2.3,10.5,452.5,268.52,192.49
2016,4,3,8,30,812.0,91.0,2.3,11.0,504.0,329.76,247.38
2016,4,3,8,45,833.0,94.0,2.3,11.5,552.0,389.96,300.84
2016,4,3,9,0,854.0,97.0,2.3,12.0,600.0,451.44,353.84
2016,4,3,9,15,869.0,99.5,2.3,12.5,643.5,510.58,403.31
2016,4,3,9,30,884.0,102.0,2.3,13.0,687.0,570.66,451.71
2016,4,3,9,45,894.5,104.5,2.35,13.5,724.0,626.24,495.3
2016,4,3,10,0,905.0,107.0,2.4,14.0,761.0,680.77,536.73
2016,4,3,10,15,913.5,108.5,2.4,14.0,791.5,731.67,575.09
2016,4,3,10,30,922.0,110.0,2.4,14.0,822.0,780.81,609.93
2016,4,3,10,45,926.0,112.0,2.45,14.5,845.0,825.01,639.31
2016,4,3,11,0,930.0,114.0,2.5,15.0,868.0,866.66,666.6
2016,4,3,11,15,934.0,115.0,2.55,15.0,883.5,904.58,692.35
2016,4,3,11,30,938.0,116.0,2.6,15.0,899.0,939.58,716.02
2016,4,3,11,45,746.0,219.5,2.65,15.5,845.5,910.23,694.38
2016,4,3,12,0,554.0,323.0,2.7,16.0,792.0,856.86,652.15
2016,4,3,12,15,745.0,221.5,2.75,16.0,851.0,951.29,722.6
2016,4,3,12,30,936.0,120.0,2.8,16.0,910.0,1030.02,775.36
2016,4,3,12,45,694.5,230.0,2.9,16.5,813.0,938.83,712.71
2016,4,3,13,0,453.0,340.0,3.0,17.0,716.0,822.74,626.53
2016,4,3,13,15,514.5,312.5,3.05,17.0,731.5,859.64,655.92
2016,4,3,13,30,576.0,285.0,3.1,17.0,747.0,893.76,682.1
2016,4,3,13,45,734.5,204.0,3.2,17.0,774.5,966.63,736.31
2016,4,3,14,0,893.0,123.0,3.3,17.0,802.0,1012.7,768.83
2016,4,3,14,15,883.5,121.0,3.35,16.5,769.5,1000.77,763.31
2016,4,3,14,30,874.0,119.0,3.4,16.0,737.0,976.7,750.04
