Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,14,45,858.0,118.0,3.5,16.0,697.5,944.55,730.14
2016,4,3,15,0,842.0,117.0,3.6,16.0,658.0,909.67,708.19
2016,4,3,15,15,825.0,113.5,3.6,15.5,614.0,868.59,682.29
2016,4,3,15,30,808.0,110.0,3.6,15.0,570.0,825.36,654.49
2016,4,3,15,45,787.0,105.0,3.6,14.5,521.5,775.32,621.2
2016,4,3,16,0,766.0,100.0,3.6,14.0,473.0,727.88,589.22
2016,4,3,16,15,734.5,95.0,3.45,13.5,421.0,668.06,546.47
2016,4,3,16,30,703.0,90.0,3.3,13.0,369.0,608.58,501.97
2016,4,3,16,45,661.5,83.0,3.2,12.5,315.5,541.06,449.25
2016,4,3,17,0,620.0,76.0,3.1,12.0,262.0,475.65,396.32
2016,4,3,17,15,554.0,67.5,2.95,11.0,209.5,397.83,331.72
2016,4,3,17,30,488.0,59.0,2.8,10.0,157.0,325.55,269.22
2016,4,3,17,45,387.5,47.0,2.7,9.5,110.0,240.8,194.29
2016,4,3,18,0,287.0,35.0,2.6,9.0,63.0,166.9,126.03
2016,4,3,18,15,143.5,17.5,2.6,8.5,31.5,75.27,9.04
2016,4,3,18,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,7.5,1.95,6.5,7.5,0.0,0.0
2016,4,4,6,0,0.0,15.0,2.1,7.0,15.0,14.3,0.0
2016,4,4,6,15,197.5,27.5,2.2,7.5,53.0,21.47,11.87
2016,4,4,6,30,395.0,40.0,2.3,8.0,91.0,31.28,22.26
2016,4,4,6,45,487.5,49.0,2.4,9.0,142.0,36.81,27.68
2016,4,4,7,0,580.0,58.0,2.5,10.0,193.0,42.1,32.62
2016,4,4,7,15,638.0,64.5,2.4,10.5,247.0,45.26,35.5
2016,4,4,7,30,696.0,71.0,2.3,11.0,301.0,96.55,53.05
2016,4,4,7,45,736.5,75.5,2.25,11.5,355.5,154.75,93.38
2016,4,4,8,0,777.0,80.0,2.2,12.0,410.0,213.63,141.73
2016,4,4,8,15,804.0,84.0,2.25,12.5,462.0,273.2,194.44
2016,4,4,8,30,831.0,88.0,2.3,13.0,514.0,335.34,249.84
2016,4,4,8,45,850.0,91.0,2.4,13.5,562.0,395.9,303.44
2016,4,4,9,0,869.0,94.0,2.5,14.0,610.0,457.47,356.41
2016,4,4,9,15,883.0,96.5,2.55,14.5,653.0,518.54,407.2
2016,4,4,9,30,897.0,99.0,2.6,15.0,696.0,577.22,454.48
2016,4,4,9,45,906.0,102.0,2.7,15.5,733.0,632.97,498.19
2016,4,4,10,0,915.0,105.0,2.8,16.0,770.0,687.5,539.66
2016,4,4,10,15,922.5,106.5,2.75,16.0,800.0,738.1,577.47
2016,4,4,10,30,930.0,108.0,2.7,16.0,830.0,786.82,611.42
2016,4,4,10,45,933.0,110.5,2.7,16.5,852.5,830.97,640.3
2016,4,4,11,0,936.0,113.0,2.7,17.0,875.0,872.48,666.98
2016,4,4,11,15,939.0,114.0,2.7,17.0,890.0,909.68,691.7
2016,4,4,11,30,942.0,115.0,2.7,17.0,905.0,943.87,714.26
2016,4,4,11,45,941.5,116.5,2.7,17.5,911.0,972.27,731.46
2016,4,4,12,0,941.0,118.0,2.7,18.0,917.0,997.21,746.33
2016,4,4,12,15,940.5,117.5,2.65,18.0,916.0,1016.53,758.4
2016,4,4,12,30,940.0,117.0,2.6,18.0,915.0,1032.18,768.15
2016,4,4,12,45,944.0,113.0,2.6,18.0,906.5,1044.76,776.52
2016,4,4,13,0,948.0,109.0,2.6,18.0,898.0,1053.54,782.56
2016,4,4,13,15,943.5,108.0,2.6,18.0,880.5,1053.35,782.9
2016,4,4,13,30,939.0,107.0,2.6,18.0,863.0,1049.27,780.93
2016,4,4,13,45,931.5,106.5,2.6,18.5,837.0,1038.98,773.59
2016,4,4,14,0,924.0,106.0,2.6,19.0,811.0,1024.98,764.02
2016,4,4,14,15,914.5,104.5,2.7,18.5,778.0,1004.35,754.08
2016,4,4,14,30,905.0,103.0,2.8,18.0,745.0,980.31,741.81
2016,4,4,14,45,890.5,101.0,2.95,18.0,705.5,947.84,722.7
2016,4,4,15,0,876.0,99.0,3.1,18.0,666.0,912.56,701.41
2016,4,4,15,15,859.5,96.5,3.15,17.5,621.0,879.67,682.11
2016,4,4,15,30,843.0,94.0,3.2,17.0,576.0,836.97,655.51
2016,4,4,15,45,817.5,91.5,3.25,17.0,526.0,785.01,620.57
2016,4,4,16,0,792.0,89.0,3.3,17.0,476.0,732.03,584.26
2016,4,4,16,15,761.5,84.5,3.05,16.5,424.0,672.41,541.97
2016,4,4,16,30,731.0,80.0,2.8,16.0,372.0,612.93,498.56
2016,4,4,16,45,684.5,75.5,2.55,15.5,318.5,547.14,447.39
2016,4,4,17,0,638.0,71.0,2.3,15.0,265.0,480.73,394.17
2016,4,4,17,15,572.0,63.5,2.05,14.0,212.0,403.23,330.86
2016,4,4,17,30,506.0,56.0,1.8,13.0,159.0,331.29,269.68
2016,4,4,17,45,401.0,45.5,1.55,12.0,112.0,245.26,195.37
2016,4,4,18,0,296.0,35.0,1.3,11.0,65.0,170.46,128.02
2016,4,4,18,15,148.0,17.5,1.3,10.5,32.5,79.0,18.93
2016,4,4,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,5,5,45,74.5,7.0,2.15,6.5,9.5,6.67,0.0
2016,4,5,6,0,149.0,14.0,2.2,7.0,19.0,13.34,0.0
2016,4,5,6,15,302.5,26.0,2.35,7.5,59.5,20.43,11.41
2016,4,5,6,30,456.0,38.0,2.5,8.0,100.0,29.25,20.52
2016,4,5,6,45,538.0,46.5,2.65,8.5,151.5,34.46,25.65
2016,4,5,7,0,620.0,55.0,2.8,9.0,203.0,39.44,30.35
2016,4,5,7,15,674.5,61.0,2.85,9.5,257.5,48.96,38.99
2016,4,5,7,30,729.0,67.0,2.9,10.0,312.0,101.6,55.71
2016,4,5,7,45,770.5,70.0,3.0,11.0,367.5,156.65,93.62
2016,4,5,8,0,812.0,73.0,3.1,12.0,423.0,216.55,143.17
2016,4,5,8,15,837.0,76.5,3.15,12.5,475.0,277.27,197.5
2016,4,5,8,30,862.0,80.0,3.2,13.0,527.0,340.26,254.23
2016,4,5,8,45,881.5,82.5,3.25,13.5,575.5,405.16,311.72
2016,4,5,9,0,901.0,85.0,3.3,14.0,624.0,467.67,365.8
2016,4,5,9,15,914.5,87.0,3.4,14.5,667.0,527.46,416.22
2016,4,5,9,30,928.0,89.0,3.5,15.0,710.0,586.94,464.73
2016,4,5,9,45,937.5,91.0,3.65,15.5,747.0,643.47,509.61
2016,4,5,10,0,947.0,93.0,3.8,16.0,784.0,698.74,552.23
2016,4,5,10,15,954.0,94.0,3.9,16.5,814.5,749.8,590.35
2016,4,5,10,30,961.0,95.0,4.0,17.0,845.0,798.86,624.04
2016,4,5,10,45,966.0,96.0,4.1,17.5,867.5,844.13,654.63
2016,4,5,11,0,971.0,97.0,4.2,18.0,890.0,886.79,683.08
2016,4,5,11,15,973.5,97.5,4.2,18.0,905.0,924.02,708.34
2016,4,5,11,30,976.0,98.0,4.2,18.0,920.0,958.09,731.32
2016,4,5,11,45,978.0,98.0,4.2,18.5,927.0,987.87,749.88
2016,4,5,12,0,980.0,98.0,4.2,19.0,934.0,1014.17,766.0
2016,4,5,12,15,979.5,97.5,4.1,19.0,932.5,1033.96,778.54
2016,4,5,12,30,979.0,97.0,4.0,19.0,931.0,1049.93,788.59
2016,4,5,12,45,976.5,96.5,3.9,19.5,921.0,1060.07,793.3
2016,4,5,13,0,974.0,96.0,3.8,20.0,911.0,1066.25,795.48
2016,4,5,13,15,970.0,95.5,3.65,20.0,893.0,1066.98,795.32
2016,4,5,13,30,966.0,95.0,3.5,20.0,875.0,1063.74,792.68
2016,4,5,13,45,959.5,94.0,3.4,20.0,849.0,1053.56,786.01
2016,4,5,14,0,953.0,93.0,3.3,20.0,823.0,1039.56,776.99
2016,4,5,14,15,944.0,91.5,3.15,20.0,790.0,1018.85,763.23
2016,4,5,14,30,935.0,90.0,3.0,20.0,757.0,994.62,747.26
2016,4,5,14,45,923.0,88.5,2.95,20.0,717.5,964.26,728.09
2016,4,5,15,0,911.0,87.0,2.9,20.0,678.0,930.87,706.89
2016,4,5,15,15,895.5,84.5,2.75,19.5,633.0,890.45,681.3
2016,4,5,15,30,880.0,82.0,2.6,19.0,588.0,847.67,653.89
2016,4,5,15,45,858.5,79.5,2.5,19.0,538.5,797.97,620.43
2016,4,5,16,0,837.0,77.0,2.4,19.0,489.0,753.01,590.0
2016,4,5,16,15,809.0,73.0,2.15,18.5,436.0,694.01,548.95
2016,4,5,16,30,781.0,69.0,1.9,18.0,383.0,634.88,507.03
2016,4,5,16,45,739.5,65.0,1.65,17.5,329.0,567.32,455.99
2016,4,5,17,0,698.0,61.0,1.4,17.0,275.0,501.66,404.31
2016,4,5,17,15,637.5,54.5,1.35,16.0,221.5,425.15,343.79
2016,4,5,17,30,577.0,48.0,1.3,15.0,168.0,356.74,286.78
2016,4,5,17,45,476.0,39.5,1.3,14.5,119.0,271.04,213.5
2016,4,5,18,0,375.0,31.0,1.3,14.0,70.0,196.18,146.31
2016,4,5,18,15,187.5,15.5,1.3,13.5,35.0,89.65,29.89
2016,4,5,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,6,5,45,70.5,7.5,1.2,9.5,10.0,7.15,0.0
2016,4,6,6,0,141.0,15.0,1.2,10.0,20.0,11.87,0.0
2016,4,6,6,15,286.0,27.5,1.35,11.0,60.5,21.6,12.47
2016,4,6,6,30,431.0,40.0,1.5,12.0,101.0,30.8,21.6
2016,4,6,6,45,518.0,48.5,1.65,13.5,152.0,35.93,26.45
2016,4,6,7,0,605.0,57.0,1.8,15.0,203.0,40.83,30.85
2016,4,6,7,15,659.0,63.0,1.9,15.5,257.5,48.51,37.66
2016,4,6,7,30,713.0,69.0,2.0,16.0,312.0,104.54,56.75
2016,4,6,7,45,751.0,73.0,2.15,16.5,366.0,159.1,94.33
2016,4,6,8,0,789.0,77.0,2.3,17.0,420.0,218.09,142.6
2016,4,6,8,15,815.0,81.0,2.35,17.5,472.0,278.17,195.05
2016,4,6,8,30,841.0,85.0,2.4,18.0,524.0,340.67,249.83
2016,4,6,8,45,861.0,87.5,2.5,18.5,572.5,401.67,302.77
2016,4,6,9,0,881.0,90.0,2.6,19.0,621.0,466.09,356.84
2016,4,6,9,15,895.0,92.5,2.65,19.0,664.5,525.5,406.14
2016,4,6,9,30,909.0,95.0,2.7,19.0,708.0,584.69,453.79
2016,4,6,9,45,919.5,97.0,2.75,19.5,745.0,640.84,496.88
2016,4,6,10,0,930.0,99.0,2.8,20.0,782.0,695.86,537.79
2016,4,6,10,15,937.5,100.5,2.75,20.5,812.5,746.96,574.16
2016,4,6,10,30,945.0,102.0,2.7,21.0,843.0,796.13,606.1
2016,4,6,10,45,949.0,103.5,2.7,21.5,865.5,840.46,634.43
2016,4,6,11,0,953.0,105.0,2.7,22.0,888.0,882.16,660.61
2016,4,6,11,15,956.0,106.0,2.65,22.0,903.0,919.7,684.6
2016,4,6,11,30,959.0,107.0,2.6,22.0,918.0,954.17,706.38
2016,4,6,11,45,959.0,108.0,2.55,22.5,924.0,982.72,722.74
2016,4,6,12,0,959.0,109.0,2.5,23.0,930.0,1007.76,736.72
2016,4,6,12,15,958.0,109.0,2.5,23.0,928.5,1027.22,749.03
2016,4,6,12,30,957.0,109.0,2.5,23.0,927.0,1042.94,759.07
2016,4,6,12,45,952.5,109.5,2.5,23.0,916.0,1051.98,764.97
2016,4,6,13,0,948.0,110.0,2.5,23.0,905.0,1057.14,768.58
2016,4,6,13,15,943.5,109.0,2.45,23.0,887.0,1056.79,768.29
2016,4,6,13,30,939.0,108.0,2.4,23.0,869.0,1052.57,765.72
2016,4,6,13,45,931.5,107.0,2.4,23.5,843.0,1041.58,758.08
2016,4,6,14,0,924.0,106.0,2.4,24.0,817.0,1026.88,748.27
2016,4,6,14,15,915.0,104.5,2.35,24.0,784.0,1006.58,735.92
2016,4,6,14,30,906.0,103.0,2.3,24.0,751.0,982.88,721.49
2016,4,6,14,45,893.0,101.0,2.25,24.0,712.0,951.64,702.19
2016,4,6,15,0,880.0,99.0,2.2,24.0,673.0,917.53,681.03
2016,4,6,15,15,646.0,161.0,2.1,23.5,567.0,772.02,584.65
2016,4,6,15,30,412.0,223.0,2.0,23.0,461.0,618.4,474.61
2016,4,6,15,45,323.5,217.5,1.9,23.0,394.5,514.91,399.77
2016,4,6,16,0,235.0,212.0,1.8,23.0,328.0,429.77,335.86
2016,4,6,16,15,340.0,172.0,1.65,22.5,320.0,451.63,356.36
2016,4,6,16,30,445.0,132.0,1.5,22.0,312.0,475.3,376.54
2016,4,6,16,45,411.5,119.5,1.35,21.5,268.0,419.0,333.48
2016,4,6,17,0,378.0,107.0,1.2,21.0,224.0,364.82,291.34
2016,4,6,17,15,342.0,90.0,1.2,20.0,180.5,306.48,245.45
2016,4,6,17,30,306.0,73.0,1.2,19.0,137.0,251.18,200.04
2016,4,6,17,45,248.0,55.0,1.2,18.5,97.5,188.48,146.81
2016,4,6,18,0,190.0,37.0,1.2,18.0,58.0,131.9,97.13
2016,4,6,18,15,95.0,18.5,1.2,18.0,29.0,62.21,23.57
2016,4,6,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,7.5,2.4,10.5,7.5,7.15,0.0
2016,4,7,6,0,0.0,15.0,2.5,11.0,15.0,13.92,0.0
2016,4,7,6,15,46.0,34.5,2.75,11.5,41.0,29.46,19.28
2016,4,7,6,30,92.0,54.0,3.0,12.0,67.0,45.08,34.22
2016,4,7,6,45,118.0,76.0,3.3,12.5,100.0,62.01,49.8
2016,4,7,7,0,144.0,98.0,3.6,13.0,133.0,78.46,64.67
2016,4,7,7,15,167.5,118.0,3.8,13.5,168.5,95.55,74.66
2016,4,7,7,30,191.0,138.0,4.0,14.0,204.0,126.65,94.78
2016,4,7,7,45,95.5,134.5,4.2,14.5,167.5,126.96,97.46
2016,4,7,8,0,0.0,131.0,4.4,15.0,131.0,118.97,94.56
2016,4,7,8,15,68.5,183.5,4.4,15.0,219.5,179.44,141.89
2016,4,7,8,30,137.0,236.0,4.4,15.0,308.0,248.91,196.82
2016,4,7,8,45,274.5,237.0,4.4,15.5,398.0,311.9,245.54
2016,4,7,9,0,412.0,238.0,4.4,16.0,488.0,391.52,308.43
2016,4,7,9,15,413.0,257.5,4.35,16.0,523.0,436.29,344.9
2016,4,7,9,30,414.0,277.0,4.3,16.0,558.0,480.0,379.77
2016,4,7,9,45,421.5,289.0,4.3,16.0,588.0,521.94,412.75
2016,4,7,10,0,429.0,301.0,4.3,16.0,618.0,563.11,444.56
2016,4,7,10,15,445.0,307.0,4.25,16.0,647.0,604.47,476.02
2016,4,7,10,30,461.0,313.0,4.2,16.0,676.0,646.14,507.19
2016,4,7,10,45,477.0,319.5,4.2,16.5,704.0,688.35,537.53
2016,4,7,11,0,493.0,326.0,4.2,17.0,732.0,730.39,567.23
2016,4,7,11,15,493.5,334.0,4.2,17.0,747.0,760.35,588.6
2016,4,7,11,30,494.0,342.0,4.2,17.0,762.0,788.71,608.69
2016,4,7,11,45,504.0,336.0,4.2,17.0,767.0,810.15,624.27
2016,4,7,12,0,514.0,330.0,4.2,17.0,772.0,829.9,638.66
2016,4,7,12,15,485.5,343.0,4.15,17.0,760.0,830.47,638.0
2016,4,7,12,30,457.0,356.0,4.1,17.0,748.0,828.07,635.39
2016,4,7,12,45,660.0,253.0,4.1,17.0,812.5,932.26,715.46
2016,4,7,13,0,863.0,150.0,4.1,17.0,877.0,1026.06,780.27
2016,4,7,13,15,639.0,248.5,4.1,16.5,781.0,920.55,707.89
2016,4,7,13,30,415.0,347.0,4.1,16.0,685.0,802.07,619.57
2016,4,7,13,45,622.5,247.5,4.1,16.0,737.0,904.99,701.0
2016,4,7,14,0,830.0,148.0,4.1,16.0,789.0,991.29,762.58
2016,4,7,14,15,590.0,233.0,4.1,15.5,679.5,849.0,662.72
2016,4,7,14,30,350.0,318.0,4.1,15.0,570.0,689.72,542.88
2016,4,7,14,45,373.0,293.5,4.1,15.0,549.0,678.52,537.53
2016,4,7,15,0,396.0,269.0,4.1,15.0,528.0,664.53,529.24
2016,4,7,15,15,323.5,263.5,4.05,14.5,466.0,585.64,470.01
2016,4,7,15,30,251.0,258.0,4.0,14.0,404.0,509.86,412.13
2016,4,7,15,45,159.0,234.0,4.0,14.0,324.0,388.0,315.88
2016,4,7,16,0,67.0,210.0,4.0,14.0,244.0,273.56,222.79
2016,4,7,16,15,86.0,190.5,3.85,13.5,229.0,265.02,217.73
2016,4,7,16,30,105.0,171.0,3.7,13.0,214.0,264.84,218.93
2016,4,7,16,45,92.5,149.5,3.55,13.0,183.5,219.6,181.69
2016,4,7,17,0,80.0,128.0,3.4,13.0,153.0,185.46,153.11
2016,4,7,17,15,66.5,104.5,3.2,12.5,123.0,149.18,122.4
2016,4,7,17,30,53.0,81.0,3.0,12.0,93.0,113.88,91.91
2016,4,7,17,45,34.0,59.0,2.9,12.0,66.0,79.1,61.31
2016,4,7,18,0,15.0,37.0,2.8,12.0,39.0,45.55,31.79
2016,4,7,18,15,7.5,18.5,2.75,11.5,19.5,20.86,6.05
2016,4,7,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,4.5,1.3,9.5,4.5,4.29,0.0
2016,4,8,6,0,0.0,9.0,1.4,10.0,9.0,8.34,0.0
2016,4,8,6,15,0.0,23.5,1.65,10.0,23.5,21.81,13.12
2016,4,8,6,30,0.0,38.0,1.9,10.0,38.0,35.16,25.79
2016,4,8,6,45,0.0,56.0,2.15,10.5,56.0,51.0,40.4
2016,4,8,7,0,0.0,74.0,2.4,11.0,74.0,66.66,54.62
2016,4,8,7,15,0.0,94.0,2.45,11.5,94.0,83.88,66.67
2016,4,8,7,30,0.0,114.0,2.5,12.0,114.0,101.83,81.65
2016,4,8,7,45,13.5,141.0,2.55,12.5,147.0,127.58,102.26
2016,4,8,8,0,27.0,168.0,2.6,13.0,180.0,151.92,121.42
2016,4,8,8,15,38.5,194.0,2.6,13.0,213.5,180.37,144.23
2016,4,8,8,30,50.0,220.0,2.6,13.0,247.0,210.63,168.45
2016,4,8,8,45,96.0,252.0,2.65,13.5,309.0,260.73,207.71
2016,4,8,9,0,142.0,284.0,2.7,14.0,371.0,315.56,250.6
2016,4,8,9,15,71.0,217.0,2.75,14.0,261.0,233.81,186.08
2016,4,8,9,30,0.0,150.0,2.8,14.0,151.0,139.32,109.47
2016,4,8,9,45,28.5,241.0,2.9,14.5,263.0,240.77,191.07
2016,4,8,10,0,57.0,332.0,3.0,15.0,375.0,346.04,272.97
2016,4,8,10,15,54.5,343.0,3.05,15.0,385.0,359.81,282.93
2016,4,8,10,30,52.0,354.0,3.1,15.0,395.0,373.3,292.96
2016,4,8,10,45,44.5,352.5,3.15,15.0,388.5,370.67,290.53
2016,4,8,11,0,37.0,351.0,3.2,15.0,382.0,367.14,287.47
2016,4,8,11,15,57.5,381.0,3.3,15.0,430.0,417.61,326.52
2016,4,8,11,30,78.0,411.0,3.4,15.0,478.0,469.93,366.4
2016,4,8,11,45,96.5,423.0,3.5,15.0,506.0,503.78,392.24
2016,4,8,12,0,115.0,435.0,3.6,15.0,534.0,548.07,425.72
2016,4,8,12,15,211.0,426.5,3.65,15.0,608.5,636.58,494.21
2016,4,8,12,30,307.0,418.0,3.7,15.0,683.0,738.52,570.76
2016,4,8,12,45,331.5,406.0,3.75,15.5,689.5,757.58,584.05
2016,4,8,13,0,356.0,394.0,3.8,16.0,696.0,775.33,596.95
2016,4,8,13,15,234.0,399.0,3.85,16.0,595.5,651.7,504.94
2016,4,8,13,30,112.0,404.0,3.9,16.0,495.0,525.72,409.07
2016,4,8,13,45,260.0,367.0,3.95,16.0,570.5,660.81,515.41
2016,4,8,14,0,408.0,330.0,4.0,16.0,646.0,765.16,596.09
2016,4,8,14,15,204.5,239.0,4.05,15.5,397.5,464.51,370.15
2016,4,8,14,30,1.0,148.0,4.1,15.0,149.0,140.96,110.03
2016,4,8,14,45,0.5,119.5,4.15,15.0,120.0,112.75,87.65
2016,4,8,15,0,0.0,91.0,4.2,15.0,91.0,84.86,64.93
2016,4,8,15,15,16.0,160.5,4.2,14.5,169.5,167.38,133.79
2016,4,8,15,30,32.0,230.0,4.2,14.0,248.0,266.11,214.88
2016,4,8,15,45,16.0,159.0,4.2,14.0,168.0,166.2,133.55
2016,4,8,16,0,0.0,88.0,4.2,14.0,88.0,82.07,63.64
2016,4,8,16,15,0.0,69.5,4.1,13.5,69.5,64.67,49.38
2016,4,8,16,30,0.0,51.0,4.0,13.0,51.0,47.4,34.96
2016,4,8,16,45,0.0,43.5,3.9,13.0,43.5,40.4,29.1
2016,4,8,17,0,0.0,36.0,3.8,13.0,36.0,33.42,23.17
2016,4,8,17,15,0.0,29.0,3.6,12.5,29.0,26.9,17.6
2016,4,8,17,30,0.0,22.0,3.4,12.0,22.0,20.39,11.95
2016,4,8,17,45,0.0,15.5,3.25,11.5,15.5,14.36,6.63
2016,4,8,18,0,0.0,9.0,3.1,11.0,9.0,8.33,1.29
2016,4,8,18,15,0.0,4.5,3.0,11.0,4.5,4.16,0.0
2016,4,8,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,3.5,2.25,10.0,3.5,3.34,0.0
2016,4,9,6,0,0.0,7.0,2.3,10.0,7.0,6.48,0.0
2016,4,9,6,15,0.0,18.5,2.4,10.0,18.5,17.15,9.21
2016,4,9,6,30,0.0,30.0,2.5,10.0,30.0,27.85,19.3
2016,4,9,6,45,0.0,44.0,2.65,10.5,44.0,40.89,31.33
2016,4,9,7,0,0.0,58.0,2.8,11.0,58.0,53.69,42.99
2016,4,9,7,15,0.0,73.0,2.85,11.0,73.0,67.05,52.39
2016,4,9,7,30,0.0,88.0,2.9,11.0,88.0,80.58,63.87
2016,4,9,7,45,0.0,65.5,2.95,11.0,65.5,60.93,46.87
2016,4,9,8,0,0.0,43.0,3.0,11.0,43.0,39.96,28.77
2016,4,9,8,15,0.0,79.5,3.0,11.0,79.5,74.02,57.69
2016,4,9,8,30,0.0,116.0,3.0,11.0,116.0,107.29,85.47
2016,4,9,8,45,3.0,151.0,3.0,11.5,152.5,140.19,112.31
2016,4,9,9,0,6.0,186.0,3.0,12.0,189.0,173.62,139.17
2016,4,9,9,15,3.0,118.5,3.0,12.0,120.0,111.69,87.92
2016,4,9,9,30,0.0,51.0,3.0,12.0,51.0,47.5,34.36
2016,4,9,9,45,7.0,147.5,3.0,12.0,153.0,141.45,112.26
2016,4,9,10,0,14.0,244.0,3.0,12.0,255.0,235.85,188.35
2016,4,9,10,15,17.5,268.5,3.0,12.0,282.5,262.44,209.08
2016,4,9,10,30,21.0,293.0,3.0,12.0,310.0,289.56,230.28
2016,4,9,10,45,15.0,249.0,3.05,12.5,261.5,245.12,194.4
2016,4,9,11,0,9.0,205.0,3.1,13.0,213.0,199.7,157.74
2016,4,9,11,15,10.0,217.5,3.05,13.0,226.5,213.07,168.42
2016,4,9,11,30,11.0,230.0,3.0,13.0,240.0,226.57,179.05
2016,4,9,11,45,19.0,285.5,2.95,13.0,302.5,288.07,227.63
2016,4,9,12,0,27.0,341.0,2.9,13.0,365.0,360.44,283.69
2016,4,9,12,15,18.5,277.5,2.85,13.0,294.0,281.88,222.29
2016,4,9,12,30,10.0,214.0,2.8,13.0,223.0,212.55,167.62
2016,4,9,12,45,27.0,294.0,2.8,13.0,317.5,318.53,251.82
2016,4,9,13,0,44.0,374.0,2.8,13.0,412.0,420.89,330.67
2016,4,9,13,15,26.5,289.0,2.8,13.0,312.0,315.78,249.26
2016,4,9,13,30,9.0,204.0,2.8,13.0,212.0,203.12,160.44
2016,4,9,13,45,9.5,212.0,2.85,13.0,220.0,211.78,167.83
2016,4,9,14,0,10.0,220.0,2.9,13.0,228.0,220.54,175.06
2016,4,9,14,15,7.5,200.0,2.9,13.0,206.0,198.44,157.51
2016,4,9,14,30,5.0,180.0,2.9,13.0,184.0,176.36,139.94
2016,4,9,14,45,23.0,227.0,2.9,13.0,242.5,251.89,201.77
2016,4,9,15,0,41.0,274.0,2.9,13.0,301.0,321.25,257.61
2016,4,9,15,15,20.5,169.5,2.85,13.0,183.0,188.54,151.25
2016,4,9,15,30,0.0,65.0,2.8,13.0,65.0,60.52,45.37
2016,4,9,15,45,0.0,78.5,2.75,13.0,78.5,73.11,56.2
2016,4,9,16,0,0.0,92.0,2.7,13.0,92.0,85.98,67.2
2016,4,9,16,15,0.0,66.5,2.5,12.5,66.5,61.87,47.18
2016,4,9,16,30,0.0,41.0,2.3,12.0,41.0,38.08,27.14
2016,4,9,16,45,0.0,35.0,2.1,12.0,35.0,32.49,22.44
2016,4,9,17,0,0.0,29.0,1.9,12.0,29.0,26.9,17.67
2016,4,9,17,15,0.0,23.5,1.7,11.5,23.5,21.79,13.29
2016,4,9,17,30,0.0,18.0,1.5,11.0,18.0,16.68,8.83
2016,4,9,17,45,0.0,13.0,1.35,11.0,13.0,12.04,4.69
2016,4,9,18,0,0.0,8.0,1.2,11.0,8.0,7.4,0.55
2016,4,9,18,15,0.0,4.0,1.2,10.5,4.0,3.7,0.0
2016,4,9,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.5,1.7,9.5,0.5,0.48,0.0
2016,4,10,6,0,0.0,1.0,1.8,10.0,1.0,0.92,0.0
2016,4,10,6,15,0.0,3.0,1.9,10.0,3.0,2.77,0.0
2016,4,10,6,30,0.0,5.0,2.0,10.0,5.0,4.62,0.0
2016,4,10,6,45,0.0,7.5,2.1,10.0,7.5,6.94,0.66
2016,4,10,7,0,0.0,10.0,2.2,10.0,10.0,9.26,2.81
2016,4,10,7,15,0.0,12.5,2.2,10.0,12.5,11.58,4.47
2016,4,10,7,30,0.0,15.0,2.2,10.0,15.0,13.91,6.48
2016,4,10,7,45,0.0,42.0,2.2,10.5,42.0,39.01,28.16
2016,4,10,8,0,0.0,69.0,2.2,11.0,69.0,64.2,49.52
2016,4,10,8,15,0.0,50.5,2.2,11.0,50.5,46.96,34.63
2016,4,10,8,30,0.0,32.0,2.2,11.0,32.0,29.74,19.83
2016,4,10,8,45,0.0,66.5,2.2,11.5,66.5,61.92,46.97
2016,4,10,9,0,0.0,101.0,2.2,12.0,101.0,94.05,73.56
2016,4,10,9,15,0.0,102.0,2.25,12.0,102.0,95.04,74.14
2016,4,10,9,30,0.0,103.0,2.3,12.0,103.0,96.02,74.76
2016,4,10,9,45,3.0,146.5,2.35,12.0,149.0,138.14,109.28
2016,4,10,10,0,6.0,190.0,2.4,12.0,195.0,180.75,143.67
2016,4,10,10,15,7.0,197.0,2.45,12.0,203.0,188.62,149.74
2016,4,10,10,30,8.0,204.0,2.5,12.0,211.0,196.59,155.99
2016,4,10,10,45,5.5,179.5,2.55,12.5,184.5,172.3,135.97
2016,4,10,11,0,3.0,155.0,2.6,13.0,158.0,147.62,115.71
2016,4,10,11,15,1.5,132.5,2.65,13.0,134.0,125.38,97.62
2016,4,10,11,30,0.0,110.0,2.7,13.0,110.0,102.97,79.32
2016,4,10,11,45,5.0,160.5,2.8,13.0,165.0,155.41,122.05
2016,4,10,12,0,10.0,211.0,2.9,13.0,220.0,208.69,164.82
2016,4,10,12,15,9.5,206.0,3.0,13.0,215.0,203.89,160.9
2016,4,10,12,30,9.0,201.0,3.1,13.0,210.0,198.99,157.05
2016,4,10,12,45,10.0,217.5,3.25,13.0,227.0,216.35,171.04
2016,4,10,13,0,11.0,234.0,3.4,13.0,244.0,233.89,185.12
2016,4,10,13,15,8.5,205.0,3.5,13.0,212.5,203.33,160.81
2016,4,10,13,30,6.0,176.0,3.6,13.0,181.0,172.72,136.36
2016,4,10,13,45,3.0,106.0,3.7,13.0,108.5,102.25,79.16
2016,4,10,14,0,0.0,36.0,3.8,13.0,36.0,33.56,22.38
2016,4,10,14,15,0.0,46.0,3.8,12.5,46.0,42.88,30.29
2016,4,10,14,30,0.0,56.0,3.8,12.0,56.0,52.19,38.21
2016,4,10,14,45,0.0,43.0,3.8,12.0,43.0,40.05,28.11
2016,4,10,15,0,0.0,30.0,3.8,12.0,30.0,27.91,17.96
2016,4,10,15,15,0.0,70.5,3.75,11.5,70.5,65.67,49.95
2016,4,10,15,30,0.0,111.0,3.7,11.0,111.0,104.27,82.63
2016,4,10,15,45,7.5,145.5,3.7,11.0,149.5,145.27,117.44
2016,4,10,16,0,15.0,180.0,3.7,11.0,188.0,188.04,153.57
2016,4,10,16,15,26.0,170.5,3.6,10.5,182.5,196.49,161.66
2016,4,10,16,30,37.0,161.0,3.5,10.0,177.0,194.72,161.24
2016,4,10,16,45,30.0,140.0,3.45,10.0,152.0,166.75,137.92
2016,4,10,17,0,23.0,119.0,3.4,10.0,127.0,132.27,108.77
2016,4,10,17,15,14.5,98.0,3.15,9.5,102.5,105.61,86.0
2016,4,10,17,30,6.0,77.0,2.9,9.0,78.0,79.66,63.46
2016,4,10,17,45,120.5,61.0,2.65,9.0,75.5,131.6,106.63
2016,4,10,18,0,235.0,45.0,2.4,9.0,73.0,158.44,123.54
2016,4,10,18,15,127.5,27.0,2.25,8.5,41.0,86.4,51.88
2016,4,10,18,30,20.0,9.0,2.1,8.0,9.0,13.88,0.0
2016,4,10,18,45,10.0,4.5,2.0,8.0,4.5,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,5,45,65.5,12.0,0.9,7.5,16.5,11.44,0.0
2016,4,11,6,0,131.0,24.0,0.9,8.0,33.0,18.85,7.08
2016,4,11,6,15,243.0,39.5,1.05,8.5,73.5,30.55,21.26
2016,4,11,6,30,355.0,55.0,1.2,9.0,114.0,41.78,32.02
2016,4,11,6,45,434.5,65.5,1.35,9.5,163.0,49.51,39.33
2016,4,11,7,0,514.0,76.0,1.5,10.0,212.0,55.44,44.78
2016,4,11,7,15,566.0,83.5,1.55,10.0,264.0,73.48,48.26
2016,4,11,7,30,618.0,91.0,1.6,10.0,316.0,121.69,73.88
2016,4,11,7,45,650.5,98.5,1.65,10.5,367.5,173.44,112.75
2016,4,11,8,0,683.0,106.0,1.7,11.0,419.0,229.02,159.72
2016,4,11,8,15,377.0,170.0,1.7,11.5,346.0,244.41,186.31
2016,4,11,8,30,71.0,234.0,1.7,12.0,273.0,229.67,183.26
2016,4,11,8,45,75.5,256.5,1.75,12.5,301.5,257.5,205.29
2016,4,11,9,0,80.0,279.0,1.8,13.0,330.0,286.05,227.43
2016,4,11,9,15,124.5,305.5,1.8,13.0,390.0,338.22,268.23
2016,4,11,9,30,169.0,332.0,1.8,13.0,450.0,396.63,313.43
2016,4,11,9,45,129.5,344.5,1.8,13.5,437.5,396.62,312.08
2016,4,11,10,0,90.0,357.0,1.8,14.0,425.0,390.66,306.13
2016,4,11,10,15,151.0,377.5,1.8,14.0,496.5,462.12,361.04
2016,4,11,10,30,212.0,398.0,1.8,14.0,568.0,537.21,417.3
2016,4,11,10,45,217.0,405.0,1.85,14.5,583.0,560.51,433.25
2016,4,11,11,0,222.0,412.0,1.9,15.0,598.0,583.55,449.24
2016,4,11,11,15,222.5,418.5,1.9,15.0,608.0,601.93,462.24
2016,4,11,11,30,223.0,425.0,1.9,15.0,618.0,619.63,474.71
2016,4,11,11,45,122.5,369.5,1.95,15.0,476.0,482.06,372.56
2016,4,11,12,0,22.0,314.0,2.0,15.0,334.0,319.71,248.31
2016,4,11,12,15,21.0,314.0,2.05,15.0,333.5,319.97,249.27
2016,4,11,12,30,20.0,314.0,2.1,15.0,333.0,320.12,249.46
2016,4,11,12,45,77.0,372.5,2.2,15.0,440.0,448.94,349.25
2016,4,11,13,0,134.0,431.0,2.3,15.0,547.0,583.02,449.15
2016,4,11,13,15,79.0,373.0,2.35,15.0,441.5,456.52,354.34
2016,4,11,13,30,24.0,315.0,2.4,15.0,336.0,328.86,256.84
2016,4,11,13,45,24.5,306.0,2.5,15.0,326.0,321.03,251.78
2016,4,11,14,0,25.0,297.0,2.6,15.0,316.0,313.09,246.16
2016,4,11,14,15,24.0,285.5,2.65,15.0,303.5,301.01,237.22
2016,4,11,14,30,23.0,274.0,2.7,15.0,291.0,288.87,228.22
2016,4,11,14,45,37.0,280.5,2.8,15.0,306.0,323.24,256.2
2016,4,11,15,0,51.0,287.0,2.9,15.0,321.0,344.51,273.83
2016,4,11,15,15,51.0,268.0,2.9,14.5,300.0,323.98,258.91
2016,4,11,15,30,51.0,249.0,2.9,14.0,279.0,303.22,243.8
2016,4,11,15,45,47.5,229.0,2.95,14.0,255.0,278.25,224.62
2016,4,11,16,0,44.0,209.0,3.0,14.0,231.0,253.35,205.3
2016,4,11,16,15,22.0,164.0,2.95,13.5,175.0,177.03,143.41
2016,4,11,16,30,0.0,119.0,2.9,13.0,119.0,114.41,91.45
2016,4,11,16,45,0.0,103.0,2.9,13.0,103.0,98.8,78.68
2016,4,11,17,0,0.0,87.0,2.9,13.0,87.0,83.18,65.64
2016,4,11,17,15,222.0,78.0,2.7,12.5,128.0,215.85,180.36
2016,4,11,17,30,444.0,69.0,2.5,12.0,169.0,316.17,261.11
2016,4,11,17,45,363.5,56.0,2.35,11.5,123.0,239.42,193.47
2016,4,11,18,0,283.0,43.0,2.2,11.0,77.0,173.88,134.66
2016,4,11,18,15,160.5,26.5,2.2,10.5,44.0,96.81,60.36
2016,4,11,18,30,38.0,10.0,2.2,10.0,11.0,19.63,0.0
2016,4,11,18,45,19.0,5.0,2.2,10.0,5.5,0.0,0.0
2016,4,11,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,12,5,45,58.5,13.0,2.6,8.0,17.0,12.39,0.0
2016,4,12,6,0,117.0,26.0,2.8,8.0,34.0,20.4,9.23
2016,4,12,6,15,219.0,42.5,2.85,8.5,74.0,32.84,23.33
2016,4,12,6,30,321.0,59.0,2.9,9.0,114.0,44.76,34.7
2016,4,12,6,45,160.5,35.0,3.0,9.5,62.5,25.16,17.26
2016,4,12,7,0,0.0,11.0,3.1,10.0,11.0,10.19,3.65
2016,4,12,7,15,0.0,13.5,3.1,10.0,13.5,12.51,5.27
2016,4,12,7,30,0.0,16.0,3.1,10.0,16.0,14.84,7.28
2016,4,12,7,45,0.0,49.5,3.1,10.5,49.5,46.0,34.14
2016,4,12,8,0,0.0,83.0,3.1,11.0,83.0,77.26,60.59
2016,4,12,8,15,0.0,102.0,3.1,11.0,102.0,94.51,74.91
2016,4,12,8,30,0.0,121.0,3.1,11.0,121.0,111.83,89.16
2016,4,12,8,45,4.5,161.0,3.1,11.5,164.0,149.79,120.12
2016,4,12,9,0,9.0,201.0,3.1,12.0,207.0,188.45,151.15
2016,4,12,9,15,4.5,171.5,3.1,12.0,174.5,160.86,128.24
2016,4,12,9,30,0.0,142.0,3.1,12.0,142.0,131.98,104.33
2016,4,12,9,45,20.0,230.5,3.15,12.5,245.5,225.71,180.24
2016,4,12,10,0,40.0,319.0,3.2,13.0,349.0,323.17,256.83
2016,4,12,10,15,35.5,321.5,3.3,13.0,349.0,326.53,258.84
2016,4,12,10,30,31.0,324.0,3.4,13.0,349.0,329.29,260.69
2016,4,12,10,45,33.0,337.5,3.5,13.0,364.5,347.14,274.46
2016,4,12,11,0,35.0,351.0,3.6,13.0,380.0,365.26,288.37
2016,4,12,11,15,125.5,394.5,3.65,13.0,502.5,495.55,390.75
2016,4,12,11,30,216.0,438.0,3.7,13.0,625.0,626.47,490.34
2016,4,12,11,45,188.5,443.0,3.8,13.0,607.0,616.3,481.49
2016,4,12,12,0,161.0,448.0,3.9,13.0,589.0,604.05,471.82
2016,4,12,12,15,167.0,442.0,3.95,13.0,588.0,610.67,477.29
2016,4,12,12,30,173.0,436.0,4.0,13.0,587.0,616.56,482.19
2016,4,12,12,45,142.5,432.0,4.05,13.5,555.5,587.88,459.33
2016,4,12,13,0,112.0,428.0,4.1,14.0,524.0,545.25,426.26
2016,4,12,13,15,149.0,422.0,4.1,14.0,547.0,591.81,462.81
2016,4,12,13,30,186.0,416.0,4.1,14.0,570.0,625.1,489.06
2016,4,12,13,45,162.5,402.0,4.15,14.0,534.0,588.64,461.8
2016,4,12,14,0,139.0,388.0,4.2,14.0,498.0,551.55,434.25
2016,4,12,14,15,190.0,368.5,4.25,13.5,512.0,580.23,459.68
2016,4,12,14,30,241.0,349.0,4.3,13.0,526.0,606.42,482.99
2016,4,12,14,45,353.0,299.0,4.35,13.0,543.0,665.95,532.6
2016,4,12,15,0,465.0,249.0,4.4,13.0,560.0,718.24,576.19
2016,4,12,15,15,290.5,260.0,4.4,12.5,450.0,552.05,447.44
2016,4,12,15,30,116.0,271.0,4.4,12.0,340.0,396.28,322.45
2016,4,12,15,45,395.5,200.5,4.45,12.0,408.0,566.35,466.25
2016,4,12,16,0,675.0,130.0,4.5,12.0,476.0,695.1,572.47
2016,4,12,16,15,581.5,129.5,4.45,11.5,405.5,597.58,496.4
2016,4,12,16,30,488.0,129.0,4.4,11.0,335.0,501.8,420.64
2016,4,12,16,45,430.5,124.5,4.35,11.0,288.5,437.12,367.74
2016,4,12,17,0,373.0,120.0,4.3,11.0,242.0,376.74,317.07
2016,4,12,17,15,327.0,103.5,4.15,10.5,196.5,313.76,263.79
2016,4,12,17,30,281.0,87.0,4.0,10.0,151.0,246.95,206.01
2016,4,12,17,45,219.0,68.0,3.85,9.5,110.0,183.44,149.81
2016,4,12,18,0,157.0,49.0,3.7,9.0,69.0,126.49,98.71
2016,4,12,18,15,78.5,29.0,3.7,8.5,39.0,67.75,43.07
2016,4,12,18,30,0.0,9.0,3.7,8.0,9.0,8.58,0.0
2016,4,12,18,45,0.0,4.5,3.7,8.0,4.5,0.0,0.0
2016,4,12,19,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,13,5,45,73.0,14.0,2.2,6.5,19.5,13.34,0.0
2016,4,13,6,0,146.0,28.0,2.4,7.0,39.0,21.98,11.33
2016,4,13,6,15,261.5,43.0,2.55,7.5,81.5,33.18,23.84
2016,4,13,6,30,377.0,58.0,2.7,8.0,124.0,43.93,34.15
2016,4,13,6,45,465.5,66.5,2.9,9.0,175.5,49.83,39.72
2016,4,13,7,0,554.0,75.0,3.1,10.0,227.0,54.04,43.5
2016,4,13,7,15,605.5,82.5,3.1,10.0,280.5,77.3,48.67
2016,4,13,7,30,657.0,90.0,3.1,10.0,334.0,128.12,77.12
2016,4,13,7,45,695.0,95.0,3.15,10.5,387.5,181.09,117.53
2016,4,13,8,0,733.0,100.0,3.2,11.0,441.0,238.48,166.61
2016,4,13,8,15,759.0,104.5,3.25,11.5,492.0,296.28,218.36
2016,4,13,8,30,785.0,109.0,3.3,12.0,543.0,359.67,274.58
2016,4,13,8,45,574.0,186.0,3.35,12.5,517.5,388.93,305.33
2016,4,13,9,0,363.0,263.0,3.4,13.0,492.0,397.64,315.63
2016,4,13,9,15,320.5,293.0,3.4,13.0,505.0,426.29,339.29
2016,4,13,9,30,278.0,323.0,3.4,13.0,518.0,450.37,358.29
2016,4,13,9,45,591.5,217.0,3.4,13.5,659.0,566.43,451.33
2016,4,13,10,0,905.0,111.0,3.4,14.0,800.0,705.07,559.52
2016,4,13,10,15,912.0,112.5,3.45,14.0,829.0,754.25,596.2
2016,4,13,10,30,919.0,114.0,3.5,14.0,858.0,801.53,629.66
2016,4,13,10,45,922.5,116.0,3.55,14.5,879.5,844.41,658.46
2016,4,13,11,0,926.0,118.0,3.6,15.0,901.0,884.72,685.15
2016,4,13,11,15,928.5,119.0,3.65,15.0,915.0,920.43,709.72
2016,4,13,11,30,931.0,120.0,3.7,15.0,929.0,953.14,732.16
2016,4,13,11,45,930.0,121.5,3.75,15.0,934.5,980.03,750.57
2016,4,13,12,0,929.0,123.0,3.8,15.0,940.0,1003.49,766.7
2016,4,13,12,15,928.5,123.0,3.85,15.0,938.0,1022.4,779.81
2016,4,13,12,30,928.0,123.0,3.9,15.0,936.0,1037.73,790.61
2016,4,13,12,45,922.0,124.5,3.95,15.0,925.0,1045.55,796.45
2016,4,13,13,0,916.0,126.0,4.0,15.0,914.0,1049.62,799.94
2016,4,13,13,15,912.0,125.0,4.0,15.0,896.0,1049.31,800.26
2016,4,13,13,30,908.0,124.0,4.0,15.0,878.0,1045.27,798.22
2016,4,13,13,45,895.5,125.5,4.05,15.0,851.0,1031.83,790.25
2016,4,13,14,0,883.0,127.0,4.1,15.0,824.0,1014.95,780.08
2016,4,13,14,15,874.5,125.0,4.1,15.0,792.0,1003.62,773.54
2016,4,13,14,30,866.0,123.0,4.1,15.0,760.0,980.08,758.56
2016,4,13,14,45,634.5,198.5,4.15,15.0,652.5,836.36,658.11
2016,4,13,15,0,403.0,274.0,4.2,15.0,545.0,676.45,537.05
2016,4,13,15,15,493.0,224.0,4.15,14.5,533.5,703.38,562.78
2016,4,13,15,30,583.0,174.0,4.1,14.0,522.0,714.38,575.7
2016,4,13,15,45,663.5,143.0,4.1,13.5,508.0,726.07,588.1
2016,4,13,16,0,744.0,112.0,4.1,13.0,494.0,728.38,592.77
2016,4,13,16,15,714.0,106.5,3.95,12.5,443.0,669.57,550.23
2016,4,13,16,30,684.0,101.0,3.8,12.0,392.0,611.04,506.04
2016,4,13,16,45,641.0,94.5,3.7,12.0,338.5,543.61,452.47
2016,4,13,17,0,598.0,88.0,3.6,12.0,285.0,478.46,399.21
2016,4,13,17,15,537.5,79.0,3.4,11.0,232.5,403.68,337.54
2016,4,13,17,30,477.0,70.0,3.2,10.0,180.0,333.87,277.78
2016,4,13,17,45,380.5,58.5,3.0,9.5,131.5,249.85,204.15
2016,4,13,18,0,284.0,47.0,2.8,9.0,83.0,179.03,140.64
2016,4,13,18,15,161.5,29.5,2.7,8.5,48.0,102.31,68.55
2016,4,13,18,30,39.0,12.0,2.6,8.0,13.0,21.85,0.0
2016,4,13,18,45,19.5,6.0,2.55,7.5,6.5,0.0,0.0
2016,4,13,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
