Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,20,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,14,5,45,99.0,15.0,2.0,6.5,22.5,14.3,0.0
2016,4,14,6,0,198.0,30.0,2.2,7.0,45.0,23.57,13.24
2016,4,14,6,15,320.5,43.0,2.35,7.0,90.0,34.27,24.96
2016,4,14,6,30,443.0,56.0,2.5,7.0,135.0,43.36,33.83
2016,4,14,6,45,519.5,64.5,2.65,7.5,187.5,47.84,38.18
2016,4,14,7,0,596.0,73.0,2.8,8.0,240.0,52.15,42.13
2016,4,14,7,15,645.5,79.5,2.9,8.5,294.0,78.0,47.65
2016,4,14,7,30,695.0,86.0,3.0,9.0,348.0,130.35,77.38
2016,4,14,7,45,689.0,91.5,3.1,9.5,383.0,179.18,116.66
2016,4,14,8,0,683.0,97.0,3.2,10.0,418.0,227.03,159.91
2016,4,14,8,15,747.0,101.0,3.25,10.0,487.0,291.94,216.69
2016,4,14,8,30,811.0,105.0,3.3,10.0,556.0,366.83,282.09
2016,4,14,8,45,623.5,174.5,3.35,10.5,539.0,400.87,316.63
2016,4,14,9,0,436.0,244.0,3.4,11.0,522.0,414.36,330.97
2016,4,14,9,15,651.5,182.5,3.45,11.5,627.0,498.22,398.8
2016,4,14,9,30,867.0,121.0,3.5,12.0,732.0,601.57,481.33
2016,4,14,9,45,758.0,175.0,3.55,12.5,729.0,630.66,503.0
2016,4,14,10,0,649.0,229.0,3.6,13.0,726.0,648.92,515.35
2016,4,14,10,15,440.5,315.0,3.7,13.0,657.5,614.07,486.18
2016,4,14,10,30,232.0,401.0,3.8,13.0,589.0,555.71,437.98
2016,4,14,10,45,162.0,408.0,3.9,13.0,541.0,520.63,410.22
2016,4,14,11,0,92.0,415.0,4.0,13.0,493.0,474.23,373.19
2016,4,14,11,15,498.0,277.5,4.1,13.0,710.5,713.94,565.66
2016,4,14,11,30,904.0,140.0,4.2,13.0,928.0,950.04,739.91
2016,4,14,11,45,891.0,149.5,4.35,13.5,930.5,973.12,753.87
2016,4,14,12,0,878.0,159.0,4.5,14.0,933.0,1000.53,772.65
2016,4,14,12,15,653.5,267.0,4.6,14.0,842.5,919.82,715.36
2016,4,14,12,30,429.0,375.0,4.7,14.0,752.0,822.51,639.94
2016,4,14,12,45,343.5,401.5,4.85,14.0,701.5,765.32,597.6
2016,4,14,13,0,258.0,428.0,5.0,14.0,651.0,714.76,558.87
2016,4,14,13,15,133.0,313.0,5.05,14.0,428.0,458.93,364.81
2016,4,14,13,30,8.0,198.0,5.1,14.0,205.0,196.14,154.64
2016,4,14,13,45,21.5,263.0,5.15,14.0,281.0,285.2,226.79
2016,4,14,14,0,35.0,328.0,5.2,14.0,357.0,369.07,293.35
2016,4,14,14,15,163.0,335.0,5.2,13.5,457.5,516.39,413.65
2016,4,14,14,30,291.0,342.0,5.2,13.0,558.0,659.89,527.98
2016,4,14,14,45,418.5,281.5,5.25,13.0,573.5,720.34,578.5
2016,4,14,15,0,546.0,221.0,5.3,13.0,589.0,761.14,614.52
2016,4,14,15,15,368.5,247.5,5.25,12.5,489.0,606.34,493.86
2016,4,14,15,30,191.0,274.0,5.2,12.0,389.0,463.0,378.67
2016,4,14,15,45,140.5,249.0,5.2,12.0,330.0,388.65,319.37
2016,4,14,16,0,90.0,224.0,5.2,12.0,271.0,305.86,251.99
2016,4,14,16,15,401.5,159.0,5.1,11.5,335.0,493.51,413.43
2016,4,14,16,30,713.0,94.0,5.0,11.0,399.0,623.2,522.9
2016,4,14,16,45,679.5,86.5,4.9,11.0,346.0,559.5,470.61
2016,4,14,17,0,646.0,79.0,4.8,11.0,293.0,497.17,418.85
2016,4,14,17,15,587.0,71.5,4.55,10.5,240.0,422.64,355.75
2016,4,14,17,30,528.0,64.0,4.3,10.0,187.0,352.89,294.73
2016,4,14,17,45,439.0,53.5,4.05,9.5,138.0,271.96,222.91
2016,4,14,18,0,350.0,43.0,3.8,9.0,89.0,200.24,157.84
2016,4,14,18,15,210.0,28.5,3.7,8.5,52.5,117.16,80.39
2016,4,14,18,30,70.0,14.0,3.6,8.0,16.0,32.07,0.0
2016,4,14,18,45,35.0,7.0,3.55,7.5,8.0,0.0,0.0
2016,4,14,19,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.85,2.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,4,15,5,45,145.5,13.5,2.2,4.0,25.5,12.87,0.0
2016,4,15,6,0,291.0,27.0,2.4,5.0,51.0,21.53,12.2
2016,4,15,6,15,408.0,37.5,2.85,5.5,97.5,28.93,20.4
2016,4,15,6,30,525.0,48.0,3.3,6.0,144.0,35.96,27.25
2016,4,15,6,45,592.0,56.0,3.75,6.5,197.5,40.42,31.54
2016,4,15,7,0,659.0,64.0,4.2,7.0,251.0,44.65,35.43
2016,4,15,7,15,705.5,69.5,4.4,7.5,306.0,74.11,41.98
2016,4,15,7,30,752.0,75.0,4.6,8.0,361.0,132.99,77.29
2016,4,15,7,45,780.0,80.5,4.8,8.5,415.0,190.22,122.72
2016,4,15,8,0,808.0,86.0,5.0,9.0,469.0,250.59,176.12
2016,4,15,8,15,831.5,90.0,4.9,9.5,521.0,311.24,231.67
2016,4,15,8,30,855.0,94.0,4.8,10.0,573.0,373.94,288.72
2016,4,15,8,45,870.0,98.0,4.75,11.0,620.0,435.01,342.84
2016,4,15,9,0,885.0,102.0,4.7,12.0,667.0,496.58,395.49
2016,4,15,9,15,898.0,104.5,4.65,12.5,709.5,557.62,446.56
2016,4,15,9,30,911.0,107.0,4.6,13.0,752.0,616.04,493.91
2016,4,15,9,45,924.0,107.5,4.55,13.5,789.5,671.97,537.85
2016,4,15,10,0,937.0,108.0,4.5,14.0,827.0,726.95,579.66
2016,4,15,10,15,944.0,109.0,4.55,14.0,856.5,776.93,617.52
2016,4,15,10,30,951.0,110.0,4.6,14.0,886.0,824.92,651.92
2016,4,15,10,45,957.0,110.5,4.65,14.5,908.5,869.4,682.23
2016,4,15,11,0,963.0,111.0,4.7,15.0,931.0,911.35,710.43
2016,4,15,11,15,965.0,111.5,4.75,15.0,944.5,947.14,735.44
2016,4,15,11,30,967.0,112.0,4.8,15.0,958.0,979.78,758.22
2016,4,15,11,45,971.0,110.0,4.9,15.5,964.5,1008.42,777.15
2016,4,15,12,0,975.0,108.0,5.0,16.0,971.0,1033.68,793.72
2016,4,15,12,15,973.5,108.0,5.05,16.0,968.0,1052.2,806.82
2016,4,15,12,30,972.0,108.0,5.1,16.0,965.0,1066.93,817.46
2016,4,15,12,45,973.0,105.0,5.15,16.0,955.0,1077.11,825.12
2016,4,15,13,0,974.0,102.0,5.2,16.0,945.0,1083.38,830.26
2016,4,15,13,15,969.0,101.0,5.2,16.0,926.0,1081.88,829.76
2016,4,15,13,30,964.0,100.0,5.2,16.0,907.0,1076.43,826.75
2016,4,15,13,45,959.5,98.0,5.25,16.5,880.5,1066.5,819.63
2016,4,15,14,0,955.0,96.0,5.3,17.0,854.0,1052.73,810.02
2016,4,15,14,15,946.5,94.5,5.25,17.0,820.5,1031.89,796.37
2016,4,15,14,30,938.0,93.0,5.2,17.0,787.0,1007.56,780.4
2016,4,15,14,45,926.5,91.0,5.2,17.0,747.5,976.51,760.13
2016,4,15,15,0,915.0,89.0,5.2,17.0,708.0,942.44,737.68
2016,4,15,15,15,900.5,86.5,5.0,16.5,663.0,902.35,710.86
2016,4,15,15,30,886.0,84.0,4.8,16.0,618.0,859.88,682.15
2016,4,15,15,45,867.0,81.5,4.65,16.0,568.5,811.64,648.0
2016,4,15,16,0,848.0,79.0,4.5,16.0,519.0,767.86,616.93
2016,4,15,16,15,823.0,75.5,4.2,15.5,467.0,710.94,575.9
2016,4,15,16,30,798.0,72.0,3.9,15.0,415.0,653.65,534.52
2016,4,15,16,45,765.5,67.0,3.6,14.5,361.0,589.69,485.52
2016,4,15,17,0,733.0,62.0,3.3,14.0,307.0,526.8,435.14
2016,4,15,17,15,681.0,56.5,3.05,13.0,253.0,454.08,375.84
2016,4,15,17,30,629.0,51.0,2.8,12.0,199.0,385.23,317.28
2016,4,15,17,45,550.0,43.0,2.55,11.5,149.0,308.9,249.97
2016,4,15,18,0,471.0,35.0,2.3,11.0,99.0,238.09,185.63
2016,4,15,18,15,324.5,24.0,2.25,10.5,59.0,150.7,104.3
2016,4,15,18,30,178.0,13.0,2.2,10.0,19.0,60.12,0.0
2016,4,15,18,45,89.0,6.5,2.2,10.0,9.5,6.2,0.0
2016,4,15,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,4,16,5,45,149.5,14.0,2.65,6.0,27.0,11.05,0.0
2016,4,16,6,0,299.0,28.0,2.9,7.0,54.0,22.27,13.03
2016,4,16,6,15,408.5,39.0,2.9,7.5,100.5,30.08,21.31
2016,4,16,6,30,518.0,50.0,2.9,8.0,147.0,37.48,28.44
2016,4,16,6,45,584.5,57.5,2.95,8.5,199.5,41.44,32.23
2016,4,16,7,0,651.0,65.0,3.0,9.0,252.0,45.21,35.67
2016,4,16,7,15,696.0,70.5,3.0,9.5,307.0,76.59,42.98
2016,4,16,7,30,741.0,76.0,3.0,10.0,362.0,134.85,78.35
2016,4,16,7,45,774.5,80.0,3.0,11.0,416.0,191.01,122.22
2016,4,16,8,0,808.0,84.0,3.0,12.0,470.0,250.96,173.94
2016,4,16,8,15,831.0,87.5,2.95,12.5,521.5,311.0,227.9
2016,4,16,8,30,854.0,91.0,2.9,13.0,573.0,373.0,283.11
2016,4,16,8,45,871.5,94.0,2.9,14.0,620.5,434.04,335.81
2016,4,16,9,0,889.0,97.0,2.9,15.0,668.0,498.21,388.99
2016,4,16,9,15,901.5,99.0,2.85,15.5,710.0,556.39,436.36
2016,4,16,9,30,914.0,101.0,2.8,16.0,752.0,614.13,481.67
2016,4,16,9,45,925.5,102.0,2.75,16.5,789.0,669.61,523.71
2016,4,16,10,0,937.0,103.0,2.7,17.0,826.0,724.01,563.53
2016,4,16,10,15,944.0,104.0,2.7,17.5,855.0,773.86,598.19
2016,4,16,10,30,951.0,105.0,2.7,18.0,884.0,821.7,629.52
2016,4,16,10,45,957.0,105.0,2.7,18.5,906.5,865.56,657.62
2016,4,16,11,0,963.0,105.0,2.7,19.0,929.0,906.88,683.63
2016,4,16,11,15,965.5,105.5,2.75,19.0,943.0,942.95,707.58
2016,4,16,11,30,968.0,106.0,2.8,19.0,957.0,975.9,729.4
2016,4,16,11,45,971.0,105.5,2.85,19.5,963.5,1005.03,747.24
2016,4,16,12,0,974.0,105.0,2.9,20.0,970.0,1030.75,762.83
2016,4,16,12,15,973.0,105.0,2.9,20.0,967.5,1049.61,774.95
2016,4,16,12,30,972.0,105.0,2.9,20.0,965.0,1064.71,784.76
2016,4,16,12,45,970.5,104.0,2.9,20.0,954.5,1074.44,791.22
2016,4,16,13,0,969.0,103.0,2.9,20.0,944.0,1080.27,795.34
2016,4,16,13,15,965.0,102.0,2.85,20.0,926.0,1079.7,794.95
2016,4,16,13,30,961.0,101.0,2.8,20.0,908.0,1075.2,792.23
2016,4,16,13,45,955.0,100.0,2.75,20.0,882.0,1064.85,785.88
2016,4,16,14,0,949.0,99.0,2.7,20.0,856.0,1050.73,777.25
2016,4,16,14,15,941.0,97.5,2.65,20.0,823.0,1030.44,764.73
2016,4,16,14,30,933.0,96.0,2.6,20.0,790.0,1006.65,750.05
2016,4,16,14,45,923.5,93.5,2.55,20.5,750.5,976.99,730.13
2016,4,16,15,0,914.0,91.0,2.5,21.0,711.0,944.23,708.25
2016,4,16,15,15,899.5,88.5,2.35,20.5,666.5,904.16,683.18
2016,4,16,15,30,885.0,86.0,2.2,20.0,622.0,861.71,656.31
2016,4,16,15,45,868.0,82.5,2.1,20.0,573.0,813.95,624.7
2016,4,16,16,0,851.0,79.0,2.0,20.0,524.0,770.48,595.8
2016,4,16,16,15,825.5,75.5,1.85,19.5,471.5,713.05,557.18
2016,4,16,16,30,800.0,72.0,1.7,19.0,419.0,655.3,517.6
2016,4,16,16,45,761.0,68.5,1.6,18.5,364.0,588.79,469.38
2016,4,16,17,0,722.0,65.0,1.5,18.0,309.0,523.94,420.03
2016,4,16,17,15,669.5,59.5,1.45,17.0,255.0,451.44,363.69
2016,4,16,17,30,617.0,54.0,1.4,16.0,201.0,385.73,310.01
2016,4,16,17,45,514.5,47.5,1.35,15.0,149.5,298.79,237.3
2016,4,16,18,0,412.0,41.0,1.3,14.0,98.0,222.3,171.17
2016,4,16,18,15,206.0,30.5,1.3,13.5,59.0,118.12,81.72
2016,4,16,18,30,0.0,20.0,1.3,13.0,20.0,20.51,0.0
2016,4,16,18,45,0.0,10.0,1.3,13.0,10.0,9.53,0.0
2016,4,16,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,17,5,45,121.0,16.0,0.65,10.5,27.0,12.61,0.0
2016,4,17,6,0,242.0,32.0,0.7,11.0,54.0,24.98,15.36
2016,4,17,6,15,345.0,45.0,0.7,11.5,98.5,35.35,25.7
2016,4,17,6,30,448.0,58.0,0.7,12.0,143.0,44.32,34.16
2016,4,17,6,45,512.0,67.5,0.7,12.5,194.5,49.62,39.09
2016,4,17,7,0,576.0,77.0,0.7,13.0,246.0,54.64,43.56
2016,4,17,7,15,623.0,84.0,0.55,13.0,299.0,86.33,51.61
2016,4,17,7,30,670.0,91.0,0.4,13.0,352.0,137.74,82.16
2016,4,17,7,45,703.5,97.0,0.3,13.5,405.0,191.79,123.47
2016,4,17,8,0,737.0,103.0,0.2,14.0,458.0,249.69,171.43
2016,4,17,8,15,762.0,107.5,0.4,14.5,508.5,307.47,221.46
2016,4,17,8,30,787.0,112.0,0.6,15.0,559.0,370.75,275.52
2016,4,17,8,45,805.5,115.5,0.8,16.0,605.5,428.9,324.18
2016,4,17,9,0,824.0,119.0,1.0,17.0,652.0,488.03,372.14
2016,4,17,9,15,838.0,122.0,1.15,17.5,693.5,545.1,417.5
2016,4,17,9,30,852.0,125.0,1.3,18.0,735.0,602.09,461.44
2016,4,17,9,45,868.5,124.5,1.5,18.5,772.5,656.99,503.09
2016,4,17,10,0,885.0,124.0,1.7,19.0,810.0,710.63,542.86
2016,4,17,10,15,892.5,125.5,1.75,19.5,839.0,759.07,576.7
2016,4,17,10,30,900.0,127.0,1.8,20.0,868.0,805.69,606.83
2016,4,17,10,45,909.5,126.0,1.9,20.5,890.5,849.5,635.15
2016,4,17,11,0,919.0,125.0,2.0,21.0,913.0,891.16,661.78
2016,4,17,11,15,922.0,125.5,2.0,21.0,927.5,926.31,684.16
2016,4,17,11,30,925.0,126.0,2.0,21.0,942.0,958.51,704.55
2016,4,17,11,45,930.5,124.0,2.0,21.5,949.0,987.45,721.39
2016,4,17,12,0,936.0,122.0,2.0,22.0,956.0,1013.22,736.12
2016,4,17,12,15,935.5,121.5,1.95,22.0,953.5,1031.44,746.82
2016,4,17,12,30,935.0,121.0,1.9,22.0,951.0,1046.05,755.34
2016,4,17,12,45,937.0,118.0,1.9,22.5,942.0,1056.85,760.78
2016,4,17,13,0,939.0,115.0,1.9,23.0,933.0,1063.9,764.02
2016,4,17,13,15,935.0,114.0,1.75,23.0,914.5,1063.3,761.9
2016,4,17,13,30,931.0,113.0,1.6,23.0,896.0,1058.89,757.51
2016,4,17,13,45,928.0,110.0,1.5,23.5,871.0,1049.56,749.49
2016,4,17,14,0,925.0,107.0,1.4,24.0,846.0,1036.47,739.33
2016,4,17,14,15,916.5,105.0,1.2,24.0,813.5,1015.47,724.06
2016,4,17,14,30,908.0,103.0,1.0,24.0,781.0,991.08,706.71
2016,4,17,14,45,900.5,99.5,0.85,24.0,742.5,962.7,687.83
2016,4,17,15,0,893.0,96.0,0.7,24.0,704.0,931.2,667.03
2016,4,17,15,15,878.5,93.5,0.5,24.0,659.5,891.72,640.23
2016,4,17,15,30,864.0,91.0,0.3,24.0,615.0,849.95,612.14
2016,4,17,15,45,847.0,87.0,0.2,24.0,566.5,808.72,586.41
2016,4,17,16,0,830.0,83.0,0.1,24.0,518.0,759.14,555.22
2016,4,17,16,15,804.5,79.0,0.2,23.5,466.0,701.95,522.12
2016,4,17,16,30,779.0,75.0,0.3,23.0,414.0,644.49,487.77
2016,4,17,16,45,744.5,70.5,0.45,22.5,360.5,580.67,446.49
2016,4,17,17,0,710.0,66.0,0.6,22.0,307.0,518.13,403.2
2016,4,17,17,15,658.5,60.0,0.7,21.0,254.0,448.69,352.24
2016,4,17,17,30,607.0,54.0,0.8,20.0,201.0,380.94,299.56
2016,4,17,17,45,526.5,46.0,0.95,19.0,151.0,302.44,235.84
2016,4,17,18,0,446.0,38.0,1.1,18.0,101.0,232.18,175.99
2016,4,17,18,15,312.5,26.0,1.15,17.0,61.0,149.04,102.86
2016,4,17,18,30,179.0,14.0,1.2,16.0,21.0,71.99,0.0
2016,4,17,18,45,89.5,7.0,1.25,15.5,10.5,25.85,0.0
2016,4,17,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,18,5,45,158.5,15.0,1.05,10.5,30.0,11.7,0.0
2016,4,18,6,0,317.0,30.0,1.0,11.0,60.0,23.75,14.53
2016,4,18,6,15,420.0,40.5,1.1,11.5,107.0,31.02,21.91
2016,4,18,6,30,523.0,51.0,1.2,12.0,154.0,37.91,28.44
2016,4,18,6,45,591.5,58.0,1.35,13.0,207.5,41.45,31.69
2016,4,18,7,0,660.0,65.0,1.5,14.0,261.0,44.82,34.61
2016,4,18,7,15,703.5,70.5,1.3,14.5,315.5,80.92,43.74
2016,4,18,7,30,747.0,76.0,1.1,15.0,370.0,139.53,79.75
2016,4,18,7,45,778.0,80.5,0.95,15.5,424.0,196.13,123.58
2016,4,18,8,0,809.0,85.0,0.8,16.0,478.0,256.19,174.16
2016,4,18,8,15,831.5,88.5,0.65,17.0,529.0,316.12,225.21
2016,4,18,8,30,854.0,92.0,0.5,18.0,580.0,377.94,276.39
2016,4,18,8,45,870.5,95.0,0.4,19.0,627.0,438.49,324.78
2016,4,18,9,0,887.0,98.0,0.3,20.0,674.0,502.08,372.87
2016,4,18,9,15,899.5,100.0,0.45,20.5,716.0,560.03,417.89
2016,4,18,9,30,912.0,102.0,0.6,21.0,758.0,617.54,461.3
2016,4,18,9,45,923.5,102.5,0.8,21.5,794.5,672.33,502.19
2016,4,18,10,0,935.0,103.0,1.0,22.0,831.0,726.02,541.31
2016,4,18,10,15,941.5,104.5,1.05,22.0,860.0,775.73,575.07
2016,4,18,10,30,948.0,106.0,1.1,22.0,889.0,823.41,606.02
2016,4,18,10,45,952.5,106.5,1.15,22.5,910.5,866.28,632.34
2016,4,18,11,0,957.0,107.0,1.2,23.0,932.0,906.53,656.72
2016,4,18,11,15,959.5,108.0,1.15,23.0,945.5,942.74,678.05
2016,4,18,11,30,962.0,109.0,1.1,23.0,959.0,975.87,697.21
2016,4,18,11,45,963.0,109.0,1.1,23.5,964.5,1003.37,712.27
2016,4,18,12,0,964.0,109.0,1.1,24.0,970.0,1027.41,725.19
2016,4,18,12,15,962.5,109.0,1.05,24.0,967.5,1045.49,734.92
2016,4,18,12,30,961.0,109.0,1.0,24.0,965.0,1059.84,742.47
2016,4,18,12,45,956.5,109.5,0.95,24.0,953.5,1067.96,746.35
2016,4,18,13,0,952.0,110.0,0.9,24.0,942.0,1072.23,748.09
2016,4,18,13,15,947.5,109.5,0.95,24.0,923.5,1071.58,749.27
2016,4,18,13,30,943.0,109.0,1.0,24.0,905.0,1067.11,748.33
2016,4,18,13,45,934.5,108.5,1.1,24.5,878.0,1054.88,742.4
2016,4,18,14,0,926.0,108.0,1.2,25.0,851.0,1039.01,734.31
2016,4,18,14,15,917.0,106.5,1.3,24.5,818.0,1018.03,725.87
2016,4,18,14,30,908.0,105.0,1.4,24.0,785.0,993.7,715.19
2016,4,18,14,45,891.0,105.5,1.5,24.0,744.5,960.93,697.55
2016,4,18,15,0,874.0,106.0,1.6,24.0,704.0,925.56,677.99
2016,4,18,15,15,858.5,103.5,1.65,24.0,659.5,893.07,659.38
2016,4,18,15,30,843.0,101.0,1.7,24.0,615.0,850.76,633.94
2016,4,18,15,45,813.0,101.0,1.75,24.0,564.5,797.48,600.68
2016,4,18,16,0,783.0,101.0,1.8,24.0,514.0,743.52,566.3
2016,4,18,16,15,739.5,92.5,1.8,23.0,451.0,669.74,518.61
2016,4,18,16,30,696.0,84.0,1.8,22.0,388.0,600.03,471.86
2016,4,18,16,45,665.0,83.5,1.8,21.5,344.5,547.16,433.57
2016,4,18,17,0,634.0,83.0,1.8,21.0,301.0,495.24,394.36
2016,4,18,17,15,579.0,75.5,1.75,19.5,248.5,423.41,339.41
2016,4,18,17,30,524.0,68.0,1.7,18.0,196.0,355.94,285.4
2016,4,18,17,45,437.5,57.5,1.7,17.0,146.5,276.14,218.94
2016,4,18,18,0,351.0,47.0,1.7,16.0,97.0,205.18,157.93
2016,4,18,18,15,175.5,34.0,1.75,15.0,59.0,112.25,79.09
2016,4,18,18,30,0.0,21.0,1.8,14.0,21.0,21.37,0.0
2016,4,18,18,45,0.0,10.5,1.85,13.5,10.5,10.01,0.0
2016,4,18,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,19,5,45,133.5,17.5,1.05,9.5,30.5,13.74,0.0
2016,4,19,6,0,267.0,35.0,1.0,10.0,61.0,27.26,17.79
2016,4,19,6,15,367.5,47.0,1.1,10.5,107.0,36.72,27.13
2016,4,19,6,30,468.0,59.0,1.2,11.0,153.0,44.71,34.69
2016,4,19,6,45,543.5,66.0,1.35,11.5,206.0,47.86,37.66
2016,4,19,7,0,619.0,73.0,1.5,12.0,259.0,50.92,40.37
2016,4,19,7,15,664.0,79.0,1.4,12.5,313.0,87.72,50.18
2016,4,19,7,30,709.0,85.0,1.3,13.0,367.0,140.7,82.79
2016,4,19,7,45,746.5,88.0,1.25,13.5,421.0,199.3,128.75
2016,4,19,8,0,784.0,91.0,1.2,14.0,475.0,257.68,178.32
2016,4,19,8,15,807.0,94.5,1.1,14.5,525.5,316.28,229.48
2016,4,19,8,30,830.0,98.0,1.0,15.0,576.0,376.86,281.39
2016,4,19,8,45,853.0,99.0,0.9,16.0,624.0,436.88,330.59
2016,4,19,9,0,876.0,100.0,0.8,17.0,672.0,500.64,380.26
2016,4,19,9,15,888.5,102.0,0.75,18.0,713.5,557.95,423.31
2016,4,19,9,30,901.0,104.0,0.7,19.0,755.0,614.83,464.03
2016,4,19,9,45,910.0,106.5,0.7,20.0,791.0,669.31,501.75
2016,4,19,10,0,919.0,109.0,0.7,21.0,827.0,722.52,537.07
2016,4,19,10,15,744.0,205.0,0.75,21.5,800.0,733.08,540.65
2016,4,19,10,30,569.0,301.0,0.8,22.0,773.0,725.03,531.34
2016,4,19,10,45,750.0,211.0,0.85,22.5,849.5,812.07,593.08
2016,4,19,11,0,931.0,121.0,0.9,23.0,926.0,899.72,648.23
2016,4,19,11,15,934.0,122.0,0.95,23.0,939.5,935.54,670.11
2016,4,19,11,30,937.0,123.0,1.0,23.0,953.0,968.4,690.76
2016,4,19,11,45,931.5,127.5,1.1,23.5,957.5,993.78,706.33
2016,4,19,12,0,926.0,132.0,1.2,24.0,962.0,1015.57,719.77
2016,4,19,12,15,716.0,251.0,1.2,24.0,892.0,966.69,689.11
2016,4,19,12,30,506.0,370.0,1.2,24.0,822.0,893.85,637.9
2016,4,19,12,45,484.5,367.0,1.3,24.0,796.0,879.19,630.77
2016,4,19,13,0,463.0,364.0,1.4,24.0,770.0,861.82,621.06
2016,4,19,13,15,401.0,382.5,1.45,24.0,729.0,813.27,589.17
2016,4,19,13,30,339.0,401.0,1.5,24.0,688.0,773.85,562.84
2016,4,19,13,45,398.0,360.5,1.6,24.0,688.5,789.95,577.74
2016,4,19,14,0,457.0,320.0,1.7,24.0,689.0,815.64,598.22
2016,4,19,14,15,323.0,343.0,1.75,23.5,598.5,693.93,514.9
2016,4,19,14,30,189.0,366.0,1.8,23.0,508.0,574.28,430.76
2016,4,19,14,45,210.0,344.0,1.9,23.0,494.5,567.88,429.27
2016,4,19,15,0,231.0,322.0,2.0,23.0,481.0,559.53,425.52
2016,4,19,15,15,143.5,292.0,2.15,22.5,388.5,443.91,341.41
2016,4,19,15,30,56.0,262.0,2.3,22.0,296.0,320.19,248.19
2016,4,19,15,45,31.5,216.5,2.45,21.5,235.5,248.93,194.3
2016,4,19,16,0,7.0,171.0,2.6,21.0,175.0,171.14,133.38
2016,4,19,16,15,69.5,179.0,2.8,20.0,210.5,236.4,188.65
2016,4,19,16,30,132.0,187.0,3.0,19.0,246.0,299.19,241.16
2016,4,19,16,45,118.5,166.0,3.2,18.0,213.5,262.15,212.52
2016,4,19,17,0,105.0,145.0,3.4,17.0,181.0,226.07,184.15
2016,4,19,17,15,93.5,121.0,3.5,16.0,149.5,188.43,153.65
2016,4,19,17,30,82.0,97.0,3.6,15.0,118.0,151.59,122.91
2016,4,19,17,45,65.0,74.5,3.75,14.5,88.5,115.04,91.41
2016,4,19,18,0,48.0,52.0,3.9,14.0,59.0,79.8,60.64
2016,4,19,18,15,24.0,32.5,3.75,13.5,36.0,42.68,28.09
2016,4,19,18,30,0.0,13.0,3.6,13.0,13.0,12.06,0.0
2016,4,19,18,45,0.0,6.5,3.5,12.5,6.5,6.2,0.0
2016,4,19,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,20,5,45,170.0,16.5,1.15,8.5,34.5,12.8,0.33
2016,4,20,6,0,340.0,33.0,1.1,9.0,69.0,26.17,17.08
2016,4,20,6,15,441.0,43.5,1.25,9.5,117.0,33.33,24.26
2016,4,20,6,30,542.0,54.0,1.4,10.0,165.0,40.13,30.73
2016,4,20,6,45,605.0,61.5,1.6,11.0,218.5,43.96,34.24
2016,4,20,7,0,668.0,69.0,1.8,12.0,272.0,47.61,37.4
2016,4,20,7,15,710.5,74.5,1.8,12.5,327.0,88.33,48.55
2016,4,20,7,30,753.0,80.0,1.8,13.0,382.0,147.61,86.56
2016,4,20,7,45,781.5,85.0,1.8,14.0,435.5,204.61,131.69
2016,4,20,8,0,810.0,90.0,1.8,15.0,489.0,264.77,183.16
2016,4,20,8,15,831.5,93.5,1.8,15.5,539.5,324.46,235.74
2016,4,20,8,30,853.0,97.0,1.8,16.0,590.0,385.91,289.11
2016,4,20,8,45,872.5,98.0,1.8,16.5,637.5,445.78,339.9
2016,4,20,9,0,892.0,99.0,1.8,17.0,685.0,509.0,391.46
2016,4,20,9,15,903.5,101.0,1.85,17.5,726.0,566.58,437.28
2016,4,20,9,30,915.0,103.0,1.9,18.0,767.0,623.59,481.1
2016,4,20,9,45,932.5,100.0,1.95,18.5,804.5,678.89,522.37
2016,4,20,10,0,950.0,97.0,2.0,19.0,842.0,733.56,561.96
2016,4,20,10,15,955.5,98.5,2.05,19.0,870.5,783.0,596.31
2016,4,20,10,30,961.0,100.0,2.1,19.0,899.0,830.29,628.09
2016,4,20,10,45,962.5,102.0,2.2,19.5,919.0,872.51,655.36
2016,4,20,11,0,964.0,104.0,2.3,20.0,939.0,911.88,680.51
2016,4,20,11,15,965.5,105.0,2.4,20.0,952.5,947.26,704.18
2016,4,20,11,30,967.0,106.0,2.5,20.0,966.0,979.46,725.76
2016,4,20,11,45,953.5,115.0,2.6,20.0,968.0,1002.55,741.39
2016,4,20,12,0,940.0,124.0,2.7,20.0,970.0,1021.64,754.55
2016,4,20,12,15,939.0,124.0,2.75,20.0,966.5,1039.76,766.72
2016,4,20,12,30,938.0,124.0,2.8,20.0,963.0,1054.26,776.64
2016,4,20,12,45,934.5,123.5,2.9,20.0,952.0,1062.1,782.87
2016,4,20,13,0,931.0,123.0,3.0,20.0,941.0,1066.17,786.83
2016,4,20,13,15,926.0,122.0,3.1,20.0,922.0,1064.45,787.16
2016,4,20,13,30,921.0,121.0,3.2,20.0,903.0,1058.98,785.19
2016,4,20,13,45,913.0,120.5,3.3,20.0,876.5,1047.37,779.29
2016,4,20,14,0,905.0,120.0,3.4,20.0,850.0,1032.19,771.13
2016,4,20,14,15,896.0,118.0,3.5,19.5,817.0,1010.97,760.42
2016,4,20,14,30,887.0,116.0,3.6,19.0,784.0,986.46,747.45
2016,4,20,14,45,873.0,114.5,3.7,19.0,744.5,954.7,727.99
2016,4,20,15,0,859.0,113.0,3.8,19.0,705.0,928.02,711.96
2016,4,20,15,15,843.0,110.0,3.85,18.5,660.5,887.3,686.93
2016,4,20,15,30,827.0,107.0,3.9,18.0,616.0,844.42,660.06
2016,4,20,15,45,807.5,103.0,3.95,17.5,567.0,795.66,628.44
2016,4,20,16,0,788.0,99.0,4.0,17.0,518.0,745.57,595.2
2016,4,20,16,15,695.5,103.5,3.85,16.5,447.0,653.43,528.72
2016,4,20,16,30,603.0,108.0,3.7,16.0,376.0,563.63,460.45
2016,4,20,16,45,553.5,106.0,3.6,15.5,328.0,500.57,411.6
2016,4,20,17,0,504.0,104.0,3.5,15.0,280.0,436.68,360.6
2016,4,20,17,15,464.5,91.0,3.15,14.0,232.0,374.35,309.78
2016,4,20,17,30,425.0,78.0,2.8,13.0,184.0,315.21,259.81
2016,4,20,17,45,367.0,63.0,2.45,12.5,139.0,249.04,202.09
2016,4,20,18,0,309.0,48.0,2.1,12.0,94.0,188.86,148.31
2016,4,20,18,15,154.5,35.5,1.95,11.5,58.5,106.7,77.4
2016,4,20,18,30,0.0,23.0,1.8,11.0,23.0,23.55,0.0
2016,4,20,18,45,0.0,11.5,1.65,10.5,11.5,10.96,0.0
2016,4,20,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,21,5,45,27.0,19.0,0.6,10.5,22.0,16.8,3.93
2016,4,21,6,0,54.0,38.0,0.6,11.0,44.0,32.38,22.45
2016,4,21,6,15,84.0,59.5,0.7,11.0,74.5,49.31,38.37
2016,4,21,6,30,114.0,81.0,0.8,11.0,105.0,65.77,53.59
2016,4,21,6,45,132.5,103.5,0.95,11.5,139.0,82.41,68.56
2016,4,21,7,0,151.0,126.0,1.1,12.0,173.0,98.55,82.74
2016,4,21,7,15,170.5,146.5,1.2,12.5,208.5,125.92,96.23
2016,4,21,7,30,190.0,167.0,1.3,13.0,244.0,158.07,119.35
2016,4,21,7,45,315.0,170.0,1.45,13.5,318.0,193.91,142.83
2016,4,21,8,0,440.0,173.0,1.6,14.0,392.0,244.96,180.96
2016,4,21,8,15,400.0,204.0,1.7,14.0,418.5,288.69,220.01
2016,4,21,8,30,360.0,235.0,1.8,14.0,445.0,329.98,255.99
2016,4,21,8,45,257.5,273.0,1.95,14.5,429.5,344.15,269.66
2016,4,21,9,0,155.0,311.0,2.1,15.0,414.0,348.62,273.92
2016,4,21,9,15,104.0,315.0,2.2,15.0,386.5,338.93,266.61
2016,4,21,9,30,53.0,319.0,2.3,15.0,359.0,321.61,252.74
2016,4,21,9,45,34.5,290.5,2.4,15.5,317.0,289.72,227.3
2016,4,21,10,0,16.0,262.0,2.5,16.0,275.0,253.95,198.64
2016,4,21,10,15,111.5,339.5,2.55,16.0,433.0,400.14,313.23
2016,4,21,10,30,207.0,417.0,2.6,16.0,591.0,553.11,428.22
2016,4,21,10,45,241.0,422.5,2.7,16.0,629.5,597.98,461.1
2016,4,21,11,0,275.0,428.0,2.8,16.0,668.0,649.6,499.21
2016,4,21,11,15,318.0,420.5,2.85,16.0,702.0,693.95,532.04
2016,4,21,11,30,361.0,413.0,2.9,16.0,736.0,739.58,565.6
2016,4,21,11,45,376.5,402.5,2.95,16.5,741.0,757.56,577.8
2016,4,21,12,0,392.0,392.0,3.0,17.0,746.0,774.48,589.43
2016,4,21,12,15,285.5,426.5,3.1,17.0,684.0,718.33,546.97
2016,4,21,12,30,179.0,461.0,3.2,17.0,622.0,647.46,493.76
2016,4,21,12,45,141.5,450.0,3.35,17.0,577.0,604.38,462.68
2016,4,21,13,0,104.0,439.0,3.5,17.0,532.0,547.36,420.83
2016,4,21,13,15,121.0,433.5,3.6,17.0,539.0,574.32,442.01
2016,4,21,13,30,138.0,428.0,3.7,17.0,546.0,588.32,453.43
2016,4,21,13,45,511.5,274.5,3.85,17.0,691.5,823.53,637.25
2016,4,21,14,0,885.0,121.0,4.0,17.0,837.0,1013.85,773.64
2016,4,21,14,15,469.5,227.5,4.1,17.0,606.0,723.82,565.8
2016,4,21,14,30,54.0,334.0,4.2,17.0,375.0,395.14,308.94
2016,4,21,14,45,55.5,317.5,4.3,17.0,358.0,379.31,298.73
2016,4,21,15,0,57.0,301.0,4.4,17.0,341.0,363.15,287.16
2016,4,21,15,15,169.0,286.5,4.45,16.5,393.5,459.72,367.29
2016,4,21,15,30,281.0,272.0,4.5,16.0,446.0,548.57,440.0
2016,4,21,15,45,175.5,250.0,4.55,16.0,356.0,416.57,336.09
2016,4,21,16,0,70.0,228.0,4.6,16.0,266.0,292.91,236.38
2016,4,21,16,15,67.0,206.5,4.5,15.5,239.5,265.83,215.85
2016,4,21,16,30,64.0,185.0,4.4,15.0,213.0,238.77,194.79
2016,4,21,16,45,60.5,162.0,4.3,14.5,186.0,209.68,171.65
2016,4,21,17,0,57.0,139.0,4.2,14.0,159.0,180.69,148.14
2016,4,21,17,15,49.5,117.0,3.85,13.5,132.0,150.82,123.25
2016,4,21,17,30,42.0,95.0,3.5,13.0,105.0,121.5,98.34
2016,4,21,17,45,31.0,73.5,3.2,12.5,80.0,91.77,72.61
2016,4,21,18,0,20.0,52.0,2.9,12.0,55.0,62.82,47.29
2016,4,21,18,15,10.0,33.0,2.65,11.5,34.5,38.05,25.24
2016,4,21,18,30,0.0,14.0,2.4,11.0,14.0,12.99,0.0
2016,4,21,18,45,0.0,7.0,2.2,10.5,7.0,6.67,0.0
2016,4,21,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,22,5,45,64.5,19.5,3.6,10.0,26.5,16.37,4.9
2016,4,22,6,0,129.0,39.0,3.7,10.0,53.0,31.81,22.09
2016,4,22,6,15,171.5,58.5,3.65,10.0,88.0,46.67,36.16
2016,4,22,6,30,214.0,78.0,3.6,10.0,123.0,61.02,49.55
2016,4,22,6,45,235.0,98.5,3.6,10.5,161.0,75.49,62.69
2016,4,22,7,0,256.0,119.0,3.6,11.0,199.0,89.37,75.01
2016,4,22,7,15,279.0,137.5,3.75,11.0,239.0,121.67,89.76
2016,4,22,7,30,302.0,156.0,3.9,11.0,279.0,159.34,116.82
2016,4,22,7,45,151.0,136.0,4.1,11.5,197.5,143.55,109.79
2016,4,22,8,0,0.0,116.0,4.3,12.0,116.0,106.75,84.92
2016,4,22,8,15,34.0,185.0,4.5,12.0,205.0,174.3,139.96
2016,4,22,8,30,68.0,254.0,4.7,12.0,294.0,247.66,199.23
2016,4,22,8,45,117.0,283.5,4.95,12.0,358.5,297.37,239.03
2016,4,22,9,0,166.0,313.0,5.2,12.0,423.0,355.74,286.04
2016,4,22,9,15,106.5,313.5,5.45,12.0,386.0,339.12,272.9
2016,4,22,9,30,47.0,314.0,5.7,12.0,349.0,313.79,252.1
2016,4,22,9,45,23.5,214.5,5.95,12.5,232.0,213.79,170.98
2016,4,22,10,0,0.0,115.0,6.2,13.0,115.0,107.29,83.3
2016,4,22,10,15,123.5,264.0,6.3,13.0,367.5,338.86,273.59
2016,4,22,10,30,247.0,413.0,6.4,13.0,620.0,579.97,463.37
2016,4,22,10,45,133.0,360.5,6.55,13.0,473.0,452.95,362.2
2016,4,22,11,0,19.0,308.0,6.7,13.0,326.0,305.39,242.82
2016,4,22,11,15,142.0,377.0,6.65,12.5,505.0,492.7,394.68
2016,4,22,11,30,265.0,446.0,6.6,12.0,684.0,685.78,545.99
2016,4,22,11,45,145.0,397.0,6.55,12.0,527.5,529.96,423.12
2016,4,22,12,0,25.0,348.0,6.5,12.0,371.0,364.23,289.87
2016,4,22,12,15,12.5,231.5,6.5,11.5,243.0,231.26,184.46
2016,4,22,12,30,0.0,115.0,6.5,11.0,115.0,107.91,83.92
2016,4,22,12,45,27.5,260.0,6.5,11.0,284.5,283.35,227.86
2016,4,22,13,0,55.0,405.0,6.5,11.0,454.0,462.23,369.95
2016,4,22,13,15,69.5,408.5,6.3,11.0,469.0,482.92,386.31
2016,4,22,13,30,84.0,412.0,6.1,11.0,484.0,503.49,402.9
2016,4,22,13,45,134.5,408.0,5.95,11.0,519.5,565.05,452.6
2016,4,22,14,0,185.0,404.0,5.8,11.0,555.0,612.05,490.63
2016,4,22,14,15,237.0,379.0,5.65,11.0,564.0,635.43,510.79
2016,4,22,14,30,289.0,354.0,5.5,11.0,573.0,669.73,539.02
2016,4,22,14,45,181.0,334.0,5.4,11.0,469.0,528.71,427.93
2016,4,22,15,0,73.0,314.0,5.3,11.0,365.0,392.1,317.82
2016,4,22,15,15,50.0,275.5,5.3,11.0,309.5,328.77,267.51
2016,4,22,15,30,27.0,237.0,5.3,11.0,254.0,255.0,207.72
2016,4,22,15,45,191.5,224.5,5.3,11.0,328.5,400.29,332.11
2016,4,22,16,0,356.0,212.0,5.3,11.0,403.0,521.15,433.39
2016,4,22,16,15,260.0,201.0,5.2,10.5,333.5,424.2,354.32
2016,4,22,16,30,164.0,190.0,5.1,10.0,264.0,324.24,271.78
2016,4,22,16,45,154.5,168.5,5.0,10.0,231.0,287.73,241.91
2016,4,22,17,0,145.0,147.0,4.9,10.0,198.0,251.69,211.76
2016,4,22,17,15,135.0,123.5,4.55,9.5,165.0,213.48,179.41
2016,4,22,17,30,125.0,100.0,4.2,9.0,132.0,175.86,146.8
2016,4,22,17,45,275.5,73.0,3.9,9.0,122.0,220.27,182.19
2016,4,22,18,0,426.0,46.0,3.6,9.0,112.0,233.94,186.98
2016,4,22,18,15,291.5,34.0,3.35,8.5,71.0,150.92,112.54
2016,4,22,18,30,157.0,22.0,3.1,8.0,30.0,76.77,25.52
2016,4,22,18,45,78.5,11.0,2.85,7.5,15.0,27.51,0.0
2016,4,22,19,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,23,5,45,168.5,18.5,1.7,7.5,38.0,14.21,4.41
2016,4,23,6,0,337.0,37.0,1.9,8.0,76.0,29.28,20.2
2016,4,23,6,15,432.5,47.0,2.05,8.5,123.5,35.82,26.71
2016,4,23,6,30,528.0,57.0,2.2,9.0,171.0,42.05,32.64
2016,4,23,6,45,589.0,64.0,2.35,9.5,223.5,45.36,35.73
2016,4,23,7,0,650.0,71.0,2.5,10.0,276.0,48.52,38.51
2016,4,23,7,15,691.5,76.5,2.4,10.0,330.0,94.38,52.74
2016,4,23,7,30,733.0,82.0,2.3,10.0,384.0,152.57,92.21
2016,4,23,7,45,762.0,86.0,2.25,10.5,436.5,207.58,137.21
2016,4,23,8,0,791.0,90.0,2.2,11.0,489.0,265.8,188.37
2016,4,23,8,15,812.5,93.5,2.25,11.5,539.0,324.26,240.9
2016,4,23,8,30,834.0,97.0,2.3,12.0,589.0,384.49,294.24
2016,4,23,8,45,849.0,100.5,2.35,12.5,634.5,443.52,345.4
2016,4,23,9,0,864.0,104.0,2.4,13.0,680.0,503.03,395.29
2016,4,23,9,15,876.0,106.5,2.4,13.0,720.5,562.01,443.72
2016,4,23,9,30,888.0,109.0,2.4,13.0,761.0,618.18,488.59
2016,4,23,9,45,902.5,107.5,2.45,13.5,797.5,671.53,529.47
2016,4,23,10,0,917.0,106.0,2.5,14.0,834.0,724.06,568.58
2016,4,23,10,15,923.0,107.5,2.6,14.0,862.0,772.2,603.54
2016,4,23,10,30,929.0,109.0,2.7,14.0,890.0,818.33,635.9
2016,4,23,10,45,701.0,233.5,2.8,14.5,831.5,797.51,617.79
2016,4,23,11,0,473.0,358.0,2.9,15.0,773.0,753.16,579.68
2016,4,23,11,15,448.5,371.0,2.9,15.0,769.0,764.91,587.71
2016,4,23,11,30,424.0,384.0,2.9,15.0,765.0,773.75,593.17
2016,4,23,11,45,401.5,397.0,2.95,15.5,759.5,775.45,592.91
2016,4,23,12,0,379.0,410.0,3.0,16.0,754.0,780.52,594.93
2016,4,23,12,15,287.5,435.5,3.05,16.0,696.0,729.33,556.33
2016,4,23,12,30,196.0,461.0,3.1,16.0,638.0,663.86,507.4
2016,4,23,12,45,563.5,287.5,3.15,16.0,788.5,876.5,671.25
2016,4,23,13,0,931.0,114.0,3.2,16.0,939.0,1058.19,796.92
2016,4,23,13,15,926.5,113.0,3.3,16.0,920.5,1056.71,795.63
2016,4,23,13,30,922.0,112.0,3.4,16.0,902.0,1051.51,793.71
2016,4,23,13,45,911.0,113.5,3.55,16.0,875.0,1038.85,787.28
2016,4,23,14,0,900.0,115.0,3.7,16.0,848.0,1022.73,778.57
2016,4,23,14,15,891.0,113.5,3.8,16.0,815.0,1001.97,766.34
2016,4,23,14,30,882.0,112.0,3.9,16.0,782.0,977.97,751.89
2016,4,23,14,45,622.0,204.5,4.0,16.0,665.5,832.16,650.93
2016,4,23,15,0,362.0,297.0,4.1,16.0,549.0,663.68,523.04
2016,4,23,15,15,589.5,202.0,4.1,15.5,582.0,764.24,607.07
2016,4,23,15,30,817.0,107.0,4.1,15.0,615.0,836.36,663.16
2016,4,23,15,45,790.5,105.5,4.1,15.0,565.5,785.04,626.87
2016,4,23,16,0,764.0,104.0,4.1,15.0,516.0,732.91,590.3
2016,4,23,16,15,736.0,99.5,4.05,14.5,465.5,679.06,552.68
2016,4,23,16,30,708.0,95.0,4.0,14.0,415.0,622.21,511.16
2016,4,23,16,45,665.0,91.0,4.0,13.5,361.5,556.63,460.63
2016,4,23,17,0,622.0,87.0,4.0,13.0,308.0,493.29,410.24
2016,4,23,17,15,568.0,79.5,3.9,12.5,256.5,422.58,352.0
2016,4,23,17,30,514.0,72.0,3.8,12.0,205.0,356.13,295.36
2016,4,23,17,45,427.0,62.5,3.7,11.5,156.0,277.52,227.08
2016,4,23,18,0,340.0,53.0,3.6,11.0,107.0,206.86,164.37
2016,4,23,18,15,225.5,38.0,3.55,10.5,68.0,132.66,98.75
2016,4,23,18,30,111.0,23.0,3.5,10.0,29.0,65.84,25.83
2016,4,23,18,45,55.5,11.5,3.5,10.0,14.5,23.02,0.0
2016,4,23,19,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
