Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,19,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,4.0,1.9,6.5,4.0,0.0,0.0
2016,4,24,5,30,0.0,8.0,2.2,7.0,8.0,7.63,0.0
2016,4,24,5,45,65.0,26.5,2.55,7.5,34.5,21.9,10.74
2016,4,24,6,0,130.0,45.0,2.9,8.0,61.0,36.37,26.52
2016,4,24,6,15,186.5,64.5,2.9,8.0,99.5,51.11,40.56
2016,4,24,6,30,243.0,84.0,2.9,8.0,138.0,65.36,53.93
2016,4,24,6,45,284.0,102.5,2.9,8.5,181.5,78.37,65.79
2016,4,24,7,0,325.0,121.0,2.9,9.0,225.0,90.88,76.9
2016,4,24,7,15,373.0,130.0,2.85,9.5,269.5,118.75,83.98
2016,4,24,7,30,421.0,139.0,2.8,10.0,314.0,158.02,110.58
2016,4,24,7,45,542.5,126.0,2.8,10.5,382.0,198.86,139.52
2016,4,24,8,0,664.0,113.0,2.8,11.0,450.0,252.53,182.52
2016,4,24,8,15,724.5,116.0,2.8,11.5,517.0,315.42,236.8
2016,4,24,8,30,785.0,119.0,2.8,12.0,584.0,388.09,298.71
2016,4,24,8,45,815.5,117.0,2.8,12.5,633.0,445.96,348.47
2016,4,24,9,0,846.0,115.0,2.8,13.0,682.0,506.04,398.64
2016,4,24,9,15,860.0,117.5,2.7,13.5,723.5,563.4,444.83
2016,4,24,9,30,874.0,120.0,2.6,14.0,765.0,620.6,489.19
2016,4,24,9,45,889.0,119.5,2.55,14.5,802.0,675.34,530.42
2016,4,24,10,0,904.0,119.0,2.5,15.0,839.0,728.57,569.24
2016,4,24,10,15,504.0,266.5,2.5,15.0,670.5,620.81,484.42
2016,4,24,10,30,104.0,414.0,2.5,15.0,502.0,468.96,363.24
2016,4,24,10,45,343.0,369.0,2.5,15.5,668.5,633.54,490.57
2016,4,24,11,0,582.0,324.0,2.5,16.0,835.0,812.91,621.01
2016,4,24,11,15,303.5,335.0,2.7,16.0,602.0,598.27,462.53
2016,4,24,11,30,25.0,346.0,2.9,16.0,369.0,356.93,276.05
2016,4,24,11,45,80.5,405.5,3.15,16.5,479.0,470.21,363.75
2016,4,24,12,0,136.0,465.0,3.4,17.0,589.0,596.44,457.11
2016,4,24,12,15,80.0,405.0,3.6,17.0,478.0,477.43,368.2
2016,4,24,12,30,24.0,345.0,3.8,17.0,367.0,353.89,274.13
2016,4,24,12,45,252.0,357.5,4.05,17.0,582.0,628.37,488.42
2016,4,24,13,0,480.0,370.0,4.3,17.0,797.0,885.12,677.28
2016,4,24,13,15,519.0,346.5,4.45,16.5,799.5,904.87,693.65
2016,4,24,13,30,558.0,323.0,4.6,16.0,802.0,921.81,709.89
2016,4,24,13,45,378.5,364.0,4.8,16.0,685.0,773.8,601.3
2016,4,24,14,0,199.0,405.0,5.0,16.0,568.0,626.48,489.58
2016,4,24,14,15,252.0,378.5,5.1,15.5,576.5,662.69,521.01
2016,4,24,14,30,305.0,352.0,5.2,15.0,585.0,682.4,539.7
2016,4,24,14,45,449.0,284.0,5.3,15.0,607.5,750.91,596.86
2016,4,24,15,0,593.0,216.0,5.4,15.0,630.0,802.99,641.33
2016,4,24,15,15,530.0,220.5,5.45,14.5,573.5,731.99,589.22
2016,4,24,15,30,467.0,225.0,5.5,14.0,517.0,666.96,541.0
2016,4,24,15,45,550.0,194.0,5.55,13.5,511.5,685.09,559.7
2016,4,24,16,0,633.0,163.0,5.6,13.0,506.0,699.4,574.82
2016,4,24,16,15,601.0,155.0,5.55,12.5,455.5,636.5,527.22
2016,4,24,16,30,569.0,147.0,5.5,12.0,405.0,579.05,482.97
2016,4,24,16,45,548.0,131.5,5.45,11.5,355.0,521.53,437.8
2016,4,24,17,0,527.0,116.0,5.4,11.0,305.0,464.58,391.7
2016,4,24,17,15,470.0,105.0,5.25,10.5,253.5,393.75,332.16
2016,4,24,17,30,413.0,94.0,5.1,10.0,202.0,327.92,275.24
2016,4,24,17,45,350.5,77.5,4.95,9.5,154.5,258.79,214.26
2016,4,24,18,0,288.0,61.0,4.8,9.0,107.0,196.18,157.82
2016,4,24,18,15,186.0,42.5,4.65,8.5,68.0,125.04,94.5
2016,4,24,18,30,84.0,24.0,4.5,8.0,29.0,55.49,24.45
2016,4,24,18,45,42.0,12.0,4.4,8.0,14.5,20.59,0.0
2016,4,24,19,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.55,4.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.75,4.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,4,25,5,15,71.5,5.5,3.6,4.5,7.0,0.0,0.0
2016,4,25,5,30,143.0,11.0,3.8,5.0,14.0,10.48,0.0
2016,4,25,5,45,302.5,22.0,4.05,5.5,52.0,17.2,7.84
2016,4,25,6,0,462.0,33.0,4.3,6.0,90.0,25.33,16.98
2016,4,25,6,15,549.0,40.5,4.55,6.5,140.5,32.69,24.13
2016,4,25,6,30,636.0,48.0,4.8,7.0,191.0,37.55,28.8
2016,4,25,6,45,689.0,53.5,5.05,7.5,245.0,40.38,31.43
2016,4,25,7,0,742.0,59.0,5.3,8.0,299.0,43.88,34.55
2016,4,25,7,15,779.0,63.5,5.4,8.0,354.5,96.89,51.11
2016,4,25,7,30,816.0,68.0,5.5,8.0,410.0,154.43,90.83
2016,4,25,7,45,842.5,71.0,5.65,8.5,464.0,213.07,140.5
2016,4,25,8,0,869.0,74.0,5.8,9.0,518.0,279.07,200.18
2016,4,25,8,15,888.0,77.0,5.8,9.5,569.5,340.37,257.12
2016,4,25,8,30,907.0,80.0,5.8,10.0,621.0,402.95,314.55
2016,4,25,8,45,923.0,82.0,5.8,10.5,668.0,464.41,369.79
2016,4,25,9,0,939.0,84.0,5.8,11.0,715.0,526.26,423.7
2016,4,25,9,15,949.5,85.5,5.8,11.5,756.5,584.84,473.38
2016,4,25,9,30,960.0,87.0,5.8,12.0,798.0,642.67,520.86
2016,4,25,9,45,968.5,88.0,5.85,12.5,834.0,697.73,564.94
2016,4,25,10,0,977.0,89.0,5.9,13.0,870.0,751.31,606.67
2016,4,25,10,15,982.0,90.5,5.9,13.0,898.5,801.1,643.18
2016,4,25,10,30,987.0,92.0,5.9,13.0,927.0,848.62,677.67
2016,4,25,10,45,991.5,92.0,5.9,13.5,948.0,891.8,707.33
2016,4,25,11,0,996.0,92.0,5.9,14.0,969.0,932.25,734.69
2016,4,25,11,15,997.5,92.5,5.8,14.0,982.0,967.64,759.01
2016,4,25,11,30,999.0,93.0,5.7,14.0,995.0,999.76,780.82
2016,4,25,11,45,685.0,254.5,5.65,14.0,875.0,906.92,712.82
2016,4,25,12,0,371.0,416.0,5.6,14.0,755.0,779.03,609.71
2016,4,25,12,15,682.5,255.5,5.45,14.0,876.5,940.94,737.71
2016,4,25,12,30,994.0,95.0,5.3,14.0,998.0,1082.19,835.9
2016,4,25,12,45,983.5,99.5,5.2,14.5,984.5,1088.32,837.0
2016,4,25,13,0,973.0,104.0,5.1,15.0,971.0,1090.5,836.36
2016,4,25,13,15,969.0,103.5,4.95,15.0,952.0,1089.98,835.15
2016,4,25,13,30,965.0,103.0,4.8,15.0,933.0,1085.59,831.4
2016,4,25,13,45,959.5,101.5,4.65,15.0,907.0,1074.77,823.38
2016,4,25,14,0,954.0,100.0,4.5,15.0,881.0,1060.2,812.94
2016,4,25,14,15,946.0,98.5,4.4,15.0,847.5,1039.53,798.97
2016,4,25,14,30,938.0,97.0,4.3,15.0,814.0,1015.39,782.75
2016,4,25,14,45,928.0,95.0,4.2,15.0,775.0,985.51,762.98
2016,4,25,15,0,918.0,93.0,4.1,15.0,736.0,952.59,741.11
2016,4,25,15,15,904.0,90.5,4.0,15.0,691.0,912.71,714.27
2016,4,25,15,30,890.0,88.0,3.9,15.0,646.0,870.46,685.62
2016,4,25,15,45,873.5,85.0,3.8,15.0,597.0,823.48,653.3
2016,4,25,16,0,857.0,82.0,3.7,15.0,548.0,780.66,623.76
2016,4,25,16,15,832.5,78.5,3.5,14.5,495.5,723.74,583.96
2016,4,25,16,30,808.0,75.0,3.3,14.0,443.0,666.41,543.16
2016,4,25,16,45,774.0,71.0,3.15,13.5,388.5,602.22,494.97
2016,4,25,17,0,740.0,67.0,3.0,13.0,334.0,539.23,445.34
2016,4,25,17,15,691.5,62.0,2.8,12.0,280.0,468.63,388.42
2016,4,25,17,30,643.0,57.0,2.6,11.0,226.0,403.94,333.96
2016,4,25,17,45,564.5,50.0,2.45,10.5,174.0,325.33,265.72
2016,4,25,18,0,486.0,43.0,2.3,10.0,122.0,254.55,202.28
2016,4,25,18,15,362.5,32.5,2.35,9.5,79.5,173.23,129.99
2016,4,25,18,30,239.0,22.0,2.4,9.0,37.0,101.87,51.96
2016,4,25,18,45,119.5,11.0,2.45,8.5,18.5,36.61,0.0
2016,4,25,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,26,5,15,51.5,6.0,1.3,4.0,7.5,0.0,0.0
2016,4,26,5,30,103.0,12.0,1.3,5.0,15.0,11.44,0.0
2016,4,26,5,45,249.0,25.0,1.35,6.0,51.5,19.79,10.35
2016,4,26,6,0,395.0,38.0,1.4,7.0,88.0,29.63,20.85
2016,4,26,6,15,321.5,60.5,1.55,7.5,113.5,45.7,35.88
2016,4,26,6,30,248.0,83.0,1.7,8.0,139.0,64.67,53.37
2016,4,26,6,45,281.0,99.0,1.85,8.5,178.5,75.9,63.56
2016,4,26,7,0,314.0,115.0,2.0,9.0,218.0,88.05,74.32
2016,4,26,7,15,531.5,97.5,2.05,9.5,307.5,105.81,66.62
2016,4,26,7,30,749.0,80.0,2.1,10.0,397.0,157.96,95.66
2016,4,26,7,45,770.5,86.0,2.2,11.0,448.0,214.25,142.42
2016,4,26,8,0,792.0,92.0,2.3,12.0,499.0,272.83,193.96
2016,4,26,8,15,813.0,95.5,2.3,12.0,548.5,331.11,246.54
2016,4,26,8,30,834.0,99.0,2.3,12.0,598.0,391.09,299.92
2016,4,26,8,45,842.5,105.0,2.35,12.5,642.0,449.47,350.4
2016,4,26,9,0,851.0,111.0,2.4,13.0,686.0,507.65,399.03
2016,4,26,9,15,724.0,174.5,2.4,13.0,684.0,543.44,428.73
2016,4,26,9,30,597.0,238.0,2.4,13.0,682.0,566.63,446.78
2016,4,26,9,45,582.5,260.0,2.4,13.5,710.0,610.82,479.6
2016,4,26,10,0,568.0,282.0,2.4,14.0,738.0,652.66,509.53
2016,4,26,10,15,721.5,211.5,2.45,14.0,811.0,729.23,568.95
2016,4,26,10,30,875.0,141.0,2.5,14.0,884.0,809.99,628.75
2016,4,26,10,45,707.5,243.5,2.6,14.0,853.5,814.02,629.02
2016,4,26,11,0,540.0,346.0,2.7,14.0,823.0,799.12,614.38
2016,4,26,11,15,503.0,364.5,2.85,14.0,814.0,807.02,620.05
2016,4,26,11,30,466.0,383.0,3.0,14.0,805.0,811.15,622.74
2016,4,26,11,45,448.0,388.0,3.2,14.5,795.5,816.45,626.02
2016,4,26,12,0,430.0,393.0,3.4,15.0,786.0,819.15,627.4
2016,4,26,12,15,322.5,428.5,3.5,15.0,723.0,755.88,579.99
2016,4,26,12,30,215.0,464.0,3.6,15.0,660.0,685.19,526.73
2016,4,26,12,45,319.5,422.5,3.7,15.0,710.0,763.09,587.37
2016,4,26,13,0,424.0,381.0,3.8,15.0,760.0,840.08,645.67
2016,4,26,13,15,633.0,271.5,3.85,15.0,824.0,944.0,725.85
2016,4,26,13,30,842.0,162.0,3.9,15.0,888.0,1034.52,789.71
2016,4,26,13,45,845.5,153.5,3.95,15.0,865.0,1026.31,784.5
2016,4,26,14,0,849.0,145.0,4.0,15.0,842.0,1014.41,777.71
2016,4,26,14,15,839.5,143.0,4.05,15.0,809.5,993.27,764.63
2016,4,26,14,30,830.0,141.0,4.1,15.0,777.0,969.01,749.47
2016,4,26,14,45,822.0,136.0,4.15,15.0,740.0,939.91,730.9
2016,4,26,15,0,814.0,131.0,4.2,15.0,703.0,907.96,710.24
2016,4,26,15,15,797.5,128.0,4.2,14.5,659.5,867.98,684.72
2016,4,26,15,30,781.0,125.0,4.2,14.0,616.0,826.02,657.41
2016,4,26,15,45,761.0,120.0,4.2,14.0,568.5,781.13,626.45
2016,4,26,16,0,741.0,115.0,4.2,14.0,521.0,731.23,591.32
2016,4,26,16,15,670.0,114.5,4.2,13.5,454.5,647.75,530.71
2016,4,26,16,30,599.0,114.0,4.2,13.0,388.0,568.03,469.71
2016,4,26,16,45,610.5,102.0,4.25,12.5,352.0,533.92,444.39
2016,4,26,17,0,622.0,90.0,4.3,12.0,316.0,497.1,415.47
2016,4,26,17,15,570.0,82.0,4.2,11.5,264.0,426.91,357.3
2016,4,26,17,30,518.0,74.0,4.1,11.0,212.0,360.8,300.76
2016,4,26,17,45,440.5,64.0,4.0,10.5,163.5,285.63,235.12
2016,4,26,18,0,363.0,54.0,3.9,10.0,115.0,216.92,173.73
2016,4,26,18,15,253.0,39.5,3.85,9.5,75.0,143.19,108.32
2016,4,26,18,30,143.0,25.0,3.8,9.0,35.0,78.42,42.56
2016,4,26,18,45,71.5,12.5,3.8,8.5,17.5,27.59,0.0
2016,4,26,19,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,27,5,15,44.0,6.5,2.55,6.5,8.0,6.2,0.0
2016,4,27,5,30,88.0,13.0,2.8,7.0,16.0,12.39,0.0
2016,4,27,5,45,223.5,26.5,3.1,7.5,51.5,21.01,11.58
2016,4,27,6,0,359.0,40.0,3.4,8.0,87.0,31.24,22.21
2016,4,27,6,15,446.0,49.5,3.45,8.5,134.5,37.24,28.11
2016,4,27,6,30,533.0,59.0,3.5,9.0,182.0,42.95,33.5
2016,4,27,6,45,311.0,95.0,3.6,9.5,171.0,68.35,56.54
2016,4,27,7,0,89.0,131.0,3.7,10.0,160.0,103.13,87.58
2016,4,27,7,15,44.5,130.5,3.8,10.0,145.0,114.35,91.21
2016,4,27,7,30,0.0,130.0,3.9,10.0,130.0,116.97,94.75
2016,4,27,7,45,0.0,126.5,4.0,10.5,126.5,115.29,92.82
2016,4,27,8,0,0.0,123.0,4.1,11.0,123.0,113.02,90.42
2016,4,27,8,15,1.5,146.5,4.15,11.0,147.5,134.7,108.19
2016,4,27,8,30,3.0,170.0,4.2,11.0,172.0,156.72,126.07
2016,4,27,8,45,1.5,119.5,4.3,11.5,120.5,111.54,88.12
2016,4,27,9,0,0.0,69.0,4.4,12.0,69.0,64.3,48.45
2016,4,27,9,15,0.0,105.5,4.5,12.0,106.0,98.32,76.64
2016,4,27,9,30,0.0,142.0,4.6,12.0,143.0,132.02,104.23
2016,4,27,9,45,0.0,108.5,4.75,12.5,109.0,101.2,78.51
2016,4,27,10,0,0.0,75.0,4.9,13.0,75.0,70.01,52.56
2016,4,27,10,15,10.0,190.0,5.0,12.5,199.0,184.38,146.46
2016,4,27,10,30,20.0,305.0,5.1,12.0,323.0,300.01,239.31
2016,4,27,10,45,20.5,312.5,5.2,12.0,331.0,309.16,246.19
2016,4,27,11,0,21.0,320.0,5.3,12.0,339.0,318.32,253.32
2016,4,27,11,15,10.5,221.0,5.35,12.0,230.5,216.78,172.13
2016,4,27,11,30,0.0,122.0,5.4,12.0,122.0,114.32,88.77
2016,4,27,11,45,28.5,273.5,5.5,12.0,300.0,291.07,232.45
2016,4,27,12,0,57.0,425.0,5.6,12.0,478.0,471.43,373.85
2016,4,27,12,15,111.5,447.0,5.6,12.0,549.0,560.31,443.42
2016,4,27,12,30,166.0,469.0,5.6,12.0,620.0,641.9,506.75
2016,4,27,12,45,124.0,452.0,5.6,12.5,564.5,587.81,463.61
2016,4,27,13,0,82.0,435.0,5.6,13.0,509.0,519.87,410.2
2016,4,27,13,15,128.5,436.5,5.5,13.0,549.0,583.58,460.67
2016,4,27,13,30,175.0,438.0,5.4,13.0,589.0,634.68,500.81
2016,4,27,13,45,94.5,348.5,5.35,13.0,430.0,446.61,355.67
2016,4,27,14,0,14.0,259.0,5.3,13.0,271.0,262.52,208.77
2016,4,27,14,15,97.0,317.5,5.15,13.0,393.0,430.31,344.97
2016,4,27,14,30,180.0,376.0,5.0,13.0,515.0,574.57,458.24
2016,4,27,14,45,94.0,289.0,4.9,13.0,361.0,382.9,307.92
2016,4,27,15,0,8.0,202.0,4.8,13.0,207.0,200.91,160.32
2016,4,27,15,15,39.5,240.0,4.65,13.0,265.0,279.25,225.45
2016,4,27,15,30,71.0,278.0,4.5,13.0,323.0,349.07,282.49
2016,4,27,15,45,184.5,253.5,4.4,13.0,358.0,426.48,348.07
2016,4,27,16,0,298.0,229.0,4.3,13.0,393.0,494.28,404.79
2016,4,27,16,15,494.0,168.0,4.05,12.5,408.5,571.53,470.52
2016,4,27,16,30,690.0,107.0,3.8,12.0,424.0,623.95,515.48
2016,4,27,16,45,656.5,99.5,3.55,12.0,372.0,561.3,465.23
2016,4,27,17,0,623.0,92.0,3.3,12.0,320.0,500.09,415.54
2016,4,27,17,15,570.5,84.0,3.15,11.5,267.5,429.55,357.74
2016,4,27,17,30,518.0,76.0,3.0,11.0,215.0,363.12,301.46
2016,4,27,17,45,454.0,64.5,2.9,11.0,166.5,292.38,239.56
2016,4,27,18,0,390.0,53.0,2.8,11.0,118.0,227.99,181.68
2016,4,27,18,15,279.0,39.0,2.8,10.5,77.5,151.1,114.04
2016,4,27,18,30,168.0,25.0,2.8,10.0,37.0,85.75,49.08
2016,4,27,18,45,84.0,12.5,2.85,9.5,18.5,30.39,0.0
2016,4,27,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,28,5,15,67.0,7.0,2.15,5.5,9.5,6.67,0.0
2016,4,28,5,30,134.0,14.0,2.4,6.0,19.0,11.04,0.0
2016,4,28,5,45,272.0,26.0,2.7,6.5,56.5,20.41,11.44
2016,4,28,6,0,410.0,38.0,3.0,7.0,94.0,29.26,20.6
2016,4,28,6,15,494.0,46.5,3.0,7.5,142.5,34.5,25.77
2016,4,28,6,30,578.0,55.0,3.0,8.0,191.0,39.49,30.51
2016,4,28,6,45,633.0,60.5,3.0,9.0,243.5,41.75,32.52
2016,4,28,7,0,688.0,66.0,3.0,10.0,296.0,54.49,43.88
2016,4,28,7,15,725.5,71.0,3.05,10.5,350.0,104.75,57.63
2016,4,28,7,30,763.0,76.0,3.1,11.0,404.0,159.62,96.07
2016,4,28,7,45,791.5,79.0,3.2,12.0,456.5,215.45,142.57
2016,4,28,8,0,820.0,82.0,3.3,13.0,509.0,274.32,194.48
2016,4,28,8,15,840.5,85.0,3.35,13.5,559.0,333.49,247.8
2016,4,28,8,30,861.0,88.0,3.4,14.0,609.0,397.98,304.54
2016,4,28,8,45,877.5,90.0,3.45,14.5,655.0,456.96,355.65
2016,4,28,9,0,894.0,92.0,3.5,15.0,701.0,516.42,405.56
2016,4,28,9,15,906.0,93.5,3.5,15.5,742.0,573.26,451.76
2016,4,28,9,30,918.0,95.0,3.5,16.0,783.0,629.56,495.99
2016,4,28,9,45,933.5,93.0,3.55,16.5,820.0,684.05,537.73
2016,4,28,10,0,949.0,91.0,3.6,17.0,857.0,737.73,577.67
2016,4,28,10,15,955.5,92.0,3.65,17.0,885.5,786.64,612.03
2016,4,28,10,30,962.0,93.0,3.7,17.0,914.0,833.48,644.61
2016,4,28,10,45,966.0,94.0,3.75,17.5,935.0,876.02,672.63
2016,4,28,11,0,970.0,95.0,3.8,18.0,956.0,915.89,698.52
2016,4,28,11,15,972.5,95.5,3.85,18.0,970.0,951.1,722.35
2016,4,28,11,30,975.0,96.0,3.9,18.0,984.0,983.19,744.03
2016,4,28,11,45,976.0,97.0,3.95,18.5,989.5,1011.15,761.43
2016,4,28,12,0,977.0,98.0,4.0,19.0,995.0,1035.66,776.51
2016,4,28,12,15,976.5,98.0,4.05,19.0,992.5,1054.15,789.07
2016,4,28,12,30,976.0,98.0,4.1,19.0,990.0,1068.93,799.31
2016,4,28,12,45,972.5,98.5,4.15,19.0,979.0,1077.49,805.53
2016,4,28,13,0,969.0,99.0,4.2,19.0,968.0,1082.2,809.38
2016,4,28,13,15,965.5,98.0,4.2,19.0,950.0,1081.45,809.41
2016,4,28,13,30,962.0,97.0,4.2,19.0,932.0,1076.86,807.05
2016,4,28,13,45,956.5,96.5,4.2,19.0,906.0,1067.0,801.32
2016,4,28,14,0,951.0,96.0,4.2,19.0,880.0,1053.42,793.26
2016,4,28,14,15,943.5,94.5,4.15,19.0,847.5,1033.17,780.49
2016,4,28,14,30,936.0,93.0,4.1,19.0,815.0,1009.48,765.49
2016,4,28,14,45,923.5,92.5,4.1,19.0,775.5,978.92,746.16
2016,4,28,15,0,911.0,92.0,4.1,19.0,736.0,945.49,724.82
2016,4,28,15,15,898.0,90.0,4.1,18.5,692.0,907.26,701.36
2016,4,28,15,30,885.0,88.0,4.1,18.0,648.0,866.64,675.93
2016,4,28,15,45,861.0,87.0,4.15,18.0,598.0,816.0,641.88
2016,4,28,16,0,837.0,86.0,4.2,18.0,548.0,770.16,610.87
2016,4,28,16,15,813.0,82.5,4.25,17.0,496.5,714.46,574.11
2016,4,28,16,30,789.0,79.0,4.3,16.0,445.0,658.36,536.17
2016,4,28,16,45,749.0,76.5,4.35,15.5,390.0,592.86,487.12
2016,4,28,17,0,709.0,74.0,4.4,15.0,335.0,531.49,438.94
2016,4,28,17,15,661.0,68.5,4.45,14.0,282.0,462.26,383.43
2016,4,28,17,30,613.0,63.0,4.5,13.0,229.0,396.58,328.48
2016,4,28,17,45,534.0,55.5,4.55,12.5,177.5,318.64,260.84
2016,4,28,18,0,455.0,48.0,4.6,12.0,126.0,248.51,198.14
2016,4,28,18,15,339.0,36.5,4.55,11.0,83.5,170.05,128.77
2016,4,28,18,30,223.0,25.0,4.5,10.0,41.0,102.67,61.77
2016,4,28,18,45,111.5,12.5,4.5,9.5,20.5,36.52,0.0
2016,4,28,19,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,4.3,8.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,8.5,2.05,6.5,8.5,8.1,0.0
2016,4,29,5,30,0.0,17.0,2.3,7.0,17.0,15.55,0.0
2016,4,29,5,45,117.5,35.5,2.55,7.5,52.0,28.96,18.81
2016,4,29,6,0,235.0,54.0,2.8,8.0,87.0,41.6,31.56
2016,4,29,6,15,321.0,68.5,2.8,8.0,133.5,51.65,41.26
2016,4,29,6,30,407.0,83.0,2.8,8.0,180.0,61.25,50.31
2016,4,29,6,45,477.5,91.0,2.85,8.5,232.0,65.51,54.17
2016,4,29,7,0,548.0,99.0,2.9,9.0,284.0,76.62,56.24
2016,4,29,7,15,591.0,106.5,2.9,9.0,336.5,121.25,76.69
2016,4,29,7,30,634.0,114.0,2.9,9.0,389.0,171.32,112.35
2016,4,29,7,45,670.5,118.5,2.95,9.5,441.0,222.8,155.0
2016,4,29,8,0,707.0,123.0,3.0,10.0,493.0,278.44,203.71
2016,4,29,8,15,730.5,127.5,3.05,10.0,542.0,333.92,253.79
2016,4,29,8,30,754.0,132.0,3.1,10.0,591.0,391.51,305.15
2016,4,29,8,45,774.0,135.0,3.2,10.5,636.0,448.12,354.26
2016,4,29,9,0,794.0,138.0,3.3,11.0,681.0,508.45,404.86
2016,4,29,9,15,807.5,141.0,3.35,11.0,721.0,563.07,450.36
2016,4,29,9,30,821.0,144.0,3.4,11.0,761.0,617.61,494.61
2016,4,29,9,45,848.0,136.5,3.45,11.5,799.5,670.67,535.99
2016,4,29,10,0,875.0,129.0,3.5,12.0,838.0,723.32,576.07
2016,4,29,10,15,882.0,131.0,3.55,12.5,866.0,770.51,610.15
2016,4,29,10,30,889.0,133.0,3.6,13.0,894.0,815.88,641.15
2016,4,29,10,45,894.5,134.0,3.65,13.5,915.0,857.09,668.79
2016,4,29,11,0,900.0,135.0,3.7,14.0,936.0,895.95,694.53
2016,4,29,11,15,903.0,135.5,3.85,14.0,949.0,929.63,718.34
2016,4,29,11,30,906.0,136.0,4.0,14.0,962.0,960.48,740.2
2016,4,29,11,45,907.0,137.0,4.2,14.5,967.5,986.97,757.97
2016,4,29,12,0,908.0,138.0,4.4,15.0,973.0,1010.29,773.93
2016,4,29,12,15,908.0,137.5,4.5,15.0,971.0,1027.87,786.87
2016,4,29,12,30,908.0,137.0,4.6,15.0,969.0,1042.03,797.6
2016,4,29,12,45,904.5,137.5,4.75,15.5,958.5,1050.21,803.29
2016,4,29,13,0,901.0,138.0,4.9,16.0,948.0,1054.81,806.65
2016,4,29,13,15,897.5,136.5,4.9,16.0,930.0,1053.76,806.45
2016,4,29,13,30,894.0,135.0,4.9,16.0,912.0,1049.11,803.95
2016,4,29,13,45,886.5,134.5,4.95,16.0,886.5,1037.94,797.54
2016,4,29,14,0,879.0,134.0,5.0,16.0,861.0,1023.34,788.87
2016,4,29,14,15,870.5,132.0,5.0,16.0,828.5,1011.7,781.97
2016,4,29,14,30,862.0,130.0,5.0,16.0,796.0,987.82,766.55
2016,4,29,14,45,849.5,127.5,5.0,16.0,757.0,956.55,745.97
2016,4,29,15,0,837.0,125.0,5.0,16.0,718.0,922.56,723.43
2016,4,29,15,15,822.0,122.0,4.95,15.5,674.5,883.3,697.98
2016,4,29,15,30,807.0,119.0,4.9,15.0,631.0,841.92,670.74
2016,4,29,15,45,787.0,115.0,4.85,15.0,583.0,793.46,636.66
2016,4,29,16,0,767.0,111.0,4.8,15.0,535.0,747.16,603.87
2016,4,29,16,15,740.0,106.5,4.7,14.5,484.0,690.83,563.82
2016,4,29,16,30,713.0,102.0,4.6,14.0,433.0,634.53,522.2
2016,4,29,16,45,682.0,95.0,4.55,14.0,381.0,573.12,473.99
2016,4,29,17,0,651.0,88.0,4.5,14.0,329.0,512.85,425.39
2016,4,29,17,15,600.0,81.0,4.4,13.0,276.5,442.95,368.76
2016,4,29,17,30,549.0,74.0,4.3,12.0,224.0,376.95,313.28
2016,4,29,17,45,477.5,64.0,4.2,11.5,174.5,302.81,248.76
2016,4,29,18,0,406.0,54.0,4.1,11.0,125.0,235.72,188.77
2016,4,29,18,15,292.0,41.0,4.05,10.5,83.0,157.81,120.08
2016,4,29,18,30,178.0,28.0,4.0,10.0,41.0,93.4,58.15
2016,4,29,18,45,89.0,14.0,4.0,9.5,20.5,33.05,0.0
2016,4,29,19,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,30,5,15,70.0,8.5,3.1,7.5,11.5,8.1,0.0
2016,4,30,5,30,140.0,17.0,3.3,8.0,23.0,13.4,0.0
2016,4,30,5,45,274.0,29.5,3.5,8.5,61.5,23.36,14.21
2016,4,30,6,0,408.0,42.0,3.7,9.0,100.0,32.56,23.43
2016,4,30,6,15,491.0,51.0,4.0,9.5,149.5,38.07,28.81
2016,4,30,6,30,574.0,60.0,4.3,10.0,199.0,43.32,33.72
2016,4,30,6,45,630.5,66.0,4.6,11.0,252.5,45.79,35.87
2016,4,30,7,0,687.0,72.0,4.9,12.0,306.0,57.87,37.2
2016,4,30,7,15,724.5,77.0,5.1,12.5,360.0,112.9,63.32
2016,4,30,7,30,762.0,82.0,5.3,13.0,414.0,167.73,102.29
2016,4,30,7,45,790.5,85.5,5.5,13.5,467.0,223.91,149.58
2016,4,30,8,0,819.0,89.0,5.7,14.0,520.0,283.15,202.41
2016,4,30,8,15,838.5,92.0,5.75,14.0,569.5,341.92,256.27
2016,4,30,8,30,858.0,95.0,5.8,14.0,619.0,402.16,310.88
2016,4,30,8,45,875.0,96.5,5.85,14.5,665.0,464.35,365.32
2016,4,30,9,0,892.0,98.0,5.9,15.0,711.0,523.43,415.86
2016,4,30,9,15,902.5,100.0,5.9,15.5,751.5,579.73,462.65
2016,4,30,9,30,913.0,102.0,5.9,16.0,792.0,635.34,507.47
2016,4,30,9,45,928.0,100.5,5.95,16.5,828.0,689.68,550.25
2016,4,30,10,0,943.0,99.0,6.0,17.0,864.0,743.19,591.29
2016,4,30,10,15,948.5,100.0,5.95,17.0,891.5,791.03,625.8
2016,4,30,10,30,954.0,101.0,5.9,17.0,919.0,836.72,658.29
2016,4,30,10,45,958.0,101.5,5.9,17.5,939.5,878.39,686.47
2016,4,30,11,0,962.0,102.0,5.9,18.0,960.0,917.4,712.47
2016,4,30,11,15,964.0,102.5,5.8,18.0,973.0,951.82,735.81
2016,4,30,11,30,966.0,103.0,5.7,18.0,986.0,983.15,756.82
2016,4,30,11,45,966.5,103.0,5.65,18.5,990.5,1009.34,772.95
2016,4,30,12,0,967.0,103.0,5.6,19.0,995.0,1032.09,786.64
2016,4,30,12,15,966.0,103.0,5.45,19.0,992.0,1049.85,797.65
2016,4,30,12,30,965.0,103.0,5.3,19.0,989.0,1063.94,806.16
2016,4,30,12,45,962.5,102.5,5.2,19.5,978.0,1072.29,809.61
2016,4,30,13,0,960.0,102.0,5.1,20.0,967.0,1076.84,810.59
2016,4,30,13,15,956.5,101.5,5.0,20.0,948.5,1076.57,810.03
2016,4,30,13,30,953.0,101.0,4.9,20.0,930.0,1072.51,807.07
2016,4,30,13,45,949.0,99.0,4.8,20.5,904.5,1062.55,798.69
2016,4,30,14,0,945.0,97.0,4.7,21.0,879.0,1048.87,787.99
2016,4,30,14,15,937.5,95.5,4.6,21.0,846.5,1028.68,774.63
2016,4,30,14,30,930.0,94.0,4.5,21.0,814.0,1005.07,759.09
2016,4,30,14,45,920.5,92.0,4.45,21.0,775.5,975.76,740.19
2016,4,30,15,0,911.0,90.0,4.4,21.0,737.0,943.44,719.33
2016,4,30,15,15,898.0,87.5,4.25,20.5,693.5,904.62,694.77
2016,4,30,15,30,885.0,85.0,4.1,20.0,650.0,863.43,668.35
2016,4,30,15,45,869.0,82.5,4.0,20.0,602.0,817.63,637.36
2016,4,30,16,0,853.0,80.0,3.9,20.0,554.0,770.19,604.89
2016,4,30,16,15,830.0,76.5,3.7,19.5,502.0,720.33,570.94
2016,4,30,16,30,807.0,73.0,3.5,19.0,450.0,664.28,531.77
2016,4,30,16,45,777.0,69.0,3.3,19.0,397.0,602.88,485.69
2016,4,30,17,0,747.0,65.0,3.1,19.0,344.0,542.32,438.06
2016,4,30,17,15,702.5,60.0,2.95,18.0,290.5,473.73,384.28
2016,4,30,17,30,658.0,55.0,2.8,17.0,237.0,408.2,330.73
2016,4,30,17,45,591.0,48.5,2.65,16.5,186.0,336.41,269.53
2016,4,30,18,0,524.0,42.0,2.5,16.0,135.0,269.24,210.39
2016,4,30,18,15,412.0,33.0,2.45,15.5,91.0,190.98,142.11
2016,4,30,18,30,300.0,24.0,2.4,15.0,47.0,124.6,78.0
2016,4,30,18,45,150.0,12.0,2.4,14.5,23.5,44.75,0.0
2016,4,30,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,1,5,15,80.0,9.0,1.8,8.5,12.5,8.58,0.0
2016,5,1,5,30,160.0,18.0,1.9,9.0,25.0,14.43,0.0
2016,5,1,5,45,293.0,29.5,2.05,10.0,64.0,23.2,14.15
2016,5,1,6,0,426.0,41.0,2.2,11.0,103.0,31.48,22.34
2016,5,1,6,15,507.0,49.0,2.15,11.5,152.5,36.18,26.92
2016,5,1,6,30,588.0,57.0,2.1,12.0,202.0,40.67,31.11
2016,5,1,6,45,640.0,63.0,2.1,12.5,254.5,43.27,33.43
2016,5,1,7,0,692.0,69.0,2.1,13.0,307.0,57.15,35.27
2016,5,1,7,15,728.5,73.5,1.9,13.5,360.5,111.69,61.42
2016,5,1,7,30,765.0,78.0,1.7,14.0,414.0,166.21,99.96
2016,5,1,7,45,791.0,82.0,1.5,15.0,466.0,222.46,146.34
2016,5,1,8,0,817.0,86.0,1.3,16.0,518.0,281.47,197.01
2016,5,1,8,15,836.5,89.0,1.2,16.5,567.5,340.05,247.95
2016,5,1,8,30,856.0,92.0,1.1,17.0,617.0,403.81,301.56
2016,5,1,8,45,870.5,94.5,1.05,18.0,662.5,461.95,348.68
2016,5,1,9,0,885.0,97.0,1.0,19.0,708.0,520.37,393.95
2016,5,1,9,15,896.0,99.0,1.0,19.5,748.0,576.47,436.71
2016,5,1,9,30,907.0,101.0,1.0,20.0,788.0,631.97,477.4
2016,5,1,9,45,915.0,102.5,1.0,20.5,822.0,684.22,514.37
2016,5,1,10,0,923.0,104.0,1.0,21.0,856.0,735.07,549.13
2016,5,1,10,15,929.0,105.5,0.95,21.0,884.0,782.82,579.47
2016,5,1,10,30,935.0,107.0,0.9,21.0,912.0,828.53,607.64
2016,5,1,10,45,939.0,108.0,0.9,21.5,932.0,869.92,632.13
2016,5,1,11,0,943.0,109.0,0.9,22.0,952.0,908.72,654.66
2016,5,1,11,15,945.5,109.5,0.8,22.0,965.0,942.97,673.45
2016,5,1,11,30,948.0,110.0,0.7,22.0,978.0,974.21,690.03
2016,5,1,11,45,948.0,110.5,0.65,22.5,983.0,999.98,702.72
2016,5,1,12,0,948.0,111.0,0.6,23.0,988.0,1022.38,713.29
2016,5,1,12,15,947.5,111.0,0.6,23.0,985.0,1040.31,723.71
2016,5,1,12,30,947.0,111.0,0.6,23.0,982.0,1054.67,732.15
2016,5,1,12,45,945.0,110.0,0.6,23.0,971.0,1062.86,737.05
2016,5,1,13,0,943.0,109.0,0.6,23.0,960.0,1067.32,739.95
2016,5,1,13,15,939.0,108.0,0.75,23.0,941.5,1066.02,743.24
2016,5,1,13,30,935.0,107.0,0.9,23.0,923.0,1060.99,744.3
2016,5,1,13,45,928.0,106.5,1.05,23.0,897.0,1049.79,741.53
2016,5,1,14,0,921.0,106.0,1.2,23.0,871.0,1035.04,736.46
2016,5,1,14,15,913.0,104.5,1.35,23.0,838.5,1014.75,727.74
2016,5,1,14,30,905.0,103.0,1.5,23.0,806.0,991.16,716.71
2016,5,1,14,45,893.0,101.5,1.65,23.0,767.5,960.65,700.94
2016,5,1,15,0,881.0,100.0,1.8,23.0,729.0,927.35,682.99
2016,5,1,15,15,867.5,97.5,1.85,22.5,685.0,889.02,661.46
2016,5,1,15,30,854.0,95.0,1.9,22.0,641.0,848.44,638.05
2016,5,1,15,45,834.0,93.0,2.0,22.0,593.0,807.32,613.05
2016,5,1,16,0,814.0,91.0,2.1,22.0,545.0,758.32,581.99
2016,5,1,16,15,789.5,87.0,2.15,21.5,494.0,702.64,546.19
2016,5,1,16,30,765.0,83.0,2.2,21.0,443.0,646.67,509.17
2016,5,1,16,45,729.5,79.5,2.3,20.5,389.5,584.09,464.65
2016,5,1,17,0,694.0,76.0,2.4,20.0,336.0,525.3,420.8
2016,5,1,17,15,647.0,70.0,2.35,19.0,283.5,456.81,367.94
2016,5,1,17,30,600.0,64.0,2.3,18.0,231.0,391.81,315.63
2016,5,1,17,45,527.5,56.5,2.25,17.0,181.0,317.46,253.81
2016,5,1,18,0,455.0,49.0,2.2,16.0,131.0,250.21,195.85
2016,5,1,18,15,346.0,38.0,2.25,15.0,88.5,174.44,130.6
2016,5,1,18,30,237.0,27.0,2.3,14.0,46.0,110.9,71.4
2016,5,1,18,45,118.5,13.5,2.4,13.5,23.0,39.28,0.0
2016,5,1,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,2,5,15,59.5,10.0,1.15,7.5,13.0,9.53,0.0
2016,5,2,5,30,119.0,20.0,1.3,8.0,26.0,15.76,0.15
2016,5,2,5,45,238.0,34.0,1.5,9.0,63.5,26.42,17.14
2016,5,2,6,0,357.0,48.0,1.7,10.0,101.0,37.71,28.04
2016,5,2,6,15,438.0,58.0,1.75,10.5,149.0,43.85,33.96
2016,5,2,6,30,519.0,68.0,1.8,11.0,197.0,49.67,39.36
2016,5,2,6,45,570.0,76.5,1.85,11.5,248.5,53.83,43.07
2016,5,2,7,0,621.0,85.0,1.9,12.0,300.0,69.77,46.06
2016,5,2,7,15,659.5,90.5,1.85,12.5,352.5,117.01,68.43
2016,5,2,7,30,698.0,96.0,1.8,13.0,405.0,168.97,105.57
2016,5,2,7,45,724.5,101.5,1.75,13.5,456.0,223.05,150.55
2016,5,2,8,0,751.0,107.0,1.7,14.0,507.0,280.01,200.05
2016,5,2,8,15,772.5,111.0,1.65,14.5,556.0,340.36,252.49
2016,5,2,8,30,794.0,115.0,1.6,15.0,605.0,398.46,302.17
2016,5,2,8,45,809.5,119.0,1.6,15.5,649.5,455.5,349.8
2016,5,2,9,0,825.0,123.0,1.6,16.0,694.0,513.14,396.24
2016,5,2,9,15,837.5,125.5,1.55,16.5,733.5,568.13,438.84
2016,5,2,9,30,850.0,128.0,1.5,17.0,773.0,622.83,479.62
2016,5,2,9,45,870.0,124.0,1.5,17.5,809.5,675.87,518.29
2016,5,2,10,0,890.0,120.0,1.5,18.0,846.0,727.98,555.13
2016,5,2,10,15,896.0,121.5,1.5,18.5,873.5,774.34,585.64
2016,5,2,10,30,902.0,123.0,1.5,19.0,901.0,818.75,613.54
2016,5,2,10,45,906.0,124.5,1.5,19.5,921.0,859.4,638.49
2016,5,2,11,0,910.0,126.0,1.5,20.0,941.0,897.58,661.5
2016,5,2,11,15,912.5,126.5,1.5,20.0,954.0,930.86,682.36
2016,5,2,11,30,915.0,127.0,1.5,20.0,967.0,961.25,701.3
2016,5,2,11,45,914.0,128.5,1.55,20.5,971.0,986.33,716.17
2016,5,2,12,0,913.0,130.0,1.6,21.0,975.0,1008.13,729.0
2016,5,2,12,15,912.0,129.5,1.7,21.0,972.0,1024.6,740.66
2016,5,2,12,30,911.0,129.0,1.8,21.0,969.0,1037.61,750.29
2016,5,2,12,45,905.0,130.5,1.9,21.5,957.5,1044.15,754.49
2016,5,2,13,0,899.0,132.0,2.0,22.0,946.0,1047.09,756.57
2016,5,2,13,15,894.5,131.0,2.15,22.0,927.5,1045.4,757.91
2016,5,2,13,30,890.0,130.0,2.3,22.0,909.0,1040.14,757.02
2016,5,2,13,45,879.5,131.0,2.45,22.0,882.5,1027.46,751.39
2016,5,2,14,0,869.0,132.0,2.6,22.0,856.0,1011.47,743.6
2016,5,2,14,15,860.0,130.5,2.75,21.5,823.5,991.11,734.31
2016,5,2,14,30,851.0,129.0,2.9,21.0,791.0,976.21,728.53
2016,5,2,14,45,832.5,129.5,3.05,21.0,751.5,942.85,708.8
2016,5,2,15,0,814.0,130.0,3.2,21.0,712.0,907.12,687.28
2016,5,2,15,15,705.5,158.0,3.3,20.5,640.5,824.3,633.44
2016,5,2,15,30,597.0,186.0,3.4,20.0,569.0,739.69,576.05
2016,5,2,15,45,657.5,156.0,3.5,19.5,548.5,736.66,578.46
2016,5,2,16,0,718.0,126.0,3.6,19.0,528.0,726.12,574.05
2016,5,2,16,15,677.5,116.5,3.6,18.5,468.0,655.99,524.75
2016,5,2,16,30,637.0,107.0,3.6,18.0,408.0,587.2,474.34
2016,5,2,16,45,545.5,111.0,3.6,17.5,347.5,501.84,408.62
2016,5,2,17,0,454.0,115.0,3.6,17.0,287.0,419.33,343.38
2016,5,2,17,15,392.5,109.0,3.5,16.0,241.5,355.33,292.02
2016,5,2,17,30,331.0,103.0,3.4,15.0,196.0,296.82,243.59
2016,5,2,17,45,274.0,86.5,3.35,14.5,153.0,227.28,184.68
2016,5,2,18,0,217.0,70.0,3.3,14.0,110.0,171.8,136.39
2016,5,2,18,15,149.0,50.5,3.25,13.5,74.0,114.93,86.98
2016,5,2,18,30,81.0,31.0,3.2,13.0,38.0,65.33,42.38
2016,5,2,18,45,40.5,15.5,3.15,12.5,19.0,23.84,0.0
2016,5,2,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,3.5,1.25,8.5,3.5,3.34,0.0
2016,5,3,5,30,0.0,7.0,1.4,9.0,7.0,6.48,0.0
2016,5,3,5,45,0.0,17.0,1.6,9.5,17.0,15.76,8.0
2016,5,3,6,0,0.0,27.0,1.8,10.0,27.0,25.05,16.79
2016,5,3,6,15,0.0,39.5,1.7,10.0,39.5,36.69,27.61
2016,5,3,6,30,0.0,52.0,1.6,10.0,52.0,48.34,38.34
2016,5,3,6,45,0.0,66.0,1.5,10.5,66.0,61.06,49.77
2016,5,3,7,0,0.0,80.0,1.4,11.0,80.0,73.54,57.86
2016,5,3,7,15,168.5,123.5,1.4,11.5,198.5,110.56,82.23
2016,5,3,7,30,337.0,167.0,1.4,12.0,317.0,180.59,131.43
2016,5,3,7,45,266.0,201.0,1.4,12.5,328.0,216.34,163.75
2016,5,3,8,0,195.0,235.0,1.4,13.0,339.0,248.34,192.75
2016,5,3,8,15,235.5,253.5,1.55,13.0,390.5,291.52,227.27
2016,5,3,8,30,276.0,272.0,1.7,13.0,442.0,336.11,263.1
2016,5,3,8,45,371.0,264.0,1.85,13.5,511.0,390.45,305.74
2016,5,3,9,0,466.0,256.0,2.0,14.0,580.0,452.61,354.59
2016,5,3,9,15,381.0,304.0,2.15,14.0,579.0,478.03,374.85
2016,5,3,9,30,296.0,352.0,2.3,14.0,578.0,493.24,386.33
2016,5,3,9,45,352.5,348.0,2.45,14.5,629.0,545.12,425.99
2016,5,3,10,0,409.0,344.0,2.6,15.0,680.0,602.08,468.74
2016,5,3,10,15,386.0,368.5,2.55,15.5,693.5,629.21,486.7
2016,5,3,10,30,363.0,393.0,2.5,16.0,707.0,654.63,503.11
2016,5,3,10,45,315.5,418.5,2.5,16.5,696.5,658.71,503.62
2016,5,3,11,0,268.0,444.0,2.5,17.0,686.0,658.87,501.26
2016,5,3,11,15,241.0,456.5,2.35,17.0,676.0,655.86,497.6
2016,5,3,11,30,214.0,469.0,2.2,17.0,666.0,654.79,495.18
2016,5,3,11,45,290.5,447.5,2.1,17.5,716.5,721.94,543.01
2016,5,3,12,0,367.0,426.0,2.0,18.0,767.0,784.74,586.24
2016,5,3,12,15,211.0,426.5,1.95,18.0,622.5,635.23,478.01
2016,5,3,12,30,55.0,427.0,1.9,18.0,478.0,477.45,361.1
2016,5,3,12,45,157.0,439.5,1.85,18.0,582.5,606.43,458.03
2016,5,3,13,0,259.0,452.0,1.8,18.0,687.0,737.59,551.06
2016,5,3,13,15,305.5,429.0,1.85,18.0,700.5,764.56,570.77
2016,5,3,13,30,352.0,406.0,1.9,18.0,714.0,789.71,590.23
2016,5,3,13,45,387.0,376.5,1.95,18.0,707.0,794.09,595.47
2016,5,3,14,0,422.0,347.0,2.0,18.0,700.0,807.45,606.88
2016,5,3,14,15,456.0,320.0,2.1,17.5,688.0,808.78,611.78
2016,5,3,14,30,490.0,293.0,2.2,17.0,676.0,806.68,614.49
2016,5,3,14,45,400.0,307.5,2.35,17.0,610.0,716.23,550.98
2016,5,3,15,0,310.0,322.0,2.5,17.0,544.0,641.63,497.33
2016,5,3,15,15,393.5,275.0,2.6,16.5,539.5,656.61,514.06
2016,5,3,15,30,477.0,228.0,2.7,16.0,535.0,677.76,534.33
2016,5,3,15,45,416.5,225.5,2.8,16.0,479.5,608.96,483.61
2016,5,3,16,0,356.0,223.0,2.9,16.0,424.0,531.92,426.28
2016,5,3,16,15,243.5,213.5,2.95,15.5,345.0,424.01,342.91
2016,5,3,16,30,131.0,204.0,3.0,15.0,266.0,314.67,255.84
2016,5,3,16,45,209.0,173.5,3.1,15.0,259.5,326.8,268.33
2016,5,3,17,0,287.0,143.0,3.2,15.0,253.0,339.83,280.2
2016,5,3,17,15,247.5,128.5,3.15,14.5,213.0,287.88,237.49
2016,5,3,17,30,208.0,114.0,3.1,14.0,173.0,239.62,197.07
2016,5,3,17,45,173.5,93.0,3.05,13.5,135.5,189.71,154.47
2016,5,3,18,0,139.0,72.0,3.0,13.0,98.0,143.23,113.99
2016,5,3,18,15,93.0,51.0,2.9,12.5,66.0,91.04,68.74
2016,5,3,18,30,47.0,30.0,2.8,12.0,34.0,49.17,31.52
2016,5,3,18,45,23.5,15.0,2.7,12.0,17.0,21.78,0.0
2016,5,3,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
