Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,6.5,3.1,9.0,6.5,6.2,0.0
2016,5,4,5,30,0.0,13.0,3.1,9.0,13.0,12.05,1.09
2016,5,4,5,45,3.5,33.0,3.15,9.5,33.5,30.09,20.47
2016,5,4,6,0,7.0,53.0,3.2,10.0,54.0,47.32,36.64
2016,5,4,6,15,20.0,74.5,3.2,10.0,79.5,63.54,51.75
2016,5,4,6,30,33.0,96.0,3.2,10.0,105.0,80.47,67.26
2016,5,4,6,45,48.5,117.5,3.2,10.5,133.5,97.07,82.03
2016,5,4,7,0,64.0,139.0,3.2,11.0,162.0,115.78,92.77
2016,5,4,7,15,84.0,164.0,3.15,11.0,198.5,143.21,113.28
2016,5,4,7,30,104.0,189.0,3.1,11.0,235.0,173.53,136.82
2016,5,4,7,45,127.0,213.5,3.1,11.0,277.0,202.49,159.69
2016,5,4,8,0,150.0,238.0,3.1,11.0,319.0,239.19,189.4
2016,5,4,8,15,284.0,239.5,2.95,11.0,410.0,292.6,230.2
2016,5,4,8,30,418.0,241.0,2.8,11.0,501.0,362.18,285.38
2016,5,4,8,45,365.0,275.5,2.7,11.5,514.5,397.86,315.16
2016,5,4,9,0,312.0,310.0,2.6,12.0,528.0,425.17,336.95
2016,5,4,9,15,245.0,341.0,2.45,12.5,518.0,436.37,344.94
2016,5,4,9,30,178.0,372.0,2.3,13.0,508.0,441.58,347.36
2016,5,4,9,45,163.5,389.5,2.2,13.5,519.0,460.69,360.64
2016,5,4,10,0,149.0,407.0,2.1,14.0,530.0,478.29,372.32
2016,5,4,10,15,159.0,422.0,2.1,14.0,557.0,510.19,395.9
2016,5,4,10,30,169.0,437.0,2.1,14.0,584.0,542.73,419.66
2016,5,4,10,45,256.5,430.0,2.1,14.0,658.5,621.48,478.86
2016,5,4,11,0,344.0,423.0,2.1,14.0,733.0,703.31,538.87
2016,5,4,11,15,322.5,437.0,2.2,14.0,731.0,713.9,545.56
2016,5,4,11,30,301.0,451.0,2.3,14.0,729.0,722.33,551.28
2016,5,4,11,45,333.5,439.5,2.4,14.5,748.5,754.06,574.2
2016,5,4,12,0,366.0,428.0,2.5,15.0,768.0,785.64,596.69
2016,5,4,12,15,380.5,419.5,2.65,15.0,772.5,802.18,609.59
2016,5,4,12,30,395.0,411.0,2.8,15.0,777.0,817.31,621.69
2016,5,4,12,45,407.5,401.0,2.95,15.5,775.0,835.98,634.93
2016,5,4,13,0,420.0,391.0,3.1,16.0,773.0,844.99,641.62
2016,5,4,13,15,416.5,383.0,3.2,16.0,756.0,837.81,637.67
2016,5,4,13,30,413.0,375.0,3.3,16.0,739.0,828.5,632.38
2016,5,4,13,45,412.5,363.5,3.45,16.5,718.0,816.53,624.51
2016,5,4,14,0,412.0,352.0,3.6,17.0,697.0,802.48,615.18
2016,5,4,14,15,426.0,332.0,3.7,17.0,677.0,791.75,609.67
2016,5,4,14,30,440.0,312.0,3.8,17.0,657.0,778.46,602.32
2016,5,4,14,45,471.5,283.5,3.9,17.0,637.0,769.98,599.01
2016,5,4,15,0,503.0,255.0,4.0,17.0,617.0,757.75,592.96
2016,5,4,15,15,514.5,233.0,4.1,16.5,584.0,730.84,576.66
2016,5,4,15,30,526.0,211.0,4.2,16.0,551.0,701.1,558.06
2016,5,4,15,45,513.5,197.5,4.3,16.0,509.0,658.18,527.66
2016,5,4,16,0,501.0,184.0,4.4,16.0,467.0,614.36,496.08
2016,5,4,16,15,354.5,192.5,4.4,15.5,384.0,482.77,393.62
2016,5,4,16,30,208.0,201.0,4.4,15.0,301.0,365.13,299.1
2016,5,4,16,45,158.5,179.0,4.45,14.5,249.5,299.81,246.83
2016,5,4,17,0,109.0,157.0,4.5,14.0,198.0,238.7,196.74
2016,5,4,17,15,92.0,136.0,4.35,13.5,167.0,201.53,166.08
2016,5,4,17,30,75.0,115.0,4.2,13.0,136.0,158.96,130.28
2016,5,4,17,45,59.0,92.0,4.05,12.5,107.0,123.64,99.99
2016,5,4,18,0,43.0,69.0,3.9,12.0,78.0,89.72,70.48
2016,5,4,18,15,21.5,48.5,3.7,11.5,53.0,58.4,43.16
2016,5,4,18,30,0.0,28.0,3.5,11.0,28.0,27.01,15.75
2016,5,4,18,45,0.0,14.0,3.35,10.5,14.0,13.0,0.0
2016,5,4,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,9.0,1.85,9.0,9.0,8.58,0.0
2016,5,5,5,30,0.0,18.0,2.1,9.0,18.0,16.71,4.78
2016,5,5,5,45,21.0,38.0,2.35,9.5,41.5,33.56,23.6
2016,5,5,6,0,42.0,58.0,2.6,10.0,65.0,50.01,39.09
2016,5,5,6,15,61.5,80.5,2.75,10.0,94.5,67.87,55.66
2016,5,5,6,30,81.0,103.0,2.9,10.0,124.0,81.92,68.56
2016,5,5,6,45,93.5,126.5,3.05,10.5,155.5,98.65,83.43
2016,5,5,7,0,106.0,150.0,3.2,11.0,187.0,119.2,94.84
2016,5,5,7,15,121.0,170.5,3.2,11.0,220.0,146.22,114.26
2016,5,5,7,30,136.0,191.0,3.2,11.0,253.0,175.24,136.79
2016,5,5,7,45,207.5,209.0,3.2,11.5,315.5,215.95,167.26
2016,5,5,8,0,279.0,227.0,3.2,12.0,378.0,260.9,202.26
2016,5,5,8,15,168.0,246.5,3.15,12.0,339.5,265.06,209.85
2016,5,5,8,30,57.0,266.0,3.1,12.0,301.0,255.36,204.31
2016,5,5,8,45,33.0,236.5,3.1,12.5,257.5,226.34,180.75
2016,5,5,9,0,9.0,207.0,3.1,13.0,214.0,194.5,154.6
2016,5,5,9,15,9.5,212.5,3.1,13.0,220.0,200.92,159.55
2016,5,5,9,30,10.0,218.0,3.1,13.0,226.0,207.35,164.42
2016,5,5,9,45,109.0,312.5,3.1,13.5,402.5,357.65,284.02
2016,5,5,10,0,208.0,407.0,3.1,14.0,579.0,518.97,407.01
2016,5,5,10,15,232.0,417.5,3.15,14.0,615.0,559.64,437.04
2016,5,5,10,30,256.0,428.0,3.2,14.0,651.0,604.05,470.19
2016,5,5,10,45,267.5,429.5,3.25,14.5,667.5,629.88,488.4
2016,5,5,11,0,279.0,431.0,3.3,15.0,684.0,655.67,506.54
2016,5,5,11,15,157.0,410.0,3.35,15.5,553.0,536.92,415.75
2016,5,5,11,30,35.0,389.0,3.4,16.0,422.0,406.91,314.6
2016,5,5,11,45,132.0,432.0,3.5,16.5,555.5,551.03,425.11
2016,5,5,12,0,229.0,475.0,3.6,17.0,689.0,693.35,529.45
2016,5,5,12,15,124.5,401.0,3.6,17.0,517.5,524.86,404.1
2016,5,5,12,30,20.0,327.0,3.6,17.0,346.0,331.66,256.46
2016,5,5,12,45,16.5,284.0,3.65,17.0,299.5,287.0,222.87
2016,5,5,13,0,13.0,241.0,3.7,17.0,253.0,242.11,188.24
2016,5,5,13,15,6.5,185.0,3.65,17.0,191.0,181.56,140.7
2016,5,5,13,30,0.0,129.0,3.6,17.0,129.0,121.3,92.69
2016,5,5,13,45,4.5,165.5,3.6,17.0,169.5,160.88,124.68
2016,5,5,14,0,9.0,202.0,3.6,17.0,210.0,200.91,156.7
2016,5,5,14,15,15.0,243.0,3.55,16.5,255.0,247.43,194.01
2016,5,5,14,30,21.0,284.0,3.5,16.0,300.0,294.78,231.8
2016,5,5,14,45,10.5,207.0,3.5,16.0,215.0,207.63,163.19
2016,5,5,15,0,0.0,130.0,3.5,16.0,130.0,122.31,94.75
2016,5,5,15,15,52.0,213.5,3.4,15.5,247.0,260.82,208.69
2016,5,5,15,30,104.0,297.0,3.3,15.0,364.0,396.79,317.24
2016,5,5,15,45,52.0,204.5,3.25,15.0,238.0,249.85,200.5
2016,5,5,16,0,0.0,112.0,3.2,15.0,112.0,105.23,82.08
2016,5,5,16,15,152.0,151.0,3.1,14.5,223.5,274.23,225.68
2016,5,5,16,30,304.0,190.0,3.0,14.0,335.0,430.13,352.9
2016,5,5,16,45,455.0,144.5,2.95,14.0,334.0,475.28,390.65
2016,5,5,17,0,606.0,99.0,2.9,14.0,333.0,498.75,410.45
2016,5,5,17,15,558.0,91.0,2.6,13.5,281.5,431.62,355.56
2016,5,5,17,30,510.0,83.0,2.3,13.0,230.0,368.12,302.51
2016,5,5,17,45,439.5,73.0,2.05,12.5,181.5,293.89,239.43
2016,5,5,18,0,369.0,63.0,1.8,12.0,133.0,230.28,183.77
2016,5,5,18,15,273.0,48.5,1.65,11.5,91.5,160.31,122.89
2016,5,5,18,30,177.0,34.0,1.5,11.0,50.0,101.41,70.21
2016,5,5,18,45,88.5,17.0,1.35,10.5,25.0,44.28,0.0
2016,5,5,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,1.0,1.75,8.0,1.0,0.95,0.0
2016,5,6,5,30,0.0,2.0,1.9,8.0,2.0,1.85,0.0
2016,5,6,5,45,0.0,4.5,2.1,8.5,4.5,4.16,0.0
2016,5,6,6,0,0.0,7.0,2.3,9.0,7.0,6.48,0.19
2016,5,6,6,15,0.0,10.5,2.25,9.0,10.5,9.72,3.22
2016,5,6,6,30,0.0,14.0,2.2,9.0,14.0,12.97,6.24
2016,5,6,6,45,0.0,17.5,2.2,9.5,17.5,16.22,9.2
2016,5,6,7,0,0.0,21.0,2.2,10.0,21.0,19.48,11.34
2016,5,6,7,15,61.0,106.5,2.2,10.0,134.5,99.25,77.39
2016,5,6,7,30,122.0,192.0,2.2,10.0,248.0,174.24,136.95
2016,5,6,7,45,61.0,139.0,2.2,10.0,167.0,135.88,107.38
2016,5,6,8,0,0.0,86.0,2.2,10.0,86.0,80.12,62.73
2016,5,6,8,15,0.0,90.0,2.25,10.0,90.0,83.88,65.75
2016,5,6,8,30,0.0,94.0,2.3,10.0,94.0,87.62,68.68
2016,5,6,8,45,0.0,106.5,2.35,10.5,106.5,99.11,77.93
2016,5,6,9,0,0.0,119.0,2.4,11.0,119.0,110.64,87.11
2016,5,6,9,15,0.0,110.5,2.4,11.0,110.5,102.93,80.52
2016,5,6,9,30,0.0,102.0,2.4,11.0,102.0,95.14,73.93
2016,5,6,9,45,3.5,142.0,2.45,11.5,145.0,134.44,105.98
2016,5,6,10,0,7.0,182.0,2.5,12.0,188.0,174.17,137.82
2016,5,6,10,15,10.5,223.0,2.5,12.0,232.5,215.35,170.61
2016,5,6,10,30,14.0,264.0,2.5,12.0,277.0,257.11,203.48
2016,5,6,10,45,15.0,277.0,2.5,12.5,291.5,271.27,213.93
2016,5,6,11,0,16.0,290.0,2.5,13.0,306.0,285.57,224.52
2016,5,6,11,15,17.0,301.0,2.45,13.0,318.0,298.11,234.06
2016,5,6,11,30,18.0,312.0,2.4,13.0,330.0,310.73,243.68
2016,5,6,11,45,17.0,298.5,2.4,13.0,315.0,298.08,233.79
2016,5,6,12,0,16.0,285.0,2.4,13.0,300.0,285.16,223.79
2016,5,6,12,15,8.5,210.5,2.4,13.0,218.5,207.05,162.42
2016,5,6,12,30,1.0,136.0,2.4,13.0,137.0,128.86,99.87
2016,5,6,12,45,0.5,121.5,2.4,13.0,122.0,114.64,88.52
2016,5,6,13,0,0.0,107.0,2.4,13.0,107.0,100.39,76.99
2016,5,6,13,15,2.5,131.5,2.35,13.0,133.5,126.2,98.14
2016,5,6,13,30,5.0,156.0,2.3,13.0,160.0,152.19,119.28
2016,5,6,13,45,2.5,130.5,2.3,13.5,132.5,125.23,97.28
2016,5,6,14,0,0.0,105.0,2.3,14.0,105.0,98.38,75.35
2016,5,6,14,15,0.5,124.0,2.25,14.0,125.0,116.98,90.65
2016,5,6,14,30,1.0,143.0,2.2,14.0,145.0,135.75,106.01
2016,5,6,14,45,0.5,118.0,2.15,14.0,119.0,111.18,86.2
2016,5,6,15,0,0.0,93.0,2.1,14.0,93.0,86.78,66.41
2016,5,6,15,15,0.0,86.5,2.0,14.0,86.5,80.67,61.57
2016,5,6,15,30,0.0,80.0,1.9,14.0,80.0,74.56,56.69
2016,5,6,15,45,0.0,61.0,1.8,14.0,61.0,56.79,42.08
2016,5,6,16,0,0.0,42.0,1.7,14.0,42.0,39.06,27.36
2016,5,6,16,15,0.0,36.5,1.55,13.5,36.5,33.92,23.2
2016,5,6,16,30,0.0,31.0,1.4,13.0,31.0,28.79,18.99
2016,5,6,16,45,0.0,61.5,1.25,13.0,61.5,57.2,43.29
2016,5,6,17,0,0.0,92.0,1.1,13.0,92.0,86.81,68.5
2016,5,6,17,15,0.0,78.0,1.0,12.5,78.0,73.3,57.3
2016,5,6,17,30,0.0,64.0,0.9,12.0,64.0,59.79,45.97
2016,5,6,17,45,0.0,50.5,0.8,12.0,50.5,46.94,34.9
2016,5,6,18,0,0.0,37.0,0.7,12.0,37.0,34.36,23.9
2016,5,6,18,15,0.0,25.5,0.75,11.5,25.5,23.66,14.45
2016,5,6,18,30,0.0,14.0,0.8,11.0,14.0,12.97,4.84
2016,5,6,18,45,0.0,7.0,0.85,10.5,7.0,6.48,0.0
2016,5,6,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,5,15,1.0,11.0,1.55,8.5,11.0,10.48,0.0
2016,5,7,5,30,2.0,22.0,1.8,9.0,22.0,20.22,8.74
2016,5,7,5,45,38.5,42.5,2.1,9.5,49.0,37.11,26.89
2016,5,7,6,0,75.0,63.0,2.4,10.0,76.0,51.94,40.9
2016,5,7,6,15,102.0,85.0,2.45,10.0,108.5,68.62,56.38
2016,5,7,6,30,129.0,107.0,2.5,10.0,141.0,84.83,71.19
2016,5,7,6,45,161.5,125.0,2.55,10.5,177.0,98.06,82.87
2016,5,7,7,0,194.0,143.0,2.6,11.0,213.0,118.05,91.87
2016,5,7,7,15,97.5,142.5,2.65,11.0,178.0,125.25,97.41
2016,5,7,7,30,1.0,142.0,2.7,11.0,143.0,127.67,103.04
2016,5,7,7,45,77.0,192.0,2.75,11.5,234.5,181.23,143.88
2016,5,7,8,0,153.0,242.0,2.8,12.0,326.0,243.85,192.3
2016,5,7,8,15,96.0,248.0,2.8,12.0,302.0,247.04,196.74
2016,5,7,8,30,39.0,254.0,2.8,12.0,278.0,238.89,191.15
2016,5,7,8,45,51.0,282.5,2.85,12.5,316.5,272.93,217.75
2016,5,7,9,0,63.0,311.0,2.9,13.0,355.0,308.69,245.33
2016,5,7,9,15,40.5,289.5,2.85,13.0,318.5,284.16,225.56
2016,5,7,9,30,18.0,268.0,2.8,13.0,282.0,257.29,203.85
2016,5,7,9,45,15.0,254.5,2.8,13.5,266.5,244.95,193.5
2016,5,7,10,0,12.0,241.0,2.8,14.0,251.0,231.96,182.62
2016,5,7,10,15,7.5,195.0,2.8,14.0,201.5,187.2,146.88
2016,5,7,10,30,3.0,149.0,2.8,14.0,152.0,141.49,110.1
2016,5,7,10,45,16.0,256.0,2.8,14.5,271.0,252.43,198.23
2016,5,7,11,0,29.0,363.0,2.8,15.0,390.0,369.69,287.98
2016,5,7,11,15,20.5,298.5,2.75,15.0,318.0,298.8,232.97
2016,5,7,11,30,12.0,234.0,2.7,15.0,246.0,231.07,180.27
2016,5,7,11,45,6.0,181.5,2.65,15.5,187.5,176.28,136.79
2016,5,7,12,0,0.0,129.0,2.6,16.0,129.0,121.1,92.52
2016,5,7,12,15,0.0,114.0,2.55,16.0,114.0,106.98,81.29
2016,5,7,12,30,0.0,99.0,2.5,16.0,99.0,92.83,69.95
2016,5,7,12,45,2.5,127.0,2.5,16.0,129.0,121.86,93.44
2016,5,7,13,0,5.0,155.0,2.5,16.0,159.0,151.12,116.91
2016,5,7,13,15,2.5,139.0,2.5,16.0,141.0,133.36,102.66
2016,5,7,13,30,0.0,123.0,2.5,16.0,123.0,115.58,88.41
2016,5,7,13,45,0.0,119.0,2.55,16.0,119.0,111.75,85.46
2016,5,7,14,0,0.0,115.0,2.6,16.0,115.0,107.91,82.48
2016,5,7,14,15,8.5,192.5,2.6,16.0,199.5,191.15,149.61
2016,5,7,14,30,17.0,270.0,2.6,16.0,284.0,276.6,217.05
2016,5,7,14,45,9.5,211.5,2.65,16.0,219.5,211.08,165.56
2016,5,7,15,0,2.0,153.0,2.7,16.0,155.0,146.51,114.23
2016,5,7,15,15,1.0,119.5,2.65,15.5,120.5,113.08,87.68
2016,5,7,15,30,0.0,86.0,2.6,15.0,86.0,80.18,61.07
2016,5,7,15,45,0.0,114.0,2.6,15.0,114.0,107.01,83.42
2016,5,7,16,0,0.0,142.0,2.6,15.0,142.0,134.87,106.53
2016,5,7,16,15,0.0,137.5,2.55,14.5,137.5,130.86,103.75
2016,5,7,16,30,0.0,133.0,2.5,14.0,133.0,126.97,101.1
2016,5,7,16,45,0.0,118.0,2.5,14.0,118.0,112.45,89.39
2016,5,7,17,0,0.0,103.0,2.5,14.0,103.0,97.94,77.55
2016,5,7,17,15,0.0,87.0,2.4,13.5,87.0,82.41,64.81
2016,5,7,17,30,0.0,71.0,2.3,13.0,71.0,66.87,51.81
2016,5,7,17,45,0.0,56.5,2.2,12.5,56.5,52.85,39.86
2016,5,7,18,0,0.0,42.0,2.1,12.0,42.0,39.03,27.86
2016,5,7,18,15,0.0,29.0,2.0,11.5,29.0,26.92,17.2
2016,5,7,18,30,0.0,16.0,1.9,11.0,16.0,14.83,6.4
2016,5,7,18,45,0.0,8.0,1.8,11.0,8.0,7.41,0.0
2016,5,7,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,10.5,1.1,8.5,10.5,10.01,0.0
2016,5,8,5,30,0.0,21.0,1.3,9.0,21.0,19.45,8.8
2016,5,8,5,45,20.5,40.5,1.55,9.5,44.0,35.73,25.79
2016,5,8,6,0,41.0,60.0,1.8,10.0,67.0,51.8,40.83
2016,5,8,6,15,57.0,82.0,1.85,10.5,95.0,69.29,56.9
2016,5,8,6,30,73.0,104.0,1.9,11.0,123.0,86.44,72.34
2016,5,8,6,45,85.0,125.5,1.95,11.5,152.5,102.91,86.82
2016,5,8,7,0,97.0,147.0,2.0,12.0,182.0,118.15,93.3
2016,5,8,7,15,83.5,168.0,1.95,12.0,201.5,147.2,115.83
2016,5,8,7,30,70.0,189.0,1.9,12.0,221.0,169.67,134.22
2016,5,8,7,45,106.5,216.0,1.85,12.5,271.5,205.67,161.71
2016,5,8,8,0,143.0,243.0,1.8,13.0,322.0,242.18,189.85
2016,5,8,8,15,91.5,249.5,1.8,13.0,302.0,246.92,195.32
2016,5,8,8,30,40.0,256.0,1.8,13.0,282.0,240.97,191.42
2016,5,8,8,45,46.5,280.0,1.8,13.5,312.0,268.93,212.92
2016,5,8,9,0,53.0,304.0,1.8,14.0,342.0,297.88,234.82
2016,5,8,9,15,33.5,276.0,1.85,14.0,300.5,268.58,211.6
2016,5,8,9,30,14.0,248.0,1.9,14.0,259.0,236.89,186.4
2016,5,8,9,45,10.5,218.0,2.0,14.5,227.0,208.76,163.78
2016,5,8,10,0,7.0,188.0,2.1,15.0,195.0,179.71,140.34
2016,5,8,10,15,9.0,204.0,2.2,15.0,212.5,196.64,153.74
2016,5,8,10,30,11.0,220.0,2.3,15.0,230.0,213.83,167.19
2016,5,8,10,45,12.5,242.0,2.4,15.5,253.5,236.47,184.49
2016,5,8,11,0,14.0,264.0,2.5,16.0,277.0,259.37,201.82
2016,5,8,11,15,23.0,323.5,2.6,16.0,345.0,329.44,255.8
2016,5,8,11,30,32.0,383.0,2.7,16.0,413.0,397.96,307.57
2016,5,8,11,45,35.0,393.0,2.8,16.5,426.0,413.72,318.66
2016,5,8,12,0,38.0,403.0,2.9,17.0,439.0,429.6,330.06
2016,5,8,12,15,37.0,399.5,2.95,17.0,435.0,428.09,328.96
2016,5,8,12,30,36.0,396.0,3.0,17.0,431.0,426.23,327.72
2016,5,8,12,45,100.5,432.0,3.1,17.0,525.0,530.12,407.25
2016,5,8,13,0,165.0,468.0,3.2,17.0,619.0,647.11,493.82
2016,5,8,13,15,159.5,458.0,3.25,17.0,602.0,634.65,484.59
2016,5,8,13,30,154.0,448.0,3.3,17.0,585.0,621.24,475.48
2016,5,8,13,45,96.5,402.0,3.35,17.0,487.0,503.5,388.56
2016,5,8,14,0,39.0,356.0,3.4,17.0,389.0,398.41,308.94
2016,5,8,14,15,32.0,327.5,3.45,16.5,354.0,362.26,282.7
2016,5,8,14,30,25.0,299.0,3.5,16.0,319.0,313.61,246.15
2016,5,8,14,45,25.0,285.5,3.55,16.0,304.5,300.27,236.43
2016,5,8,15,0,25.0,272.0,3.6,16.0,290.0,286.82,226.5
2016,5,8,15,15,411.5,194.0,3.6,15.5,464.0,595.59,478.25
2016,5,8,15,30,798.0,116.0,3.6,15.0,638.0,831.29,656.91
2016,5,8,15,45,778.5,113.0,3.65,15.0,591.5,784.89,623.38
2016,5,8,16,0,759.0,110.0,3.7,15.0,545.0,737.29,590.6
2016,5,8,16,15,734.0,105.5,3.7,14.5,495.0,685.99,555.33
2016,5,8,16,30,709.0,101.0,3.7,14.0,445.0,631.62,516.26
2016,5,8,16,45,681.5,94.5,3.75,14.0,394.5,573.53,471.57
2016,5,8,17,0,654.0,88.0,3.8,14.0,344.0,516.27,426.2
2016,5,8,17,15,608.5,81.5,3.7,13.5,292.5,450.05,372.59
2016,5,8,17,30,563.0,75.0,3.6,13.0,241.0,387.15,319.95
2016,5,8,17,45,510.5,65.0,3.55,13.0,193.0,320.91,262.48
2016,5,8,18,0,458.0,55.0,3.5,13.0,145.0,259.6,207.66
2016,5,8,18,15,361.5,44.0,3.3,12.5,102.0,187.43,144.1
2016,5,8,18,30,265.0,33.0,3.1,12.0,59.0,126.1,89.01
2016,5,8,18,45,132.5,16.5,2.95,11.5,29.5,54.49,9.79
2016,5,8,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,9,5,15,69.5,14.5,2.1,7.5,19.5,13.82,0.0
2016,5,9,5,30,139.0,29.0,2.3,8.0,39.0,22.8,11.86
2016,5,9,5,45,247.0,43.5,2.55,8.5,79.0,33.62,24.08
2016,5,9,6,0,355.0,58.0,2.8,9.0,119.0,44.01,34.03
2016,5,9,6,15,429.0,68.5,2.8,9.0,167.0,50.82,40.59
2016,5,9,6,30,503.0,79.0,2.8,9.0,215.0,57.87,47.14
2016,5,9,6,45,268.5,108.5,2.85,9.5,182.5,82.18,68.96
2016,5,9,7,0,34.0,138.0,2.9,10.0,150.0,115.66,93.26
2016,5,9,7,15,47.0,162.5,2.9,10.0,182.5,140.29,112.51
2016,5,9,7,30,60.0,187.0,2.9,10.0,215.0,166.93,133.63
2016,5,9,7,45,51.0,203.5,2.9,10.5,229.5,184.87,148.37
2016,5,9,8,0,42.0,220.0,2.9,11.0,244.0,201.73,162.09
2016,5,9,8,15,59.0,249.5,2.9,11.5,286.0,236.43,189.44
2016,5,9,8,30,76.0,279.0,2.9,12.0,328.0,273.54,218.51
2016,5,9,8,45,74.5,299.0,2.9,12.5,349.5,297.03,236.64
2016,5,9,9,0,73.0,319.0,2.9,13.0,371.0,320.45,254.45
2016,5,9,9,15,63.0,329.5,2.9,13.0,376.0,331.02,262.4
2016,5,9,9,30,53.0,340.0,2.9,13.0,381.0,340.39,269.28
2016,5,9,9,45,165.0,369.0,2.95,13.5,505.0,443.74,350.0
2016,5,9,10,0,277.0,398.0,3.0,14.0,629.0,559.11,437.52
2016,5,9,10,15,334.0,390.0,3.05,14.5,677.5,610.93,475.81
2016,5,9,10,30,391.0,382.0,3.1,15.0,726.0,666.31,516.58
2016,5,9,10,45,229.5,406.5,3.15,15.5,609.5,576.98,446.56
2016,5,9,11,0,68.0,431.0,3.2,16.0,493.0,467.47,360.49
2016,5,9,11,15,499.5,275.0,3.25,16.0,739.5,718.99,559.07
2016,5,9,11,30,931.0,119.0,3.3,16.0,986.0,969.75,737.63
2016,5,9,11,45,931.0,120.0,3.35,16.5,990.5,995.24,751.52
2016,5,9,12,0,931.0,121.0,3.4,17.0,995.0,1017.48,765.16
2016,5,9,12,15,930.5,121.0,3.45,17.0,992.0,1034.89,777.07
2016,5,9,12,30,930.0,121.0,3.5,17.0,989.0,1048.83,786.81
2016,5,9,12,45,927.0,121.0,3.6,17.0,978.0,1056.76,793.05
2016,5,9,13,0,924.0,121.0,3.7,17.0,967.0,1061.07,797.06
2016,5,9,13,15,675.0,247.5,3.75,17.0,859.5,960.85,729.93
2016,5,9,13,30,426.0,374.0,3.8,17.0,752.0,839.38,639.39
2016,5,9,13,45,664.0,246.0,3.9,17.0,816.0,948.23,725.27
2016,5,9,14,0,902.0,118.0,4.0,17.0,880.0,1029.17,781.56
2016,5,9,14,15,894.5,116.5,4.0,17.0,848.5,1009.74,768.71
2016,5,9,14,30,887.0,115.0,4.0,17.0,817.0,987.1,754.53
2016,5,9,14,45,877.0,112.5,4.05,17.0,779.5,957.93,736.16
2016,5,9,15,0,867.0,110.0,4.1,17.0,742.0,925.94,715.79
2016,5,9,15,15,853.5,107.5,4.05,16.5,699.0,895.27,697.02
2016,5,9,15,30,840.0,105.0,4.0,16.0,656.0,855.02,671.23
2016,5,9,15,45,823.0,102.0,3.95,16.0,609.0,809.32,639.99
2016,5,9,16,0,806.0,99.0,3.9,16.0,562.0,762.14,607.35
2016,5,9,16,15,783.0,95.0,3.8,15.5,511.5,708.13,570.04
2016,5,9,16,30,760.0,91.0,3.7,15.0,461.0,653.71,531.71
2016,5,9,16,45,727.5,86.5,3.65,15.0,409.0,594.72,486.37
2016,5,9,17,0,695.0,82.0,3.6,15.0,357.0,534.62,438.85
2016,5,9,17,15,651.5,76.5,3.45,14.0,304.5,468.73,386.55
2016,5,9,17,30,608.0,71.0,3.3,13.0,252.0,405.88,334.74
2016,5,9,17,45,540.0,63.5,3.2,12.5,201.5,332.99,272.45
2016,5,9,18,0,472.0,56.0,3.1,12.0,151.0,266.57,213.9
2016,5,9,18,15,372.5,45.5,3.0,11.5,106.5,193.02,149.14
2016,5,9,18,30,273.0,35.0,2.9,11.0,62.0,130.51,93.14
2016,5,9,18,45,136.5,17.5,2.8,10.5,31.0,57.01,15.28
2016,5,9,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,10,5,15,89.0,14.0,2.35,7.5,21.0,13.34,0.0
2016,5,10,5,30,178.0,28.0,2.6,8.0,42.0,21.95,11.63
2016,5,10,5,45,292.5,40.5,2.85,8.5,83.0,31.2,21.99
2016,5,10,6,0,407.0,53.0,3.1,9.0,124.0,40.89,31.26
2016,5,10,6,15,479.5,61.5,3.05,9.5,172.5,45.56,35.76
2016,5,10,6,30,552.0,70.0,3.0,10.0,221.0,50.01,39.85
2016,5,10,6,45,600.0,77.5,3.0,10.5,272.5,53.33,42.76
2016,5,10,7,0,648.0,85.0,3.0,11.0,324.0,79.5,48.49
2016,5,10,7,15,683.5,90.0,2.85,11.5,376.0,127.71,74.93
2016,5,10,7,30,719.0,95.0,2.7,12.0,428.0,180.2,114.5
2016,5,10,7,45,745.5,99.5,2.6,13.0,479.0,234.44,160.43
2016,5,10,8,0,772.0,104.0,2.5,14.0,530.0,295.33,213.29
2016,5,10,8,15,791.5,107.5,2.35,14.5,578.0,351.39,262.64
2016,5,10,8,30,811.0,111.0,2.2,15.0,626.0,408.96,312.08
2016,5,10,8,45,829.0,112.5,2.1,16.0,671.0,465.34,358.5
2016,5,10,9,0,847.0,114.0,2.0,17.0,716.0,522.49,403.63
2016,5,10,9,15,858.5,116.5,2.0,17.5,755.5,579.27,447.78
2016,5,10,9,30,870.0,119.0,2.0,18.0,795.0,633.14,488.36
2016,5,10,9,45,872.5,124.5,2.0,18.5,827.0,683.13,524.73
2016,5,10,10,0,875.0,130.0,2.0,19.0,859.0,731.35,558.72
2016,5,10,10,15,882.0,131.5,2.0,19.5,886.0,777.32,589.36
2016,5,10,10,30,889.0,133.0,2.0,20.0,913.0,821.49,617.39
2016,5,10,10,45,897.5,131.5,2.05,20.5,934.5,862.1,643.08
2016,5,10,11,0,906.0,130.0,2.1,21.0,956.0,900.56,667.09
2016,5,10,11,15,909.0,131.0,2.15,21.0,969.0,934.19,689.03
2016,5,10,11,30,912.0,132.0,2.2,21.0,982.0,965.02,709.13
2016,5,10,11,45,916.5,130.0,2.3,21.5,988.0,991.43,725.5
2016,5,10,12,0,921.0,128.0,2.4,22.0,994.0,1014.79,739.91
2016,5,10,12,15,921.0,128.0,2.45,22.0,992.0,1032.55,751.68
2016,5,10,12,30,921.0,128.0,2.5,22.0,990.0,1046.91,761.41
2016,5,10,12,45,924.0,124.5,2.55,22.5,981.0,1057.26,767.22
2016,5,10,13,0,927.0,121.0,2.6,23.0,972.0,1064.02,770.88
2016,5,10,13,15,924.0,120.0,2.65,23.0,954.5,1063.67,771.64
2016,5,10,13,30,921.0,119.0,2.7,23.0,937.0,1059.68,770.26
2016,5,10,13,45,919.0,115.5,2.75,23.0,913.0,1050.44,765.65
2016,5,10,14,0,917.0,112.0,2.8,23.0,889.0,1037.56,758.83
2016,5,10,14,15,910.0,110.5,2.85,23.0,857.5,1018.39,748.0
2016,5,10,14,30,903.0,109.0,2.9,23.0,826.0,995.93,735.09
2016,5,10,14,45,897.0,105.5,2.95,23.0,789.5,969.07,719.26
2016,5,10,15,0,891.0,102.0,3.0,23.0,753.0,939.13,701.34
2016,5,10,15,15,878.5,99.5,3.05,22.5,709.5,901.61,679.48
2016,5,10,15,30,866.0,97.0,3.1,22.0,666.0,861.77,655.72
2016,5,10,15,45,852.0,93.0,3.2,22.0,619.5,823.0,631.39
2016,5,10,16,0,838.0,89.0,3.3,22.0,573.0,776.01,600.8
2016,5,10,16,15,816.0,86.0,3.35,21.5,522.0,722.69,565.96
2016,5,10,16,30,794.0,83.0,3.4,21.0,471.0,668.82,529.86
2016,5,10,16,45,766.0,78.0,3.5,20.5,418.5,608.45,486.78
2016,5,10,17,0,738.0,73.0,3.6,20.0,366.0,548.74,441.93
2016,5,10,17,15,696.5,68.0,3.65,19.0,313.0,482.44,390.76
2016,5,10,17,30,655.0,63.0,3.7,18.0,260.0,420.89,341.13
2016,5,10,17,45,593.5,56.5,3.8,17.0,209.0,349.75,281.83
2016,5,10,18,0,532.0,50.0,3.9,16.0,158.0,284.36,225.14
2016,5,10,18,15,435.0,41.0,4.0,15.0,112.5,210.06,160.41
2016,5,10,18,30,338.0,32.0,4.1,14.0,67.0,146.52,103.71
2016,5,10,18,45,169.0,16.0,4.2,13.5,33.5,64.81,21.78
2016,5,10,19,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,11,5,15,128.5,13.0,2.6,7.5,23.0,12.39,0.0
2016,5,11,5,30,257.0,26.0,2.8,8.0,46.0,20.74,10.99
2016,5,11,5,45,364.5,36.5,3.0,9.0,88.5,28.26,19.4
2016,5,11,6,0,472.0,47.0,3.2,10.0,131.0,35.38,26.21
2016,5,11,6,15,542.0,54.5,3.15,10.5,180.5,39.5,30.16
2016,5,11,6,30,612.0,62.0,3.1,11.0,230.0,43.41,33.74
2016,5,11,6,45,657.5,68.0,3.1,11.5,282.5,45.87,35.87
2016,5,11,7,0,703.0,74.0,3.1,12.0,335.0,73.88,41.72
2016,5,11,7,15,736.5,78.5,3.05,12.5,388.0,128.91,73.31
2016,5,11,7,30,770.0,83.0,3.0,13.0,441.0,183.34,114.5
2016,5,11,7,45,794.0,87.0,2.95,13.5,492.5,239.15,162.32
2016,5,11,8,0,818.0,91.0,2.9,14.0,544.0,297.43,213.99
2016,5,11,8,15,836.5,94.0,2.9,14.5,592.5,355.25,265.49
2016,5,11,8,30,855.0,97.0,2.9,15.0,641.0,414.39,317.03
2016,5,11,8,45,867.0,100.5,2.9,15.5,685.5,475.45,368.55
2016,5,11,9,0,879.0,104.0,2.9,16.0,730.0,532.71,415.52
2016,5,11,9,15,889.5,106.0,2.9,16.0,769.5,587.59,460.01
2016,5,11,9,30,900.0,108.0,2.9,16.0,809.0,641.82,502.7
2016,5,11,9,45,902.5,113.5,2.95,16.5,841.5,693.13,541.17
2016,5,11,10,0,905.0,119.0,3.0,17.0,874.0,742.61,577.19
2016,5,11,10,15,911.0,120.5,3.0,17.5,901.0,789.0,608.45
2016,5,11,10,30,917.0,122.0,3.0,18.0,928.0,833.42,637.45
2016,5,11,10,45,917.5,125.0,3.0,18.5,947.0,872.59,662.42
2016,5,11,11,0,918.0,128.0,3.0,19.0,966.0,909.05,685.29
2016,5,11,11,15,921.0,128.5,3.05,19.0,979.0,942.52,707.63
2016,5,11,11,30,924.0,129.0,3.1,19.0,992.0,973.14,728.03
2016,5,11,11,45,924.5,129.5,3.2,19.5,996.5,998.45,743.87
2016,5,11,12,0,925.0,130.0,3.3,20.0,1001.0,1020.56,757.6
2016,5,11,12,15,924.5,130.0,3.35,20.0,998.0,1037.89,769.31
2016,5,11,12,30,924.0,130.0,3.4,20.0,995.0,1051.81,778.89
2016,5,11,12,45,930.0,123.5,3.5,20.0,987.0,1062.16,786.68
2016,5,11,13,0,936.0,117.0,3.6,20.0,979.0,1068.87,792.22
2016,5,11,13,15,932.5,116.0,3.65,20.0,960.5,1067.99,792.51
2016,5,11,13,30,929.0,115.0,3.7,20.0,942.0,1063.45,790.56
2016,5,11,13,45,926.0,112.5,3.8,20.5,917.5,1054.18,784.5
2016,5,11,14,0,923.0,110.0,3.9,21.0,893.0,1041.3,776.16
2016,5,11,14,15,915.5,108.5,3.95,20.5,861.0,1021.55,765.93
2016,5,11,14,30,908.0,107.0,4.0,20.0,829.0,998.52,753.51
2016,5,11,14,45,898.0,105.0,4.05,20.0,790.5,969.44,735.49
2016,5,11,15,0,888.0,103.0,4.1,20.0,752.0,937.5,715.46
2016,5,11,15,15,875.0,100.5,4.05,19.5,709.0,899.66,691.98
2016,5,11,15,30,862.0,98.0,4.0,19.0,666.0,859.54,666.68
2016,5,11,15,45,844.0,95.5,4.0,19.0,618.5,819.39,640.06
2016,5,11,16,0,826.0,93.0,4.0,19.0,571.0,771.31,607.37
2016,5,11,16,15,804.0,89.5,3.95,18.5,520.5,717.92,571.23
2016,5,11,16,30,782.0,86.0,3.9,18.0,470.0,664.0,533.95
2016,5,11,16,45,752.0,81.5,3.85,17.5,417.5,603.44,489.28
2016,5,11,17,0,722.0,77.0,3.8,17.0,365.0,543.74,443.35
2016,5,11,17,15,680.0,71.5,3.6,16.5,312.5,479.45,391.86
2016,5,11,17,30,638.0,66.0,3.4,16.0,260.0,416.03,339.41
2016,5,11,17,45,578.5,59.0,3.2,15.5,209.5,346.1,280.04
2016,5,11,18,0,519.0,52.0,3.0,15.0,159.0,281.71,223.56
2016,5,11,18,15,424.0,42.5,2.75,14.0,113.5,208.18,159.5
2016,5,11,18,30,329.0,33.0,2.5,13.0,68.0,145.18,103.5
2016,5,11,18,45,164.5,16.5,2.3,12.5,34.0,64.83,25.42
2016,5,11,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,12,5,15,93.5,14.5,2.4,7.5,22.5,13.82,0.0
2016,5,12,5,30,187.0,29.0,2.7,8.0,45.0,22.68,12.83
2016,5,12,5,45,285.5,43.0,3.0,8.5,85.5,33.07,23.75
2016,5,12,6,0,384.0,57.0,3.3,9.0,126.0,43.04,33.24
2016,5,12,6,15,455.0,66.5,3.35,9.5,174.0,49.64,39.47
2016,5,12,6,30,526.0,76.0,3.4,10.0,222.0,54.75,44.14
2016,5,12,6,45,572.5,84.0,3.45,10.5,273.0,58.25,47.18
2016,5,12,7,0,619.0,92.0,3.5,11.0,324.0,85.9,53.64
2016,5,12,7,15,655.0,98.0,3.5,11.5,376.0,133.23,80.48
2016,5,12,7,30,691.0,104.0,3.5,12.0,428.0,184.93,119.8
2016,5,12,7,45,717.0,109.5,3.55,12.5,478.5,238.24,165.41
2016,5,12,8,0,743.0,115.0,3.6,13.0,529.0,294.34,215.03
2016,5,12,8,15,763.5,119.0,3.55,13.5,576.5,353.74,267.42
2016,5,12,8,30,784.0,123.0,3.5,14.0,624.0,410.5,316.8
2016,5,12,8,45,801.5,125.0,3.45,14.5,668.0,465.56,363.63
2016,5,12,9,0,819.0,127.0,3.4,15.0,712.0,521.41,409.6
2016,5,12,9,15,831.0,129.5,3.35,15.5,751.0,575.2,452.52
2016,5,12,9,30,843.0,132.0,3.3,16.0,790.0,628.68,493.78
2016,5,12,9,45,858.5,130.5,3.3,16.5,825.0,680.22,532.6
2016,5,12,10,0,874.0,129.0,3.3,17.0,860.0,730.46,569.43
2016,5,12,10,15,880.5,130.5,3.3,17.0,886.5,775.89,601.84
2016,5,12,10,30,887.0,132.0,3.3,17.0,913.0,819.48,631.81
2016,5,12,10,45,890.5,133.5,3.35,17.5,932.5,858.58,657.42
2016,5,12,11,0,894.0,135.0,3.4,18.0,952.0,895.26,681.12
2016,5,12,11,15,896.5,135.5,3.4,18.5,964.5,927.55,701.3
2016,5,12,11,30,899.0,136.0,3.4,19.0,977.0,957.04,719.45
2016,5,12,11,45,899.0,137.0,3.4,19.5,981.5,981.77,734.3
2016,5,12,12,0,899.0,138.0,3.4,20.0,986.0,1003.37,747.04
2016,5,12,12,15,898.0,138.0,3.45,20.0,983.0,1019.82,758.21
2016,5,12,12,30,897.0,138.0,3.5,20.0,980.0,1032.93,767.31
2016,5,12,12,45,878.5,147.5,3.55,20.0,965.0,1034.6,768.95
2016,5,12,13,0,860.0,157.0,3.6,20.0,950.0,1042.42,774.9
2016,5,12,13,15,856.0,156.0,3.65,20.0,932.0,1041.38,775.04
2016,5,12,13,30,852.0,155.0,3.7,20.0,914.0,1036.88,773.08
2016,5,12,13,45,846.0,153.0,3.8,20.0,889.5,1025.88,767.26
2016,5,12,14,0,840.0,151.0,3.9,20.0,865.0,1011.54,759.31
2016,5,12,14,15,831.0,149.0,3.95,20.0,833.5,991.03,746.91
2016,5,12,14,30,822.0,147.0,4.0,20.0,802.0,967.48,732.51
2016,5,12,14,45,813.5,143.0,4.05,20.0,765.5,939.37,714.95
2016,5,12,15,0,805.0,139.0,4.1,20.0,729.0,908.52,695.45
2016,5,12,15,15,789.5,135.5,4.1,19.5,686.5,869.41,671.06
2016,5,12,15,30,774.0,132.0,4.1,19.0,644.0,828.35,645.01
2016,5,12,15,45,760.0,126.0,4.15,18.5,598.5,787.78,619.15
2016,5,12,16,0,746.0,120.0,4.2,18.0,553.0,741.89,588.9
2016,5,12,16,15,721.0,115.0,4.2,17.5,503.0,687.65,551.65
2016,5,12,16,30,696.0,110.0,4.2,17.0,453.0,633.33,512.54
2016,5,12,16,45,668.5,102.5,4.2,16.5,403.0,574.79,468.65
2016,5,12,17,0,641.0,95.0,4.2,16.0,353.0,517.09,424.06
2016,5,12,17,15,596.0,88.0,4.15,15.0,301.5,451.25,371.93
2016,5,12,17,30,551.0,81.0,4.1,14.0,250.0,388.65,320.56
2016,5,12,17,45,492.0,71.5,4.1,13.5,201.0,320.56,262.46
2016,5,12,18,0,433.0,62.0,4.1,13.0,152.0,258.02,207.43
2016,5,12,18,15,340.0,50.0,4.0,12.5,108.5,185.46,143.8
2016,5,12,18,30,247.0,38.0,3.9,12.0,65.0,125.82,90.96
2016,5,12,18,45,123.5,19.0,3.85,11.5,32.5,56.86,24.71
2016,5,12,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,13,5,15,105.0,15.0,2.9,7.5,24.0,11.84,0.0
2016,5,13,5,30,210.0,30.0,3.2,8.0,48.0,23.46,13.71
2016,5,13,5,45,318.5,42.5,3.5,8.5,90.0,33.54,24.2
2016,5,13,6,0,427.0,55.0,3.8,9.0,132.0,42.28,32.57
2016,5,13,6,15,496.5,63.5,3.9,9.0,181.5,46.89,37.07
2016,5,13,6,30,566.0,72.0,4.0,9.0,231.0,51.29,41.17
2016,5,13,6,45,616.5,78.5,4.1,9.5,283.5,53.75,43.29
2016,5,13,7,0,667.0,85.0,4.2,10.0,336.0,82.98,49.73
2016,5,13,7,15,622.5,103.0,4.15,10.5,364.5,134.93,83.51
2016,5,13,7,30,578.0,121.0,4.1,11.0,393.0,182.05,122.95
2016,5,13,7,45,439.0,176.5,4.1,11.5,396.0,233.91,173.38
2016,5,13,8,0,300.0,232.0,4.1,12.0,399.0,273.25,212.15
2016,5,13,8,15,407.5,221.0,4.05,12.5,470.0,317.88,247.4
2016,5,13,8,30,515.0,210.0,4.0,13.0,541.0,377.42,295.6
2016,5,13,8,45,684.5,163.5,4.0,13.5,634.5,444.74,350.2
2016,5,13,9,0,854.0,117.0,4.0,14.0,728.0,530.38,419.32
2016,5,13,9,15,864.5,119.0,4.0,14.0,767.0,586.33,465.18
2016,5,13,9,30,875.0,121.0,4.0,14.0,806.0,639.3,507.71
2016,5,13,9,45,891.0,119.0,4.05,14.5,841.0,691.4,547.77
2016,5,13,10,0,907.0,117.0,4.1,15.0,876.0,742.84,586.29
2016,5,13,10,15,912.5,118.0,4.2,15.0,902.5,788.35,619.14
2016,5,13,10,30,918.0,119.0,4.3,15.0,929.0,831.84,650.15
2016,5,13,10,45,921.5,120.0,4.45,15.5,948.5,871.49,677.41
2016,5,13,11,0,925.0,121.0,4.6,16.0,968.0,908.63,702.74
2016,5,13,11,15,927.5,121.5,4.75,16.0,980.0,941.72,726.53
2016,5,13,11,30,930.0,122.0,4.9,16.0,992.0,971.92,748.35
2016,5,13,11,45,933.5,120.0,5.05,16.5,997.5,997.62,765.61
2016,5,13,12,0,937.0,118.0,5.2,17.0,1003.0,1020.18,780.72
2016,5,13,12,15,936.5,117.5,5.35,16.5,1000.0,1037.06,795.04
2016,5,13,12,30,936.0,117.0,5.5,16.0,997.0,1050.47,807.15
2016,5,13,12,45,933.5,117.0,5.65,16.0,986.0,1058.85,814.35
2016,5,13,13,0,931.0,117.0,5.8,16.0,975.0,1063.62,819.18
2016,5,13,13,15,927.5,116.0,5.85,16.0,957.5,1062.73,819.44
2016,5,13,13,30,924.0,115.0,5.9,16.0,940.0,1058.2,817.32
2016,5,13,13,45,920.5,113.0,6.0,16.0,915.5,1049.01,812.41
2016,5,13,14,0,917.0,111.0,6.1,16.0,891.0,1036.25,805.08
2016,5,13,14,15,910.0,109.5,6.1,15.5,860.0,1017.12,794.18
2016,5,13,14,30,903.0,108.0,6.1,15.0,829.0,994.71,780.98
2016,5,13,14,45,896.5,104.5,6.1,15.0,792.0,967.44,762.78
2016,5,13,15,0,890.0,101.0,6.1,15.0,755.0,937.14,742.38
2016,5,13,15,15,877.5,99.0,6.0,14.5,712.5,900.3,717.96
2016,5,13,15,30,865.0,97.0,5.9,14.0,670.0,861.16,691.68
2016,5,13,15,45,853.5,92.5,5.85,14.0,624.0,817.95,661.07
2016,5,13,16,0,842.0,88.0,5.8,14.0,578.0,778.44,633.03
2016,5,13,16,15,821.0,85.0,5.65,13.5,528.0,725.84,595.38
2016,5,13,16,30,800.0,82.0,5.5,13.0,478.0,672.59,556.67
2016,5,13,16,45,778.0,76.5,5.35,12.5,427.0,615.47,513.05
2016,5,13,17,0,756.0,71.0,5.2,12.0,376.0,558.45,467.42
2016,5,13,17,15,717.5,66.0,5.0,11.5,323.0,493.07,413.36
2016,5,13,17,30,679.0,61.0,4.8,11.0,270.0,430.07,359.58
2016,5,13,17,45,628.0,54.5,4.65,10.5,219.5,364.23,301.78
2016,5,13,18,0,577.0,48.0,4.5,10.0,169.0,301.25,244.69
2016,5,13,18,15,486.0,40.0,4.25,9.5,123.0,227.55,178.09
2016,5,13,18,30,395.0,32.0,4.0,9.0,77.0,163.82,119.57
2016,5,13,18,45,197.5,16.0,3.75,9.0,38.5,72.83,35.18
2016,5,13,19,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
