Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,23,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,14,5,15,18.0,14.5,2.0,8.5,16.0,12.91,0.0
2016,5,14,5,30,36.0,29.0,2.3,9.0,32.0,25.1,15.21
2016,5,14,5,45,66.0,48.0,2.6,9.5,58.5,40.4,30.22
2016,5,14,6,0,96.0,67.0,2.9,10.0,85.0,55.32,44.16
2016,5,14,6,15,112.5,88.5,2.95,10.5,116.0,71.56,59.04
2016,5,14,6,30,129.0,110.0,3.0,11.0,147.0,87.33,73.19
2016,5,14,6,45,139.0,131.5,3.05,11.5,178.5,102.62,86.59
2016,5,14,7,0,149.0,153.0,3.1,12.0,210.0,125.93,98.14
2016,5,14,7,15,239.0,166.5,3.1,12.5,273.0,152.29,113.26
2016,5,14,7,30,329.0,180.0,3.1,13.0,336.0,194.84,143.26
2016,5,14,7,45,339.0,201.0,3.1,13.5,377.0,236.34,177.52
2016,5,14,8,0,349.0,222.0,3.1,14.0,418.0,279.19,213.41
2016,5,14,8,15,269.5,258.5,3.05,14.0,418.0,305.87,238.53
2016,5,14,8,30,190.0,295.0,3.0,14.0,418.0,327.5,257.93
2016,5,14,8,45,105.5,278.5,2.95,14.5,347.5,291.23,230.09
2016,5,14,9,0,21.0,262.0,2.9,15.0,277.0,249.21,196.51
2016,5,14,9,15,185.0,305.0,2.9,15.5,449.0,375.51,295.83
2016,5,14,9,30,349.0,348.0,2.9,16.0,621.0,522.58,407.85
2016,5,14,9,45,323.0,372.5,2.95,16.5,633.5,548.55,425.66
2016,5,14,10,0,297.0,397.0,3.0,17.0,646.0,571.83,441.6
2016,5,14,10,15,234.5,421.5,3.1,17.0,622.5,564.72,435.2
2016,5,14,10,30,172.0,446.0,3.2,17.0,599.0,552.28,424.66
2016,5,14,10,45,304.5,418.0,3.3,17.5,695.0,648.18,497.38
2016,5,14,11,0,437.0,390.0,3.4,18.0,791.0,753.2,574.42
2016,5,14,11,15,432.5,398.5,3.5,18.0,799.5,776.38,590.28
2016,5,14,11,30,428.0,407.0,3.6,18.0,808.0,797.94,605.49
2016,5,14,11,45,446.0,391.0,3.7,18.5,811.5,815.6,617.81
2016,5,14,12,0,464.0,375.0,3.8,19.0,815.0,831.89,629.17
2016,5,14,12,15,503.5,377.0,3.9,19.0,853.0,885.19,667.34
2016,5,14,12,30,543.0,379.0,4.0,19.0,891.0,937.62,704.35
2016,5,14,12,45,528.5,380.5,4.1,19.0,874.0,934.14,702.1
2016,5,14,13,0,514.0,382.0,4.2,19.0,857.0,928.06,698.51
2016,5,14,13,15,711.5,252.5,4.3,19.0,896.5,1001.68,756.36
2016,5,14,13,30,909.0,123.0,4.4,19.0,936.0,1051.33,790.67
2016,5,14,13,45,902.5,122.0,4.55,19.0,911.0,1040.36,785.15
2016,5,14,14,0,896.0,121.0,4.7,19.0,886.0,1025.97,777.76
2016,5,14,14,15,888.5,119.5,4.8,18.5,854.0,1006.73,768.11
2016,5,14,14,30,881.0,118.0,4.9,18.0,822.0,984.31,756.21
2016,5,14,14,45,867.5,117.5,5.0,18.0,784.0,954.28,737.4
2016,5,14,15,0,854.0,117.0,5.1,18.0,746.0,929.18,721.99
2016,5,14,15,15,840.5,114.0,5.1,17.5,703.5,891.13,697.87
2016,5,14,15,30,827.0,111.0,5.1,17.0,661.0,850.89,671.93
2016,5,14,15,45,806.0,109.0,5.15,17.0,613.5,803.62,639.48
2016,5,14,16,0,785.0,107.0,5.2,17.0,566.0,755.18,605.73
2016,5,14,16,15,761.0,103.0,5.1,16.5,516.0,701.42,567.89
2016,5,14,16,30,737.0,99.0,5.0,16.0,466.0,650.02,530.91
2016,5,14,16,45,703.5,95.0,4.9,15.5,414.0,589.8,484.73
2016,5,14,17,0,670.0,91.0,4.8,15.0,362.0,530.87,438.31
2016,5,14,17,15,626.0,84.5,4.55,14.5,310.5,464.81,384.47
2016,5,14,17,30,582.0,78.0,4.3,14.0,259.0,401.86,331.67
2016,5,14,17,45,523.5,69.5,4.1,13.5,209.5,333.5,273.07
2016,5,14,18,0,465.0,61.0,3.9,13.0,160.0,270.58,217.59
2016,5,14,18,15,371.5,50.0,3.6,12.5,115.5,198.64,154.35
2016,5,14,18,30,278.0,39.0,3.3,12.0,71.0,136.12,99.08
2016,5,14,18,45,139.0,24.5,3.0,11.5,40.5,68.27,35.49
2016,5,14,19,0,0.0,10.0,2.7,11.0,10.0,9.53,0.0
2016,5,14,19,15,0.0,5.0,2.65,10.5,5.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,15,5,15,109.5,15.5,1.55,7.5,25.5,12.2,0.0
2016,5,15,5,30,219.0,31.0,1.8,8.0,51.0,24.19,14.72
2016,5,15,5,45,326.0,42.5,2.05,9.0,93.0,33.25,23.99
2016,5,15,6,0,433.0,54.0,2.3,10.0,135.0,41.07,31.41
2016,5,15,6,15,502.0,62.0,2.15,10.5,184.0,45.32,35.46
2016,5,15,6,30,571.0,70.0,2.0,11.0,233.0,49.36,39.13
2016,5,15,6,45,621.5,75.5,1.9,12.0,285.0,51.14,40.53
2016,5,15,7,0,672.0,81.0,1.8,13.0,337.0,81.71,47.08
2016,5,15,7,15,705.5,86.0,1.75,13.5,389.0,131.02,75.39
2016,5,15,7,30,739.0,91.0,1.7,14.0,441.0,188.68,119.53
2016,5,15,7,45,766.0,94.0,1.65,14.5,492.0,242.31,164.93
2016,5,15,8,0,793.0,97.0,1.6,15.0,543.0,298.77,214.13
2016,5,15,8,15,812.0,100.0,1.65,15.5,591.0,355.15,263.49
2016,5,15,8,30,831.0,103.0,1.7,16.0,639.0,412.92,312.91
2016,5,15,8,45,846.5,105.0,1.8,16.5,683.0,469.39,360.14
2016,5,15,9,0,862.0,107.0,1.9,17.0,727.0,529.03,408.2
2016,5,15,9,15,873.0,109.0,1.95,17.5,766.0,583.07,450.46
2016,5,15,9,30,884.0,111.0,2.0,18.0,805.0,636.54,490.96
2016,5,15,9,45,905.5,105.0,2.1,18.5,842.0,688.79,529.89
2016,5,15,10,0,927.0,99.0,2.2,19.0,879.0,740.76,567.29
2016,5,15,10,15,933.0,100.5,2.3,19.0,906.0,787.69,599.58
2016,5,15,10,30,939.0,102.0,2.4,19.0,933.0,832.62,630.27
2016,5,15,10,45,943.0,103.0,2.55,19.5,953.0,873.24,656.97
2016,5,15,11,0,947.0,104.0,2.7,20.0,973.0,911.31,681.77
2016,5,15,11,15,949.5,104.5,2.9,20.0,986.0,944.86,705.15
2016,5,15,11,30,952.0,105.0,3.1,20.0,999.0,975.46,726.59
2016,5,15,11,45,952.0,106.0,3.3,20.5,1003.5,1001.12,743.36
2016,5,15,12,0,952.0,107.0,3.5,21.0,1008.0,1023.49,757.97
2016,5,15,12,15,951.5,106.5,3.65,21.0,1005.5,1040.47,770.16
2016,5,15,12,30,951.0,106.0,3.8,21.0,1003.0,1053.94,780.17
2016,5,15,12,45,952.5,103.5,3.95,21.0,993.5,1063.76,787.91
2016,5,15,13,0,954.0,101.0,4.1,21.0,984.0,1069.93,793.36
2016,5,15,13,15,951.0,100.5,4.2,21.0,966.5,1069.94,794.53
2016,5,15,13,30,948.0,100.0,4.3,21.0,949.0,1066.26,793.41
2016,5,15,13,45,943.0,99.0,4.4,21.0,924.0,1056.37,788.27
2016,5,15,14,0,938.0,98.0,4.5,21.0,899.0,1042.88,781.01
2016,5,15,14,15,931.0,96.5,4.55,20.5,867.5,1023.39,771.03
2016,5,15,14,30,924.0,95.0,4.6,20.0,836.0,1000.57,758.79
2016,5,15,14,45,915.0,93.5,4.7,20.0,798.5,972.67,741.93
2016,5,15,15,0,906.0,92.0,4.8,20.0,761.0,941.82,722.91
2016,5,15,15,15,894.0,90.0,4.9,19.5,718.0,904.99,700.86
2016,5,15,15,30,882.0,88.0,5.0,19.0,675.0,865.79,676.75
2016,5,15,15,45,865.5,85.5,5.1,18.5,628.0,820.15,647.5
2016,5,15,16,0,849.0,83.0,5.2,18.0,581.0,772.95,616.49
2016,5,15,16,15,828.0,80.0,5.2,17.5,531.0,725.65,584.31
2016,5,15,16,30,807.0,77.0,5.2,17.0,481.0,672.22,546.79
2016,5,15,16,45,776.0,74.5,5.25,16.5,428.0,612.41,502.64
2016,5,15,17,0,745.0,72.0,5.3,16.0,375.0,553.48,456.63
2016,5,15,17,15,705.5,67.0,5.15,15.5,323.0,488.14,403.53
2016,5,15,17,30,666.0,62.0,5.0,15.0,271.0,425.3,350.79
2016,5,15,17,45,603.5,57.0,4.9,14.5,219.5,356.61,291.66
2016,5,15,18,0,541.0,52.0,4.8,14.0,168.0,291.97,234.35
2016,5,15,18,15,451.0,43.5,4.55,13.0,122.5,219.9,170.67
2016,5,15,18,30,361.0,35.0,4.3,12.0,77.0,157.63,114.85
2016,5,15,18,45,214.0,22.5,4.1,11.5,44.5,85.43,46.74
2016,5,15,19,0,67.0,10.0,3.9,11.0,12.0,21.62,0.0
2016,5,15,19,15,33.5,5.0,3.8,11.0,6.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,16,5,15,121.5,15.0,1.7,8.5,26.5,11.77,0.0
2016,5,16,5,30,243.0,30.0,1.9,9.0,53.0,23.92,14.56
2016,5,16,5,45,339.0,41.5,2.1,9.5,94.0,32.2,23.04
2016,5,16,6,0,435.0,53.0,2.3,10.0,135.0,40.03,30.49
2016,5,16,6,15,502.0,61.0,2.2,10.5,183.5,44.33,34.57
2016,5,16,6,30,569.0,69.0,2.1,11.0,232.0,48.41,38.27
2016,5,16,6,45,615.0,75.0,2.05,12.0,283.0,50.61,40.05
2016,5,16,7,0,661.0,81.0,2.0,13.0,334.0,82.01,47.25
2016,5,16,7,15,694.5,86.0,2.15,13.5,386.0,130.65,75.48
2016,5,16,7,30,728.0,91.0,2.3,14.0,438.0,187.62,119.34
2016,5,16,7,45,755.5,94.0,2.45,15.0,488.5,240.68,164.24
2016,5,16,8,0,783.0,97.0,2.6,16.0,539.0,296.63,213.0
2016,5,16,8,15,802.0,100.5,2.65,16.5,586.5,352.81,262.42
2016,5,16,8,30,821.0,104.0,2.7,17.0,634.0,410.4,312.0
2016,5,16,8,45,838.0,105.5,2.8,17.5,678.5,466.5,359.24
2016,5,16,9,0,855.0,107.0,2.9,18.0,723.0,525.94,407.53
2016,5,16,9,15,866.0,109.0,2.95,18.5,761.5,579.56,449.93
2016,5,16,9,30,877.0,111.0,3.0,19.0,800.0,632.62,490.61
2016,5,16,9,45,894.0,108.0,3.05,19.5,836.0,684.28,529.2
2016,5,16,10,0,911.0,105.0,3.1,20.0,872.0,735.34,566.23
2016,5,16,10,15,917.0,106.0,3.15,20.5,899.0,781.12,596.64
2016,5,16,10,30,923.0,107.0,3.2,21.0,926.0,824.93,625.31
2016,5,16,10,45,928.0,107.5,3.25,21.5,946.0,865.28,651.27
2016,5,16,11,0,933.0,108.0,3.3,22.0,966.0,903.2,675.33
2016,5,16,11,15,935.5,108.5,3.35,22.0,978.5,936.3,697.29
2016,5,16,11,30,938.0,109.0,3.4,22.0,991.0,966.51,717.3
2016,5,16,11,45,940.0,108.5,3.5,22.5,996.5,992.23,733.27
2016,5,16,12,0,942.0,108.0,3.6,23.0,1002.0,1014.77,747.15
2016,5,16,12,15,942.0,108.0,3.7,23.0,999.5,1032.56,759.42
2016,5,16,12,30,942.0,108.0,3.8,23.0,997.0,1046.91,769.56
2016,5,16,12,45,940.5,107.5,3.9,23.0,987.0,1055.72,776.2
2016,5,16,13,0,939.0,107.0,4.0,23.0,977.0,1060.92,780.64
2016,5,16,13,15,936.0,106.0,4.05,23.0,959.5,1060.45,781.15
2016,5,16,13,30,933.0,105.0,4.1,23.0,942.0,1056.32,779.42
2016,5,16,13,45,929.5,103.0,4.15,23.0,918.0,1047.01,774.41
2016,5,16,14,0,926.0,101.0,4.2,23.0,894.0,1034.12,767.15
2016,5,16,14,15,919.0,99.5,4.2,23.0,862.5,1014.84,755.42
2016,5,16,14,30,912.0,98.0,4.2,23.0,831.0,992.27,741.57
2016,5,16,14,45,901.0,97.5,4.25,23.0,793.0,963.89,724.11
2016,5,16,15,0,890.0,97.0,4.3,23.0,755.0,932.73,704.7
2016,5,16,15,15,878.0,94.5,4.25,22.5,713.0,895.85,682.07
2016,5,16,15,30,866.0,92.0,4.2,22.0,671.0,856.64,657.6
2016,5,16,15,45,848.0,90.0,4.2,22.0,623.5,810.94,627.2
2016,5,16,16,0,830.0,88.0,4.2,22.0,576.0,769.42,599.49
2016,5,16,16,15,809.0,85.0,4.15,21.5,526.5,717.43,564.66
2016,5,16,16,30,788.0,82.0,4.1,21.0,477.0,664.83,528.71
2016,5,16,16,45,759.0,78.0,4.05,20.5,425.0,605.46,485.7
2016,5,16,17,0,730.0,74.0,4.0,20.0,373.0,546.86,441.14
2016,5,16,17,15,690.5,69.5,3.95,19.0,321.0,482.83,391.52
2016,5,16,17,30,651.0,65.0,3.9,18.0,269.0,423.18,343.4
2016,5,16,17,45,592.5,58.5,3.9,17.5,219.0,353.64,285.01
2016,5,16,18,0,534.0,52.0,3.9,17.0,169.0,289.48,229.28
2016,5,16,18,15,445.0,43.5,3.9,16.0,123.5,218.11,167.35
2016,5,16,18,30,356.0,35.0,3.9,15.0,78.0,156.43,112.95
2016,5,16,18,45,212.5,23.0,3.95,14.0,45.5,86.23,48.54
2016,5,16,19,0,69.0,11.0,4.0,13.0,13.0,23.0,0.0
2016,5,16,19,15,34.5,5.5,4.0,12.5,6.5,0.0,0.0
2016,5,16,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,17,5,15,153.5,14.5,2.7,10.5,29.0,11.23,0.0
2016,5,17,5,30,307.0,29.0,3.0,11.0,58.0,22.91,13.67
2016,5,17,5,45,413.0,38.0,3.3,12.0,102.0,28.98,19.96
2016,5,17,6,0,519.0,47.0,3.6,13.0,146.0,34.77,25.43
2016,5,17,6,15,583.5,53.5,3.55,13.5,196.5,38.11,28.58
2016,5,17,6,30,648.0,60.0,3.5,14.0,247.0,41.3,31.44
2016,5,17,6,45,695.0,64.5,3.5,15.0,300.5,47.03,36.36
2016,5,17,7,0,742.0,69.0,3.5,16.0,354.0,81.25,43.59
2016,5,17,7,15,772.5,72.5,3.6,16.5,407.0,132.65,72.99
2016,5,17,7,30,803.0,76.0,3.7,17.0,460.0,187.67,115.07
2016,5,17,7,45,828.0,79.0,3.85,18.0,512.0,244.46,163.29
2016,5,17,8,0,853.0,82.0,4.0,19.0,564.0,308.69,218.95
2016,5,17,8,15,870.0,84.5,4.0,19.5,612.5,366.78,270.16
2016,5,17,8,30,887.0,87.0,4.0,20.0,661.0,425.88,321.15
2016,5,17,8,45,900.5,89.0,4.05,20.5,706.0,483.75,369.88
2016,5,17,9,0,914.0,91.0,4.1,21.0,751.0,541.74,417.15
2016,5,17,9,15,923.5,92.5,4.1,21.5,790.0,596.93,460.73
2016,5,17,9,30,933.0,94.0,4.1,22.0,829.0,651.31,502.28
2016,5,17,9,45,940.0,96.0,4.1,22.5,862.5,703.47,540.91
2016,5,17,10,0,947.0,98.0,4.1,23.0,896.0,754.11,576.84
2016,5,17,10,15,952.5,99.0,4.0,23.0,923.0,800.96,608.45
2016,5,17,10,30,958.0,100.0,3.9,23.0,950.0,845.71,638.19
2016,5,17,10,45,961.5,100.5,3.85,23.5,970.0,886.05,663.51
2016,5,17,11,0,965.0,101.0,3.8,24.0,990.0,923.75,686.71
2016,5,17,11,15,966.5,101.5,3.7,24.0,1002.0,956.88,707.67
2016,5,17,11,30,968.0,102.0,3.6,24.0,1014.0,986.95,726.44
2016,5,17,11,45,968.5,102.5,3.5,24.5,1018.5,1012.91,740.94
2016,5,17,12,0,969.0,103.0,3.4,25.0,1023.0,1035.53,753.16
2016,5,17,12,15,968.0,103.0,3.3,25.0,1020.0,1052.75,763.32
2016,5,17,12,30,967.0,103.0,3.2,25.0,1017.0,1066.4,771.23
2016,5,17,12,45,966.0,101.5,3.15,25.5,1006.0,1074.88,774.82
2016,5,17,13,0,965.0,100.0,3.1,26.0,995.0,1079.64,776.18
2016,5,17,13,15,961.0,99.5,3.05,26.0,977.0,1078.67,775.57
2016,5,17,13,30,957.0,99.0,3.0,26.0,959.0,1073.98,772.77
2016,5,17,13,45,951.0,98.0,3.0,26.5,933.0,1063.06,765.11
2016,5,17,14,0,945.0,97.0,3.0,27.0,907.0,1048.55,755.35
2016,5,17,14,15,938.0,96.0,3.0,26.5,875.5,1029.56,745.81
2016,5,17,14,30,931.0,95.0,3.0,26.0,844.0,1007.22,734.16
2016,5,17,14,45,921.5,93.0,3.0,26.0,806.0,978.22,716.71
2016,5,17,15,0,912.0,91.0,3.0,26.0,768.0,946.27,697.32
2016,5,17,15,15,899.5,89.0,2.95,26.0,725.0,908.9,673.87
2016,5,17,15,30,887.0,87.0,2.9,26.0,682.0,869.17,648.72
2016,5,17,15,45,872.5,84.5,2.85,26.0,634.5,825.1,620.4
2016,5,17,16,0,858.0,82.0,2.8,26.0,587.0,779.3,590.6
2016,5,17,16,15,837.5,79.0,2.75,25.5,537.0,726.96,556.9
2016,5,17,16,30,817.0,76.0,2.7,25.0,487.0,678.66,525.42
2016,5,17,16,45,789.0,72.5,2.65,24.5,434.5,619.31,484.35
2016,5,17,17,0,761.0,69.0,2.6,24.0,382.0,560.57,441.21
2016,5,17,17,15,723.5,64.5,2.4,23.0,329.5,496.25,392.6
2016,5,17,17,30,686.0,60.0,2.2,22.0,277.0,434.18,343.86
2016,5,17,17,45,628.0,54.5,2.05,21.5,226.0,364.11,286.58
2016,5,17,18,0,570.0,49.0,1.9,21.0,175.0,301.06,233.06
2016,5,17,18,15,484.0,41.5,1.95,20.0,129.0,229.91,172.83
2016,5,17,18,30,398.0,34.0,2.0,19.0,83.0,168.04,119.24
2016,5,17,18,45,254.0,22.5,2.05,18.0,48.5,96.2,54.86
2016,5,17,19,0,110.0,11.0,2.1,17.0,14.0,30.55,0.0
2016,5,17,19,15,55.0,5.5,2.05,16.5,7.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,18,5,15,138.5,15.5,1.5,12.5,29.0,12.07,0.0
2016,5,18,5,30,277.0,31.0,1.8,13.0,58.0,24.68,15.13
2016,5,18,5,45,376.5,41.0,2.15,13.5,100.5,31.55,22.12
2016,5,18,6,0,476.0,51.0,2.5,14.0,143.0,38.08,28.28
2016,5,18,6,15,540.5,58.5,2.55,14.5,192.5,42.07,32.0
2016,5,18,6,30,605.0,66.0,2.6,15.0,242.0,45.86,35.36
2016,5,18,6,45,648.5,72.0,2.65,15.5,293.5,48.19,37.32
2016,5,18,7,0,692.0,78.0,2.7,16.0,345.0,82.46,45.58
2016,5,18,7,15,724.0,82.5,2.65,16.5,397.0,136.73,78.23
2016,5,18,7,30,756.0,87.0,2.6,17.0,449.0,189.98,118.77
2016,5,18,7,45,779.0,90.5,2.6,18.0,499.0,244.02,164.35
2016,5,18,8,0,802.0,94.0,2.6,19.0,549.0,300.4,213.11
2016,5,18,8,15,820.0,97.0,2.6,19.5,596.5,356.78,262.19
2016,5,18,8,30,838.0,100.0,2.6,20.0,644.0,414.42,311.22
2016,5,18,8,45,851.5,102.5,2.6,21.0,687.5,473.99,359.58
2016,5,18,9,0,865.0,105.0,2.6,22.0,731.0,529.88,403.44
2016,5,18,9,15,875.5,107.0,2.6,22.5,769.5,583.61,444.93
2016,5,18,9,30,886.0,109.0,2.6,23.0,808.0,636.71,484.58
2016,5,18,9,45,897.5,108.0,2.65,23.5,841.5,686.91,521.21
2016,5,18,10,0,909.0,107.0,2.7,24.0,875.0,736.04,556.03
2016,5,18,10,15,914.5,108.5,2.8,24.5,901.5,781.74,585.99
2016,5,18,10,30,920.0,110.0,2.9,25.0,928.0,825.44,614.26
2016,5,18,10,45,921.5,112.0,3.0,25.5,946.5,864.17,638.89
2016,5,18,11,0,923.0,114.0,3.1,26.0,965.0,900.26,661.58
2016,5,18,11,15,925.0,114.5,3.2,26.0,977.0,932.59,682.99
2016,5,18,11,30,927.0,115.0,3.3,26.0,989.0,962.03,702.52
2016,5,18,11,45,925.0,117.0,3.4,26.5,993.0,986.19,717.19
2016,5,18,12,0,923.0,119.0,3.5,27.0,997.0,1007.08,729.78
2016,5,18,12,15,922.5,119.0,3.55,27.0,994.0,1024.14,741.04
2016,5,18,12,30,922.0,119.0,3.6,27.0,991.0,1037.82,750.25
2016,5,18,12,45,919.0,119.0,3.7,27.0,980.5,1045.56,756.11
2016,5,18,13,0,916.0,119.0,3.8,27.0,970.0,1049.77,759.86
2016,5,18,13,15,912.0,118.0,3.9,27.0,952.0,1048.39,760.13
2016,5,18,13,30,908.0,117.0,4.0,27.0,934.0,1043.45,758.24
2016,5,18,13,45,905.0,114.5,4.1,27.0,910.0,1034.42,753.79
2016,5,18,14,0,902.0,112.0,4.2,27.0,886.0,1021.89,747.15
2016,5,18,14,15,895.0,110.5,4.3,26.5,855.0,1003.08,737.91
2016,5,18,14,30,888.0,109.0,4.4,26.0,824.0,981.07,726.52
2016,5,18,14,45,876.5,108.0,4.5,25.5,786.5,952.3,710.5
2016,5,18,15,0,865.0,107.0,4.6,25.0,749.0,920.84,692.74
2016,5,18,15,15,852.0,104.5,4.65,24.5,707.0,883.91,670.68
2016,5,18,15,30,839.0,102.0,4.7,24.0,665.0,851.26,651.35
2016,5,18,15,45,821.5,99.5,4.8,23.5,619.0,806.11,623.06
2016,5,18,16,0,804.0,97.0,4.9,23.0,573.0,759.54,593.2
2016,5,18,16,15,782.5,93.5,4.85,22.0,523.5,707.69,559.21
2016,5,18,16,30,761.0,90.0,4.8,21.0,474.0,655.32,524.02
2016,5,18,16,45,738.0,84.0,4.8,20.5,424.0,598.93,482.66
2016,5,18,17,0,715.0,78.0,4.8,20.0,374.0,542.79,439.8
2016,5,18,17,15,676.0,73.0,4.7,19.0,322.5,481.13,391.52
2016,5,18,17,30,637.0,68.0,4.6,18.0,271.0,420.19,342.09
2016,5,18,17,45,586.5,60.5,4.5,17.0,221.5,353.91,286.58
2016,5,18,18,0,536.0,53.0,4.4,16.0,172.0,292.17,232.94
2016,5,18,18,15,450.0,44.5,4.35,15.0,127.0,221.65,171.33
2016,5,18,18,30,364.0,36.0,4.3,14.0,82.0,160.43,117.04
2016,5,18,18,45,229.5,24.0,4.3,13.5,48.5,92.65,55.47
2016,5,18,19,0,95.0,12.0,4.3,13.0,15.0,28.87,0.0
2016,5,18,19,15,47.5,6.0,4.35,12.5,7.5,0.0,0.0
2016,5,18,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,4.5,8.5,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,19,5,15,124.0,17.5,4.6,8.0,30.0,13.73,0.0
2016,5,19,5,30,248.0,35.0,4.7,8.0,60.0,27.3,17.8
2016,5,19,5,45,356.0,45.5,4.8,8.5,103.0,35.6,26.22
2016,5,19,6,0,464.0,56.0,4.9,9.0,146.0,42.42,32.8
2016,5,19,6,15,529.5,63.5,5.0,9.5,195.5,46.2,36.4
2016,5,19,6,30,595.0,71.0,5.1,10.0,245.0,49.8,39.65
2016,5,19,6,45,622.0,74.0,5.2,10.5,287.0,49.55,39.3
2016,5,19,7,0,649.0,77.0,5.3,11.0,329.0,80.4,45.64
2016,5,19,7,15,648.5,91.0,5.05,11.5,373.0,131.71,78.84
2016,5,19,7,30,648.0,105.0,4.8,12.0,417.0,183.31,120.66
2016,5,19,7,45,526.5,159.0,4.6,12.5,430.5,241.45,175.97
2016,5,19,8,0,405.0,213.0,4.4,13.0,444.0,284.83,217.92
2016,5,19,8,15,498.0,201.0,4.3,13.5,509.0,333.25,257.28
2016,5,19,8,30,591.0,189.0,4.2,14.0,574.0,391.35,304.94
2016,5,19,8,45,742.5,145.0,4.15,15.0,661.5,456.47,357.42
2016,5,19,9,0,894.0,101.0,4.1,16.0,749.0,541.18,424.71
2016,5,19,9,15,905.0,103.0,4.05,16.5,789.0,596.6,468.94
2016,5,19,9,30,916.0,105.0,4.0,17.0,829.0,651.39,511.36
2016,5,19,9,45,915.5,112.0,4.0,17.5,860.5,702.34,549.6
2016,5,19,10,0,915.0,119.0,4.0,18.0,892.0,751.19,585.16
2016,5,19,10,15,920.5,120.5,4.05,18.0,919.0,797.19,617.66
2016,5,19,10,30,926.0,122.0,4.1,18.0,946.0,841.2,648.2
2016,5,19,10,45,931.0,122.0,4.2,18.5,966.0,881.2,674.67
2016,5,19,11,0,936.0,122.0,4.3,19.0,986.0,918.76,699.24
2016,5,19,11,15,938.0,122.5,4.35,19.0,998.5,951.54,721.47
2016,5,19,11,30,940.0,123.0,4.4,19.0,1011.0,981.4,741.72
2016,5,19,11,45,941.0,123.0,4.5,19.5,1015.5,1006.79,758.01
2016,5,19,12,0,942.0,123.0,4.6,20.0,1020.0,1028.98,772.17
2016,5,19,12,15,942.0,123.0,4.6,20.0,1017.5,1046.9,784.11
2016,5,19,12,30,942.0,123.0,4.6,20.0,1015.0,1061.38,793.85
2016,5,19,12,45,704.0,263.0,4.7,20.0,926.0,991.38,747.54
2016,5,19,13,0,466.0,403.0,4.8,20.0,837.0,899.22,677.87
2016,5,19,13,15,466.0,390.5,4.95,20.0,817.5,891.28,674.63
2016,5,19,13,30,466.0,378.0,5.1,20.0,798.0,880.96,669.2
2016,5,19,13,45,505.0,351.5,5.25,20.0,795.5,893.08,680.75
2016,5,19,14,0,544.0,325.0,5.4,20.0,793.0,901.92,689.96
2016,5,19,14,15,733.0,215.5,5.5,19.5,821.5,970.71,745.81
2016,5,19,14,30,922.0,106.0,5.6,19.0,850.0,1010.51,776.68
2016,5,19,14,45,760.5,170.0,5.75,18.5,765.0,922.98,718.16
2016,5,19,15,0,599.0,234.0,5.9,18.0,680.0,824.87,649.28
2016,5,19,15,15,604.5,214.0,5.9,17.0,642.5,793.13,630.48
2016,5,19,15,30,610.0,194.0,5.9,16.0,605.0,758.6,608.88
2016,5,19,15,45,716.5,148.0,5.9,15.5,597.5,776.88,626.58
2016,5,19,16,0,823.0,102.0,5.9,15.0,590.0,780.43,632.24
2016,5,19,16,15,690.5,121.0,5.9,14.0,506.5,672.47,553.22
2016,5,19,16,30,558.0,140.0,5.9,13.0,423.0,569.5,472.87
2016,5,19,16,45,515.5,133.0,5.9,12.5,373.0,503.29,420.83
2016,5,19,17,0,473.0,126.0,5.9,12.0,323.0,444.77,373.5
2016,5,19,17,15,431.0,118.0,5.8,11.5,279.0,388.43,326.7
2016,5,19,17,30,389.0,110.0,5.7,11.0,235.0,335.43,281.57
2016,5,19,17,45,353.0,94.0,5.6,11.0,192.0,280.02,233.02
2016,5,19,18,0,317.0,78.0,5.5,11.0,149.0,227.97,186.36
2016,5,19,18,15,261.0,61.5,5.4,10.5,110.0,171.88,136.26
2016,5,19,18,30,205.0,45.0,5.3,10.0,71.0,121.91,91.35
2016,5,19,18,45,102.5,29.5,5.2,9.5,42.5,62.99,39.03
2016,5,19,19,0,0.0,14.0,5.1,9.0,14.0,13.34,0.0
2016,5,19,19,15,0.0,7.0,5.1,9.0,7.0,6.67,0.0
2016,5,19,19,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,5.1,8.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,4.7,7.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,4.4,6.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,5,20,5,15,140.0,17.0,3.8,6.5,31.0,13.31,0.0
2016,5,20,5,30,280.0,34.0,4.0,7.0,62.0,27.35,18.03
2016,5,20,5,45,391.0,43.0,4.2,7.5,106.5,33.2,24.21
2016,5,20,6,0,502.0,52.0,4.4,8.0,151.0,38.8,29.67
2016,5,20,6,15,566.5,59.0,4.45,8.5,201.5,42.36,33.06
2016,5,20,6,30,631.0,66.0,4.5,9.0,252.0,45.75,36.13
2016,5,20,6,45,451.0,107.0,4.55,9.5,253.0,74.93,62.4
2016,5,20,7,0,271.0,148.0,4.6,10.0,254.0,123.83,93.3
2016,5,20,7,15,188.0,176.5,4.5,10.5,255.0,161.35,123.84
2016,5,20,7,30,105.0,205.0,4.4,11.0,256.0,188.93,149.5
2016,5,20,7,45,139.0,229.5,4.35,11.5,304.5,220.15,173.65
2016,5,20,8,0,173.0,254.0,4.3,12.0,353.0,260.76,205.9
2016,5,20,8,15,142.5,276.5,4.3,12.0,362.5,282.29,224.73
2016,5,20,8,30,112.0,299.0,4.3,12.0,372.0,304.38,243.28
2016,5,20,8,45,238.5,304.0,4.3,12.5,473.5,368.27,293.31
2016,5,20,9,0,365.0,309.0,4.3,13.0,575.0,452.96,359.88
2016,5,20,9,15,208.5,328.0,4.45,13.0,482.0,408.07,324.97
2016,5,20,9,30,52.0,347.0,4.6,13.0,389.0,345.49,274.36
2016,5,20,9,45,220.5,356.0,4.75,13.5,542.0,466.93,371.48
2016,5,20,10,0,389.0,365.0,4.9,14.0,695.0,606.74,480.16
2016,5,20,10,15,298.0,406.5,5.05,14.0,664.0,598.07,471.53
2016,5,20,10,30,207.0,448.0,5.2,14.0,633.0,580.46,456.2
2016,5,20,10,45,254.0,448.5,5.35,14.0,680.5,633.9,497.93
2016,5,20,11,0,301.0,449.0,5.5,14.0,728.0,688.51,540.07
2016,5,20,11,15,320.5,447.5,5.6,14.0,748.0,719.01,563.33
2016,5,20,11,30,340.0,446.0,5.7,14.0,768.0,749.47,586.62
2016,5,20,11,45,357.5,439.0,5.85,14.5,778.5,772.4,603.45
2016,5,20,12,0,375.0,432.0,6.0,15.0,789.0,794.54,619.69
2016,5,20,12,15,216.0,436.5,6.05,14.5,642.5,646.83,507.25
2016,5,20,12,30,57.0,441.0,6.1,14.0,496.0,490.75,384.98
2016,5,20,12,45,89.0,456.0,6.15,14.0,540.5,541.06,425.16
2016,5,20,13,0,121.0,471.0,6.2,14.0,585.0,602.82,473.09
2016,5,20,13,15,154.0,464.0,6.2,14.0,605.5,632.18,496.64
2016,5,20,13,30,187.0,457.0,6.2,14.0,626.0,660.72,519.63
2016,5,20,13,45,108.5,400.0,6.2,14.0,497.5,523.51,413.86
2016,5,20,14,0,30.0,343.0,6.2,14.0,369.0,373.84,296.0
2016,5,20,14,15,30.0,330.5,6.15,13.5,356.0,361.66,287.7
2016,5,20,14,30,30.0,318.0,6.1,13.0,343.0,349.27,278.93
2016,5,20,14,45,24.0,289.5,6.1,13.0,309.0,302.4,242.05
2016,5,20,15,0,18.0,261.0,6.1,13.0,275.0,268.23,215.03
2016,5,20,15,15,147.5,281.5,6.0,13.0,382.0,429.05,348.61
2016,5,20,15,30,277.0,302.0,5.9,13.0,489.0,572.19,464.37
2016,5,20,15,45,189.5,283.5,5.85,13.0,407.5,459.56,374.34
2016,5,20,16,0,102.0,265.0,5.8,13.0,326.0,353.54,288.39
2016,5,20,16,15,131.5,243.0,5.7,12.5,314.5,359.63,295.62
2016,5,20,16,30,161.0,221.0,5.6,12.0,303.0,352.04,291.46
2016,5,20,16,45,85.0,181.5,5.5,11.5,224.5,242.38,200.76
2016,5,20,17,0,9.0,142.0,5.4,11.0,146.0,143.0,116.69
2016,5,20,17,15,4.5,124.0,5.2,10.5,126.0,122.52,99.82
2016,5,20,17,30,0.0,106.0,5.0,10.0,106.0,102.46,83.0
2016,5,20,17,45,250.0,84.5,4.85,10.0,141.0,213.55,178.21
2016,5,20,18,0,500.0,63.0,4.7,10.0,176.0,289.14,236.72
2016,5,20,18,15,410.5,53.0,4.5,9.5,130.5,217.42,172.39
2016,5,20,18,30,321.0,43.0,4.3,9.0,85.0,155.29,116.59
2016,5,20,18,45,188.5,29.0,4.1,9.0,51.0,88.38,56.54
2016,5,20,19,0,56.0,15.0,3.9,9.0,17.0,24.7,0.0
2016,5,20,19,15,28.0,7.5,3.85,8.5,8.5,10.86,0.0
2016,5,20,19,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,12.0,2.4,8.0,12.0,11.12,0.0
2016,5,21,5,30,0.0,24.0,2.5,8.0,24.0,22.28,13.66
2016,5,21,5,45,0.0,41.0,2.65,8.5,41.0,37.59,28.08
2016,5,21,6,0,0.0,58.0,2.8,9.0,58.0,52.48,41.93
2016,5,21,6,15,0.0,77.5,2.85,9.0,77.5,69.2,57.32
2016,5,21,6,30,0.0,97.0,2.9,9.0,97.0,85.74,72.32
2016,5,21,6,45,4.5,115.0,2.95,9.5,117.0,101.01,85.76
2016,5,21,7,0,9.0,133.0,3.0,10.0,137.0,117.5,95.15
2016,5,21,7,15,54.5,169.0,3.1,10.0,195.5,147.51,118.01
2016,5,21,7,30,100.0,205.0,3.2,10.0,254.0,188.24,149.44
2016,5,21,7,45,54.0,193.5,3.3,10.5,220.5,179.08,143.35
2016,5,21,8,0,8.0,182.0,3.4,11.0,187.0,166.6,134.17
2016,5,21,8,15,16.0,212.5,3.45,11.0,223.0,197.05,158.68
2016,5,21,8,30,24.0,243.0,3.5,11.0,259.0,228.67,183.92
2016,5,21,8,45,171.5,282.5,3.55,11.5,406.5,324.12,259.27
2016,5,21,9,0,319.0,322.0,3.6,12.0,554.0,440.76,350.66
2016,5,21,9,15,160.0,231.0,3.65,12.0,347.5,295.29,236.75
2016,5,21,9,30,1.0,140.0,3.7,12.0,141.0,130.77,102.61
2016,5,21,9,45,35.5,267.5,3.8,12.0,297.5,269.08,214.78
2016,5,21,10,0,70.0,395.0,3.9,12.0,454.0,411.32,326.01
2016,5,21,10,15,82.0,415.5,3.9,11.5,487.0,444.9,351.93
2016,5,21,10,30,94.0,436.0,3.9,11.0,520.0,479.6,379.04
2016,5,21,10,45,49.0,294.5,3.95,11.0,338.5,317.24,252.59
2016,5,21,11,0,4.0,153.0,4.0,11.0,157.0,146.58,115.23
2016,5,21,11,15,28.5,292.5,3.95,11.0,320.0,303.6,241.83
2016,5,21,11,30,53.0,432.0,3.9,11.0,483.0,463.04,365.15
2016,5,21,11,45,40.5,404.0,3.85,11.5,443.0,427.99,336.65
2016,5,21,12,0,28.0,376.0,3.8,12.0,403.0,391.6,307.84
2016,5,21,12,15,42.5,408.5,3.75,12.0,449.5,440.64,345.92
2016,5,21,12,30,57.0,441.0,3.7,12.0,496.0,490.58,383.98
2016,5,21,12,45,34.0,331.0,3.7,12.0,364.0,359.03,283.12
2016,5,21,13,0,11.0,221.0,3.7,12.0,232.0,220.41,174.13
2016,5,21,13,15,57.5,334.0,3.7,12.0,386.5,388.7,308.42
2016,5,21,13,30,104.0,447.0,3.7,12.0,541.0,554.37,434.99
2016,5,21,13,45,117.5,437.5,3.7,12.0,541.0,571.93,448.19
2016,5,21,14,0,131.0,428.0,3.7,12.0,541.0,576.59,452.66
2016,5,21,14,15,157.5,412.5,3.65,12.0,544.0,586.56,461.67
2016,5,21,14,30,184.0,397.0,3.6,12.0,547.0,594.94,469.49
2016,5,21,14,45,105.5,342.5,3.6,12.0,427.5,460.05,365.88
2016,5,21,15,0,27.0,288.0,3.6,12.0,308.0,315.72,251.99
2016,5,21,15,15,203.5,282.0,3.55,12.0,420.5,479.47,387.43
2016,5,21,15,30,380.0,276.0,3.5,12.0,533.0,632.29,508.47
2016,5,21,15,45,559.0,201.5,3.45,12.0,550.0,699.33,563.69
2016,5,21,16,0,738.0,127.0,3.4,12.0,567.0,744.48,600.84
2016,5,21,16,15,451.0,174.0,3.4,12.0,436.0,545.45,446.01
2016,5,21,16,30,164.0,221.0,3.4,12.0,305.0,354.05,290.26
2016,5,21,16,45,227.0,190.5,3.4,12.0,293.5,365.35,302.01
2016,5,21,17,0,290.0,160.0,3.4,12.0,282.0,360.16,299.22
2016,5,21,17,15,431.0,122.0,3.25,11.5,276.0,393.2,327.62
2016,5,21,17,30,572.0,84.0,3.1,11.0,270.0,405.59,337.15
2016,5,21,17,45,524.5,74.0,3.0,11.0,221.5,341.22,281.37
2016,5,21,18,0,477.0,64.0,2.9,11.0,173.0,281.11,228.03
2016,5,21,18,15,393.5,53.5,2.65,10.5,128.5,212.23,167.22
2016,5,21,18,30,310.0,43.0,2.4,10.0,84.0,151.11,112.9
2016,5,21,18,45,194.5,29.0,2.2,9.5,51.0,89.84,58.08
2016,5,21,19,0,79.0,15.0,2.0,9.0,18.0,34.53,0.0
2016,5,21,19,15,39.5,7.5,1.95,8.5,9.0,12.42,0.0
2016,5,21,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,22,5,15,130.0,18.5,1.85,7.5,32.0,14.48,1.82
2016,5,22,5,30,260.0,37.0,2.1,8.0,64.0,28.81,19.39
2016,5,22,5,45,356.0,48.0,2.4,8.5,107.0,37.62,28.14
2016,5,22,6,0,452.0,59.0,2.7,9.0,150.0,44.8,35.01
2016,5,22,6,15,229.0,80.0,2.7,9.5,126.5,62.45,51.14
2016,5,22,6,30,6.0,101.0,2.7,10.0,103.0,88.83,74.82
2016,5,22,6,45,11.5,120.0,2.7,10.5,124.5,104.82,88.8
2016,5,22,7,0,17.0,139.0,2.7,11.0,146.0,122.52,98.76
2016,5,22,7,15,63.5,172.5,2.6,11.0,203.0,151.05,120.03
2016,5,22,7,30,110.0,206.0,2.5,11.0,260.0,185.56,146.03
2016,5,22,7,45,440.5,158.5,2.45,11.5,406.5,222.74,163.83
2016,5,22,8,0,771.0,111.0,2.4,12.0,553.0,307.99,225.81
2016,5,22,8,15,452.0,206.0,2.4,12.5,471.0,322.29,248.77
2016,5,22,8,30,133.0,301.0,2.4,13.0,389.0,310.39,245.27
2016,5,22,8,45,206.0,316.5,2.4,13.5,462.0,367.29,289.34
2016,5,22,9,0,279.0,332.0,2.4,14.0,535.0,428.99,336.72
2016,5,22,9,15,170.0,344.5,2.45,14.0,470.5,400.63,314.78
2016,5,22,9,30,61.0,357.0,2.5,14.0,406.0,359.49,282.03
2016,5,22,9,45,39.0,320.5,2.55,14.5,352.0,318.7,249.86
2016,5,22,10,0,17.0,284.0,2.6,15.0,298.0,274.61,214.79
2016,5,22,10,15,14.5,258.0,2.7,15.0,270.5,250.44,195.93
2016,5,22,10,30,12.0,232.0,2.8,15.0,243.0,225.61,176.38
2016,5,22,10,45,43.5,338.0,2.9,15.0,378.5,353.41,276.26
2016,5,22,11,0,75.0,444.0,3.0,15.0,514.0,484.01,374.72
2016,5,22,11,15,78.5,453.0,3.1,15.0,527.5,501.19,386.96
2016,5,22,11,30,82.0,462.0,3.2,15.0,541.0,518.42,399.82
2016,5,22,11,45,141.5,475.5,3.35,15.0,611.0,599.1,461.19
2016,5,22,12,0,201.0,489.0,3.5,15.0,681.0,676.55,519.09
2016,5,22,12,15,232.5,482.0,3.6,15.0,703.5,707.92,542.69
2016,5,22,12,30,264.0,475.0,3.7,15.0,726.0,747.95,572.56
2016,5,22,12,45,333.5,441.0,3.8,15.0,755.0,789.77,605.28
2016,5,22,13,0,403.0,407.0,3.9,15.0,784.0,830.43,637.06
2016,5,22,13,15,321.0,428.5,4.0,15.0,725.5,774.27,595.12
2016,5,22,13,30,239.0,450.0,4.1,15.0,667.0,705.21,544.01
2016,5,22,13,45,207.5,440.5,4.2,15.0,625.0,665.01,515.13
2016,5,22,14,0,176.0,431.0,4.3,15.0,583.0,624.22,485.45
2016,5,22,14,15,135.0,409.0,4.35,14.5,523.5,560.52,438.81
2016,5,22,14,30,94.0,387.0,4.4,14.0,464.0,484.49,381.99
2016,5,22,14,45,203.5,361.5,4.45,14.0,517.5,572.94,454.17
2016,5,22,15,0,313.0,336.0,4.5,14.0,571.0,655.41,520.04
2016,5,22,15,15,260.5,325.0,4.5,13.5,513.0,589.47,470.5
2016,5,22,15,30,208.0,314.0,4.5,13.0,455.0,513.64,413.25
2016,5,22,15,45,339.5,260.0,4.5,13.0,471.5,569.27,461.48
2016,5,22,16,0,471.0,206.0,4.5,13.0,488.0,614.12,500.17
2016,5,22,16,15,414.5,200.5,4.4,12.5,433.0,546.86,448.17
2016,5,22,16,30,358.0,195.0,4.3,12.0,378.0,472.77,390.43
2016,5,22,16,45,345.5,174.5,4.25,12.0,336.5,426.28,353.88
2016,5,22,17,0,333.0,154.0,4.2,12.0,295.0,380.03,316.64
2016,5,22,17,15,305.5,139.0,4.05,11.5,255.0,331.89,277.16
2016,5,22,17,30,278.0,124.0,3.9,11.0,215.0,285.95,238.62
2016,5,22,17,45,255.5,104.0,3.75,11.0,176.5,238.95,197.97
2016,5,22,18,0,233.0,84.0,3.6,11.0,138.0,193.91,158.12
2016,5,22,18,15,193.5,65.5,3.35,10.5,103.0,146.68,116.22
2016,5,22,18,30,154.0,47.0,3.1,10.0,68.0,103.56,77.71
2016,5,22,18,45,77.0,31.0,2.85,9.5,41.5,58.62,38.11
2016,5,22,19,0,0.0,15.0,2.6,9.0,15.0,14.0,0.0
2016,5,22,19,15,0.0,7.5,2.55,8.5,7.5,7.15,0.0
2016,5,22,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,23,5,15,89.0,18.0,2.2,7.5,27.5,14.03,2.17
2016,5,23,5,30,178.0,36.0,2.5,8.0,55.0,27.88,18.63
2016,5,23,5,45,243.0,51.5,2.8,9.0,92.5,39.21,29.51
2016,5,23,6,0,308.0,67.0,3.1,10.0,130.0,50.05,39.59
2016,5,23,6,15,350.5,82.0,3.1,10.0,172.0,59.96,48.79
2016,5,23,6,30,393.0,97.0,3.1,10.0,214.0,69.38,57.34
2016,5,23,6,45,434.5,106.5,3.15,10.5,259.0,74.31,61.56
2016,5,23,7,0,476.0,116.0,3.2,11.0,304.0,105.17,70.82
2016,5,23,7,15,534.0,119.0,3.2,11.5,357.0,143.97,93.69
2016,5,23,7,30,592.0,122.0,3.2,12.0,410.0,189.49,127.95
2016,5,23,7,45,680.0,114.0,3.2,12.5,478.5,239.4,168.17
2016,5,23,8,0,768.0,106.0,3.2,13.0,547.0,303.09,221.74
2016,5,23,8,15,786.5,109.5,3.2,13.5,594.0,357.94,270.51
2016,5,23,8,30,805.0,113.0,3.2,14.0,641.0,414.17,319.45
2016,5,23,8,45,815.5,118.0,3.25,14.5,683.0,469.27,366.32
2016,5,23,9,0,826.0,123.0,3.3,15.0,725.0,524.4,411.74
2016,5,23,9,15,837.0,125.0,3.3,15.0,763.5,576.93,454.53
2016,5,23,9,30,848.0,127.0,3.3,15.0,802.0,629.02,495.83
2016,5,23,9,45,864.5,124.5,3.35,15.5,836.5,680.35,534.81
2016,5,23,10,0,881.0,122.0,3.4,16.0,871.0,730.08,571.65
2016,5,23,10,15,887.0,123.5,3.5,16.0,897.0,774.85,603.88
2016,5,23,10,30,893.0,125.0,3.6,16.0,923.0,817.75,634.08
2016,5,23,10,45,897.0,126.0,3.7,16.5,942.5,856.51,659.94
2016,5,23,11,0,901.0,127.0,3.8,17.0,962.0,892.9,683.94
2016,5,23,11,15,903.0,127.5,3.95,17.0,974.0,924.52,706.1
2016,5,23,11,30,905.0,128.0,4.1,17.0,986.0,953.35,726.36
2016,5,23,11,45,906.5,128.0,4.25,17.0,991.0,978.33,744.02
2016,5,23,12,0,908.0,128.0,4.4,17.0,996.0,1000.28,759.87
2016,5,23,12,15,613.5,295.0,4.5,17.0,881.0,909.06,695.31
2016,5,23,12,30,319.0,462.0,4.6,17.0,766.0,788.93,601.85
2016,5,23,12,45,588.0,309.5,4.7,17.0,862.0,919.85,705.4
2016,5,23,13,0,857.0,157.0,4.8,17.0,958.0,1027.34,783.28
2016,5,23,13,15,853.0,156.0,4.85,16.5,940.5,1036.04,790.98
2016,5,23,13,30,849.0,155.0,4.9,16.0,923.0,1031.7,790.53
2016,5,23,13,45,842.5,153.0,5.0,16.0,899.0,1020.43,784.36
2016,5,23,14,0,836.0,151.0,5.1,16.0,875.0,1005.88,775.99
2016,5,23,14,15,827.5,149.0,5.1,16.0,844.0,986.19,763.29
2016,5,23,14,30,819.0,147.0,5.1,16.0,813.0,963.52,748.55
2016,5,23,14,45,813.0,141.5,5.1,16.0,777.5,936.59,730.81
2016,5,23,15,0,807.0,136.0,5.1,16.0,742.0,906.83,711.04
2016,5,23,15,15,793.0,133.0,5.0,15.5,700.5,869.98,686.77
2016,5,23,15,30,779.0,130.0,4.9,15.0,659.0,831.12,660.86
2016,5,23,15,45,766.5,123.5,4.8,15.0,614.5,787.92,630.28
2016,5,23,16,0,754.0,117.0,4.7,15.0,570.0,743.07,598.26
2016,5,23,16,15,730.5,113.0,4.6,14.5,521.5,694.23,563.96
2016,5,23,16,30,707.0,109.0,4.5,14.0,473.0,642.17,525.92
2016,5,23,16,45,430.5,142.0,4.4,14.0,357.0,457.21,377.22
2016,5,23,17,0,154.0,175.0,4.3,14.0,241.0,284.1,233.69
2016,5,23,17,15,141.5,154.0,4.15,13.5,208.5,247.34,204.18
2016,5,23,17,30,129.0,133.0,4.0,13.0,176.0,211.51,174.48
2016,5,23,17,45,116.5,111.0,3.85,13.0,144.5,175.53,143.76
2016,5,23,18,0,104.0,89.0,3.7,13.0,113.0,140.61,113.37
2016,5,23,18,15,209.0,66.5,3.55,12.5,100.0,153.44,120.95
2016,5,23,18,30,314.0,44.0,3.4,12.0,87.0,153.82,114.85
2016,5,23,18,45,203.5,30.0,3.25,11.5,53.5,93.27,61.31
2016,5,23,19,0,93.0,16.0,3.1,11.0,20.0,38.8,0.0
2016,5,23,19,15,46.5,8.0,3.1,10.5,10.0,13.91,0.0
2016,5,23,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
