Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,20,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,24,5,15,123.5,19.0,3.25,9.0,32.0,14.84,3.08
2016,5,24,5,30,247.0,38.0,3.4,9.0,64.0,29.54,20.02
2016,5,24,5,45,344.0,48.5,3.6,9.5,106.5,37.87,28.26
2016,5,24,6,0,441.0,59.0,3.8,10.0,149.0,44.57,34.67
2016,5,24,6,15,220.5,57.5,3.85,10.0,102.5,41.24,31.86
2016,5,24,6,30,0.0,56.0,3.9,10.0,56.0,52.06,41.71
2016,5,24,6,45,0.0,67.5,3.95,10.5,67.5,62.8,51.23
2016,5,24,7,0,0.0,79.0,4.0,11.0,79.0,73.24,57.46
2016,5,24,7,15,32.0,139.5,4.0,11.5,155.0,123.73,98.47
2016,5,24,7,30,64.0,200.0,4.0,12.0,231.0,178.99,142.42
2016,5,24,7,45,38.5,197.0,4.0,12.5,216.0,178.45,142.46
2016,5,24,8,0,13.0,194.0,4.0,13.0,201.0,178.16,142.56
2016,5,24,8,15,10.0,192.5,4.0,13.0,198.5,177.99,142.16
2016,5,24,8,30,7.0,191.0,4.0,13.0,196.0,177.11,141.15
2016,5,24,8,45,14.5,229.5,4.05,13.5,240.0,215.51,171.57
2016,5,24,9,0,22.0,268.0,4.1,14.0,284.0,254.98,202.41
2016,5,24,9,15,131.5,324.5,4.1,14.0,428.5,362.27,287.51
2016,5,24,9,30,241.0,381.0,4.1,14.0,573.0,486.96,384.37
2016,5,24,9,45,127.0,314.0,4.2,14.5,415.5,369.76,292.42
2016,5,24,10,0,13.0,247.0,4.3,15.0,258.0,237.98,186.83
2016,5,24,10,15,13.5,255.5,4.35,15.0,267.5,247.36,194.32
2016,5,24,10,30,14.0,264.0,4.4,15.0,277.0,256.8,201.58
2016,5,24,10,45,51.5,359.5,4.5,15.5,408.0,379.87,297.59
2016,5,24,11,0,89.0,455.0,4.6,16.0,539.0,506.04,392.87
2016,5,24,11,15,75.0,449.5,4.6,16.0,520.5,494.44,383.17
2016,5,24,11,30,61.0,444.0,4.6,16.0,502.0,481.52,372.98
2016,5,24,11,45,46.0,418.0,4.7,16.0,462.0,446.44,346.35
2016,5,24,12,0,31.0,392.0,4.8,16.0,422.0,409.91,318.45
2016,5,24,12,15,187.0,419.5,4.8,16.0,598.5,600.71,467.46
2016,5,24,12,30,343.0,447.0,4.8,16.0,775.0,797.24,613.86
2016,5,24,12,45,278.0,461.0,4.85,16.0,725.0,754.1,580.21
2016,5,24,13,0,213.0,475.0,4.9,16.0,675.0,698.43,538.54
2016,5,24,13,15,242.0,460.0,4.95,16.0,683.0,715.71,553.1
2016,5,24,13,30,271.0,445.0,5.0,16.0,691.0,743.26,574.62
2016,5,24,13,45,286.5,427.5,5.05,16.0,682.0,741.92,575.01
2016,5,24,14,0,302.0,410.0,5.1,16.0,673.0,738.8,574.32
2016,5,24,14,15,579.5,270.5,5.1,15.5,751.5,873.12,683.38
2016,5,24,14,30,857.0,131.0,5.1,15.0,830.0,974.38,759.85
2016,5,24,14,45,604.0,229.5,5.1,15.0,710.5,838.24,661.32
2016,5,24,15,0,351.0,328.0,5.1,15.0,591.0,681.35,539.51
2016,5,24,15,15,361.5,304.5,5.05,15.0,562.5,657.0,523.41
2016,5,24,15,30,372.0,281.0,5.0,15.0,534.0,630.58,505.0
2016,5,24,15,45,577.0,195.5,4.95,15.0,557.5,707.76,570.04
2016,5,24,16,0,782.0,110.0,4.9,15.0,581.0,757.82,610.71
2016,5,24,16,15,759.5,106.5,4.85,14.5,532.0,706.29,574.13
2016,5,24,16,30,737.0,103.0,4.8,14.0,483.0,656.93,538.85
2016,5,24,16,45,409.0,138.0,4.75,13.5,345.5,438.5,363.43
2016,5,24,17,0,81.0,173.0,4.7,13.0,208.0,228.12,187.54
2016,5,24,17,15,341.0,126.5,4.6,12.5,243.5,347.19,290.11
2016,5,24,17,30,601.0,80.0,4.5,12.0,279.0,417.41,347.85
2016,5,24,17,45,547.0,72.0,4.4,11.5,230.0,350.73,290.23
2016,5,24,18,0,493.0,64.0,4.3,11.0,181.0,288.9,235.59
2016,5,24,18,15,411.0,54.5,4.1,10.5,136.0,220.61,174.88
2016,5,24,18,30,329.0,45.0,3.9,10.0,91.0,160.98,121.43
2016,5,24,18,45,208.5,31.5,3.75,10.0,56.5,96.39,64.52
2016,5,24,19,0,88.0,18.0,3.6,10.0,22.0,40.47,0.0
2016,5,24,19,15,44.0,9.0,3.5,9.5,11.0,14.57,0.0
2016,5,24,19,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,25,5,15,135.5,18.0,3.2,9.0,33.0,14.03,3.01
2016,5,25,5,30,271.0,36.0,3.3,9.0,66.0,27.92,18.66
2016,5,25,5,45,363.5,46.5,3.45,9.5,108.5,35.93,26.54
2016,5,25,6,0,456.0,57.0,3.6,10.0,151.0,42.71,33.0
2016,5,25,6,15,230.0,79.5,3.6,10.5,127.0,62.07,50.61
2016,5,25,6,30,4.0,102.0,3.6,11.0,103.0,89.72,75.34
2016,5,25,6,45,9.5,120.5,3.65,11.5,124.0,105.33,88.95
2016,5,25,7,0,15.0,139.0,3.7,12.0,145.0,122.61,98.56
2016,5,25,7,15,16.0,155.5,3.7,12.0,163.0,138.98,111.67
2016,5,25,7,30,17.0,172.0,3.7,12.0,181.0,155.5,124.94
2016,5,25,7,45,21.0,193.0,3.75,12.5,204.5,176.54,141.54
2016,5,25,8,0,25.0,214.0,3.8,13.0,228.0,198.2,158.53
2016,5,25,8,15,36.5,244.0,3.85,13.0,267.0,225.27,179.93
2016,5,25,8,30,48.0,274.0,3.9,13.0,306.0,259.14,206.77
2016,5,25,8,45,81.0,309.0,3.95,13.5,367.0,308.46,245.21
2016,5,25,9,0,114.0,344.0,4.0,14.0,428.0,358.83,284.16
2016,5,25,9,15,126.5,365.5,4.05,14.0,463.0,393.94,311.4
2016,5,25,9,30,139.0,387.0,4.1,14.0,498.0,430.41,339.55
2016,5,25,9,45,263.5,377.0,4.15,14.5,597.5,512.56,403.66
2016,5,25,10,0,388.0,367.0,4.2,15.0,697.0,607.0,475.93
2016,5,25,10,15,650.0,239.0,4.25,15.0,813.0,706.84,556.19
2016,5,25,10,30,912.0,111.0,4.3,15.0,929.0,819.3,641.23
2016,5,25,10,45,915.5,112.5,4.35,15.5,948.5,858.67,667.2
2016,5,25,11,0,919.0,114.0,4.4,16.0,968.0,895.58,691.68
2016,5,25,11,15,921.5,114.5,4.45,16.0,980.5,928.06,714.25
2016,5,25,11,30,924.0,115.0,4.5,16.0,993.0,957.72,734.85
2016,5,25,11,45,927.0,114.0,4.6,16.5,998.5,983.47,751.73
2016,5,25,12,0,930.0,113.0,4.7,17.0,1004.0,1006.17,766.51
2016,5,25,12,15,929.5,113.0,4.75,17.0,1001.5,1023.28,778.58
2016,5,25,12,30,929.0,113.0,4.8,17.0,999.0,1037.02,788.48
2016,5,25,12,45,924.5,114.5,4.9,17.0,988.0,1044.85,794.9
2016,5,25,13,0,920.0,116.0,5.0,17.0,977.0,1049.16,799.08
2016,5,25,13,15,916.5,115.0,5.05,17.0,960.0,1048.4,799.47
2016,5,25,13,30,913.0,114.0,5.1,17.0,943.0,1044.09,797.57
2016,5,25,13,45,908.5,112.5,5.2,17.0,919.0,1034.75,792.74
2016,5,25,14,0,904.0,111.0,5.3,17.0,895.0,1021.96,785.6
2016,5,25,14,15,897.0,109.5,5.3,17.0,864.0,1003.36,773.69
2016,5,25,14,30,890.0,108.0,5.3,17.0,833.0,981.57,759.64
2016,5,25,14,45,883.0,105.0,5.35,17.0,797.5,955.09,742.65
2016,5,25,15,0,876.0,102.0,5.4,17.0,762.0,925.69,723.54
2016,5,25,15,15,864.0,99.5,5.4,16.5,720.5,889.63,700.57
2016,5,25,15,30,852.0,97.0,5.4,16.0,679.0,851.28,675.72
2016,5,25,15,45,838.5,93.5,5.4,16.0,633.5,808.53,646.04
2016,5,25,16,0,825.0,90.0,5.4,16.0,588.0,769.58,618.93
2016,5,25,16,15,804.5,87.0,5.35,15.5,539.0,718.57,583.26
2016,5,25,16,30,784.0,84.0,5.3,15.0,490.0,666.92,546.5
2016,5,25,16,45,757.5,80.0,5.25,14.5,439.5,609.76,503.68
2016,5,25,17,0,731.0,76.0,5.2,14.0,389.0,553.12,459.13
2016,5,25,17,15,694.5,71.5,5.1,13.5,338.0,491.02,408.65
2016,5,25,17,30,658.0,67.0,5.0,13.0,287.0,432.75,359.7
2016,5,25,17,45,602.0,62.0,4.9,12.5,236.5,365.74,302.06
2016,5,25,18,0,546.0,57.0,4.8,12.0,186.0,303.68,247.01
2016,5,25,18,15,466.0,48.5,4.6,11.5,140.5,234.41,185.19
2016,5,25,18,30,386.0,40.0,4.4,11.0,95.0,173.6,130.32
2016,5,25,18,45,193.0,31.5,4.2,10.5,59.0,92.56,62.33
2016,5,25,19,0,0.0,23.0,4.0,10.0,23.0,22.78,0.0
2016,5,25,19,15,0.0,11.5,3.95,9.5,11.5,10.96,0.0
2016,5,25,19,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,26,5,15,121.5,19.5,2.9,9.0,33.0,15.21,4.12
2016,5,26,5,30,243.0,39.0,3.0,9.0,66.0,30.28,20.77
2016,5,26,5,45,337.5,50.0,3.15,9.5,108.5,38.05,28.46
2016,5,26,6,0,432.0,61.0,3.3,10.0,151.0,46.2,36.16
2016,5,26,6,15,495.0,69.5,3.25,10.5,199.0,50.65,40.32
2016,5,26,6,30,558.0,78.0,3.2,11.0,247.0,54.87,44.07
2016,5,26,6,45,605.0,84.0,3.15,11.5,298.0,56.76,45.61
2016,5,26,7,0,652.0,90.0,3.1,12.0,349.0,93.63,55.23
2016,5,26,7,15,684.5,95.0,3.05,12.5,400.0,141.38,84.58
2016,5,26,7,30,717.0,100.0,3.0,13.0,451.0,192.97,124.91
2016,5,26,7,45,742.5,103.5,2.95,14.0,501.0,245.45,169.77
2016,5,26,8,0,768.0,107.0,2.9,15.0,551.0,304.48,221.02
2016,5,26,8,15,787.0,110.5,2.85,15.0,598.0,359.36,269.76
2016,5,26,8,30,806.0,114.0,2.8,15.0,645.0,415.69,318.83
2016,5,26,8,45,822.0,116.5,2.8,15.5,688.5,470.97,365.34
2016,5,26,9,0,838.0,119.0,2.8,16.0,732.0,526.84,410.83
2016,5,26,9,15,849.0,121.0,2.8,16.5,770.5,579.82,452.69
2016,5,26,9,30,860.0,123.0,2.8,17.0,809.0,633.57,493.75
2016,5,26,9,45,859.5,130.5,2.8,17.5,840.0,682.03,529.54
2016,5,26,10,0,859.0,138.0,2.8,18.0,871.0,728.52,562.85
2016,5,26,10,15,866.0,139.5,2.8,18.5,897.5,773.12,593.41
2016,5,26,10,30,873.0,141.0,2.8,19.0,924.0,816.0,621.28
2016,5,26,10,45,878.0,142.0,2.85,19.5,944.0,854.88,646.35
2016,5,26,11,0,883.0,143.0,2.9,20.0,964.0,891.52,669.66
2016,5,26,11,15,886.0,143.5,2.9,20.0,976.5,923.54,690.63
2016,5,26,11,30,889.0,144.0,2.9,20.0,989.0,952.91,709.75
2016,5,26,11,45,891.0,143.5,2.95,20.5,994.5,977.63,724.79
2016,5,26,12,0,893.0,143.0,3.0,21.0,1000.0,999.4,737.89
2016,5,26,12,15,893.0,143.0,3.05,21.0,997.5,1016.66,749.49
2016,5,26,12,30,893.0,143.0,3.1,21.0,995.0,1030.72,759.12
2016,5,26,12,45,902.0,135.0,3.2,21.5,988.5,1042.6,766.41
2016,5,26,13,0,911.0,127.0,3.3,22.0,982.0,1051.02,771.53
2016,5,26,13,15,907.5,126.0,3.45,22.0,964.5,1050.38,772.76
2016,5,26,13,30,904.0,125.0,3.6,22.0,947.0,1046.24,771.83
2016,5,26,13,45,898.5,124.0,3.75,22.0,923.0,1036.61,767.36
2016,5,26,14,0,893.0,123.0,3.9,22.0,899.0,1023.6,760.72
2016,5,26,14,15,885.5,121.5,4.05,22.0,868.0,1004.8,750.21
2016,5,26,14,30,878.0,120.0,4.2,22.0,837.0,982.86,737.58
2016,5,26,14,45,866.5,118.5,4.35,22.0,800.0,954.15,720.26
2016,5,26,15,0,855.0,117.0,4.5,22.0,763.0,922.78,701.16
2016,5,26,15,15,842.5,114.5,4.6,21.5,721.5,894.01,684.95
2016,5,26,15,30,830.0,112.0,4.7,21.0,680.0,855.67,661.67
2016,5,26,15,45,812.0,109.5,4.85,20.5,633.5,810.76,633.54
2016,5,26,16,0,794.0,107.0,5.0,20.0,587.0,764.47,603.75
2016,5,26,16,15,772.5,103.0,5.0,19.5,538.5,712.78,568.55
2016,5,26,16,30,751.0,99.0,5.0,19.0,490.0,660.56,532.25
2016,5,26,16,45,721.5,95.0,5.05,18.5,439.0,605.12,491.06
2016,5,26,17,0,692.0,91.0,5.1,18.0,388.0,548.23,447.42
2016,5,26,17,15,653.0,85.0,5.0,17.0,336.5,484.82,397.63
2016,5,26,17,30,614.0,79.0,4.9,16.0,285.0,423.9,348.15
2016,5,26,17,45,557.5,72.0,4.85,15.5,235.0,356.49,291.18
2016,5,26,18,0,501.0,65.0,4.8,15.0,185.0,294.11,236.86
2016,5,26,18,15,419.5,55.5,4.6,14.0,139.5,225.46,176.96
2016,5,26,18,30,338.0,46.0,4.4,13.0,94.0,165.4,123.94
2016,5,26,18,45,219.0,32.5,4.25,12.5,59.0,100.3,67.57
2016,5,26,19,0,100.0,19.0,4.1,12.0,24.0,44.45,2.32
2016,5,26,19,15,50.0,9.5,4.05,11.5,12.0,15.97,0.0
2016,5,26,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,27,4,45,13.5,4.5,1.45,7.5,4.5,0.0,0.0
2016,5,27,5,0,27.0,9.0,1.5,8.0,9.0,8.58,0.0
2016,5,27,5,15,144.0,23.5,1.65,8.5,38.5,18.46,6.63
2016,5,27,5,30,261.0,38.0,1.8,9.0,68.0,29.46,20.11
2016,5,27,5,45,357.5,49.0,2.0,9.5,111.0,38.09,28.54
2016,5,27,6,0,454.0,60.0,2.2,10.0,154.0,45.25,35.33
2016,5,27,6,15,516.0,68.0,2.15,10.5,203.0,49.33,39.13
2016,5,27,6,30,578.0,76.0,2.1,11.0,252.0,53.19,42.57
2016,5,27,6,45,625.0,81.0,2.1,12.0,303.5,54.39,43.41
2016,5,27,7,0,672.0,86.0,2.1,13.0,355.0,91.77,52.7
2016,5,27,7,15,703.5,91.0,2.1,13.5,406.0,140.5,82.59
2016,5,27,7,30,735.0,96.0,2.1,14.0,457.0,192.96,123.43
2016,5,27,7,45,760.5,99.5,2.1,15.0,507.0,250.55,172.15
2016,5,27,8,0,786.0,103.0,2.1,16.0,557.0,306.19,220.34
2016,5,27,8,15,804.0,106.0,2.1,16.5,604.0,361.26,268.43
2016,5,27,8,30,822.0,109.0,2.1,17.0,651.0,417.63,316.48
2016,5,27,8,45,838.0,110.5,2.15,18.0,694.5,472.83,361.73
2016,5,27,9,0,854.0,112.0,2.2,19.0,738.0,531.33,407.75
2016,5,27,9,15,864.5,114.0,2.15,19.5,776.0,584.12,448.42
2016,5,27,9,30,875.0,116.0,2.1,20.0,814.0,636.33,487.23
2016,5,27,9,45,888.0,114.5,2.1,21.0,848.0,686.23,522.45
2016,5,27,10,0,901.0,113.0,2.1,22.0,882.0,735.23,555.84
2016,5,27,10,15,907.0,114.5,2.1,22.5,908.5,780.66,585.03
2016,5,27,10,30,913.0,116.0,2.1,23.0,935.0,824.19,612.34
2016,5,27,10,45,919.0,115.5,2.1,23.5,955.5,863.77,636.63
2016,5,27,11,0,925.0,115.0,2.1,24.0,976.0,901.05,659.1
2016,5,27,11,15,927.5,115.5,2.15,24.0,988.5,933.69,680.15
2016,5,27,11,30,930.0,116.0,2.2,24.0,1001.0,963.52,699.36
2016,5,27,11,45,933.0,115.0,2.25,24.5,1006.5,989.43,714.67
2016,5,27,12,0,936.0,114.0,2.3,25.0,1012.0,1012.27,728.02
2016,5,27,12,15,935.5,114.0,2.4,25.0,1010.0,1029.51,739.84
2016,5,27,12,30,935.0,114.0,2.5,25.0,1008.0,1043.37,749.66
2016,5,27,12,45,931.5,115.0,2.6,25.5,997.5,1051.8,754.69
2016,5,27,13,0,928.0,116.0,2.7,26.0,987.0,1056.71,757.61
2016,5,27,13,15,924.5,115.0,2.8,26.0,970.0,1056.02,758.6
2016,5,27,13,30,921.0,114.0,2.9,26.0,953.0,1051.77,757.46
2016,5,27,13,45,915.5,113.0,3.0,26.0,928.5,1041.98,752.89
2016,5,27,14,0,910.0,112.0,3.1,26.0,904.0,1028.75,746.19
2016,5,27,14,15,903.5,111.0,3.15,26.0,873.5,1011.19,736.33
2016,5,27,14,30,897.0,110.0,3.2,26.0,843.0,990.42,724.43
2016,5,27,14,45,887.0,108.5,3.3,26.0,806.5,962.71,708.34
2016,5,27,15,0,877.0,107.0,3.4,26.0,770.0,932.23,690.32
2016,5,27,15,15,865.0,104.5,3.4,25.5,728.5,896.27,669.15
2016,5,27,15,30,853.0,102.0,3.4,25.0,687.0,858.03,646.19
2016,5,27,15,45,836.0,100.0,3.45,25.0,641.0,820.18,622.23
2016,5,27,16,0,819.0,98.0,3.5,25.0,595.0,774.47,592.45
2016,5,27,16,15,798.5,95.0,3.45,24.5,546.0,723.76,559.34
2016,5,27,16,30,778.0,92.0,3.4,24.0,497.0,672.4,525.12
2016,5,27,16,45,745.5,89.5,3.4,23.5,445.5,613.18,483.17
2016,5,27,17,0,713.0,87.0,3.4,23.0,394.0,557.1,441.65
2016,5,27,17,15,674.5,81.5,3.3,22.0,342.5,493.58,393.69
2016,5,27,17,30,636.0,76.0,3.2,21.0,291.0,432.47,345.83
2016,5,27,17,45,578.0,70.0,3.15,20.0,240.5,364.37,290.71
2016,5,27,18,0,520.0,64.0,3.1,19.0,190.0,301.4,237.88
2016,5,27,18,15,440.0,54.5,3.2,18.0,144.0,232.24,179.05
2016,5,27,18,30,360.0,45.0,3.3,17.0,98.0,171.51,126.46
2016,5,27,18,45,240.0,32.5,3.4,16.5,62.0,105.61,70.36
2016,5,27,19,0,120.0,20.0,3.5,16.0,26.0,49.77,6.88
2016,5,27,19,15,60.0,10.0,3.55,15.5,13.0,17.88,0.0
2016,5,27,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,5.0,1.4,10.5,5.0,0.0,0.0
2016,5,28,5,0,0.0,10.0,1.4,11.0,10.0,9.53,0.0
2016,5,28,5,15,152.0,23.0,1.7,11.5,40.0,18.04,6.53
2016,5,28,5,30,304.0,36.0,2.0,12.0,70.0,28.57,19.1
2016,5,28,5,45,393.5,46.0,2.35,13.0,113.5,35.29,25.64
2016,5,28,6,0,483.0,56.0,2.7,14.0,157.0,41.65,31.55
2016,5,28,6,15,526.5,65.5,2.8,14.5,203.0,47.14,36.55
2016,5,28,6,30,570.0,75.0,2.9,15.0,249.0,52.28,41.06
2016,5,28,6,45,637.0,71.5,3.05,15.5,299.5,47.09,36.31
2016,5,28,7,0,704.0,68.0,3.2,16.0,350.0,83.95,44.5
2016,5,28,7,15,727.5,79.5,3.2,16.5,405.0,138.56,79.09
2016,5,28,7,30,751.0,91.0,3.2,17.0,460.0,196.1,124.16
2016,5,28,7,45,774.5,95.0,3.2,17.5,510.5,249.95,170.07
2016,5,28,8,0,798.0,99.0,3.2,18.0,561.0,306.19,219.25
2016,5,28,8,15,816.0,102.0,3.15,18.5,608.0,361.88,267.94
2016,5,28,8,30,834.0,105.0,3.1,19.0,655.0,418.84,316.59
2016,5,28,8,45,848.0,107.5,3.05,20.0,698.5,474.59,362.27
2016,5,28,9,0,862.0,110.0,3.0,21.0,742.0,533.51,408.51
2016,5,28,9,15,872.5,112.0,2.9,21.5,781.0,586.66,449.53
2016,5,28,9,30,883.0,114.0,2.8,22.0,820.0,639.21,488.65
2016,5,28,9,45,890.5,116.5,2.75,23.0,852.5,689.42,523.93
2016,5,28,10,0,898.0,119.0,2.7,24.0,885.0,738.3,556.97
2016,5,28,10,15,904.0,120.0,2.6,24.0,912.0,783.17,586.66
2016,5,28,10,30,910.0,121.0,2.5,24.0,939.0,826.15,614.27
2016,5,28,10,45,914.0,122.5,2.45,24.5,959.0,865.86,638.4
2016,5,28,11,0,918.0,124.0,2.4,25.0,979.0,903.17,660.59
2016,5,28,11,15,921.0,124.5,2.4,25.0,991.5,936.1,681.4
2016,5,28,11,30,924.0,125.0,2.4,25.0,1004.0,966.28,700.36
2016,5,28,11,45,925.0,125.5,2.4,25.5,1009.5,991.69,714.82
2016,5,28,12,0,926.0,126.0,2.4,26.0,1015.0,1014.02,727.29
2016,5,28,12,15,925.5,126.0,2.45,26.0,1012.5,1031.22,738.51
2016,5,28,12,30,925.0,126.0,2.5,26.0,1010.0,1045.09,747.76
2016,5,28,12,45,912.0,133.0,2.55,26.5,997.0,1050.04,750.04
2016,5,28,13,0,899.0,140.0,2.6,27.0,984.0,1051.46,750.27
2016,5,28,13,15,895.0,139.0,2.65,27.0,967.0,1050.49,750.64
2016,5,28,13,30,891.0,138.0,2.7,27.0,950.0,1046.06,748.94
2016,5,28,13,45,885.5,136.5,2.8,27.0,925.5,1036.19,744.4
2016,5,28,14,0,880.0,135.0,2.9,27.0,901.0,1022.97,737.8
2016,5,28,14,15,872.0,133.0,3.0,26.5,870.0,1003.5,728.67
2016,5,28,14,30,864.0,131.0,3.1,26.0,839.0,980.95,717.48
2016,5,28,14,45,854.0,129.0,3.25,26.0,802.5,961.57,707.26
2016,5,28,15,0,844.0,127.0,3.4,26.0,766.0,931.19,689.58
2016,5,28,15,15,771.0,145.5,3.45,25.5,704.5,864.08,647.48
2016,5,28,15,30,698.0,164.0,3.5,25.0,643.0,802.9,608.73
2016,5,28,15,45,617.5,175.0,3.6,25.0,578.0,724.69,555.31
2016,5,28,16,0,537.0,186.0,3.7,25.0,513.0,645.09,498.47
2016,5,28,16,15,581.5,155.5,3.75,24.5,482.5,629.44,490.54
2016,5,28,16,30,626.0,125.0,3.8,24.0,452.0,603.53,474.35
2016,5,28,16,45,580.0,126.5,3.85,23.5,405.5,545.95,431.98
2016,5,28,17,0,534.0,128.0,3.9,23.0,359.0,486.72,387.44
2016,5,28,17,15,502.5,116.5,3.75,22.0,311.5,429.57,343.91
2016,5,28,17,30,471.0,105.0,3.6,21.0,264.0,374.55,300.57
2016,5,28,17,45,431.0,91.5,3.45,20.0,218.5,315.69,252.73
2016,5,28,18,0,391.0,78.0,3.3,19.0,173.0,260.45,206.33
2016,5,28,18,15,328.0,64.0,3.15,18.0,131.0,200.2,154.99
2016,5,28,18,30,265.0,50.0,3.0,17.0,89.0,146.73,108.79
2016,5,28,18,45,172.5,35.0,2.95,16.0,56.5,91.78,62.04
2016,5,28,19,0,80.0,20.0,2.9,15.0,24.0,39.45,7.2
2016,5,28,19,15,40.0,10.0,2.95,14.5,12.0,15.14,0.0
2016,5,28,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,5,29,4,45,20.5,5.0,3.05,8.5,5.5,0.0,0.0
2016,5,29,5,0,41.0,10.0,3.2,9.0,11.0,9.53,0.0
2016,5,29,5,15,167.0,23.5,3.15,9.5,41.0,18.44,7.15
2016,5,29,5,30,293.0,37.0,3.1,10.0,71.0,29.45,20.06
2016,5,29,5,45,385.5,47.5,3.1,10.5,114.5,36.59,27.08
2016,5,29,6,0,478.0,58.0,3.1,11.0,158.0,43.36,33.48
2016,5,29,6,15,539.5,65.5,3.0,11.5,207.5,47.11,36.98
2016,5,29,6,30,601.0,73.0,2.9,12.0,257.0,50.67,40.13
2016,5,29,6,45,644.5,78.5,2.85,13.0,308.5,52.4,41.44
2016,5,29,7,0,688.0,84.0,2.8,14.0,360.0,91.43,51.56
2016,5,29,7,15,719.5,88.5,2.75,14.5,411.5,140.61,81.69
2016,5,29,7,30,751.0,93.0,2.7,15.0,463.0,197.89,126.47
2016,5,29,7,45,774.5,97.0,2.65,16.0,513.0,251.7,172.21
2016,5,29,8,0,798.0,101.0,2.6,17.0,563.0,307.92,220.98
2016,5,29,8,15,816.0,104.0,2.6,17.5,610.5,363.57,269.62
2016,5,29,8,30,834.0,107.0,2.6,18.0,658.0,420.5,318.24
2016,5,29,8,45,848.5,109.5,2.6,18.5,701.5,476.46,364.75
2016,5,29,9,0,863.0,112.0,2.6,19.0,745.0,535.59,412.04
2016,5,29,9,15,873.5,114.0,2.65,19.5,783.5,588.77,453.62
2016,5,29,9,30,884.0,116.0,2.7,20.0,822.0,641.36,493.48
2016,5,29,9,45,892.0,117.5,2.75,20.5,855.0,691.04,530.08
2016,5,29,10,0,900.0,119.0,2.8,21.0,888.0,739.42,564.74
2016,5,29,10,15,906.0,120.5,2.9,21.5,914.5,784.81,595.22
2016,5,29,10,30,912.0,122.0,3.0,22.0,941.0,828.3,623.7
2016,5,29,10,45,914.5,123.5,3.1,22.5,960.5,866.85,648.53
2016,5,29,11,0,917.0,125.0,3.2,23.0,980.0,902.9,671.49
2016,5,29,11,15,919.5,126.0,3.3,23.0,992.5,935.84,693.56
2016,5,29,11,30,922.0,127.0,3.4,23.0,1005.0,965.99,713.79
2016,5,29,11,45,920.5,128.5,3.5,23.5,1009.0,989.99,728.54
2016,5,29,12,0,919.0,130.0,3.6,24.0,1013.0,1010.83,741.25
2016,5,29,12,15,918.5,130.0,3.7,24.0,1011.0,1027.96,753.04
2016,5,29,12,30,918.0,130.0,3.8,24.0,1009.0,1041.8,762.8
2016,5,29,12,45,909.0,134.0,3.9,24.0,997.0,1047.74,767.52
2016,5,29,13,0,900.0,138.0,4.0,24.0,985.0,1050.21,770.14
2016,5,29,13,15,896.5,137.5,4.05,24.0,968.0,1050.26,770.98
2016,5,29,13,30,893.0,137.0,4.1,24.0,951.0,1046.86,769.68
2016,5,29,13,45,888.5,135.0,4.15,24.0,927.0,1037.5,764.59
2016,5,29,14,0,884.0,133.0,4.2,24.0,903.0,1024.75,757.39
2016,5,29,14,15,876.5,131.0,4.2,24.0,872.5,1005.75,745.82
2016,5,29,14,30,869.0,129.0,4.2,24.0,842.0,983.64,732.26
2016,5,29,14,45,860.5,126.0,4.25,24.0,805.5,956.55,715.64
2016,5,29,15,0,852.0,123.0,4.3,24.0,769.0,934.21,702.24
2016,5,29,15,15,839.0,120.5,4.3,23.5,727.5,897.88,680.24
2016,5,29,15,30,826.0,118.0,4.3,23.0,686.0,859.36,656.54
2016,5,29,15,45,811.0,114.0,4.3,23.0,640.5,815.54,627.55
2016,5,29,16,0,796.0,110.0,4.3,23.0,595.0,770.15,597.13
2016,5,29,16,15,774.0,106.0,4.3,22.5,545.5,718.12,562.55
2016,5,29,16,30,752.0,102.0,4.3,22.0,496.0,665.6,526.92
2016,5,29,16,45,724.5,97.0,4.3,21.5,445.5,610.5,486.82
2016,5,29,17,0,697.0,92.0,4.3,21.0,395.0,553.67,444.17
2016,5,29,17,15,658.0,86.5,4.25,20.0,343.5,490.63,395.95
2016,5,29,17,30,619.0,81.0,4.2,19.0,292.0,430.05,347.9
2016,5,29,17,45,566.5,73.5,4.2,18.5,242.0,363.69,293.0
2016,5,29,18,0,514.0,66.0,4.2,18.0,192.0,301.93,240.2
2016,5,29,18,15,434.0,56.5,4.15,17.0,146.0,232.97,181.05
2016,5,29,18,30,354.0,47.0,4.1,16.0,100.0,172.4,128.29
2016,5,29,18,45,237.0,34.0,4.05,15.0,64.0,106.89,72.6
2016,5,29,19,0,120.0,21.0,4.0,14.0,28.0,51.55,13.8
2016,5,29,19,15,60.0,10.5,4.0,13.5,14.0,18.49,0.0
2016,5,29,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,30,4,45,27.5,5.5,1.7,7.5,6.0,0.0,0.0
2016,5,30,5,0,55.0,11.0,1.8,8.0,12.0,10.48,0.0
2016,5,30,5,15,188.0,24.0,1.9,8.5,43.0,18.84,7.74
2016,5,30,5,30,321.0,37.0,2.0,9.0,74.0,29.42,20.17
2016,5,30,5,45,413.5,46.0,2.15,10.0,118.0,35.2,25.92
2016,5,30,6,0,506.0,55.0,2.3,11.0,162.0,40.71,31.12
2016,5,30,6,15,566.0,61.5,2.3,11.5,211.5,43.77,33.98
2016,5,30,6,30,626.0,68.0,2.3,12.0,261.0,46.69,36.56
2016,5,30,6,45,670.0,73.0,2.3,13.0,313.0,48.24,37.73
2016,5,30,7,0,714.0,78.0,2.3,14.0,365.0,93.06,52.1
2016,5,30,7,15,744.0,82.0,2.3,14.5,416.5,142.69,82.31
2016,5,30,7,30,774.0,86.0,2.3,15.0,468.0,195.88,123.73
2016,5,30,7,45,797.0,89.5,2.35,16.0,518.5,250.41,170.21
2016,5,30,8,0,820.0,93.0,2.4,17.0,569.0,307.26,219.69
2016,5,30,8,15,837.0,96.0,2.4,17.5,616.0,363.71,269.09
2016,5,30,8,30,854.0,99.0,2.4,18.0,663.0,425.4,321.35
2016,5,30,8,45,867.0,101.0,2.45,19.0,706.5,480.72,366.77
2016,5,30,9,0,880.0,103.0,2.5,20.0,750.0,536.15,410.64
2016,5,30,9,15,890.0,105.0,2.5,20.5,788.5,589.81,452.27
2016,5,30,9,30,900.0,107.0,2.5,21.0,827.0,642.8,492.01
2016,5,30,9,45,910.0,107.0,2.55,22.0,860.5,693.09,527.84
2016,5,30,10,0,920.0,107.0,2.6,23.0,894.0,742.2,561.6
2016,5,30,10,15,925.5,108.5,2.65,23.5,920.5,787.96,591.33
2016,5,30,10,30,931.0,110.0,2.7,24.0,947.0,831.74,619.33
2016,5,30,10,45,934.5,110.5,2.75,24.5,966.0,870.79,643.81
2016,5,30,11,0,938.0,111.0,2.8,25.0,985.0,907.33,666.42
2016,5,30,11,15,940.0,111.5,2.8,25.5,997.5,939.89,685.83
2016,5,30,11,30,942.0,112.0,2.8,26.0,1010.0,969.57,703.23
2016,5,30,11,45,942.5,112.5,2.85,26.5,1015.0,994.86,718.12
2016,5,30,12,0,943.0,113.0,2.9,27.0,1020.0,1016.97,730.99
2016,5,30,12,15,942.5,112.5,2.95,27.0,1017.5,1033.87,742.03
2016,5,30,12,30,942.0,112.0,3.0,27.0,1015.0,1047.38,751.04
2016,5,30,12,45,936.5,114.5,3.1,27.5,1004.0,1055.45,755.67
2016,5,30,13,0,931.0,117.0,3.2,28.0,993.0,1059.98,758.19
2016,5,30,13,15,927.5,116.0,3.3,28.0,975.5,1059.42,759.11
2016,5,30,13,30,924.0,115.0,3.4,28.0,958.0,1055.28,757.89
2016,5,30,13,45,919.5,113.5,3.55,28.0,934.0,1046.09,753.92
2016,5,30,14,0,915.0,112.0,3.7,28.0,910.0,1033.42,747.78
2016,5,30,14,15,908.0,110.5,3.85,27.5,879.5,1014.9,739.32
2016,5,30,14,30,901.0,109.0,4.0,27.0,849.0,993.17,728.69
2016,5,30,14,45,892.5,106.5,4.15,27.0,812.5,965.85,712.81
2016,5,30,15,0,884.0,104.0,4.3,27.0,776.0,935.66,694.89
2016,5,30,15,15,872.0,101.5,4.45,26.5,734.0,899.64,674.14
2016,5,30,15,30,860.0,99.0,4.6,26.0,692.0,861.32,651.65
2016,5,30,15,45,845.0,96.0,4.75,26.0,646.5,817.88,624.06
2016,5,30,16,0,830.0,93.0,4.9,26.0,601.0,778.35,598.78
2016,5,30,16,15,810.0,90.0,4.95,25.0,552.0,727.75,566.79
2016,5,30,16,30,790.0,87.0,5.0,24.0,503.0,676.44,533.45
2016,5,30,16,45,763.5,83.0,5.05,23.5,452.0,619.2,492.77
2016,5,30,17,0,737.0,79.0,5.1,23.0,401.0,562.44,450.25
2016,5,30,17,15,701.0,74.5,5.0,22.0,349.5,500.43,402.65
2016,5,30,17,30,665.0,70.0,4.9,21.0,298.0,442.22,356.3
2016,5,30,17,45,612.5,64.5,4.8,20.0,247.5,375.87,301.82
2016,5,30,18,0,560.0,59.0,4.7,19.0,197.0,314.07,249.25
2016,5,30,18,15,484.0,51.0,4.5,18.0,151.0,245.8,190.33
2016,5,30,18,30,408.0,43.0,4.3,17.0,105.0,185.44,137.33
2016,5,30,18,45,286.5,32.0,4.15,16.5,67.5,118.75,80.33
2016,5,30,19,0,165.0,21.0,4.0,16.0,30.0,60.73,19.32
2016,5,30,19,15,82.5,10.5,3.95,15.5,15.0,21.75,0.0
2016,5,30,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,31,4,45,30.5,5.5,2.8,9.5,6.0,0.0,0.0
2016,5,31,5,0,61.0,11.0,2.9,10.0,12.0,10.48,0.0
2016,5,31,5,15,197.0,23.5,2.85,10.5,43.5,18.82,7.82
2016,5,31,5,30,333.0,36.0,2.8,11.0,75.0,28.42,19.12
2016,5,31,5,45,424.5,45.0,2.8,11.5,119.0,34.26,24.91
2016,5,31,6,0,516.0,54.0,2.8,12.0,163.0,39.81,30.18
2016,5,31,6,15,575.5,60.5,2.7,12.5,213.0,42.92,33.07
2016,5,31,6,30,635.0,67.0,2.6,13.0,263.0,45.88,35.68
2016,5,31,6,45,676.5,72.0,2.55,14.0,314.5,47.48,36.89
2016,5,31,7,0,718.0,77.0,2.5,15.0,366.0,92.53,51.27
2016,5,31,7,15,748.5,81.0,2.5,15.5,417.5,142.4,81.57
2016,5,31,7,30,779.0,85.0,2.5,16.0,469.0,195.89,123.1
2016,5,31,7,45,801.5,88.0,2.5,17.0,519.5,250.13,169.24
2016,5,31,8,0,824.0,91.0,2.5,18.0,570.0,306.61,218.32
2016,5,31,8,15,841.5,94.0,2.55,18.5,617.5,363.4,267.93
2016,5,31,8,30,859.0,97.0,2.6,19.0,665.0,425.53,320.53
2016,5,31,8,45,872.0,99.5,2.65,20.0,709.0,481.49,366.37
2016,5,31,9,0,885.0,102.0,2.7,21.0,753.0,537.57,410.66
2016,5,31,9,15,895.5,103.5,2.7,21.5,791.5,591.28,452.3
2016,5,31,9,30,906.0,105.0,2.7,22.0,830.0,644.35,492.09
2016,5,31,9,45,915.0,106.0,2.75,23.0,863.5,695.13,528.2
2016,5,31,10,0,924.0,107.0,2.8,24.0,897.0,744.65,562.17
2016,5,31,10,15,929.5,108.5,2.85,24.5,924.0,790.56,591.95
2016,5,31,10,30,935.0,110.0,2.9,25.0,951.0,834.49,620.0
2016,5,31,10,45,939.5,110.5,2.95,25.5,971.5,874.49,645.09
2016,5,31,11,0,944.0,111.0,3.0,26.0,992.0,912.05,668.31
2016,5,31,11,15,946.5,111.5,3.05,26.5,1004.5,945.24,688.47
2016,5,31,11,30,949.0,112.0,3.1,27.0,1017.0,975.56,706.65
2016,5,31,11,45,950.5,112.0,3.15,27.5,1023.0,1001.48,721.92
2016,5,31,12,0,952.0,112.0,3.2,28.0,1029.0,1024.24,735.15
2016,5,31,12,15,952.0,112.0,3.2,28.5,1026.5,1042.29,745.0
2016,5,31,12,30,952.0,112.0,3.2,29.0,1024.0,1056.94,752.75
2016,5,31,12,45,953.5,109.5,3.25,29.5,1015.5,1067.08,758.16
2016,5,31,13,0,955.0,107.0,3.3,30.0,1007.0,1073.64,761.44
2016,5,31,13,15,952.0,106.0,3.4,30.0,990.0,1073.56,762.64
2016,5,31,13,30,949.0,105.0,3.5,30.0,973.0,1069.83,761.69
2016,5,31,13,45,945.0,104.0,3.6,30.0,949.0,1061.48,757.92
2016,5,31,14,0,941.0,103.0,3.7,30.0,925.0,1049.57,751.99
2016,5,31,14,15,934.5,101.5,3.8,29.5,894.5,1031.18,743.46
2016,5,31,14,30,928.0,100.0,3.9,29.0,864.0,1009.47,732.78
2016,5,31,14,45,919.5,98.5,4.0,29.0,827.5,982.69,717.25
2016,5,31,15,0,911.0,97.0,4.1,29.0,791.0,952.96,699.71
2016,5,31,15,15,900.0,95.0,4.1,28.5,749.0,917.68,679.15
2016,5,31,15,30,889.0,93.0,4.1,28.0,707.0,879.95,656.74
2016,5,31,15,45,874.5,91.0,4.15,28.0,661.0,837.11,629.47
2016,5,31,16,0,860.0,89.0,4.2,28.0,615.0,792.53,600.66
2016,5,31,16,15,841.5,86.0,4.2,27.0,566.0,747.38,573.14
2016,5,31,16,30,823.0,83.0,4.2,26.0,517.0,695.9,540.34
2016,5,31,16,45,797.5,79.5,4.25,25.5,465.5,638.51,500.83
2016,5,31,17,0,772.0,76.0,4.3,25.0,414.0,581.44,458.98
2016,5,31,17,15,737.5,71.5,4.2,24.0,361.5,518.67,411.84
2016,5,31,17,30,703.0,67.0,4.1,23.0,309.0,457.74,364.32
2016,5,31,17,45,654.0,61.5,4.05,22.0,258.0,392.62,311.69
2016,5,31,18,0,605.0,56.0,4.0,21.0,207.0,330.14,259.25
2016,5,31,18,15,529.0,49.0,3.85,20.0,159.0,260.54,199.82
2016,5,31,18,30,453.0,42.0,3.7,19.0,111.0,198.78,145.97
2016,5,31,18,45,331.0,31.5,3.55,18.0,72.0,129.86,87.48
2016,5,31,19,0,209.0,21.0,3.4,17.0,33.0,70.82,25.6
2016,5,31,19,15,104.5,10.5,3.35,16.5,16.5,24.99,0.0
2016,5,31,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,1,4,45,40.5,6.0,3.65,9.5,7.0,0.0,0.0
2016,6,1,5,0,81.0,12.0,3.8,10.0,14.0,11.44,0.0
2016,6,1,5,15,226.5,24.0,3.85,10.5,47.0,19.28,8.31
2016,6,1,5,30,372.0,36.0,3.9,11.0,80.0,28.42,19.13
2016,6,1,5,45,462.0,44.5,3.95,11.5,125.5,33.82,24.52
2016,6,1,6,0,552.0,53.0,4.0,12.0,171.0,38.98,29.42
2016,6,1,6,15,611.0,59.0,4.05,12.5,222.0,41.74,32.0
2016,6,1,6,30,670.0,65.0,4.1,13.0,273.0,44.39,34.32
2016,6,1,6,45,709.5,70.5,4.2,14.0,325.5,51.21,40.2
2016,6,1,7,0,749.0,76.0,4.3,15.0,378.0,93.35,51.03
2016,6,1,7,15,778.5,79.5,4.25,15.5,430.5,144.45,82.11
2016,6,1,7,30,808.0,83.0,4.2,16.0,483.0,199.04,124.76
2016,6,1,7,45,829.5,86.5,4.2,17.0,534.5,255.09,172.83
2016,6,1,8,0,851.0,90.0,4.2,18.0,586.0,313.26,223.84
2016,6,1,8,15,868.0,93.0,4.15,18.5,634.0,375.98,278.59
2016,6,1,8,30,885.0,96.0,4.1,19.0,682.0,434.74,329.18
2016,6,1,8,45,898.0,98.0,4.1,20.0,726.5,491.63,376.32
2016,6,1,9,0,911.0,100.0,4.1,21.0,771.0,548.61,421.82
2016,6,1,9,15,921.0,102.0,4.1,21.5,810.0,603.76,465.18
2016,6,1,9,30,931.0,104.0,4.1,22.0,849.0,658.2,506.61
2016,6,1,9,45,940.0,104.5,4.1,22.5,883.0,709.69,544.67
2016,6,1,10,0,949.0,105.0,4.1,23.0,917.0,759.85,580.5
2016,6,1,10,15,954.5,106.0,4.1,23.0,944.0,806.34,612.2
2016,6,1,10,30,960.0,107.0,4.1,23.0,971.0,850.78,642.18
2016,6,1,10,45,963.5,108.0,4.2,23.5,991.5,891.34,668.41
2016,6,1,11,0,967.0,109.0,4.3,24.0,1012.0,929.32,692.68
2016,6,1,11,15,969.0,109.5,4.35,24.0,1024.5,962.78,714.86
2016,6,1,11,30,971.0,110.0,4.4,24.0,1037.0,993.26,735.02
2016,6,1,11,45,971.0,111.0,4.5,24.5,1042.0,1019.28,751.03
2016,6,1,12,0,971.0,112.0,4.6,25.0,1047.0,1042.02,765.04
2016,6,1,12,15,971.0,112.0,4.65,25.0,1045.0,1060.43,777.47
2016,6,1,12,30,971.0,112.0,4.7,25.0,1043.0,1075.37,787.75
2016,6,1,12,45,958.5,118.5,4.8,25.5,1030.0,1080.83,790.82
2016,6,1,13,0,946.0,125.0,4.9,26.0,1017.0,1082.61,791.65
2016,6,1,13,15,942.5,124.0,4.9,26.0,999.5,1082.25,791.89
2016,6,1,13,30,939.0,123.0,4.9,26.0,982.0,1078.27,789.9
2016,6,1,13,45,932.5,123.0,4.95,26.0,957.0,1068.74,784.85
2016,6,1,14,0,926.0,123.0,5.0,26.0,932.0,1055.73,777.62
2016,6,1,14,15,919.0,121.5,4.95,25.5,901.0,1037.28,767.58
2016,6,1,14,30,912.0,120.0,4.9,25.0,870.0,1015.57,755.42
2016,6,1,14,45,901.5,118.0,4.9,25.0,833.0,986.89,737.47
2016,6,1,15,0,891.0,116.0,4.9,25.0,796.0,955.39,717.6
2016,6,1,15,15,879.0,114.0,4.85,24.5,753.5,919.92,695.97
2016,6,1,15,30,867.0,112.0,4.8,24.0,711.0,888.74,677.17
2016,6,1,15,45,851.0,108.5,4.75,24.0,664.5,843.45,646.93
2016,6,1,16,0,835.0,105.0,4.7,24.0,618.0,796.54,615.32
2016,6,1,16,15,814.5,101.5,4.6,23.0,568.0,744.85,581.94
2016,6,1,16,30,794.0,98.0,4.5,22.0,518.0,692.45,547.31
2016,6,1,16,45,768.0,93.5,4.45,21.5,466.5,634.81,505.86
2016,6,1,17,0,742.0,89.0,4.4,21.0,415.0,579.7,464.52
2016,6,1,17,15,704.5,84.0,4.25,20.0,362.0,516.02,415.75
2016,6,1,17,30,667.0,79.0,4.1,19.0,309.0,454.55,367.13
2016,6,1,17,45,615.5,72.0,3.95,18.5,258.0,386.74,311.11
2016,6,1,18,0,564.0,65.0,3.8,18.0,207.0,323.35,256.99
2016,6,1,18,15,485.0,56.5,3.65,17.0,159.0,252.99,196.68
2016,6,1,18,30,406.0,48.0,3.5,16.0,111.0,190.77,142.36
2016,6,1,18,45,285.5,36.0,3.35,15.0,72.5,123.06,84.77
2016,6,1,19,0,165.0,24.0,3.2,14.0,34.0,65.0,26.19
2016,6,1,19,15,82.5,12.0,3.3,13.5,17.0,23.36,0.0
2016,6,1,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,6,2,4,45,39.0,6.0,2.35,8.5,7.0,0.0,0.0
2016,6,2,5,0,78.0,12.0,2.5,9.0,14.0,11.44,0.0
2016,6,2,5,15,221.5,24.5,2.6,9.5,47.0,19.72,8.85
2016,6,2,5,30,365.0,37.0,2.7,10.0,80.0,29.32,20.03
2016,6,2,5,45,458.0,45.5,2.85,10.5,126.0,34.68,25.41
2016,6,2,6,0,551.0,54.0,3.0,11.0,172.0,39.8,30.31
2016,6,2,6,15,610.5,60.5,2.95,11.5,223.0,42.94,33.23
2016,6,2,6,30,670.0,67.0,2.9,12.0,274.0,45.92,35.86
2016,6,2,6,45,711.5,71.5,2.85,13.0,327.0,52.03,41.11
2016,6,2,7,0,753.0,76.0,2.8,14.0,380.0,93.57,51.26
2016,6,2,7,15,782.0,80.0,2.75,14.5,433.0,145.22,82.8
2016,6,2,7,30,811.0,84.0,2.7,15.0,486.0,200.3,125.83
2016,6,2,7,45,833.0,87.0,2.65,16.0,537.0,256.18,173.6
2016,6,2,8,0,855.0,90.0,2.6,17.0,588.0,314.22,224.26
2016,6,2,8,15,871.5,93.0,2.55,17.5,636.0,376.97,278.68
2016,6,2,8,30,888.0,96.0,2.5,18.0,684.0,435.69,328.76
2016,6,2,8,45,900.0,98.0,2.5,19.0,728.0,492.26,375.14
2016,6,2,9,0,912.0,100.0,2.5,20.0,772.0,548.81,419.71
2016,6,2,9,15,921.5,102.0,2.45,20.5,811.0,603.72,462.02
2016,6,2,9,30,931.0,104.0,2.4,21.0,850.0,657.85,502.24
2016,6,2,9,45,931.5,109.0,2.4,22.0,881.5,707.84,537.25
2016,6,2,10,0,932.0,114.0,2.4,23.0,913.0,755.8,569.59
2016,6,2,10,15,937.5,115.5,2.4,23.5,939.5,802.08,599.23
2016,6,2,10,30,943.0,117.0,2.4,24.0,966.0,846.35,626.92
2016,6,2,10,45,946.5,118.0,2.4,24.5,986.0,886.35,651.36
2016,6,2,11,0,950.0,119.0,2.4,25.0,1006.0,923.82,673.85
2016,6,2,11,15,952.0,119.5,2.35,25.5,1018.5,956.83,692.74
2016,6,2,11,30,954.0,120.0,2.3,26.0,1031.0,986.93,709.56
2016,6,2,11,45,954.5,120.0,2.3,26.5,1035.5,1012.14,723.65
2016,6,2,12,0,955.0,120.0,2.3,27.0,1040.0,1034.14,735.71
2016,6,2,12,15,954.0,120.0,2.3,27.5,1037.5,1051.39,744.81
2016,6,2,12,30,953.0,120.0,2.3,28.0,1035.0,1065.23,751.86
2016,6,2,12,45,956.5,116.0,2.3,28.5,1026.0,1076.05,757.13
2016,6,2,13,0,960.0,112.0,2.3,29.0,1017.0,1083.26,760.29
2016,6,2,13,15,956.5,111.0,2.35,29.0,999.5,1082.84,761.02
2016,6,2,13,30,953.0,110.0,2.4,29.0,982.0,1078.74,759.68
2016,6,2,13,45,947.5,109.0,2.45,29.5,957.5,1069.01,753.47
2016,6,2,14,0,942.0,108.0,2.5,30.0,933.0,1055.73,745.2
2016,6,2,14,15,935.5,106.5,2.55,30.0,902.0,1037.49,735.43
2016,6,2,14,30,929.0,105.0,2.6,30.0,871.0,1015.91,723.62
2016,6,2,14,45,919.5,103.5,2.65,30.0,834.0,988.31,707.98
2016,6,2,15,0,910.0,102.0,2.7,30.0,797.0,957.81,690.44
2016,6,2,15,15,898.5,99.5,2.75,29.5,754.5,921.69,670.45
2016,6,2,15,30,887.0,97.0,2.8,29.0,712.0,883.16,648.6
2016,6,2,15,45,871.5,94.5,2.9,29.0,665.5,839.11,621.72
2016,6,2,16,0,856.0,92.0,3.0,29.0,619.0,793.39,593.26
2016,6,2,16,15,836.5,89.0,3.05,28.5,569.0,747.8,565.23
2016,6,2,16,30,817.0,86.0,3.1,28.0,519.0,695.88,532.06
2016,6,2,16,45,790.5,82.5,3.15,27.5,467.5,638.14,493.17
