Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,17,0,764.0,79.0,3.2,27.0,416.0,580.81,452.09
2016,6,2,17,15,728.5,74.5,3.2,25.5,363.5,517.86,406.76
2016,6,2,17,30,693.0,70.0,3.2,24.0,311.0,458.52,362.06
2016,6,2,17,45,642.5,64.5,3.25,23.0,259.5,391.66,308.94
2016,6,2,18,0,592.0,59.0,3.3,22.0,208.0,329.09,257.17
2016,6,2,18,15,517.0,51.5,3.3,20.5,160.5,259.87,199.09
2016,6,2,18,30,442.0,44.0,3.3,19.0,113.0,198.37,146.14
2016,6,2,18,45,323.5,33.0,3.35,18.0,74.0,130.16,88.5
2016,6,2,19,0,205.0,22.0,3.4,17.0,35.0,72.04,30.57
2016,6,2,19,15,102.5,11.0,3.45,16.5,17.5,25.41,0.0
2016,6,2,19,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,3,4,45,47.5,6.0,0.95,10.5,7.0,0.0,0.0
2016,6,3,5,0,95.0,12.0,0.9,11.0,14.0,11.44,0.0
2016,6,3,5,15,234.5,23.5,1.05,12.0,47.0,18.73,8.15
2016,6,3,5,30,374.0,35.0,1.2,13.0,80.0,27.4,18.15
2016,6,3,5,45,462.0,43.0,1.35,14.0,124.5,32.41,23.07
2016,6,3,6,0,550.0,51.0,1.5,15.0,169.0,37.2,27.52
2016,6,3,6,15,606.5,57.0,1.45,15.5,219.0,40.05,30.13
2016,6,3,6,30,663.0,63.0,1.4,16.0,269.0,42.77,32.49
2016,6,3,6,45,702.0,68.0,1.35,17.0,321.0,49.04,37.82
2016,6,3,7,0,741.0,73.0,1.3,18.0,373.0,90.42,48.14
2016,6,3,7,15,769.5,76.5,1.3,19.0,424.5,140.87,78.15
2016,6,3,7,30,798.0,80.0,1.3,20.0,476.0,194.67,118.99
2016,6,3,7,45,819.0,83.5,1.3,21.0,526.0,249.93,164.99
2016,6,3,8,0,840.0,87.0,1.3,22.0,576.0,307.25,213.58
2016,6,3,8,15,855.5,89.5,1.35,23.0,623.0,368.4,264.66
2016,6,3,8,30,871.0,92.0,1.4,24.0,670.0,425.33,311.25
2016,6,3,8,45,883.0,94.5,1.5,25.0,713.0,481.33,355.79
2016,6,3,9,0,895.0,97.0,1.6,26.0,756.0,537.35,398.7
2016,6,3,9,15,904.5,98.5,1.65,26.5,794.5,590.89,438.91
2016,6,3,9,30,914.0,100.0,1.7,27.0,833.0,643.68,477.27
2016,6,3,9,45,927.5,97.5,1.8,28.0,867.0,694.49,512.49
2016,6,3,10,0,941.0,95.0,1.9,29.0,901.0,744.37,545.57
2016,6,3,10,15,946.0,96.0,1.85,29.5,927.5,790.05,573.28
2016,6,3,10,30,951.0,97.0,1.8,30.0,954.0,833.66,599.11
2016,6,3,10,45,954.0,98.0,1.8,31.0,973.5,873.39,621.21
2016,6,3,11,0,957.0,99.0,1.8,32.0,993.0,910.55,641.3
2016,6,3,11,15,959.0,99.5,1.85,32.0,1005.5,943.62,661.77
2016,6,3,11,30,961.0,100.0,1.9,32.0,1018.0,973.76,680.4
2016,6,3,11,45,960.0,101.5,2.0,32.5,1022.5,999.03,695.21
2016,6,3,12,0,959.0,103.0,2.1,33.0,1027.0,1021.03,708.04
2016,6,3,12,15,958.0,103.0,2.25,33.0,1024.5,1038.2,720.01
2016,6,3,12,30,957.0,103.0,2.4,33.0,1022.0,1051.94,729.99
2016,6,3,12,45,943.5,110.0,2.55,33.0,1009.0,1056.78,734.62
2016,6,3,13,0,930.0,117.0,2.7,33.0,996.0,1057.99,737.17
2016,6,3,13,15,926.5,116.5,2.8,33.0,979.0,1058.09,738.63
2016,6,3,13,30,923.0,116.0,2.9,33.0,962.0,1054.64,738.01
2016,6,3,13,45,916.5,115.5,3.0,33.0,937.5,1044.68,733.44
2016,6,3,14,0,910.0,115.0,3.1,33.0,913.0,1031.31,726.84
2016,6,3,14,15,903.0,113.5,3.15,32.5,882.5,1013.08,718.3
2016,6,3,14,30,896.0,112.0,3.2,32.0,852.0,991.65,707.73
2016,6,3,14,45,886.5,110.5,3.25,32.0,815.5,964.8,692.23
2016,6,3,15,0,877.0,109.0,3.3,32.0,779.0,935.15,674.87
2016,6,3,15,15,865.0,106.5,3.25,31.5,737.5,899.56,654.22
2016,6,3,15,30,853.0,104.0,3.2,31.0,696.0,861.68,631.88
2016,6,3,15,45,529.5,190.5,3.2,31.0,550.0,663.57,496.17
2016,6,3,16,0,206.0,277.0,3.2,31.0,404.0,458.86,344.74
2016,6,3,16,15,463.0,188.5,3.15,30.5,443.0,571.67,434.53
2016,6,3,16,30,720.0,100.0,3.1,30.0,482.0,644.51,492.39
2016,6,3,16,45,598.5,117.5,3.05,29.5,414.0,550.49,423.41
2016,6,3,17,0,477.0,135.0,3.0,29.0,346.0,460.41,356.5
2016,6,3,17,15,567.5,104.5,2.8,28.0,325.0,460.15,358.07
2016,6,3,17,30,658.0,74.0,2.6,27.0,304.0,445.11,346.75
2016,6,3,17,45,607.0,68.0,2.45,26.0,253.5,379.21,294.8
2016,6,3,18,0,556.0,62.0,2.3,25.0,203.0,317.67,244.68
2016,6,3,18,15,482.0,53.5,2.25,23.5,156.5,249.59,188.71
2016,6,3,18,30,408.0,45.0,2.2,22.0,110.0,189.18,137.74
2016,6,3,18,45,296.0,34.0,2.2,21.0,72.5,124.42,83.9
2016,6,3,19,0,184.0,23.0,2.2,20.0,35.0,68.35,30.16
2016,6,3,19,15,92.0,11.5,2.2,19.5,17.5,24.45,0.0
2016,6,3,19,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,4.0,1.75,14.0,4.0,0.0,0.0
2016,6,4,5,0,0.0,8.0,1.7,14.0,8.0,7.63,0.0
2016,6,4,5,15,26.5,24.5,1.8,14.5,27.5,21.33,10.01
2016,6,4,5,30,53.0,41.0,1.9,15.0,47.0,34.83,24.35
2016,6,4,5,45,74.0,61.0,2.0,15.5,74.0,50.54,38.76
2016,6,4,6,0,95.0,81.0,2.1,16.0,101.0,65.84,52.6
2016,6,4,6,15,109.0,102.5,2.1,16.5,131.5,81.73,66.67
2016,6,4,6,30,123.0,124.0,2.1,17.0,162.0,97.17,80.02
2016,6,4,6,45,134.5,145.0,2.1,17.5,193.5,111.83,92.39
2016,6,4,7,0,146.0,166.0,2.1,18.0,225.0,137.37,104.31
2016,6,4,7,15,185.0,187.0,2.1,18.5,272.0,169.45,126.17
2016,6,4,7,30,224.0,208.0,2.1,19.0,319.0,206.3,153.13
2016,6,4,7,45,117.0,198.5,2.1,19.5,257.0,192.35,146.32
2016,6,4,8,0,10.0,189.0,2.1,20.0,195.0,173.15,134.36
2016,6,4,8,15,20.5,223.5,2.1,20.5,237.0,207.88,160.91
2016,6,4,8,30,31.0,258.0,2.1,21.0,279.0,239.12,184.33
2016,6,4,8,45,39.0,285.5,2.15,21.5,313.5,269.83,207.19
2016,6,4,9,0,47.0,313.0,2.2,22.0,348.0,301.77,230.72
2016,6,4,9,15,119.5,351.5,2.3,22.0,446.0,377.2,287.64
2016,6,4,9,30,192.0,390.0,2.4,22.0,544.0,463.41,351.72
2016,6,4,9,45,167.5,407.5,2.5,22.5,546.0,476.09,359.68
2016,6,4,10,0,143.0,425.0,2.6,23.0,548.0,486.38,365.99
2016,6,4,10,15,198.5,434.5,2.65,23.0,610.5,546.26,410.1
2016,6,4,10,30,254.0,444.0,2.7,23.0,673.0,611.03,456.93
2016,6,4,10,45,165.0,446.5,2.8,23.5,596.5,554.01,413.57
2016,6,4,11,0,76.0,449.0,2.9,24.0,520.0,487.74,363.44
2016,6,4,11,15,76.5,456.0,2.95,24.0,528.0,500.36,372.76
2016,6,4,11,30,77.0,463.0,3.0,24.0,536.0,512.83,381.6
2016,6,4,11,45,61.0,446.5,3.1,24.0,505.0,486.83,362.68
2016,6,4,12,0,45.0,430.0,3.2,24.0,474.0,459.43,342.77
2016,6,4,12,15,233.0,426.5,3.25,24.0,651.5,657.61,490.14
2016,6,4,12,30,421.0,423.0,3.3,24.0,829.0,853.32,628.16
2016,6,4,12,45,431.0,418.0,3.35,24.5,829.5,867.23,635.63
2016,6,4,13,0,441.0,413.0,3.4,25.0,830.0,879.2,643.18
2016,6,4,13,15,287.0,437.5,3.35,25.5,707.0,746.04,548.1
2016,6,4,13,30,133.0,462.0,3.3,26.0,584.0,608.37,448.17
2016,6,4,13,45,125.0,447.5,3.25,26.5,560.0,587.16,433.35
2016,6,4,14,0,117.0,433.0,3.2,27.0,536.0,565.26,417.45
2016,6,4,14,15,300.5,375.5,3.15,27.0,626.5,697.05,516.03
2016,6,4,14,30,484.0,318.0,3.1,27.0,717.0,821.6,605.72
2016,6,4,14,45,471.5,303.5,3.05,27.5,679.0,786.41,580.47
2016,6,4,15,0,459.0,289.0,3.0,28.0,641.0,749.74,555.31
2016,6,4,15,15,635.5,203.5,2.95,27.5,661.5,810.27,603.77
2016,6,4,15,30,812.0,118.0,2.9,27.0,682.0,848.42,631.86
2016,6,4,15,45,800.0,112.5,2.9,27.0,638.0,806.2,604.37
2016,6,4,16,0,788.0,107.0,2.9,27.0,594.0,762.21,575.96
2016,6,4,16,15,767.5,103.5,2.9,26.5,546.0,712.47,544.17
2016,6,4,16,30,747.0,100.0,2.9,26.0,498.0,662.11,511.29
2016,6,4,16,45,723.5,94.5,2.95,26.0,449.0,609.34,473.71
2016,6,4,17,0,700.0,89.0,3.0,26.0,400.0,554.69,433.47
2016,6,4,17,15,664.0,83.5,3.0,25.0,349.5,493.4,388.33
2016,6,4,17,30,628.0,78.0,3.0,24.0,299.0,434.25,343.07
2016,6,4,17,45,581.5,71.0,3.0,23.0,250.0,370.87,292.73
2016,6,4,18,0,535.0,64.0,3.0,22.0,201.0,311.43,243.65
2016,6,4,18,15,463.0,55.0,3.0,20.5,155.0,244.63,187.85
2016,6,4,18,30,391.0,46.0,3.0,19.0,109.0,185.28,137.05
2016,6,4,18,45,286.5,34.5,3.0,18.0,72.0,122.78,84.22
2016,6,4,19,0,182.0,23.0,3.0,17.0,35.0,68.32,32.01
2016,6,4,19,15,91.0,11.5,3.1,16.5,17.5,24.4,0.0
2016,6,4,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,5,4,45,44.5,5.5,2.45,9.5,7.0,0.0,0.0
2016,6,5,5,0,89.0,11.0,2.7,10.0,14.0,10.48,0.0
2016,6,5,5,15,217.0,23.5,2.8,10.5,46.0,18.66,8.33
2016,6,5,5,30,345.0,36.0,2.9,11.0,78.0,28.25,19.04
2016,6,5,5,45,431.0,45.0,3.05,12.0,122.0,34.1,24.75
2016,6,5,6,0,517.0,54.0,3.2,13.0,166.0,39.65,29.92
2016,6,5,6,15,574.0,61.0,3.2,13.5,215.0,43.19,33.17
2016,6,5,6,30,631.0,68.0,3.2,14.0,264.0,46.53,36.1
2016,6,5,6,45,671.5,73.0,3.2,14.5,315.5,48.09,37.34
2016,6,5,7,0,712.0,78.0,3.2,15.0,367.0,92.89,51.76
2016,6,5,7,15,741.5,82.5,3.2,15.5,418.5,142.52,82.03
2016,6,5,7,30,771.0,87.0,3.2,16.0,470.0,195.65,123.36
2016,6,5,7,45,793.0,90.5,3.2,17.0,519.5,249.54,169.28
2016,6,5,8,0,815.0,94.0,3.2,18.0,569.0,305.64,218.17
2016,6,5,8,15,832.0,97.0,3.25,18.5,616.0,361.6,267.29
2016,6,5,8,30,849.0,100.0,3.3,19.0,663.0,422.85,319.46
2016,6,5,8,45,861.5,102.5,3.35,20.0,706.5,477.91,364.92
2016,6,5,9,0,874.0,105.0,3.4,21.0,750.0,533.07,408.85
2016,6,5,9,15,884.5,107.0,3.5,21.5,788.0,586.55,450.96
2016,6,5,9,30,895.0,109.0,3.6,22.0,826.0,639.45,491.38
2016,6,5,9,45,909.5,106.5,3.75,22.5,861.0,690.08,529.33
2016,6,5,10,0,924.0,104.0,3.9,23.0,896.0,739.92,565.72
2016,6,5,10,15,929.0,105.0,4.0,23.0,922.5,784.93,596.87
2016,6,5,10,30,934.0,106.0,4.1,23.0,949.0,827.93,626.41
2016,6,5,10,45,937.0,107.5,4.25,23.5,968.5,867.57,652.41
2016,6,5,11,0,940.0,109.0,4.4,24.0,988.0,904.69,676.5
2016,6,5,11,15,942.0,109.5,4.5,24.0,1000.5,937.33,698.54
2016,6,5,11,30,944.0,110.0,4.6,24.0,1013.0,967.1,718.92
2016,6,5,11,45,944.5,110.5,4.7,24.5,1018.0,992.5,734.92
2016,6,5,12,0,945.0,111.0,4.8,25.0,1023.0,1014.75,748.85
2016,6,5,12,15,945.0,111.0,4.8,25.0,1021.5,1032.79,760.7
2016,6,5,12,30,945.0,111.0,4.8,25.0,1020.0,1047.47,770.42
2016,6,5,12,45,935.5,115.5,4.8,25.0,1008.5,1053.78,774.72
2016,6,5,13,0,926.0,120.0,4.8,25.0,997.0,1056.53,776.84
2016,6,5,13,15,923.5,119.5,4.8,25.0,980.5,1057.74,778.1
2016,6,5,13,30,921.0,119.0,4.8,25.0,964.0,1055.43,777.15
2016,6,5,13,45,917.5,117.0,4.8,25.0,941.0,1047.04,772.34
2016,6,5,14,0,914.0,115.0,4.8,25.0,918.0,1035.17,765.36
2016,6,5,14,15,908.0,113.5,4.75,25.0,888.0,1017.97,754.5
2016,6,5,14,30,902.0,112.0,4.7,25.0,858.0,997.53,741.6
2016,6,5,14,45,894.5,109.5,4.7,25.0,822.5,971.48,725.39
2016,6,5,15,0,887.0,107.0,4.7,25.0,787.0,942.51,707.21
2016,6,5,15,15,876.0,104.5,4.7,24.5,746.0,907.63,686.31
2016,6,5,15,30,865.0,102.0,4.7,24.0,705.0,870.39,663.55
2016,6,5,15,45,851.5,99.0,4.75,24.0,660.0,828.35,636.13
2016,6,5,16,0,838.0,96.0,4.8,24.0,615.0,790.13,611.13
2016,6,5,16,15,819.0,92.5,4.8,23.5,566.0,739.67,577.81
2016,6,5,16,30,800.0,89.0,4.8,23.0,517.0,688.39,543.26
2016,6,5,16,45,776.0,85.0,4.85,22.5,466.5,632.61,503.98
2016,6,5,17,0,752.0,81.0,4.9,22.0,416.0,577.03,462.54
2016,6,5,17,15,717.5,76.5,4.8,21.0,364.0,515.29,415.32
2016,6,5,17,30,683.0,72.0,4.7,20.0,312.0,457.13,369.18
2016,6,5,17,45,636.0,66.0,4.65,19.0,261.5,391.86,315.8
2016,6,5,18,0,589.0,60.0,4.6,18.0,211.0,330.51,263.71
2016,6,5,18,15,516.5,52.5,4.45,17.0,163.5,262.26,204.71
2016,6,5,18,30,444.0,45.0,4.3,16.0,116.0,201.41,151.01
2016,6,5,18,45,331.5,34.0,4.15,15.5,77.0,134.29,93.21
2016,6,5,19,0,219.0,23.0,4.0,15.0,38.0,77.4,38.26
2016,6,5,19,15,109.5,11.5,4.0,14.5,19.0,27.26,0.0
2016,6,5,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,7.0,3.45,10.5,7.0,0.0,0.0
2016,6,6,5,0,0.0,14.0,3.5,11.0,14.0,13.34,0.0
2016,6,6,5,15,169.0,24.5,3.55,11.5,45.0,19.16,8.72
2016,6,6,5,30,338.0,35.0,3.6,12.0,76.0,27.28,18.12
2016,6,6,5,45,420.5,44.0,3.65,12.5,119.0,33.16,23.86
2016,6,6,6,0,503.0,53.0,3.7,13.0,162.0,38.75,29.11
2016,6,6,6,15,558.5,59.5,3.7,13.5,209.5,41.9,32.02
2016,6,6,6,30,614.0,66.0,3.7,14.0,257.0,44.9,34.64
2016,6,6,6,45,650.0,71.5,3.75,14.5,306.0,46.88,36.26
2016,6,6,7,0,686.0,77.0,3.8,15.0,355.0,85.91,46.71
2016,6,6,7,15,715.0,81.0,3.8,15.5,405.0,138.19,79.63
2016,6,6,7,30,744.0,85.0,3.8,16.0,455.0,189.25,119.39
2016,6,6,7,45,765.5,88.5,3.85,16.5,503.0,241.44,164.31
2016,6,6,8,0,787.0,92.0,3.9,17.0,551.0,295.78,212.38
2016,6,6,8,15,804.0,95.0,3.95,17.5,597.0,350.11,260.5
2016,6,6,8,30,821.0,98.0,4.0,18.0,643.0,405.62,308.67
2016,6,6,8,45,834.0,100.5,4.1,19.0,685.5,463.53,356.8
2016,6,6,9,0,847.0,103.0,4.2,20.0,728.0,517.45,400.36
2016,6,6,9,15,857.5,105.0,4.25,20.0,765.5,569.51,442.67
2016,6,6,9,30,868.0,107.0,4.3,20.0,803.0,621.03,483.51
2016,6,6,9,45,876.5,108.5,4.4,20.5,835.5,670.05,520.77
2016,6,6,10,0,885.0,110.0,4.5,21.0,868.0,717.87,556.24
2016,6,6,10,15,891.0,111.0,4.55,21.5,894.5,762.0,586.43
2016,6,6,10,30,897.0,112.0,4.6,22.0,921.0,804.29,614.71
2016,6,6,10,45,902.0,112.5,4.7,22.5,941.0,843.29,640.67
2016,6,6,11,0,907.0,113.0,4.8,23.0,961.0,880.01,664.87
2016,6,6,11,15,910.0,113.5,4.85,23.0,974.0,912.54,687.07
2016,6,6,11,30,913.0,114.0,4.9,23.0,987.0,942.37,707.39
2016,6,6,11,45,914.5,114.0,4.95,23.0,993.0,967.51,724.53
2016,6,6,12,0,916.0,114.0,5.0,23.0,999.0,989.65,739.7
2016,6,6,12,15,916.0,114.0,5.0,23.0,997.0,1007.23,751.46
2016,6,6,12,30,916.0,114.0,5.0,23.0,995.0,1021.57,761.14
2016,6,6,12,45,909.5,117.0,5.05,23.0,984.5,1029.12,766.77
2016,6,6,13,0,903.0,120.0,5.1,23.0,974.0,1033.24,770.25
2016,6,6,13,15,899.5,119.0,5.1,23.0,957.5,1032.91,770.47
2016,6,6,13,30,896.0,118.0,5.1,23.0,941.0,1029.13,768.51
2016,6,6,13,45,891.5,117.0,5.15,23.0,918.0,1020.93,764.1
2016,6,6,14,0,887.0,116.0,5.2,23.0,895.0,1009.39,757.53
2016,6,6,14,15,880.0,114.5,5.25,22.5,865.5,991.59,748.27
2016,6,6,14,30,873.0,113.0,5.3,22.0,836.0,970.68,736.89
2016,6,6,14,45,863.5,111.0,5.35,22.0,800.5,943.89,719.93
2016,6,6,15,0,854.0,109.0,5.4,22.0,765.0,914.38,701.02
2016,6,6,15,15,842.5,107.0,5.4,21.5,724.5,880.53,680.0
2016,6,6,15,30,831.0,105.0,5.4,21.0,684.0,850.83,661.78
2016,6,6,15,45,815.0,102.5,5.4,21.0,639.5,808.09,632.62
2016,6,6,16,0,799.0,100.0,5.4,21.0,595.0,763.83,602.12
2016,6,6,16,15,779.5,96.5,5.35,20.5,547.5,714.53,568.41
2016,6,6,16,30,760.0,93.0,5.3,20.0,500.0,664.53,533.61
2016,6,6,16,45,733.0,89.5,5.3,19.5,450.5,609.03,492.94
2016,6,6,17,0,706.0,86.0,5.3,19.0,401.0,555.93,452.27
2016,6,6,17,15,671.5,81.0,5.2,18.0,351.0,495.85,405.46
2016,6,6,17,30,637.0,76.0,5.1,17.0,301.0,437.75,358.64
2016,6,6,17,45,589.0,69.5,5.1,16.5,252.0,373.77,304.96
2016,6,6,18,0,541.0,63.0,5.1,16.0,203.0,313.86,253.07
2016,6,6,18,15,470.5,55.0,4.95,15.0,157.5,248.32,195.9
2016,6,6,18,30,400.0,47.0,4.8,14.0,112.0,189.98,144.08
2016,6,6,18,45,296.5,35.5,4.7,13.5,74.5,127.02,89.38
2016,6,6,19,0,193.0,24.0,4.6,13.0,37.0,72.52,37.29
2016,6,6,19,15,96.5,12.0,4.55,12.5,18.5,25.91,0.0
2016,6,6,19,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,7,4,45,38.5,6.0,2.6,10.0,7.0,0.0,0.0
2016,6,7,5,0,77.0,12.0,2.8,10.0,14.0,11.44,0.0
2016,6,7,5,15,199.0,25.0,2.9,10.5,45.5,19.58,9.15
2016,6,7,5,30,321.0,38.0,3.0,11.0,77.0,30.07,20.65
2016,6,7,5,45,408.0,47.0,3.2,11.5,120.0,35.83,26.35
2016,6,7,6,0,495.0,56.0,3.4,12.0,163.0,41.31,31.53
2016,6,7,6,15,552.5,63.0,3.35,12.5,211.5,44.76,34.72
2016,6,7,6,30,610.0,70.0,3.3,13.0,260.0,48.02,37.59
2016,6,7,6,45,653.0,74.5,3.3,13.5,311.0,49.13,38.43
2016,6,7,7,0,696.0,79.0,3.3,14.0,362.0,87.74,48.21
2016,6,7,7,15,726.0,83.5,3.25,14.5,412.5,141.24,82.0
2016,6,7,7,30,756.0,88.0,3.2,15.0,463.0,193.49,122.68
2016,6,7,7,45,779.0,91.0,3.15,15.5,512.5,246.26,168.04
2016,6,7,8,0,802.0,94.0,3.1,16.0,562.0,301.35,216.66
2016,6,7,8,15,819.0,97.0,3.1,16.5,608.5,356.51,265.39
2016,6,7,8,30,836.0,100.0,3.1,17.0,655.0,412.84,314.06
2016,6,7,8,45,848.0,103.0,3.1,18.0,698.0,471.52,362.46
2016,6,7,9,0,860.0,106.0,3.1,19.0,741.0,526.11,406.09
2016,6,7,9,15,870.0,108.0,3.15,19.5,779.0,578.57,447.55
2016,6,7,9,30,880.0,110.0,3.2,20.0,817.0,630.43,487.27
2016,6,7,9,45,891.0,110.0,3.3,20.5,850.5,680.31,524.63
2016,6,7,10,0,902.0,110.0,3.4,21.0,884.0,729.18,560.31
2016,6,7,10,15,907.5,111.5,3.5,21.0,910.0,774.12,591.8
2016,6,7,10,30,913.0,113.0,3.6,21.0,936.0,817.15,621.52
2016,6,7,10,45,914.5,115.0,3.75,21.5,955.0,855.31,646.68
2016,6,7,11,0,916.0,117.0,3.9,22.0,974.0,890.92,669.94
2016,6,7,11,15,918.5,117.5,4.0,22.0,987.0,923.34,691.97
2016,6,7,11,30,921.0,118.0,4.1,22.0,1000.0,953.01,712.11
2016,6,7,11,45,922.0,118.5,4.25,22.5,1005.5,978.42,728.28
2016,6,7,12,0,923.0,119.0,4.4,23.0,1011.0,1000.79,742.42
2016,6,7,12,15,923.0,118.5,4.5,23.0,1009.0,1018.09,754.41
2016,6,7,12,30,923.0,118.0,4.6,23.0,1007.0,1032.12,764.67
2016,6,7,12,45,927.0,114.0,4.7,23.0,999.5,1043.28,773.15
2016,6,7,13,0,931.0,110.0,4.8,23.0,992.0,1050.98,779.46
2016,6,7,13,15,928.5,109.5,4.85,22.5,976.0,1052.18,782.69
2016,6,7,13,30,926.0,109.0,4.9,22.0,960.0,1049.85,783.72
2016,6,7,13,45,922.5,107.5,4.95,22.0,937.0,1041.94,779.58
2016,6,7,14,0,919.0,106.0,5.0,22.0,914.0,1030.56,773.21
2016,6,7,14,15,913.0,104.5,5.05,21.5,884.5,1013.32,764.46
2016,6,7,14,30,907.0,103.0,5.1,21.0,855.0,992.82,753.51
2016,6,7,14,45,896.5,102.5,5.15,21.0,819.0,966.03,736.7
2016,6,7,15,0,886.0,102.0,5.2,21.0,783.0,936.47,717.92
2016,6,7,15,15,875.0,100.0,5.2,20.5,742.5,902.24,696.8
2016,6,7,15,30,864.0,98.0,5.2,20.0,702.0,865.65,673.79
2016,6,7,15,45,671.0,155.0,5.2,19.5,605.5,749.49,592.15
2016,6,7,16,0,478.0,212.0,5.2,19.0,509.0,627.63,499.88
2016,6,7,16,15,634.5,150.5,5.15,18.5,511.5,666.87,535.37
2016,6,7,16,30,791.0,89.0,5.1,18.0,514.0,682.8,551.14
2016,6,7,16,45,763.0,86.0,5.1,17.5,463.5,625.9,509.39
2016,6,7,17,0,735.0,83.0,5.1,17.0,413.0,569.56,466.15
2016,6,7,17,15,700.5,78.5,5.0,16.5,361.5,510.37,419.02
2016,6,7,17,30,666.0,74.0,4.9,16.0,310.0,451.43,370.71
2016,6,7,17,45,613.5,68.5,4.8,15.5,259.5,384.94,314.79
2016,6,7,18,0,561.0,63.0,4.7,15.0,209.0,322.92,261.02
2016,6,7,18,15,489.0,55.5,4.5,14.5,162.5,256.22,202.38
2016,6,7,18,30,417.0,48.0,4.3,14.0,116.0,196.84,149.32
2016,6,7,18,45,303.5,36.5,4.15,13.5,77.5,130.19,91.86
2016,6,7,19,0,190.0,25.0,4.0,13.0,39.0,73.48,38.97
2016,6,7,19,15,95.0,12.5,3.95,12.5,19.5,26.26,0.0
2016,6,7,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,6,8,4,45,62.0,6.5,3.15,9.5,8.5,0.0,0.0
2016,6,8,5,0,124.0,13.0,3.3,10.0,17.0,12.39,0.0
2016,6,8,5,15,260.0,24.0,3.45,10.0,50.0,19.12,8.86
2016,6,8,5,30,396.0,35.0,3.6,10.0,83.0,27.32,18.33
2016,6,8,5,45,482.5,42.5,3.8,10.5,128.0,31.91,22.96
2016,6,8,6,0,569.0,50.0,4.0,11.0,173.0,36.31,27.17
2016,6,8,6,15,622.5,55.5,4.05,11.5,222.5,38.82,29.51
2016,6,8,6,30,676.0,61.0,4.1,12.0,272.0,45.26,35.26
2016,6,8,6,45,552.0,95.0,4.15,12.5,287.5,64.96,52.74
2016,6,8,7,0,428.0,129.0,4.2,13.0,303.0,113.08,77.88
2016,6,8,7,15,434.0,148.5,4.25,13.0,344.5,156.38,107.73
2016,6,8,7,30,440.0,168.0,4.3,13.0,386.0,200.76,143.43
2016,6,8,7,45,641.5,125.5,4.4,13.5,480.5,239.36,169.19
2016,6,8,8,0,843.0,83.0,4.5,14.0,575.0,308.36,223.55
2016,6,8,8,15,858.5,85.5,4.55,14.5,622.0,364.38,274.07
2016,6,8,8,30,874.0,88.0,4.6,15.0,669.0,421.28,324.41
2016,6,8,8,45,884.0,91.0,4.65,15.5,711.5,476.81,372.41
2016,6,8,9,0,894.0,94.0,4.7,16.0,754.0,532.18,418.81
2016,6,8,9,15,903.5,95.5,4.75,16.0,792.0,585.54,463.17
2016,6,8,9,30,913.0,97.0,4.8,16.0,830.0,638.18,505.84
2016,6,8,9,45,908.5,105.5,4.85,16.5,860.0,687.12,543.44
2016,6,8,10,0,904.0,114.0,4.9,17.0,890.0,733.67,578.22
2016,6,8,10,15,910.0,115.0,4.95,17.5,916.5,778.65,609.7
2016,6,8,10,30,916.0,116.0,5.0,18.0,943.0,821.74,639.08
2016,6,8,10,45,675.5,259.5,5.05,18.5,876.5,799.08,618.59
2016,6,8,11,0,435.0,403.0,5.1,19.0,810.0,755.6,579.51
2016,6,8,11,15,680.0,262.0,5.2,19.0,908.5,857.73,660.93
2016,6,8,11,30,925.0,121.0,5.3,19.0,1007.0,959.06,733.39
2016,6,8,11,45,924.0,123.0,5.4,19.0,1012.0,984.18,750.78
2016,6,8,12,0,923.0,125.0,5.5,19.0,1017.0,1006.2,766.52
2016,6,8,12,15,922.5,125.0,5.55,19.0,1015.0,1023.59,778.81
2016,6,8,12,30,922.0,125.0,5.6,19.0,1013.0,1037.72,788.96
2016,6,8,12,45,898.5,138.5,5.7,19.0,997.0,1038.9,790.65
2016,6,8,13,0,875.0,152.0,5.8,19.0,981.0,1036.46,790.02
2016,6,8,13,15,693.5,263.5,5.8,18.5,913.5,988.14,758.28
2016,6,8,13,30,512.0,375.0,5.8,18.0,846.0,919.35,705.62
2016,6,8,13,45,686.0,260.0,5.8,18.0,874.0,978.42,754.83
2016,6,8,14,0,860.0,145.0,5.8,18.0,902.0,1012.53,779.38
2016,6,8,14,15,730.0,210.5,5.7,17.5,838.0,960.18,743.98
2016,6,8,14,30,600.0,276.0,5.6,17.0,774.0,889.41,693.22
2016,6,8,14,45,716.0,204.5,5.55,16.5,773.5,917.69,718.44
2016,6,8,15,0,832.0,133.0,5.5,16.0,773.0,927.91,728.1
2016,6,8,15,15,759.0,152.5,5.45,15.5,713.0,866.62,686.01
2016,6,8,15,30,686.0,172.0,5.4,15.0,653.0,802.82,641.73
2016,6,8,15,45,717.0,145.5,5.35,15.0,618.5,777.74,624.68
2016,6,8,16,0,748.0,119.0,5.3,15.0,584.0,744.73,601.4
2016,6,8,16,15,621.0,145.0,5.2,14.5,510.5,650.96,531.03
2016,6,8,16,30,494.0,171.0,5.1,14.0,437.0,556.75,456.96
2016,6,8,16,45,579.5,130.0,5.05,14.0,412.5,552.92,456.32
2016,6,8,17,0,665.0,89.0,5.0,14.0,388.0,534.43,443.03
2016,6,8,17,15,602.5,94.0,4.9,13.5,339.5,471.22,391.48
2016,6,8,17,30,540.0,99.0,4.8,13.0,291.0,412.09,342.21
2016,6,8,17,45,507.5,87.0,4.75,13.0,245.0,354.41,292.78
2016,6,8,18,0,475.0,75.0,4.7,13.0,199.0,299.32,244.19
2016,6,8,18,15,411.0,64.0,4.55,12.5,155.0,234.07,186.78
2016,6,8,18,30,347.0,53.0,4.4,12.0,111.0,178.47,136.97
2016,6,8,18,45,259.5,39.5,4.3,12.0,75.0,120.84,86.28
2016,6,8,19,0,172.0,26.0,4.2,12.0,39.0,71.31,39.04
2016,6,8,19,15,86.0,13.0,4.15,11.5,19.5,25.47,0.0
2016,6,8,19,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,9,4,45,44.0,6.5,3.65,9.5,8.0,0.0,0.0
2016,6,9,5,0,88.0,13.0,3.8,10.0,16.0,12.39,0.0
2016,6,9,5,15,217.0,25.0,3.95,10.5,48.0,20.03,9.56
2016,6,9,5,30,346.0,37.0,4.1,11.0,80.0,29.13,19.82
2016,6,9,5,45,430.0,46.0,4.3,11.5,123.5,34.94,25.54
2016,6,9,6,0,514.0,55.0,4.5,12.0,167.0,40.46,30.76
2016,6,9,6,15,294.0,88.5,4.5,12.0,156.5,64.27,52.3
2016,6,9,6,30,74.0,122.0,4.5,12.0,146.0,100.3,84.48
2016,6,9,6,45,82.0,143.0,4.55,12.5,173.5,116.09,98.12
2016,6,9,7,0,90.0,164.0,4.6,13.0,201.0,138.74,109.48
2016,6,9,7,15,227.0,174.0,4.6,13.5,283.0,158.51,118.2
2016,6,9,7,30,364.0,184.0,4.6,14.0,365.0,205.66,150.25
2016,6,9,7,45,399.0,197.5,4.6,14.5,414.5,243.24,180.67
2016,6,9,8,0,434.0,211.0,4.6,15.0,464.0,290.14,219.64
2016,6,9,8,15,637.0,157.0,4.55,15.5,562.5,341.48,259.17
2016,6,9,8,30,840.0,103.0,4.5,16.0,661.0,416.12,319.39
2016,6,9,8,45,854.0,105.5,4.45,16.5,704.5,475.42,369.54
2016,6,9,9,0,868.0,108.0,4.4,17.0,748.0,530.89,415.3
2016,6,9,9,15,878.0,110.0,4.4,17.0,786.0,583.76,458.67
2016,6,9,9,30,888.0,112.0,4.4,17.0,824.0,636.01,500.41
2016,6,9,9,45,897.0,113.0,4.4,17.5,857.5,685.87,538.3
2016,6,9,10,0,906.0,114.0,4.4,18.0,891.0,734.55,574.27
2016,6,9,10,15,912.0,115.0,4.4,18.0,917.5,779.61,606.31
2016,6,9,10,30,918.0,116.0,4.4,18.0,944.0,822.8,636.32
2016,6,9,10,45,922.5,116.5,4.45,18.5,964.5,862.24,662.49
2016,6,9,11,0,927.0,117.0,4.5,19.0,985.0,899.32,686.77
2016,6,9,11,15,929.5,117.5,4.55,19.0,997.5,932.12,709.3
2016,6,9,11,30,932.0,118.0,4.6,19.0,1010.0,962.14,729.9
2016,6,9,11,45,935.0,116.5,4.7,19.5,1016.0,987.83,746.48
2016,6,9,12,0,938.0,115.0,4.8,20.0,1022.0,1010.49,761.02
2016,6,9,12,15,937.5,115.0,4.85,20.0,1020.0,1028.08,773.26
2016,6,9,12,30,937.0,115.0,4.9,20.0,1018.0,1042.36,783.37
2016,6,9,12,45,940.5,111.0,5.0,20.0,1010.0,1053.21,791.73
2016,6,9,13,0,944.0,107.0,5.1,20.0,1002.0,1060.54,797.85
2016,6,9,13,15,941.0,106.5,5.15,20.0,985.5,1061.34,799.25
2016,6,9,13,30,938.0,106.0,5.2,20.0,969.0,1058.56,798.38
2016,6,9,13,45,935.5,103.5,5.3,20.0,946.0,1050.62,794.54
2016,6,9,14,0,933.0,101.0,5.4,20.0,923.0,1039.13,788.36
2016,6,9,14,15,926.5,99.5,5.45,19.5,892.5,1021.28,779.02
2016,6,9,14,30,920.0,98.0,5.5,19.0,862.0,1000.15,767.42
2016,6,9,14,45,912.5,96.0,5.55,19.0,826.5,974.37,751.05
2016,6,9,15,0,905.0,94.0,5.6,19.0,791.0,945.63,732.55
2016,6,9,15,15,894.0,92.5,5.6,18.5,750.0,911.5,711.21
2016,6,9,15,30,883.0,91.0,5.6,18.0,709.0,874.96,687.93
2016,6,9,15,45,868.5,88.5,5.6,18.0,663.5,832.17,658.52
2016,6,9,16,0,854.0,86.0,5.6,18.0,618.0,787.66,627.56
2016,6,9,16,15,835.5,83.5,5.55,17.5,570.0,738.62,593.8
2016,6,9,16,30,817.0,81.0,5.5,17.0,522.0,693.33,562.35
2016,6,9,16,45,792.5,78.0,5.45,16.5,471.0,637.79,522.05
2016,6,9,17,0,768.0,75.0,5.4,16.0,420.0,582.46,479.21
2016,6,9,17,15,735.5,71.0,5.3,15.5,369.0,521.83,430.72
2016,6,9,17,30,703.0,67.0,5.2,15.0,318.0,462.82,382.04
2016,6,9,17,45,655.5,62.0,5.15,14.5,267.5,398.79,327.79
2016,6,9,18,0,608.0,57.0,5.1,14.0,217.0,337.37,274.08
2016,6,9,18,15,540.5,50.0,4.95,13.5,170.0,270.42,214.62
2016,6,9,18,30,473.0,43.0,4.8,13.0,123.0,210.31,160.2
2016,6,9,18,45,364.5,34.0,4.65,12.5,83.5,144.37,102.34
2016,6,9,19,0,256.0,25.0,4.5,12.0,44.0,89.11,49.64
2016,6,9,19,15,128.0,12.5,4.45,11.5,22.0,31.51,0.0
2016,6,9,19,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,10,4,45,72.5,6.0,3.95,9.5,8.5,0.0,0.0
2016,6,10,5,0,145.0,12.0,4.1,10.0,17.0,11.44,0.0
2016,6,10,5,15,278.0,22.5,4.25,10.5,50.0,17.71,7.8
2016,6,10,5,30,411.0,33.0,4.4,11.0,83.0,25.49,16.64
2016,6,10,5,45,492.0,40.0,4.55,11.5,127.5,29.74,20.92
2016,6,10,6,0,573.0,47.0,4.7,12.0,172.0,33.82,24.81
2016,6,10,6,15,625.5,52.5,4.7,12.5,220.5,39.91,30.35
2016,6,10,6,30,678.0,58.0,4.7,13.0,269.0,42.72,32.82
2016,6,10,6,45,711.5,62.5,4.75,13.5,319.5,44.51,34.29
2016,6,10,7,0,745.0,67.0,4.8,14.0,370.0,84.37,44.24
2016,6,10,7,15,771.0,70.5,4.8,14.5,420.5,134.49,74.63
2016,6,10,7,30,797.0,74.0,4.8,15.0,471.0,187.65,116.37
2016,6,10,7,45,814.5,78.0,4.8,16.0,519.5,242.18,163.59
2016,6,10,8,0,832.0,82.0,4.8,17.0,568.0,303.61,217.64
2016,6,10,8,15,847.5,84.5,4.8,17.0,614.5,358.94,267.59
2016,6,10,8,30,863.0,87.0,4.8,17.0,661.0,415.18,317.55
2016,6,10,8,45,873.0,90.0,4.85,17.5,703.0,470.07,364.78
2016,6,10,9,0,883.0,93.0,4.9,18.0,745.0,524.82,410.47
2016,6,10,9,15,893.0,95.0,4.95,18.5,783.5,578.31,453.82
2016,6,10,9,30,903.0,97.0,5.0,19.0,822.0,631.16,495.41
2016,6,10,9,45,910.5,98.5,5.05,19.5,855.0,681.08,533.66
2016,6,10,10,0,918.0,100.0,5.1,20.0,888.0,729.67,569.88
2016,6,10,10,15,924.0,101.0,5.15,20.0,915.0,775.14,602.24
2016,6,10,10,30,930.0,102.0,5.2,20.0,942.0,818.71,633.0
2016,6,10,10,45,934.5,103.0,5.3,20.5,962.5,858.97,660.19
2016,6,10,11,0,939.0,104.0,5.4,21.0,983.0,896.85,685.5
2016,6,10,11,15,942.0,104.5,5.45,21.0,996.5,930.38,708.71
2016,6,10,11,30,945.0,105.0,5.5,21.0,1010.0,961.13,729.95
2016,6,10,11,45,947.0,105.0,5.6,21.0,1016.5,987.55,748.54
2016,6,10,12,0,949.0,105.0,5.7,21.0,1023.0,1010.88,765.08
2016,6,10,12,15,949.5,105.0,5.7,20.5,1022.0,1029.58,779.36
2016,6,10,12,30,950.0,105.0,5.7,20.0,1021.0,1044.94,791.5
2016,6,10,12,45,930.5,117.0,5.7,20.0,1007.0,1049.02,794.44
2016,6,10,13,0,911.0,129.0,5.7,20.0,993.0,1049.44,795.06
2016,6,10,13,15,908.5,128.0,5.7,20.0,977.0,1050.43,796.21
2016,6,10,13,30,906.0,127.0,5.7,20.0,961.0,1047.94,795.08
2016,6,10,13,45,904.5,124.0,5.7,20.0,939.0,1040.93,790.99
2016,6,10,14,0,903.0,121.0,5.7,20.0,917.0,1030.44,784.63
2016,6,10,14,15,896.5,119.5,5.65,20.0,887.5,1013.19,773.35
2016,6,10,14,30,890.0,118.0,5.6,20.0,858.0,992.76,759.97
2016,6,10,14,45,884.0,115.0,5.55,20.0,823.5,968.13,743.73
2016,6,10,15,0,878.0,112.0,5.5,20.0,789.0,940.55,725.45
2016,6,10,15,15,866.5,109.5,5.45,19.5,748.0,905.75,703.42
2016,6,10,15,30,855.0,107.0,5.4,19.0,707.0,868.63,679.57
2016,6,10,15,45,842.0,104.0,5.35,18.5,662.5,833.66,657.06
2016,6,10,16,0,829.0,101.0,5.3,18.0,618.0,790.46,628.21
2016,6,10,16,15,809.5,97.5,5.2,17.5,569.5,740.17,593.45
2016,6,10,16,30,790.0,94.0,5.1,17.0,521.0,689.08,557.56
2016,6,10,16,45,765.0,90.0,5.0,17.0,470.5,633.19,515.46
2016,6,10,17,0,740.0,86.0,4.9,17.0,420.0,577.58,471.74
2016,6,10,17,15,705.5,81.5,4.75,16.5,368.5,518.3,424.65
2016,6,10,17,30,671.0,77.0,4.6,16.0,317.0,459.11,376.29
2016,6,10,17,45,622.5,71.0,4.5,15.5,266.5,393.65,321.51
2016,6,10,18,0,574.0,65.0,4.4,15.0,216.0,332.22,268.44
2016,6,10,18,15,502.0,57.0,4.2,14.0,169.0,264.12,209.2
2016,6,10,18,30,430.0,49.0,4.0,13.0,122.0,203.32,155.23
2016,6,10,18,45,318.5,38.0,3.85,12.5,82.5,136.64,97.48
2016,6,10,19,0,207.0,27.0,3.7,12.0,43.0,80.54,45.83
2016,6,10,19,15,103.5,13.5,3.75,11.5,21.5,28.81,0.0
2016,6,10,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,11,4,45,38.0,6.5,0.9,8.5,7.5,6.2,0.0
2016,6,11,5,0,76.0,13.0,0.9,9.0,15.0,12.39,0.0
2016,6,11,5,15,202.5,26.0,1.05,9.5,47.0,20.39,9.95
2016,6,11,5,30,329.0,39.0,1.2,10.0,79.0,31.01,21.62
2016,6,11,5,45,422.0,47.5,1.35,11.0,123.5,36.28,26.85
2016,6,11,6,0,515.0,56.0,1.5,12.0,168.0,41.33,31.59
2016,6,11,6,15,573.0,63.0,1.6,13.0,217.5,44.8,34.71
2016,6,11,6,30,631.0,70.0,1.7,14.0,267.0,48.08,37.5
2016,6,11,6,45,674.5,74.5,1.8,15.0,319.0,49.21,38.27
2016,6,11,7,0,718.0,79.0,1.9,16.0,371.0,92.53,51.59
2016,6,11,7,15,747.0,83.0,2.0,16.5,422.0,141.8,80.92
2016,6,11,7,30,776.0,87.0,2.1,17.0,473.0,194.52,121.38
2016,6,11,7,45,799.0,90.0,2.25,18.0,523.0,248.3,166.74
2016,6,11,8,0,822.0,93.0,2.4,19.0,573.0,304.4,215.24
2016,6,11,8,15,838.5,96.0,2.45,19.5,620.0,360.4,263.99
2016,6,11,8,30,855.0,99.0,2.5,20.0,667.0,421.74,315.76
2016,6,11,8,45,868.0,101.0,2.6,21.0,710.0,476.79,360.87
2016,6,11,9,0,881.0,103.0,2.7,22.0,753.0,532.0,404.54
2016,6,11,9,15,890.5,105.0,2.65,22.5,791.5,585.2,445.56
2016,6,11,9,30,900.0,107.0,2.6,23.0,830.0,637.71,484.65
2016,6,11,9,45,903.0,111.0,2.6,23.5,861.5,686.91,520.22
2016,6,11,10,0,906.0,115.0,2.6,24.0,893.0,734.4,553.52
2016,6,11,10,15,911.5,116.5,2.45,24.5,919.5,779.57,582.04
2016,6,11,10,30,917.0,118.0,2.3,25.0,946.0,822.84,608.12
2016,6,11,10,45,920.0,119.0,2.2,25.5,965.5,861.53,630.92
2016,6,11,11,0,923.0,120.0,2.1,26.0,985.0,897.78,651.69
2016,6,11,11,15,925.5,120.5,2.0,26.0,997.5,930.53,671.13
2016,6,11,11,30,928.0,121.0,1.9,26.0,1010.0,960.51,688.55
2016,6,11,11,45,927.5,122.0,1.85,26.5,1015.0,985.31,701.73
2016,6,11,12,0,927.0,123.0,1.8,27.0,1020.0,1007.0,712.89
2016,6,11,12,15,927.0,123.0,1.9,27.0,1018.5,1025.04,725.17
2016,6,11,12,30,927.0,123.0,2.0,27.0,1017.0,1039.83,735.54
2016,6,11,12,45,933.0,117.0,2.15,27.0,1010.0,1051.27,744.57
2016,6,11,13,0,939.0,111.0,2.3,27.0,1003.0,1059.21,751.51
2016,6,11,13,15,936.5,110.5,2.4,27.0,987.0,1060.64,753.91
2016,6,11,13,30,934.0,110.0,2.5,27.0,971.0,1058.51,754.24
2016,6,11,13,45,928.5,109.5,2.7,27.0,947.5,1049.83,751.56
2016,6,11,14,0,923.0,109.0,2.9,27.0,924.0,1037.7,746.66
2016,6,11,14,15,916.5,108.0,2.95,27.0,894.0,1020.69,737.26
2016,6,11,14,30,910.0,107.0,3.0,27.0,864.0,1000.44,725.84
2016,6,11,14,45,769.5,169.0,3.05,27.0,790.5,925.3,678.4
2016,6,11,15,0,629.0,231.0,3.1,27.0,717.0,849.7,629.19
2016,6,11,15,15,748.0,166.0,3.05,26.5,714.0,872.22,648.09
2016,6,11,15,30,867.0,101.0,3.0,26.0,711.0,872.78,650.73
2016,6,11,15,45,851.5,99.0,3.0,26.0,665.5,830.38,623.46
2016,6,11,16,0,836.0,97.0,3.0,26.0,620.0,791.94,598.97
2016,6,11,16,15,817.0,94.0,2.95,25.5,571.5,742.37,567.19
2016,6,11,16,30,798.0,91.0,2.9,25.0,523.0,691.96,534.27
2016,6,11,16,45,789.0,77.5,2.9,24.5,470.0,635.84,496.44
2016,6,11,17,0,780.0,64.0,2.9,24.0,417.0,578.34,455.22
2016,6,11,17,15,730.0,69.5,2.95,23.0,368.5,517.99,410.49
2016,6,11,17,30,680.0,75.0,3.0,22.0,320.0,462.17,367.47
2016,6,11,17,45,632.0,69.0,3.15,21.0,269.0,396.52,315.48
2016,6,11,18,0,584.0,63.0,3.3,20.0,218.0,334.83,264.56
2016,6,11,18,15,515.5,55.5,3.45,19.0,171.0,268.06,207.99
2016,6,11,18,30,447.0,48.0,3.6,18.0,124.0,208.18,155.9
2016,6,11,18,45,343.0,37.0,3.75,17.0,84.5,142.49,99.91
2016,6,11,19,0,239.0,26.0,3.9,16.0,45.0,87.51,49.61
2016,6,11,19,15,119.5,13.0,3.95,15.5,22.5,30.91,0.0
2016,6,11,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,6,12,4,45,36.5,6.5,4.2,9.5,7.5,6.2,0.0
2016,6,12,5,0,73.0,13.0,4.4,10.0,15.0,12.39,0.0
2016,6,12,5,15,199.0,26.0,4.5,10.5,47.0,20.39,9.84
2016,6,12,5,30,325.0,39.0,4.6,11.0,79.0,31.01,21.46
2016,6,12,5,45,416.0,48.0,4.75,11.5,123.0,36.74,27.14
2016,6,12,6,0,507.0,57.0,4.9,12.0,167.0,42.2,32.32
2016,6,12,6,15,565.0,64.0,4.9,12.5,216.0,45.62,35.48
2016,6,12,6,30,623.0,71.0,4.9,13.0,265.0,48.86,38.32
2016,6,12,6,45,668.0,75.0,4.9,13.5,317.0,49.57,38.8
2016,6,12,7,0,713.0,79.0,4.9,14.0,369.0,87.07,47.72
2016,6,12,7,15,742.0,83.0,4.75,14.5,420.0,140.86,81.26
2016,6,12,7,30,771.0,87.0,4.6,15.0,471.0,193.26,122.01
2016,6,12,7,45,795.5,90.0,4.5,16.0,521.0,247.05,167.99
2016,6,12,8,0,820.0,93.0,4.4,17.0,571.0,303.34,217.34
2016,6,12,8,15,836.0,95.5,4.3,17.5,617.5,358.62,266.38
2016,6,12,8,30,852.0,98.0,4.2,18.0,664.0,419.2,318.48
2016,6,12,8,45,865.5,100.0,4.1,18.5,707.5,474.29,365.02
2016,6,12,9,0,879.0,102.0,4.0,19.0,751.0,529.59,410.24
2016,6,12,9,15,889.0,104.0,4.0,19.5,789.0,582.94,452.7
2016,6,12,9,30,899.0,106.0,4.0,20.0,827.0,635.68,493.34
2016,6,12,9,45,910.5,104.5,4.0,20.5,861.0,685.39,530.65
2016,6,12,10,0,922.0,103.0,4.0,21.0,895.0,734.08,566.19
2016,6,12,10,15,927.5,104.5,4.05,21.5,921.5,779.85,596.95
2016,6,12,10,30,933.0,106.0,4.1,22.0,948.0,823.7,625.88
2016,6,12,10,45,937.0,106.0,4.2,22.5,968.0,862.8,651.42
2016,6,12,11,0,941.0,106.0,4.3,23.0,988.0,899.47,675.09
2016,6,12,11,15,943.0,106.5,4.4,23.0,1000.5,932.26,697.3
2016,6,12,11,30,945.0,107.0,4.5,23.0,1013.0,962.2,717.65
2016,6,12,11,45,944.5,108.0,4.6,23.5,1018.0,987.34,733.55
2016,6,12,12,0,944.0,109.0,4.7,24.0,1023.0,1009.31,747.35
2016,6,12,12,15,943.5,109.0,4.8,24.0,1021.0,1027.07,759.91
2016,6,12,12,30,943.0,109.0,4.9,24.0,1019.0,1041.49,770.37
2016,6,12,12,45,934.0,113.0,5.0,24.0,1007.5,1048.05,775.72
2016,6,12,13,0,925.0,117.0,5.1,24.0,996.0,1051.07,778.89
2016,6,12,13,15,922.0,116.5,5.1,24.0,979.5,1052.07,779.99
2016,6,12,13,30,919.0,116.0,5.1,24.0,963.0,1049.55,778.89
2016,6,12,13,45,913.5,115.0,5.2,24.0,939.0,1040.53,774.38
2016,6,12,14,0,908.0,114.0,5.3,24.0,915.0,1028.1,767.67
2016,6,12,14,15,901.0,112.5,5.3,23.5,885.5,1010.34,758.17
2016,6,12,14,30,894.0,111.0,5.3,23.0,856.0,989.39,746.54
2016,6,12,14,45,885.0,109.0,5.35,23.0,820.0,962.96,730.0
2016,6,12,15,0,876.0,107.0,5.4,23.0,784.0,933.71,711.46
2016,6,12,15,15,864.5,105.0,5.35,22.5,743.5,899.57,690.17
