Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,15,30,853.0,103.0,5.3,22.0,703.0,863.12,667.08
2016,6,12,15,45,838.5,100.0,5.25,22.0,658.5,826.9,642.68
2016,6,12,16,0,824.0,97.0,5.2,22.0,614.0,782.71,612.31
2016,6,12,16,15,805.0,94.0,5.15,21.5,565.5,733.64,579.21
2016,6,12,16,30,786.0,91.0,5.1,21.0,517.0,683.74,544.95
2016,6,12,16,45,760.5,87.0,5.05,20.5,467.0,627.76,504.67
2016,6,12,17,0,735.0,83.0,5.0,20.0,417.0,572.12,462.5
2016,6,12,17,15,701.0,78.5,4.85,19.0,366.0,513.22,417.0
2016,6,12,17,30,667.0,74.0,4.7,18.0,315.0,454.57,370.2
2016,6,12,17,45,617.5,68.5,4.6,17.5,265.0,389.43,316.03
2016,6,12,18,0,568.0,63.0,4.5,17.0,215.0,328.42,263.69
2016,6,12,18,15,499.5,55.0,4.35,16.5,168.5,261.93,205.82
2016,6,12,18,30,431.0,47.0,4.2,16.0,122.0,202.39,153.03
2016,6,12,18,45,326.5,36.5,4.05,15.5,83.0,137.9,97.46
2016,6,12,19,0,222.0,26.0,3.9,15.0,44.0,84.38,48.68
2016,6,12,19,15,111.0,13.0,3.9,14.5,22.0,29.71,0.0
2016,6,12,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,13,4,45,44.5,6.5,3.7,9.5,7.5,6.2,0.0
2016,6,13,5,0,89.0,13.0,3.8,10.0,15.0,12.39,0.0
2016,6,13,5,15,211.0,25.5,3.9,10.0,46.5,20.51,9.95
2016,6,13,5,30,333.0,38.0,4.0,10.0,78.0,30.07,20.73
2016,6,13,5,45,421.5,46.5,4.15,10.5,121.5,35.39,26.06
2016,6,13,6,0,510.0,55.0,4.3,11.0,165.0,40.47,30.9
2016,6,13,6,15,566.5,61.5,4.3,11.5,213.5,43.56,33.77
2016,6,13,6,30,623.0,68.0,4.3,12.0,262.0,46.49,36.36
2016,6,13,6,45,666.5,72.0,4.3,12.5,313.0,47.32,36.96
2016,6,13,7,0,710.0,76.0,4.3,13.0,364.0,88.85,49.68
2016,6,13,7,15,739.5,80.0,4.3,13.5,415.0,137.66,79.01
2016,6,13,7,30,769.0,84.0,4.3,14.0,466.0,189.95,119.76
2016,6,13,7,45,794.0,86.0,4.3,14.5,516.0,242.87,165.49
2016,6,13,8,0,819.0,88.0,4.3,15.0,566.0,298.31,214.9
2016,6,13,8,15,836.5,90.5,4.4,15.5,613.0,358.76,268.56
2016,6,13,8,30,854.0,93.0,4.5,16.0,660.0,415.19,318.2
2016,6,13,8,45,868.5,94.5,4.6,16.5,704.0,470.33,365.71
2016,6,13,9,0,883.0,96.0,4.7,17.0,748.0,525.79,412.11
2016,6,13,9,15,894.0,98.0,4.8,17.0,787.0,579.84,456.98
2016,6,13,9,30,905.0,100.0,4.9,17.0,826.0,633.36,500.37
2016,6,13,9,45,917.0,99.0,5.0,17.5,860.5,684.07,539.73
2016,6,13,10,0,929.0,98.0,5.1,18.0,895.0,733.8,577.35
2016,6,13,10,15,935.5,99.0,5.2,18.0,923.0,780.13,610.79
2016,6,13,10,30,942.0,100.0,5.3,18.0,951.0,824.58,642.67
2016,6,13,10,45,946.5,101.0,5.4,18.5,972.0,865.33,670.44
2016,6,13,11,0,951.0,102.0,5.5,19.0,993.0,903.67,696.28
2016,6,13,11,15,954.0,102.5,5.65,19.0,1006.5,937.65,720.59
2016,6,13,11,30,957.0,103.0,5.8,19.0,1020.0,968.81,742.94
2016,6,13,11,45,956.5,104.5,5.95,19.0,1025.5,994.73,761.68
2016,6,13,12,0,956.0,106.0,6.1,19.0,1031.0,1017.46,778.28
2016,6,13,12,15,956.0,106.0,6.15,18.5,1029.5,1035.93,792.92
2016,6,13,12,30,956.0,106.0,6.2,18.0,1028.0,1051.03,805.38
2016,6,13,12,45,951.5,107.5,6.3,18.0,1018.0,1059.72,812.26
2016,6,13,13,0,947.0,109.0,6.4,18.0,1008.0,1064.85,816.81
2016,6,13,13,15,944.0,108.5,6.35,18.0,991.5,1065.88,817.66
2016,6,13,13,30,941.0,108.0,6.3,18.0,975.0,1063.32,816.14
2016,6,13,13,45,934.0,108.0,6.3,18.0,951.0,1053.73,810.16
2016,6,13,14,0,927.0,108.0,6.3,18.0,927.0,1040.68,801.91
2016,6,13,14,15,920.5,107.0,6.3,17.5,897.5,1023.72,792.55
2016,6,13,14,30,914.0,106.0,6.3,17.0,868.0,1003.49,780.91
2016,6,13,14,45,902.0,106.0,6.3,17.0,831.5,976.02,762.59
2016,6,13,15,0,890.0,106.0,6.3,17.0,795.0,945.81,742.31
2016,6,13,15,15,879.0,104.0,6.2,16.5,754.0,911.8,720.1
2016,6,13,15,30,868.0,102.0,6.1,16.0,713.0,875.4,695.99
2016,6,13,15,45,854.5,98.5,6.1,15.5,668.0,833.08,667.73
2016,6,13,16,0,841.0,95.0,6.1,15.0,623.0,794.5,641.93
2016,6,13,16,15,822.5,92.0,6.05,14.5,574.5,745.2,607.37
2016,6,13,16,30,804.0,89.0,6.0,14.0,526.0,695.0,571.58
2016,6,13,16,45,786.0,83.0,6.0,14.0,476.5,641.12,530.95
2016,6,13,17,0,768.0,77.0,6.0,14.0,427.0,586.88,487.73
2016,6,13,17,15,735.5,73.0,5.9,13.5,375.5,526.29,438.74
2016,6,13,17,30,703.0,69.0,5.8,13.0,324.0,467.29,389.58
2016,6,13,17,45,656.5,64.0,5.75,13.0,273.5,403.76,334.6
2016,6,13,18,0,610.0,59.0,5.7,13.0,223.0,342.63,280.23
2016,6,13,18,15,543.0,52.0,5.55,12.5,175.5,275.58,220.41
2016,6,13,18,30,476.0,45.0,5.4,12.0,128.0,215.26,165.55
2016,6,13,18,45,362.0,36.0,5.3,11.5,87.5,147.25,105.87
2016,6,13,19,0,248.0,27.0,5.2,11.0,47.0,91.35,54.3
2016,6,13,19,15,124.0,13.5,5.15,11.0,23.5,32.34,0.0
2016,6,13,19,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,5.0,10.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,4.35,8.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,6,14,4,45,41.5,6.5,3.7,8.0,8.0,0.0,0.0
2016,6,14,5,0,83.0,13.0,3.8,8.0,16.0,12.39,0.0
2016,6,14,5,15,211.5,25.5,3.85,8.5,48.0,20.52,10.01
2016,6,14,5,30,340.0,38.0,3.9,9.0,80.0,30.09,20.84
2016,6,14,5,45,442.0,45.0,3.95,9.5,125.0,34.08,25.0
2016,6,14,6,0,544.0,52.0,4.0,10.0,170.0,37.98,28.78
2016,6,14,6,15,599.0,58.0,3.95,10.5,219.0,40.8,31.42
2016,6,14,6,30,654.0,64.0,3.9,11.0,268.0,43.48,33.79
2016,6,14,6,45,700.5,66.5,3.85,12.0,320.0,47.77,37.45
2016,6,14,7,0,747.0,69.0,3.8,13.0,372.0,84.46,45.07
2016,6,14,7,15,774.0,72.5,3.75,13.5,422.5,134.67,75.06
2016,6,14,7,30,801.0,76.0,3.7,14.0,473.0,188.05,116.69
2016,6,14,7,45,823.5,78.0,3.7,14.5,523.0,242.17,163.56
2016,6,14,8,0,846.0,80.0,3.7,15.0,573.0,303.78,218.05
2016,6,14,8,15,861.5,82.0,3.7,15.5,619.5,359.38,267.84
2016,6,14,8,30,877.0,84.0,3.7,16.0,666.0,415.86,317.39
2016,6,14,8,45,888.5,86.0,3.7,16.5,709.0,471.24,364.77
2016,6,14,9,0,900.0,88.0,3.7,17.0,752.0,526.61,410.61
2016,6,14,9,15,909.0,89.5,3.75,17.5,790.0,579.92,453.53
2016,6,14,9,30,918.0,91.0,3.8,18.0,828.0,632.47,494.54
2016,6,14,9,45,918.5,96.5,3.85,18.5,859.0,682.2,532.11
2016,6,14,10,0,919.0,102.0,3.9,19.0,890.0,729.98,567.2
2016,6,14,10,15,924.5,103.5,4.05,19.0,917.0,775.65,599.7
2016,6,14,10,30,930.0,105.0,4.2,19.0,944.0,819.41,630.52
2016,6,14,10,45,933.5,105.5,4.35,19.5,964.0,858.49,656.61
2016,6,14,11,0,937.0,106.0,4.5,20.0,984.0,895.13,681.19
2016,6,14,11,15,939.5,106.5,4.6,20.0,996.5,928.3,704.27
2016,6,14,11,30,942.0,107.0,4.7,20.0,1009.0,958.66,725.44
2016,6,14,11,45,943.0,107.0,4.85,20.0,1015.0,984.22,743.76
2016,6,14,12,0,944.0,107.0,5.0,20.0,1021.0,1006.69,760.05
2016,6,14,12,15,943.5,107.0,5.1,19.5,1019.0,1024.5,774.41
2016,6,14,12,30,943.0,107.0,5.2,19.0,1017.0,1038.99,786.66
2016,6,14,12,45,942.5,105.5,5.3,19.0,1008.0,1048.55,794.16
2016,6,14,13,0,942.0,104.0,5.4,19.0,999.0,1054.6,799.39
2016,6,14,13,15,939.0,103.5,5.5,18.5,983.0,1055.61,802.87
2016,6,14,13,30,936.0,103.0,5.6,18.0,967.0,1053.05,804.04
2016,6,14,13,45,929.0,103.5,5.75,17.5,943.0,1043.99,801.17
2016,6,14,14,0,922.0,104.0,5.9,17.0,919.0,1031.53,795.96
2016,6,14,14,15,916.0,102.5,5.85,16.5,889.5,1014.59,786.26
2016,6,14,14,30,910.0,101.0,5.8,16.0,860.0,994.39,774.31
2016,6,14,14,45,902.5,99.0,5.8,16.0,825.0,969.09,757.59
2016,6,14,15,0,895.0,97.0,5.8,16.0,790.0,940.85,738.77
2016,6,14,15,15,885.0,95.0,5.7,15.5,750.0,907.59,717.08
2016,6,14,15,30,875.0,93.0,5.6,15.0,710.0,871.87,693.48
2016,6,14,15,45,706.5,143.0,5.6,15.0,620.5,767.88,617.8
2016,6,14,16,0,538.0,193.0,5.6,15.0,531.0,656.67,532.39
2016,6,14,16,15,679.0,136.5,5.6,14.5,529.0,688.05,562.13
2016,6,14,16,30,820.0,80.0,5.6,14.0,527.0,696.76,571.82
2016,6,14,16,45,797.5,77.0,5.6,14.0,477.0,642.6,531.25
2016,6,14,17,0,775.0,74.0,5.6,14.0,427.0,588.44,488.16
2016,6,14,17,15,744.0,70.0,5.5,13.5,376.0,528.44,439.82
2016,6,14,17,30,713.0,66.0,5.4,13.0,325.0,469.88,391.19
2016,6,14,17,45,669.0,61.0,5.35,12.5,275.0,405.63,336.4
2016,6,14,18,0,625.0,56.0,5.3,12.0,225.0,346.23,283.94
2016,6,14,18,15,559.5,50.0,5.1,11.5,177.5,280.08,224.64
2016,6,14,18,30,494.0,44.0,4.9,11.0,130.0,220.47,170.08
2016,6,14,18,45,383.5,35.0,4.7,10.5,89.0,152.33,109.88
2016,6,14,19,0,273.0,26.0,4.5,10.0,48.0,96.16,57.72
2016,6,14,19,15,136.5,13.0,4.5,9.5,24.0,33.95,0.0
2016,6,14,19,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.6,8.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,4.1,7.5,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,8.0,4.0,7.5,8.0,0.0,0.0
2016,6,15,5,0,0.0,16.0,4.1,8.0,16.0,15.25,0.0
2016,6,15,5,15,171.0,27.0,4.2,8.5,48.0,21.19,10.47
2016,6,15,5,30,342.0,38.0,4.3,9.0,80.0,30.11,20.85
2016,6,15,5,45,440.5,45.5,4.45,9.5,124.5,34.55,25.41
2016,6,15,6,0,539.0,53.0,4.6,10.0,169.0,38.84,29.55
2016,6,15,6,15,595.0,58.5,4.7,10.5,218.0,41.21,31.78
2016,6,15,6,30,651.0,64.0,4.8,11.0,267.0,43.49,33.79
2016,6,15,6,45,696.0,67.0,4.9,11.5,319.0,48.19,37.89
2016,6,15,7,0,741.0,70.0,5.0,12.0,371.0,84.5,45.66
2016,6,15,7,15,768.5,74.0,5.1,12.5,422.0,134.8,75.83
2016,6,15,7,30,796.0,78.0,5.2,13.0,473.0,188.33,117.82
2016,6,15,7,45,662.5,127.5,5.3,13.5,479.0,242.82,171.23
2016,6,15,8,0,529.0,177.0,5.4,14.0,485.0,287.33,215.69
2016,6,15,8,15,544.0,189.5,5.5,14.0,529.0,335.39,257.99
2016,6,15,8,30,559.0,202.0,5.6,14.0,573.0,384.84,301.03
2016,6,15,8,45,558.0,221.0,5.7,14.5,612.0,433.88,342.49
2016,6,15,9,0,557.0,240.0,5.8,15.0,651.0,482.43,382.45
2016,6,15,9,15,738.0,166.0,5.85,15.0,739.5,548.7,437.72
2016,6,15,9,30,919.0,92.0,5.9,15.0,828.0,633.36,507.34
2016,6,15,9,45,922.0,95.0,6.0,15.5,860.0,682.5,546.06
2016,6,15,10,0,925.0,98.0,6.1,16.0,892.0,729.9,582.61
2016,6,15,10,15,930.5,99.5,6.15,16.0,918.5,775.82,616.26
2016,6,15,10,30,936.0,101.0,6.2,16.0,945.0,819.81,648.24
2016,6,15,10,45,939.5,101.5,6.3,16.5,965.5,859.12,675.51
2016,6,15,11,0,943.0,102.0,6.4,17.0,986.0,895.96,700.82
2016,6,15,11,15,945.5,102.5,6.45,17.0,999.0,929.31,724.61
2016,6,15,11,30,948.0,103.0,6.5,17.0,1012.0,959.85,746.35
2016,6,15,11,45,949.5,103.5,6.55,17.0,1018.0,986.51,765.33
2016,6,15,12,0,951.0,104.0,6.6,17.0,1024.0,1010.09,782.17
2016,6,15,12,15,951.0,104.0,6.6,17.0,1023.0,1028.53,795.14
2016,6,15,12,30,951.0,104.0,6.6,17.0,1022.0,1043.63,805.85
2016,6,15,12,45,940.5,110.0,6.6,17.0,1010.5,1050.89,811.13
2016,6,15,13,0,930.0,116.0,6.6,17.0,999.0,1054.6,814.07
2016,6,15,13,15,927.0,115.0,6.55,17.0,983.0,1055.24,814.66
2016,6,15,13,30,924.0,114.0,6.5,17.0,967.0,1052.34,812.91
2016,6,15,13,45,922.0,111.0,6.5,17.0,944.5,1044.85,808.36
2016,6,15,14,0,920.0,108.0,6.5,17.0,922.0,1033.83,801.44
2016,6,15,14,15,913.5,107.0,6.45,16.5,892.5,1017.05,791.78
2016,6,15,14,30,907.0,106.0,6.4,16.0,863.0,997.04,779.88
2016,6,15,14,45,902.5,102.0,6.35,16.0,828.5,972.56,763.31
2016,6,15,15,0,898.0,98.0,6.3,16.0,794.0,944.98,744.54
2016,6,15,15,15,887.5,96.0,6.2,15.5,753.5,911.25,722.4
2016,6,15,15,30,877.0,94.0,6.1,15.0,713.0,875.07,698.35
2016,6,15,15,45,868.5,89.5,6.1,15.0,669.5,835.55,670.79
2016,6,15,16,0,860.0,85.0,6.1,15.0,626.0,793.85,641.36
2016,6,15,16,15,842.5,82.0,5.95,14.5,577.5,744.99,606.77
2016,6,15,16,30,825.0,79.0,5.8,14.0,529.0,699.72,574.52
2016,6,15,16,45,806.0,75.0,5.7,14.0,479.5,646.6,534.74
2016,6,15,17,0,787.0,71.0,5.6,14.0,430.0,593.17,492.05
2016,6,15,17,15,756.0,67.0,5.4,13.5,379.0,532.63,443.1
2016,6,15,17,30,725.0,63.0,5.2,13.0,328.0,473.52,393.9
2016,6,15,17,45,684.0,58.0,5.05,12.5,277.5,410.15,339.79
2016,6,15,18,0,643.0,53.0,4.9,12.0,227.0,349.92,286.62
2016,6,15,18,15,579.0,47.0,4.5,11.5,179.5,284.55,227.83
2016,6,15,18,30,515.0,41.0,4.1,11.0,132.0,224.4,172.72
2016,6,15,18,45,416.5,32.5,3.75,10.5,91.0,158.86,114.26
2016,6,15,19,0,318.0,24.0,3.4,10.0,50.0,104.16,62.6
2016,6,15,19,15,159.0,12.0,3.15,9.5,25.0,36.7,0.0
2016,6,15,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,8.0,0.75,8.5,8.0,0.0,0.0
2016,6,16,5,0,0.0,16.0,0.7,9.0,16.0,15.25,0.0
2016,6,16,5,15,182.0,25.5,0.7,9.5,47.5,19.98,9.5
2016,6,16,5,30,364.0,35.0,0.7,10.0,79.0,27.33,18.4
2016,6,16,5,45,447.5,43.0,0.75,10.5,122.5,32.35,23.41
2016,6,16,6,0,531.0,51.0,0.8,11.0,166.0,37.14,27.98
2016,6,16,6,15,586.0,57.0,0.7,11.5,214.0,39.99,30.64
2016,6,16,6,30,641.0,63.0,0.6,12.0,262.0,42.7,33.04
2016,6,16,6,45,674.0,69.0,0.5,12.5,311.5,45.17,35.12
2016,6,16,7,0,707.0,75.0,0.4,13.0,361.0,86.48,48.27
2016,6,16,7,15,735.5,79.0,0.4,13.5,411.5,134.91,76.56
2016,6,16,7,30,764.0,83.0,0.4,14.0,462.0,186.72,115.9
2016,6,16,7,45,782.5,87.5,0.4,14.5,510.5,239.94,160.7
2016,6,16,8,0,801.0,92.0,0.4,15.0,559.0,294.99,208.1
2016,6,16,8,15,654.5,155.5,0.45,15.5,557.5,342.91,253.08
2016,6,16,8,30,508.0,219.0,0.5,16.0,556.0,378.64,285.44
2016,6,16,8,45,348.0,283.5,0.55,16.5,521.5,395.86,301.1
2016,6,16,9,0,188.0,348.0,0.6,17.0,487.0,395.93,301.61
2016,6,16,9,15,265.5,352.0,0.7,17.5,559.0,452.45,343.76
2016,6,16,9,30,343.0,356.0,0.8,18.0,631.0,519.61,392.73
2016,6,16,9,45,372.5,358.0,0.95,18.5,668.0,560.99,422.72
2016,6,16,10,0,402.0,360.0,1.1,19.0,705.0,603.48,453.39
2016,6,16,10,15,664.0,230.5,1.25,19.0,821.0,700.81,528.11
2016,6,16,10,30,926.0,101.0,1.4,19.0,937.0,811.56,607.2
2016,6,16,10,45,929.5,102.0,1.55,19.5,957.0,850.99,632.32
2016,6,16,11,0,933.0,103.0,1.7,20.0,977.0,888.0,656.43
2016,6,16,11,15,675.0,260.5,1.9,20.0,897.0,848.74,630.41
2016,6,16,11,30,417.0,418.0,2.1,20.0,817.0,787.54,583.35
2016,6,16,11,45,442.5,396.0,2.3,20.5,822.0,806.58,598.22
2016,6,16,12,0,468.0,374.0,2.5,21.0,827.0,824.53,611.58
2016,6,16,12,15,289.0,429.5,2.7,21.0,709.5,712.44,530.94
2016,6,16,12,30,110.0,485.0,2.9,21.0,592.0,583.72,436.32
2016,6,16,12,45,200.0,474.5,3.1,21.5,666.0,675.98,505.07
2016,6,16,13,0,290.0,464.0,3.3,22.0,740.0,769.77,572.21
2016,6,16,13,15,612.0,281.5,3.45,22.0,850.5,922.94,688.27
2016,6,16,13,30,934.0,99.0,3.6,22.0,961.0,1046.79,772.75
2016,6,16,13,45,930.5,97.0,3.8,22.0,938.5,1038.67,768.49
2016,6,16,14,0,927.0,95.0,4.0,22.0,916.0,1027.04,763.02
2016,6,16,14,15,921.0,94.0,4.1,21.5,886.5,1010.59,755.15
2016,6,16,14,30,915.0,93.0,4.2,21.0,857.0,990.88,745.09
2016,6,16,14,45,909.0,90.5,4.35,21.0,822.5,966.38,730.58
2016,6,16,15,0,903.0,88.0,4.5,21.0,788.0,938.85,714.13
2016,6,16,15,15,892.5,86.0,4.55,20.5,747.5,904.95,693.94
2016,6,16,15,30,882.0,84.0,4.6,20.0,707.0,868.6,671.77
2016,6,16,15,45,871.0,81.0,4.7,20.0,663.0,828.46,645.59
2016,6,16,16,0,860.0,78.0,4.8,20.0,619.0,786.33,617.6
2016,6,16,16,15,843.0,75.5,4.8,19.5,571.5,738.41,585.55
2016,6,16,16,30,826.0,73.0,4.8,19.0,524.0,689.46,552.15
2016,6,16,16,45,805.5,69.5,4.8,19.0,474.5,636.21,513.77
2016,6,16,17,0,785.0,66.0,4.8,19.0,425.0,586.59,475.7
2016,6,16,17,15,755.5,62.5,4.65,18.5,374.5,527.65,429.33
2016,6,16,17,30,726.0,59.0,4.5,18.0,324.0,470.01,382.58
2016,6,16,17,45,686.5,54.5,4.4,17.5,274.5,407.93,330.86
2016,6,16,18,0,647.0,50.0,4.3,17.0,225.0,348.84,279.88
2016,6,16,18,15,585.5,44.5,3.95,16.0,178.0,283.5,222.84
2016,6,16,18,30,524.0,39.0,3.6,15.0,131.0,224.17,169.74
2016,6,16,18,45,428.5,31.0,3.25,14.5,91.0,160.76,113.8
2016,6,16,19,0,333.0,23.0,2.9,14.0,51.0,106.72,63.39
2016,6,16,19,15,166.5,11.5,2.65,13.5,25.5,37.55,0.0
2016,6,16,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,17,4,45,78.5,6.0,1.05,10.5,8.0,0.0,0.0
2016,6,17,5,0,157.0,12.0,1.1,11.0,16.0,11.44,0.0
2016,6,17,5,15,286.5,21.0,1.3,11.5,48.5,16.38,6.61
2016,6,17,5,30,416.0,30.0,1.5,12.0,81.0,22.87,14.3
2016,6,17,5,45,494.0,37.0,1.7,13.0,124.0,27.26,18.6
2016,6,17,6,0,572.0,44.0,1.9,14.0,167.0,34.33,25.07
2016,6,17,6,15,623.0,48.5,1.95,14.0,215.0,36.51,27.15
2016,6,17,6,30,674.0,53.0,2.0,14.0,263.0,38.63,29.06
2016,6,17,6,45,492.5,100.5,2.05,14.5,268.5,69.79,56.61
2016,6,17,7,0,311.0,148.0,2.1,15.0,274.0,125.32,91.45
2016,6,17,7,15,312.0,170.5,2.1,15.5,311.0,163.35,117.48
2016,6,17,7,30,313.0,193.0,2.1,16.0,348.0,201.95,147.53
2016,6,17,7,45,570.0,134.0,2.15,16.5,452.5,227.01,158.79
2016,6,17,8,0,827.0,75.0,2.2,17.0,557.0,292.55,206.93
2016,6,17,8,15,842.5,77.5,2.3,17.5,602.5,347.4,255.35
2016,6,17,8,30,858.0,80.0,2.4,18.0,648.0,403.19,303.64
2016,6,17,8,45,869.0,82.0,2.5,18.5,690.0,457.27,349.39
2016,6,17,9,0,880.0,84.0,2.6,19.0,732.0,511.32,393.7
2016,6,17,9,15,889.0,85.5,2.7,19.0,769.5,563.58,436.12
2016,6,17,9,30,898.0,87.0,2.8,19.0,807.0,615.14,476.9
2016,6,17,9,45,905.0,88.5,2.95,19.5,839.5,664.49,514.29
2016,6,17,10,0,912.0,90.0,3.1,20.0,872.0,712.49,549.61
2016,6,17,10,15,658.0,237.0,3.25,20.5,810.5,701.83,536.73
2016,6,17,10,30,404.0,384.0,3.4,21.0,749.0,669.49,507.24
2016,6,17,10,45,213.5,365.5,3.6,21.5,559.0,517.77,394.44
2016,6,17,11,0,23.0,347.0,3.8,22.0,369.0,343.56,260.49
2016,6,17,11,15,16.5,274.5,3.95,22.0,291.0,271.6,206.71
2016,6,17,11,30,10.0,202.0,4.1,22.0,213.0,198.51,150.79
2016,6,17,11,45,11.5,222.0,4.3,22.5,234.0,219.34,166.69
2016,6,17,12,0,13.0,242.0,4.5,23.0,255.0,240.34,182.47
2016,6,17,12,15,12.0,224.5,4.6,23.0,236.5,223.32,169.46
2016,6,17,12,30,11.0,207.0,4.7,23.0,218.0,206.1,156.32
2016,6,17,12,45,21.0,296.5,4.85,23.0,317.0,309.96,235.88
2016,6,17,13,0,31.0,386.0,5.0,23.0,416.0,411.17,311.75
2016,6,17,13,15,248.0,388.5,5.1,22.5,618.5,654.55,498.4
2016,6,17,13,30,465.0,391.0,5.2,22.0,821.0,887.15,669.16
2016,6,17,13,45,477.0,373.5,5.3,22.0,805.0,882.39,666.33
2016,6,17,14,0,489.0,356.0,5.4,22.0,789.0,875.12,663.12
2016,6,17,14,15,466.0,344.0,5.45,21.5,745.5,836.53,638.02
2016,6,17,14,30,443.0,332.0,5.5,21.0,702.0,796.42,611.63
2016,6,17,14,45,314.5,352.5,5.55,21.0,609.5,678.43,524.02
2016,6,17,15,0,186.0,373.0,5.6,21.0,517.0,563.94,436.98
2016,6,17,15,15,235.5,344.0,5.55,20.5,517.0,574.1,448.33
2016,6,17,15,30,285.0,315.0,5.5,20.0,517.0,592.19,465.01
2016,6,17,15,45,328.5,283.0,5.45,19.5,501.0,585.85,463.4
2016,6,17,16,0,372.0,251.0,5.4,19.0,485.0,575.29,458.54
2016,6,17,16,15,212.5,237.0,5.3,18.5,368.5,413.74,332.1
2016,6,17,16,30,53.0,223.0,5.2,18.0,252.0,265.42,212.16
2016,6,17,16,45,51.5,202.0,5.15,18.0,228.5,240.79,193.21
2016,6,17,17,0,50.0,181.0,5.1,18.0,205.0,216.14,173.78
2016,6,17,17,15,25.0,142.5,4.95,17.0,154.5,158.28,126.96
2016,6,17,17,30,0.0,104.0,4.8,16.0,104.0,99.02,78.03
2016,6,17,17,45,0.0,88.0,4.65,15.5,88.0,83.56,65.37
2016,6,17,18,0,0.0,72.0,4.5,15.0,72.0,68.09,52.42
2016,6,17,18,15,0.0,57.0,4.25,14.5,57.0,53.64,40.09
2016,6,17,18,30,0.0,42.0,4.0,14.0,42.0,39.15,27.55
2016,6,17,18,45,0.0,29.0,3.8,13.5,29.0,26.93,16.81
2016,6,17,19,0,0.0,16.0,3.6,13.0,16.0,14.84,5.69
2016,6,17,19,15,0.0,8.0,3.45,12.5,8.0,7.63,0.0
2016,6,17,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,18,4,45,71.0,6.0,1.55,9.5,8.0,0.0,0.0
2016,6,18,5,0,142.0,12.0,1.7,10.0,16.0,11.44,0.0
2016,6,18,5,15,275.5,21.5,1.8,10.5,48.5,16.85,6.92
2016,6,18,5,30,409.0,31.0,1.9,11.0,81.0,23.77,15.14
2016,6,18,5,45,492.0,38.0,2.05,11.5,125.0,28.12,19.49
2016,6,18,6,0,575.0,45.0,2.2,12.0,169.0,35.27,26.13
2016,6,18,6,15,628.5,50.0,2.25,12.5,218.0,37.84,28.52
2016,6,18,6,30,682.0,55.0,2.3,13.0,267.0,40.32,30.7
2016,6,18,6,45,720.0,59.0,2.35,14.0,318.0,41.85,31.88
2016,6,18,7,0,758.0,63.0,2.4,15.0,369.0,78.01,39.85
2016,6,18,7,15,785.5,66.0,2.35,15.5,420.5,128.35,68.93
2016,6,18,7,30,813.0,69.0,2.3,16.0,472.0,187.79,114.74
2016,6,18,7,45,833.5,72.0,2.3,16.5,522.0,242.58,161.47
2016,6,18,8,0,854.0,75.0,2.3,17.0,572.0,299.29,211.36
2016,6,18,8,15,870.0,77.5,2.25,17.5,619.5,355.82,261.07
2016,6,18,8,30,886.0,80.0,2.2,18.0,667.0,413.31,310.44
2016,6,18,8,45,899.0,82.0,2.15,18.5,711.0,469.79,357.55
2016,6,18,9,0,912.0,84.0,2.1,19.0,755.0,526.42,403.09
2016,6,18,9,15,922.0,85.5,2.05,19.5,794.0,580.88,445.36
2016,6,18,9,30,932.0,87.0,2.0,20.0,833.0,634.68,485.58
2016,6,18,9,45,936.5,90.5,1.95,20.5,866.5,685.88,522.44
2016,6,18,10,0,941.0,94.0,1.9,21.0,900.0,735.46,556.8
2016,6,18,10,15,946.5,95.0,1.85,21.0,927.5,781.65,587.01
2016,6,18,10,30,952.0,96.0,1.8,21.0,955.0,825.87,615.42
2016,6,18,10,45,957.5,96.0,1.8,21.5,976.5,866.98,640.66
2016,6,18,11,0,963.0,96.0,1.8,22.0,998.0,905.72,664.0
2016,6,18,11,15,966.0,96.5,1.8,22.5,1011.5,940.21,684.3
2016,6,18,11,30,969.0,97.0,1.8,23.0,1025.0,971.84,702.6
2016,6,18,11,45,971.0,96.5,1.8,23.5,1032.0,998.6,717.66
2016,6,18,12,0,973.0,96.0,1.8,24.0,1039.0,1022.21,730.71
2016,6,18,12,15,973.0,96.0,1.85,24.0,1037.5,1041.1,742.94
2016,6,18,12,30,973.0,96.0,1.9,24.0,1036.0,1056.58,753.17
2016,6,18,12,45,974.0,94.5,2.0,24.0,1028.0,1068.02,761.7
2016,6,18,13,0,975.0,93.0,2.1,24.0,1020.0,1075.86,768.12
2016,6,18,13,15,972.5,92.5,2.15,24.0,1004.5,1077.57,770.19
2016,6,18,13,30,970.0,92.0,2.2,24.0,989.0,1075.59,770.14
2016,6,18,13,45,966.5,91.0,2.25,24.5,966.0,1068.42,765.47
2016,6,18,14,0,963.0,90.0,2.3,25.0,943.0,1057.62,758.67
2016,6,18,14,15,958.0,89.0,2.3,25.0,914.0,1041.8,749.72
2016,6,18,14,30,953.0,88.0,2.3,25.0,885.0,1022.56,738.71
2016,6,18,14,45,945.0,87.0,2.3,25.0,849.5,997.16,723.81
2016,6,18,15,0,937.0,86.0,2.3,25.0,814.0,968.71,706.99
2016,6,18,15,15,927.5,84.5,2.3,24.5,773.5,935.47,688.33
2016,6,18,15,30,918.0,83.0,2.3,24.0,733.0,899.62,667.76
2016,6,18,15,45,904.0,81.5,2.35,24.0,687.5,857.58,641.92
2016,6,18,16,0,890.0,80.0,2.4,24.0,642.0,813.67,614.44
2016,6,18,16,15,873.5,77.5,2.4,23.5,593.5,765.07,584.05
2016,6,18,16,30,857.0,75.0,2.4,23.0,545.0,715.31,552.21
2016,6,18,16,45,833.5,72.5,2.4,23.0,493.5,659.88,514.52
2016,6,18,17,0,810.0,70.0,2.4,23.0,442.0,608.32,477.09
2016,6,18,17,15,779.5,66.5,2.2,22.0,390.0,547.58,432.16
2016,6,18,17,30,749.0,63.0,2.0,21.0,338.0,488.17,386.61
2016,6,18,17,45,706.0,58.5,1.85,20.5,286.5,423.13,334.49
2016,6,18,18,0,663.0,54.0,1.7,20.0,235.0,361.36,283.16
2016,6,18,18,15,599.5,48.0,1.65,19.0,186.5,293.67,226.37
2016,6,18,18,30,536.0,42.0,1.6,18.0,138.0,233.75,174.32
2016,6,18,18,45,437.0,33.5,1.55,17.0,96.0,166.65,116.92
2016,6,18,19,0,338.0,25.0,1.5,16.0,54.0,110.72,66.22
2016,6,18,19,15,169.0,12.5,1.5,15.5,27.0,44.14,0.0
2016,6,18,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,19,4,45,82.5,6.0,1.3,11.5,8.5,0.0,0.0
2016,6,19,5,0,165.0,12.0,1.3,12.0,17.0,11.44,0.0
2016,6,19,5,15,303.0,21.5,1.55,12.5,50.5,16.9,6.78
2016,6,19,5,30,441.0,31.0,1.8,13.0,84.0,23.83,15.04
2016,6,19,5,45,522.0,38.0,2.1,14.0,129.0,30.77,21.59
2016,6,19,6,0,603.0,45.0,2.4,15.0,174.0,35.35,25.85
2016,6,19,6,15,655.0,50.0,2.45,15.5,224.0,37.93,28.22
2016,6,19,6,30,707.0,55.0,2.5,16.0,274.0,40.42,30.39
2016,6,19,6,45,742.0,59.0,2.6,17.0,325.0,41.95,31.55
2016,6,19,7,0,777.0,63.0,2.7,18.0,376.0,78.23,39.3
2016,6,19,7,15,802.5,66.0,2.75,18.5,427.5,129.42,68.39
2016,6,19,7,30,828.0,69.0,2.8,19.0,479.0,189.5,114.23
2016,6,19,7,45,846.5,72.0,2.85,20.0,528.0,244.7,160.67
2016,6,19,8,0,865.0,75.0,2.9,21.0,577.0,301.6,209.97
2016,6,19,8,15,879.5,77.0,2.8,21.5,624.0,357.82,258.98
2016,6,19,8,30,894.0,79.0,2.7,22.0,671.0,414.83,307.53
2016,6,19,8,45,904.0,82.0,2.65,22.5,714.0,471.29,354.28
2016,6,19,9,0,914.0,85.0,2.6,23.0,757.0,527.6,399.25
2016,6,19,9,15,923.0,86.5,2.45,23.5,795.5,581.64,440.6
2016,6,19,9,30,932.0,88.0,2.3,24.0,834.0,634.92,479.73
2016,6,19,9,45,945.0,85.0,2.2,24.5,868.5,685.68,515.9
2016,6,19,10,0,958.0,82.0,2.1,25.0,903.0,735.48,549.66
2016,6,19,10,15,963.0,83.0,1.95,25.5,930.0,781.97,577.9
2016,6,19,10,30,968.0,84.0,1.8,26.0,957.0,826.41,603.98
2016,6,19,10,45,971.0,85.5,1.7,26.5,977.5,867.47,627.62
2016,6,19,11,0,974.0,87.0,1.6,27.0,998.0,905.96,649.06
2016,6,19,11,15,976.0,87.0,1.6,27.0,1011.5,939.41,669.45
2016,6,19,11,30,978.0,87.0,1.6,27.0,1025.0,969.91,687.93
2016,6,19,11,45,976.5,89.5,1.65,27.5,1030.5,996.54,703.25
2016,6,19,12,0,975.0,92.0,1.7,28.0,1036.0,1019.87,716.53
2016,6,19,12,15,974.5,92.0,1.85,28.0,1035.0,1038.33,729.66
2016,6,19,12,30,974.0,92.0,2.0,28.0,1034.0,1053.34,740.77
2016,6,19,12,45,960.0,100.5,2.15,28.0,1022.0,1060.03,746.83
2016,6,19,13,0,946.0,109.0,2.3,28.0,1010.0,1063.07,750.75
2016,6,19,13,15,943.5,108.5,2.4,28.0,994.0,1064.9,753.44
2016,6,19,13,30,941.0,108.0,2.5,28.0,978.0,1063.16,754.0
2016,6,19,13,45,941.0,104.0,2.7,28.0,956.0,1056.68,752.72
2016,6,19,14,0,941.0,100.0,2.9,28.0,934.0,1046.56,749.12
2016,6,19,14,15,935.0,99.0,3.0,28.0,904.5,1030.16,740.59
2016,6,19,14,30,929.0,98.0,3.1,28.0,875.0,1010.43,729.97
2016,6,19,14,45,924.5,94.5,3.25,28.0,840.5,986.2,716.78
2016,6,19,15,0,920.0,91.0,3.4,28.0,806.0,958.79,701.39
2016,6,19,15,15,910.0,89.5,3.5,27.5,765.5,925.62,683.04
2016,6,19,15,30,900.0,88.0,3.6,27.0,725.0,889.91,662.72
2016,6,19,15,45,888.5,85.0,3.7,27.0,680.5,848.92,637.17
2016,6,19,16,0,877.0,82.0,3.8,27.0,636.0,805.91,609.87
2016,6,19,16,15,860.5,79.5,3.8,26.5,588.0,757.84,579.31
2016,6,19,16,30,844.0,77.0,3.8,26.0,540.0,708.64,547.35
2016,6,19,16,45,821.0,74.5,3.85,25.5,489.5,658.36,514.07
2016,6,19,17,0,798.0,72.0,3.9,25.0,439.0,603.5,474.67
2016,6,19,17,15,768.0,68.5,3.75,24.0,387.5,543.62,430.27
2016,6,19,17,30,738.0,65.0,3.6,23.0,336.0,485.02,385.18
2016,6,19,17,45,693.5,60.5,3.45,22.5,285.0,419.76,332.53
2016,6,19,18,0,649.0,56.0,3.3,22.0,234.0,357.92,280.88
2016,6,19,18,15,585.5,50.0,3.15,21.0,185.5,292.41,225.41
2016,6,19,18,30,522.0,44.0,3.0,20.0,137.0,231.82,172.7
2016,6,19,18,45,424.5,35.0,2.9,19.0,95.5,165.24,115.76
2016,6,19,19,0,327.0,26.0,2.8,18.0,54.0,109.67,65.67
2016,6,19,19,15,163.5,13.0,2.8,17.5,27.0,43.99,0.0
2016,6,19,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,6,20,4,45,84.5,6.5,2.4,8.5,8.5,0.0,0.0
2016,6,20,5,0,169.0,13.0,2.6,9.0,17.0,12.39,0.0
2016,6,20,5,15,313.5,22.5,2.6,9.5,52.0,17.86,7.51
2016,6,20,5,30,458.0,32.0,2.6,10.0,87.0,24.78,16.06
2016,6,20,5,45,545.0,38.0,2.65,11.0,133.5,30.83,21.93
2016,6,20,6,0,632.0,44.0,2.7,12.0,180.0,34.53,25.45
2016,6,20,6,15,684.0,49.0,2.6,12.5,231.0,37.16,27.9
2016,6,20,6,30,736.0,54.0,2.5,13.0,282.0,39.7,30.14
2016,6,20,6,45,774.0,57.0,2.45,14.0,334.5,40.5,30.67
2016,6,20,7,0,812.0,60.0,2.4,15.0,387.0,76.75,37.92
2016,6,20,7,15,837.5,63.0,2.4,16.0,439.5,136.0,73.14
2016,6,20,7,30,863.0,66.0,2.4,17.0,492.0,191.93,115.46
2016,6,20,7,45,883.0,68.5,2.45,18.0,543.0,248.98,163.68
2016,6,20,8,0,903.0,71.0,2.5,19.0,594.0,307.87,214.95
2016,6,20,8,15,917.0,73.0,2.55,20.0,642.5,366.0,265.55
2016,6,20,8,30,931.0,75.0,2.6,21.0,691.0,424.84,315.47
2016,6,20,8,45,943.0,76.0,2.65,22.0,735.0,482.4,362.81
2016,6,20,9,0,955.0,77.0,2.7,23.0,779.0,539.94,408.36
2016,6,20,9,15,963.0,78.5,2.7,23.5,818.0,595.48,451.42
2016,6,20,9,30,971.0,80.0,2.7,24.0,857.0,650.11,492.3
2016,6,20,9,45,968.0,87.0,2.75,24.5,888.5,701.56,529.64
2016,6,20,10,0,965.0,94.0,2.8,25.0,920.0,750.68,564.11
2016,6,20,10,15,969.5,95.0,2.75,25.5,947.0,797.23,593.56
2016,6,20,10,30,974.0,96.0,2.7,26.0,974.0,841.68,621.06
2016,6,20,10,45,977.0,97.0,2.7,27.0,994.5,882.62,644.85
2016,6,20,11,0,980.0,98.0,2.7,28.0,1015.0,920.96,666.53
2016,6,20,11,15,981.5,98.0,2.8,28.0,1028.0,954.3,688.19
2016,6,20,11,30,983.0,98.0,2.9,28.0,1041.0,984.65,707.93
2016,6,20,11,45,984.0,98.0,3.0,28.0,1046.5,1011.42,725.41
2016,6,20,12,0,985.0,98.0,3.1,28.0,1052.0,1034.96,740.9
2016,6,20,12,15,984.0,98.0,3.25,28.0,1050.0,1053.23,753.55
2016,6,20,12,30,983.0,98.0,3.4,28.0,1048.0,1068.01,764.1
2016,6,20,12,45,984.0,96.0,3.55,28.5,1039.5,1079.18,770.95
2016,6,20,13,0,985.0,94.0,3.7,29.0,1031.0,1086.71,775.57
2016,6,20,13,15,982.0,93.5,3.85,28.5,1014.5,1088.07,779.5
2016,6,20,13,30,979.0,93.0,4.0,28.0,998.0,1085.71,781.2
2016,6,20,13,45,975.0,91.5,4.15,28.0,974.5,1077.58,777.74
2016,6,20,14,0,971.0,90.0,4.3,28.0,951.0,1065.8,772.0
2016,6,20,14,15,965.0,89.0,4.4,27.5,921.0,1049.01,764.26
2016,6,20,14,30,959.0,88.0,4.5,27.0,891.0,1028.79,754.29
2016,6,20,14,45,950.0,87.5,4.65,27.0,855.0,1002.98,739.54
2016,6,20,15,0,941.0,87.0,4.8,27.0,819.0,974.14,722.98
2016,6,20,15,15,931.5,85.5,4.8,26.5,778.5,940.9,703.55
2016,6,20,15,30,922.0,84.0,4.8,26.0,738.0,905.02,682.15
2016,6,20,15,45,907.5,83.0,4.85,25.5,692.5,863.08,656.57
2016,6,20,16,0,893.0,82.0,4.9,25.0,647.0,819.28,629.25
2016,6,20,16,15,877.0,79.5,4.85,24.0,598.0,771.02,598.9
2016,6,20,16,30,861.0,77.0,4.8,23.0,549.0,721.54,566.99
2016,6,20,16,45,562.0,130.0,4.8,22.5,426.5,545.4,434.43
2016,6,20,17,0,263.0,183.0,4.8,22.0,304.0,371.91,297.19
2016,6,20,17,15,383.5,141.5,4.65,21.0,294.5,394.25,317.91
2016,6,20,17,30,504.0,100.0,4.5,20.0,285.0,398.69,322.65
2016,6,20,17,45,471.0,89.5,4.4,19.5,242.5,340.56,274.82
2016,6,20,18,0,438.0,79.0,4.3,19.0,200.0,289.25,231.28
2016,6,20,18,15,391.0,67.5,4.15,18.0,159.0,234.39,184.21
2016,6,20,18,30,344.0,56.0,4.0,17.0,118.0,184.33,140.24
2016,6,20,18,45,284.0,42.0,3.9,16.5,82.5,132.9,95.07
2016,6,20,19,0,224.0,28.0,3.8,16.0,47.0,89.44,54.76
2016,6,20,19,15,112.0,14.0,3.8,15.5,23.5,35.89,0.0
2016,6,20,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,21,4,45,69.5,6.0,2.5,9.5,8.0,0.0,0.0
2016,6,21,5,0,139.0,12.0,2.7,10.0,16.0,11.44,0.0
2016,6,21,5,15,279.0,22.0,2.7,10.5,49.0,17.4,7.0
2016,6,21,5,30,419.0,32.0,2.7,11.0,82.0,24.77,15.96
2016,6,21,5,45,510.0,38.5,2.75,12.0,128.0,28.66,19.89
2016,6,21,6,0,601.0,45.0,2.8,13.0,174.0,35.41,26.12
2016,6,21,6,15,654.5,50.0,2.75,13.5,223.5,37.99,28.52
2016,6,21,6,30,708.0,55.0,2.7,14.0,273.0,40.48,30.71
2016,6,21,6,45,749.0,57.5,2.65,15.0,325.5,40.84,30.84
2016,6,21,7,0,790.0,60.0,2.6,16.0,378.0,75.07,37.24
2016,6,21,7,15,815.5,63.0,2.6,17.0,429.5,133.04,71.44
2016,6,21,7,30,841.0,66.0,2.6,18.0,481.0,187.71,112.57
2016,6,21,7,45,862.5,68.0,2.6,19.0,531.5,243.39,159.4
2016,6,21,8,0,884.0,70.0,2.6,20.0,582.0,301.1,209.43
2016,6,21,8,15,898.0,72.0,2.6,21.0,629.5,358.15,258.95
2016,6,21,8,30,912.0,74.0,2.6,22.0,677.0,415.93,307.81
2016,6,21,8,45,924.0,75.0,2.6,23.0,720.5,472.46,354.11
2016,6,21,9,0,936.0,76.0,2.6,24.0,764.0,528.99,398.64
2016,6,21,9,15,944.0,77.5,2.55,24.5,802.5,583.57,440.68
2016,6,21,9,30,952.0,79.0,2.5,25.0,841.0,637.27,480.54
2016,6,21,9,45,954.5,82.5,2.5,26.0,873.5,688.17,516.18
2016,6,21,10,0,957.0,86.0,2.5,27.0,906.0,737.24,548.98
2016,6,21,10,15,962.0,87.0,2.45,27.5,933.0,783.78,578.11
2016,6,21,10,30,967.0,88.0,2.4,28.0,960.0,828.29,605.33
2016,6,21,10,45,970.0,89.0,2.4,29.0,980.5,868.94,628.68
2016,6,21,11,0,973.0,90.0,2.4,30.0,1001.0,907.03,649.97
2016,6,21,11,15,975.0,90.5,2.4,30.5,1014.0,941.04,669.65
2016,6,21,11,30,977.0,91.0,2.4,31.0,1027.0,972.11,687.3
2016,6,21,11,45,977.0,92.0,2.45,31.5,1033.0,998.77,702.57
2016,6,21,12,0,977.0,93.0,2.5,32.0,1039.0,1022.17,715.8
2016,6,21,12,15,976.5,93.0,2.6,32.0,1037.5,1040.78,728.06
2016,6,21,12,30,976.0,93.0,2.7,32.0,1036.0,1055.93,738.31
2016,6,21,12,45,969.5,96.0,2.85,32.0,1025.5,1064.65,745.2
2016,6,21,13,0,963.0,99.0,3.0,32.0,1015.0,1069.74,749.97
2016,6,21,13,15,960.0,98.0,3.15,32.0,998.5,1070.6,752.22
2016,6,21,13,30,957.0,97.0,3.3,32.0,982.0,1067.82,752.3
2016,6,21,13,45,952.0,96.5,3.45,32.0,959.0,1059.93,749.26
2016,6,21,14,0,947.0,96.0,3.6,32.0,936.0,1048.5,744.05
2016,6,21,14,15,940.5,94.5,3.75,31.5,906.0,1031.06,736.54
2016,6,21,14,30,934.0,93.0,3.9,31.0,876.0,1010.28,726.83
2016,6,21,14,45,926.0,92.0,4.1,31.0,840.5,985.41,713.22
2016,6,21,15,0,918.0,91.0,4.3,31.0,805.0,957.55,697.49
2016,6,21,15,15,907.5,89.0,4.45,30.5,764.5,923.5,678.57
2016,6,21,15,30,897.0,87.0,4.6,30.0,724.0,886.93,657.67
2016,6,21,15,45,884.0,85.0,4.75,29.5,679.0,845.97,633.69
2016,6,21,16,0,871.0,83.0,4.9,29.0,634.0,803.1,607.92
2016,6,21,16,15,854.0,80.5,5.0,28.0,586.0,754.93,578.68
2016,6,21,16,30,837.0,78.0,5.1,27.0,538.0,705.68,547.83
2016,6,21,16,45,815.5,74.5,5.2,26.0,488.0,655.62,515.45
2016,6,21,17,0,794.0,71.0,5.3,25.0,438.0,600.83,476.69
2016,6,21,17,15,764.5,67.5,5.3,23.5,386.5,541.45,433.14
2016,6,21,17,30,735.0,64.0,5.3,22.0,335.0,483.31,388.63
2016,6,21,17,45,694.0,59.5,5.3,21.0,284.5,419.92,337.31
2016,6,21,18,0,653.0,55.0,5.3,20.0,234.0,359.59,286.52
2016,6,21,18,15,591.5,49.0,5.15,19.0,186.0,294.49,230.24
2016,6,21,18,30,530.0,43.0,5.0,18.0,138.0,234.18,176.76
2016,6,21,18,45,432.5,34.5,4.85,17.0,96.5,167.59,118.85
2016,6,21,19,0,335.0,26.0,4.7,16.0,55.0,111.96,68.22
2016,6,21,19,15,167.5,13.0,4.65,15.5,27.5,45.02,0.0
2016,6,21,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,8.0,4.2,9.5,8.0,0.0,0.0
2016,6,22,5,0,0.0,16.0,4.3,10.0,16.0,15.25,0.0
2016,6,22,5,15,226.0,23.5,4.3,10.5,50.5,18.82,7.87
2016,6,22,5,30,452.0,31.0,4.3,11.0,85.0,23.94,15.2
2016,6,22,5,45,535.0,38.0,4.3,11.5,130.5,30.89,21.89
2016,6,22,6,0,618.0,45.0,4.3,12.0,176.0,35.48,26.28
2016,6,22,6,15,670.5,49.5,4.3,12.5,226.5,37.62,28.29
2016,6,22,6,30,723.0,54.0,4.3,13.0,277.0,39.73,30.14
2016,6,22,6,45,758.5,58.0,4.3,13.5,329.0,41.3,31.43
2016,6,22,7,0,794.0,62.0,4.3,14.0,381.0,76.07,38.64
2016,6,22,7,15,819.5,65.0,4.3,14.5,432.5,134.24,73.18
2016,6,22,7,30,845.0,68.0,4.3,15.0,484.0,189.17,115.17
2016,6,22,7,45,864.0,70.5,4.35,16.0,534.0,244.99,163.0
2016,6,22,8,0,883.0,73.0,4.4,17.0,584.0,302.56,214.0
2016,6,22,8,15,897.0,75.5,4.4,17.5,631.5,360.03,265.45
2016,6,22,8,30,911.0,78.0,4.4,18.0,679.0,418.24,316.54
2016,6,22,8,45,922.0,79.5,4.45,18.5,722.5,474.77,365.09
2016,6,22,9,0,933.0,81.0,4.5,19.0,766.0,531.22,412.07
2016,6,22,9,15,941.5,82.5,4.55,19.5,805.0,585.99,456.31
2016,6,22,9,30,950.0,84.0,4.6,20.0,844.0,639.93,498.53
2016,6,22,9,45,957.0,85.0,4.65,20.5,877.0,691.39,537.7
2016,6,22,10,0,964.0,86.0,4.7,21.0,910.0,741.4,574.46
2016,6,22,10,15,968.5,87.0,4.75,21.0,937.5,787.92,607.13
2016,6,22,10,30,973.0,88.0,4.8,21.0,965.0,832.34,638.07
2016,6,22,10,45,976.5,88.5,4.9,21.5,985.0,873.19,665.29
2016,6,22,11,0,980.0,89.0,5.0,22.0,1005.0,911.49,690.54
2016,6,22,11,15,982.0,89.5,5.05,22.0,1018.5,945.76,713.92
2016,6,22,11,30,984.0,90.0,5.1,22.0,1032.0,977.08,735.24
2016,6,22,11,45,985.0,90.0,5.2,22.5,1038.0,1003.9,752.38
