Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,12,0,986.0,90.0,5.3,23.0,1044.0,1027.48,767.33
2016,6,22,12,15,985.5,90.0,5.35,23.0,1043.0,1046.27,780.24
2016,6,22,12,30,985.0,90.0,5.4,23.0,1042.0,1061.58,790.93
2016,6,22,12,45,978.5,93.5,5.5,23.0,1032.0,1070.93,798.14
2016,6,22,13,0,972.0,97.0,5.6,23.0,1022.0,1076.63,803.04
2016,6,22,13,15,969.5,96.5,5.6,22.5,1006.5,1078.58,806.39
2016,6,22,13,30,967.0,96.0,5.6,22.0,991.0,1076.86,807.4
2016,6,22,13,45,962.5,95.5,5.7,22.0,968.0,1069.48,803.89
2016,6,22,14,0,958.0,95.0,5.8,22.0,945.0,1058.51,798.03
2016,6,22,14,15,952.5,94.0,5.8,21.5,915.5,1042.5,789.66
2016,6,22,14,30,947.0,93.0,5.8,21.0,886.0,1023.1,779.0
2016,6,22,14,45,939.0,92.0,5.85,21.0,850.5,998.03,763.23
2016,6,22,15,0,931.0,91.0,5.9,21.0,815.0,969.93,745.32
2016,6,22,15,15,921.0,89.0,5.9,20.5,774.5,936.04,724.39
2016,6,22,15,30,911.0,87.0,5.9,20.0,734.0,899.57,701.42
2016,6,22,15,45,899.0,84.5,5.9,20.0,689.0,858.47,673.52
2016,6,22,16,0,887.0,82.0,5.9,20.0,644.0,815.35,643.9
2016,6,22,16,15,870.0,79.5,5.85,19.0,595.5,766.59,611.96
2016,6,22,16,30,853.0,77.0,5.8,18.0,547.0,716.71,578.5
2016,6,22,16,45,831.5,74.0,5.75,17.5,496.0,666.54,543.01
2016,6,22,17,0,810.0,71.0,5.7,17.0,445.0,611.63,501.3
2016,6,22,17,15,780.0,67.5,5.65,16.5,393.0,551.19,453.51
2016,6,22,17,30,750.0,64.0,5.6,16.0,341.0,492.01,405.18
2016,6,22,17,45,707.5,59.5,5.55,15.5,289.5,427.1,350.6
2016,6,22,18,0,665.0,55.0,5.5,15.0,238.0,365.38,296.89
2016,6,22,18,15,602.0,49.0,5.4,14.0,189.5,297.61,237.31
2016,6,22,18,30,539.0,43.0,5.3,13.0,141.0,237.58,182.95
2016,6,22,18,45,436.5,35.0,5.2,12.5,98.5,169.59,122.58
2016,6,22,19,0,334.0,27.0,5.1,12.0,56.0,113.06,70.39
2016,6,22,19,15,167.0,13.5,5.05,11.5,28.0,45.67,0.0
2016,6,22,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,4.95,10.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,6,23,4,45,77.5,6.0,3.45,8.5,8.0,0.0,0.0
2016,6,23,5,0,155.0,12.0,3.6,9.0,16.0,11.44,0.0
2016,6,23,5,15,300.0,21.5,3.6,9.5,50.0,17.02,6.46
2016,6,23,5,30,445.0,31.0,3.6,10.0,84.0,23.97,15.29
2016,6,23,5,45,534.0,37.5,3.65,10.5,130.0,30.45,21.6
2016,6,23,6,0,623.0,44.0,3.7,11.0,176.0,34.61,25.61
2016,6,23,6,15,675.5,48.5,3.7,11.5,226.5,36.8,27.68
2016,6,23,6,30,728.0,53.0,3.7,12.0,277.0,38.94,29.58
2016,6,23,6,45,766.5,56.5,3.75,13.0,329.5,40.17,30.49
2016,6,23,7,0,805.0,60.0,3.8,14.0,382.0,74.19,37.12
2016,6,23,7,15,830.5,62.5,3.8,14.5,434.0,132.59,71.42
2016,6,23,7,30,856.0,65.0,3.8,15.0,486.0,187.67,113.36
2016,6,23,7,45,876.0,67.5,3.8,16.0,537.0,244.28,161.7
2016,6,23,8,0,896.0,70.0,3.8,17.0,588.0,302.75,213.31
2016,6,23,8,15,910.5,72.0,3.8,17.5,635.5,360.65,265.01
2016,6,23,8,30,925.0,74.0,3.8,18.0,683.0,419.33,316.37
2016,6,23,8,45,936.5,75.0,3.8,19.0,727.0,476.37,364.4
2016,6,23,9,0,948.0,76.0,3.8,20.0,771.0,533.36,410.62
2016,6,23,9,15,956.0,77.5,3.8,20.5,810.0,588.6,454.64
2016,6,23,9,30,964.0,79.0,3.8,21.0,849.0,642.95,496.52
2016,6,23,9,45,965.5,83.0,3.85,22.0,881.5,694.31,533.94
2016,6,23,10,0,967.0,87.0,3.9,23.0,914.0,743.73,568.49
2016,6,23,10,15,971.0,87.5,3.95,23.5,940.5,789.6,598.84
2016,6,23,10,30,975.0,88.0,4.0,24.0,967.0,833.32,627.31
2016,6,23,10,45,976.0,89.5,4.1,24.5,986.0,873.22,653.08
2016,6,23,11,0,977.0,91.0,4.2,25.0,1005.0,910.41,676.78
2016,6,23,11,15,978.0,91.5,4.3,25.0,1017.5,943.78,699.12
2016,6,23,11,30,979.0,92.0,4.4,25.0,1030.0,974.14,719.44
2016,6,23,11,45,978.5,92.0,4.55,25.5,1034.5,999.52,735.27
2016,6,23,12,0,978.0,92.0,4.7,26.0,1039.0,1021.6,749.38
2016,6,23,12,15,976.5,92.0,4.85,26.0,1037.0,1039.35,762.23
2016,6,23,12,30,975.0,92.0,5.0,26.0,1035.0,1053.61,772.91
2016,6,23,12,45,972.5,92.0,5.2,26.0,1025.0,1063.34,781.13
2016,6,23,13,0,970.0,92.0,5.4,26.0,1015.0,1069.44,787.07
2016,6,23,13,15,967.0,91.5,5.55,25.5,999.0,1070.87,791.22
2016,6,23,13,30,964.0,91.0,5.7,25.0,983.0,1068.64,793.04
2016,6,23,13,45,959.5,90.5,5.85,25.0,960.0,1061.27,789.89
2016,6,23,14,0,955.0,90.0,6.0,25.0,937.0,1050.32,784.39
2016,6,23,14,15,949.5,89.0,6.05,24.5,908.0,1034.34,776.43
2016,6,23,14,30,944.0,88.0,6.1,24.0,879.0,1014.98,766.17
2016,6,23,14,45,939.0,85.0,6.2,24.0,844.5,990.61,751.22
2016,6,23,15,0,934.0,82.0,6.3,24.0,810.0,963.05,734.01
2016,6,23,15,15,924.5,80.5,6.3,23.5,769.5,930.06,713.79
2016,6,23,15,30,915.0,79.0,6.3,23.0,729.0,894.45,691.53
2016,6,23,15,45,905.5,76.0,6.3,22.5,685.0,854.73,666.07
2016,6,23,16,0,896.0,73.0,6.3,22.0,641.0,812.79,638.67
2016,6,23,16,15,879.5,71.0,6.2,21.5,592.5,764.62,605.88
2016,6,23,16,30,863.0,69.0,6.1,21.0,544.0,715.27,571.74
2016,6,23,16,45,842.5,65.5,6.05,20.5,493.5,660.52,533.03
2016,6,23,17,0,822.0,62.0,6.0,20.0,443.0,605.51,492.1
2016,6,23,17,15,793.5,59.0,5.85,19.0,391.5,546.36,446.28
2016,6,23,17,30,765.0,56.0,5.7,18.0,340.0,491.44,402.12
2016,6,23,17,45,723.5,52.5,5.6,17.5,288.5,427.49,348.51
2016,6,23,18,0,682.0,49.0,5.5,17.0,237.0,366.64,295.73
2016,6,23,18,15,622.0,44.0,5.3,16.0,189.0,300.33,237.57
2016,6,23,18,30,562.0,39.0,5.1,15.0,141.0,239.8,182.97
2016,6,23,18,45,461.0,32.0,4.9,14.5,98.5,171.87,122.86
2016,6,23,19,0,360.0,25.0,4.7,14.0,56.0,116.93,72.04
2016,6,23,19,15,180.0,12.5,4.65,13.5,28.0,46.86,0.0
2016,6,23,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,24,4,45,74.5,5.5,3.35,9.0,7.5,0.0,0.0
2016,6,24,5,0,149.0,11.0,3.5,9.0,15.0,10.48,0.0
2016,6,24,5,15,295.5,21.0,3.5,9.5,48.5,16.58,5.98
2016,6,24,5,30,442.0,31.0,3.5,10.0,82.0,24.01,15.3
2016,6,24,5,45,525.0,38.0,3.5,11.0,127.5,30.96,22.0
2016,6,24,6,0,608.0,45.0,3.5,12.0,173.0,35.54,26.33
2016,6,24,6,15,662.0,50.0,3.4,12.5,223.5,38.12,28.74
2016,6,24,6,30,716.0,55.0,3.3,13.0,274.0,40.61,30.95
2016,6,24,6,45,751.5,59.0,3.25,13.5,326.0,42.14,32.2
2016,6,24,7,0,787.0,63.0,3.2,14.0,378.0,75.01,38.65
2016,6,24,7,15,813.5,66.5,3.05,14.5,430.0,127.18,67.68
2016,6,24,7,30,840.0,70.0,2.9,15.0,482.0,188.36,114.46
2016,6,24,7,45,859.0,73.0,2.8,16.0,532.5,244.34,161.96
2016,6,24,8,0,878.0,76.0,2.7,17.0,583.0,302.08,212.53
2016,6,24,8,15,893.0,78.0,2.65,17.5,630.5,359.23,263.07
2016,6,24,8,30,908.0,80.0,2.6,18.0,678.0,417.23,313.24
2016,6,24,8,45,918.5,82.0,2.6,19.0,721.5,473.88,360.35
2016,6,24,9,0,929.0,84.0,2.6,20.0,765.0,530.4,405.56
2016,6,24,9,15,938.0,85.5,2.6,20.5,804.0,585.32,448.66
2016,6,24,9,30,947.0,87.0,2.6,21.0,843.0,639.46,489.7
2016,6,24,9,45,955.0,87.5,2.6,22.0,877.0,691.05,526.57
2016,6,24,10,0,963.0,88.0,2.6,23.0,911.0,741.29,561.03
2016,6,24,10,15,967.5,89.0,2.65,23.5,938.5,787.86,591.29
2016,6,24,10,30,972.0,90.0,2.7,24.0,966.0,832.34,619.74
2016,6,24,10,45,975.5,90.5,2.75,25.0,986.5,873.26,644.18
2016,6,24,11,0,979.0,91.0,2.8,26.0,1007.0,911.63,666.57
2016,6,24,11,15,981.0,91.5,2.85,26.5,1020.5,945.98,687.39
2016,6,24,11,30,983.0,92.0,2.9,27.0,1034.0,977.39,706.16
2016,6,24,11,45,984.0,92.0,3.0,27.5,1040.0,1004.31,722.38
2016,6,24,12,0,985.0,92.0,3.1,28.0,1046.0,1027.99,736.54
2016,6,24,12,15,985.0,92.0,3.2,28.0,1045.0,1047.37,749.48
2016,6,24,12,30,985.0,92.0,3.3,28.0,1044.0,1063.28,760.34
2016,6,24,12,45,976.0,97.0,3.45,28.5,1033.0,1071.79,765.5
2016,6,24,13,0,967.0,102.0,3.6,29.0,1022.0,1076.64,768.47
2016,6,24,13,15,964.0,101.5,3.7,29.0,1006.0,1078.23,770.64
2016,6,24,13,30,961.0,101.0,3.8,29.0,990.0,1076.16,770.61
2016,6,24,13,45,957.5,99.5,3.9,29.0,967.5,1068.91,767.4
2016,6,24,14,0,954.0,98.0,4.0,29.0,945.0,1058.04,761.98
2016,6,24,14,15,948.0,97.0,4.05,28.5,915.5,1041.71,754.3
2016,6,24,14,30,942.0,96.0,4.1,28.0,886.0,1022.0,744.46
2016,6,24,14,45,934.5,94.5,4.15,28.0,851.0,997.07,729.72
2016,6,24,15,0,927.0,93.0,4.2,28.0,816.0,969.08,712.95
2016,6,24,15,15,917.5,91.5,4.25,27.5,775.5,936.39,694.35
2016,6,24,15,30,908.0,90.0,4.3,27.0,735.0,901.09,673.78
2016,6,24,15,45,895.0,87.5,4.35,27.0,690.0,859.32,647.19
2016,6,24,16,0,882.0,85.0,4.4,27.0,645.0,815.6,618.95
2016,6,24,16,15,865.0,82.5,4.4,26.5,596.5,767.09,587.93
2016,6,24,16,30,848.0,80.0,4.4,26.0,548.0,717.46,555.52
2016,6,24,16,45,825.5,77.0,4.45,25.5,497.0,666.91,521.89
2016,6,24,17,0,803.0,74.0,4.5,25.0,446.0,611.61,482.21
2016,6,24,17,15,772.5,70.5,4.5,24.0,394.0,551.18,437.64
2016,6,24,17,30,742.0,67.0,4.5,23.0,342.0,492.04,392.27
2016,6,24,17,45,699.0,62.0,4.55,22.0,290.5,426.64,340.23
2016,6,24,18,0,656.0,57.0,4.6,21.0,239.0,364.5,288.7
2016,6,24,18,15,592.0,51.0,4.6,19.5,190.0,298.26,232.64
2016,6,24,18,30,528.0,45.0,4.6,18.0,141.0,236.92,179.06
2016,6,24,18,45,426.0,36.5,4.65,17.0,98.5,168.93,120.3
2016,6,24,19,0,324.0,28.0,4.7,16.0,56.0,112.35,69.33
2016,6,24,19,15,162.0,14.0,4.7,15.0,28.0,45.68,0.0
2016,6,24,19,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,25,4,45,65.0,5.5,1.2,10.5,7.0,0.0,0.0
2016,6,25,5,0,130.0,11.0,1.2,11.0,14.0,10.48,0.0
2016,6,25,5,15,275.5,21.5,1.45,12.0,47.5,17.08,6.02
2016,6,25,5,30,421.0,32.0,1.7,13.0,81.0,24.94,15.89
2016,6,25,5,45,509.0,39.0,2.0,14.0,126.0,29.25,20.2
2016,6,25,6,0,597.0,46.0,2.3,15.0,171.0,36.5,26.85
2016,6,25,6,15,651.5,51.0,2.3,15.5,221.5,39.01,29.18
2016,6,25,6,30,706.0,56.0,2.3,16.0,272.0,41.46,31.32
2016,6,25,6,45,745.0,60.0,2.3,17.0,324.5,42.96,32.45
2016,6,25,7,0,784.0,64.0,2.3,18.0,377.0,74.87,38.34
2016,6,25,7,15,811.0,67.5,2.35,19.0,429.0,126.9,66.43
2016,6,25,7,30,838.0,71.0,2.4,20.0,481.0,188.0,111.94
2016,6,25,7,45,859.5,73.0,2.5,21.0,532.0,243.6,158.05
2016,6,25,8,0,881.0,75.0,2.6,22.0,583.0,301.21,207.55
2016,6,25,8,15,896.0,77.5,2.65,22.5,631.0,358.95,257.69
2016,6,25,8,30,911.0,80.0,2.7,23.0,679.0,417.55,307.55
2016,6,25,8,45,923.5,81.5,2.8,24.0,723.5,474.82,354.47
2016,6,25,9,0,936.0,83.0,2.9,25.0,768.0,532.16,399.77
2016,6,25,9,15,945.0,84.5,2.95,25.5,807.5,587.45,442.66
2016,6,25,9,30,954.0,86.0,3.0,26.0,847.0,641.97,483.56
2016,6,25,9,45,956.0,90.0,3.05,27.0,880.0,693.29,519.81
2016,6,25,10,0,958.0,94.0,3.1,28.0,913.0,742.74,553.51
2016,6,25,10,15,963.5,95.0,3.15,28.5,940.5,789.91,583.9
2016,6,25,10,30,969.0,96.0,3.2,29.0,968.0,835.08,612.43
2016,6,25,10,45,973.0,96.5,3.25,29.5,989.5,876.39,638.03
2016,6,25,11,0,977.0,97.0,3.3,30.0,1011.0,915.19,661.73
2016,6,25,11,15,979.5,97.5,3.4,30.0,1024.5,950.01,684.33
2016,6,25,11,30,982.0,98.0,3.5,30.0,1038.0,981.92,705.03
2016,6,25,11,45,982.5,98.5,3.6,30.5,1044.5,1008.94,721.15
2016,6,25,12,0,983.0,99.0,3.7,31.0,1051.0,1032.72,735.2
2016,6,25,12,15,982.5,99.0,3.8,31.0,1049.5,1051.7,747.75
2016,6,25,12,30,982.0,99.0,3.9,31.0,1048.0,1067.22,758.21
2016,6,25,12,45,981.5,98.0,4.05,31.0,1039.5,1078.19,766.27
2016,6,25,13,0,981.0,97.0,4.2,31.0,1031.0,1085.51,772.15
2016,6,25,13,15,978.5,96.5,4.3,31.0,1015.0,1087.65,774.55
2016,6,25,13,30,976.0,96.0,4.4,31.0,999.0,1086.09,774.74
2016,6,25,13,45,971.0,95.5,4.55,31.0,975.5,1078.32,771.41
2016,6,25,14,0,966.0,95.0,4.7,31.0,952.0,1066.94,765.81
2016,6,25,14,15,960.5,93.5,4.75,30.5,922.5,1050.45,758.22
2016,6,25,14,30,955.0,92.0,4.8,30.0,893.0,1030.51,748.42
2016,6,25,14,45,947.0,91.0,4.9,29.5,857.5,1005.42,735.61
2016,6,25,15,0,939.0,90.0,5.0,29.0,822.0,977.25,720.61
2016,6,25,15,15,929.0,88.0,5.0,28.5,781.0,943.26,700.79
2016,6,25,15,30,919.0,86.0,5.0,28.0,740.0,906.65,678.99
2016,6,25,15,45,906.0,84.0,5.05,28.0,694.5,865.09,652.48
2016,6,25,16,0,893.0,82.0,5.1,28.0,649.0,821.55,624.28
2016,6,25,16,15,876.5,79.5,5.1,27.0,600.5,773.02,594.3
2016,6,25,16,30,860.0,77.0,5.1,26.0,552.0,723.28,562.74
2016,6,25,16,45,838.5,74.0,5.1,25.5,501.0,668.62,525.65
2016,6,25,17,0,817.0,71.0,5.1,25.0,450.0,617.65,488.89
2016,6,25,17,15,787.0,67.5,4.95,24.0,397.5,556.88,443.34
2016,6,25,17,30,757.0,64.0,4.8,23.0,345.0,497.33,397.12
2016,6,25,17,45,716.0,59.5,4.7,22.5,293.5,432.74,344.63
2016,6,25,18,0,675.0,55.0,4.6,22.0,242.0,371.18,292.8
2016,6,25,18,15,612.5,49.0,4.4,20.5,192.5,302.95,235.15
2016,6,25,18,30,550.0,43.0,4.2,19.0,143.0,242.39,182.21
2016,6,25,18,45,451.0,35.0,4.05,18.0,100.5,174.55,123.57
2016,6,25,19,0,352.0,27.0,3.9,17.0,58.0,117.78,72.26
2016,6,25,19,15,176.0,13.5,3.9,16.5,29.0,47.59,0.0
2016,6,25,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,6,26,4,45,65.5,5.5,2.7,9.5,7.0,0.0,0.0
2016,6,26,5,0,131.0,11.0,2.9,10.0,14.0,10.48,0.0
2016,6,26,5,15,272.5,21.0,2.9,10.5,46.5,16.65,5.54
2016,6,26,5,30,414.0,31.0,2.9,11.0,79.0,24.07,15.24
2016,6,26,5,45,499.5,38.0,2.9,12.0,123.5,28.41,19.62
2016,6,26,6,0,585.0,45.0,2.9,13.0,168.0,35.59,26.26
2016,6,26,6,15,639.0,50.5,2.8,13.5,217.5,38.59,29.04
2016,6,26,6,30,693.0,56.0,2.7,14.0,267.0,41.47,31.59
2016,6,26,6,45,730.5,60.0,2.65,15.0,318.0,42.95,32.72
2016,6,26,7,0,768.0,64.0,2.6,16.0,369.0,73.42,38.23
2016,6,26,7,15,794.5,67.5,2.5,17.0,420.5,124.47,65.78
2016,6,26,7,30,821.0,71.0,2.4,18.0,472.0,178.66,105.97
2016,6,26,7,45,841.0,73.5,2.35,19.0,522.0,239.26,156.42
2016,6,26,8,0,861.0,76.0,2.3,20.0,572.0,295.85,205.26
2016,6,26,8,15,876.0,78.5,2.3,21.0,619.0,352.49,254.19
2016,6,26,8,30,891.0,81.0,2.3,22.0,666.0,410.01,302.64
2016,6,26,8,45,903.0,82.5,2.3,23.0,709.5,466.01,348.38
2016,6,26,9,0,915.0,84.0,2.3,24.0,753.0,522.06,392.41
2016,6,26,9,15,923.5,86.0,2.3,24.5,792.0,576.48,434.35
2016,6,26,9,30,932.0,88.0,2.3,25.0,831.0,630.13,474.26
2016,6,26,9,45,941.0,87.5,2.35,26.0,864.5,680.81,510.08
2016,6,26,10,0,950.0,87.0,2.4,27.0,898.0,730.25,543.76
2016,6,26,10,15,955.0,88.0,2.4,27.5,925.0,776.7,573.14
2016,6,26,10,30,960.0,89.0,2.4,28.0,952.0,821.14,600.71
2016,6,26,10,45,962.5,90.0,2.45,29.0,972.5,861.36,624.23
2016,6,26,11,0,965.0,91.0,2.5,30.0,993.0,899.0,645.73
2016,6,26,11,15,967.0,91.5,2.55,30.5,1006.0,933.01,665.94
2016,6,26,11,30,969.0,92.0,2.6,31.0,1019.0,964.11,684.17
2016,6,26,11,45,968.5,93.0,2.65,31.5,1025.0,990.36,699.27
2016,6,26,12,0,968.0,94.0,2.7,32.0,1031.0,1013.37,712.33
2016,6,26,12,15,967.5,94.0,2.8,32.0,1029.5,1032.08,724.66
2016,6,26,12,30,967.0,94.0,2.9,32.0,1028.0,1047.37,734.99
2016,6,26,12,45,954.5,101.0,3.05,32.5,1016.0,1054.34,739.2
2016,6,26,13,0,942.0,108.0,3.2,33.0,1004.0,1057.67,741.28
2016,6,26,13,15,938.5,107.0,3.35,33.0,988.0,1058.32,743.29
2016,6,26,13,30,935.0,106.0,3.5,33.0,972.0,1055.38,743.15
2016,6,26,13,45,930.5,105.0,3.7,33.0,949.0,1047.89,740.59
2016,6,26,14,0,926.0,104.0,3.9,33.0,926.0,1036.91,735.84
2016,6,26,14,15,919.5,103.0,4.05,32.5,897.0,1020.54,728.84
2016,6,26,14,30,913.0,102.0,4.2,32.0,868.0,1000.9,719.69
2016,6,26,14,45,904.5,100.5,4.4,32.0,832.5,975.67,705.65
2016,6,26,15,0,896.0,99.0,4.6,32.0,797.0,947.52,689.56
2016,6,26,15,15,885.5,97.0,4.7,31.5,757.0,914.26,670.86
2016,6,26,15,30,875.0,95.0,4.8,31.0,717.0,878.54,650.51
2016,6,26,15,45,860.5,93.0,4.9,30.5,672.5,837.19,625.91
2016,6,26,16,0,846.0,91.0,5.0,30.0,628.0,794.08,599.62
2016,6,26,16,15,828.0,88.0,5.05,29.0,580.0,750.78,573.58
2016,6,26,16,30,810.0,85.0,5.1,28.0,532.0,701.01,542.18
2016,6,26,16,45,786.0,82.0,5.15,27.5,482.0,646.39,505.31
2016,6,26,17,0,762.0,79.0,5.2,27.0,432.0,591.87,465.64
2016,6,26,17,15,731.0,74.5,5.15,26.0,381.0,531.9,421.13
2016,6,26,17,30,700.0,70.0,5.1,25.0,330.0,473.34,376.06
2016,6,26,17,45,656.5,65.0,5.05,24.0,280.0,411.23,326.47
2016,6,26,18,0,613.0,60.0,5.0,23.0,230.0,351.15,276.72
2016,6,26,18,15,549.5,53.5,4.9,22.0,182.5,285.32,220.94
2016,6,26,18,30,486.0,47.0,4.8,21.0,135.0,225.76,169.11
2016,6,26,18,45,390.5,37.5,4.75,20.0,94.5,160.67,113.43
2016,6,26,19,0,295.0,28.0,4.7,19.0,54.0,106.34,65.1
2016,6,26,19,15,147.5,14.0,4.7,18.0,27.0,43.5,0.0
2016,6,26,19,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,4.7,16.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,27,4,45,58.5,5.0,2.1,10.5,6.5,0.0,0.0
2016,6,27,5,0,117.0,10.0,2.2,11.0,13.0,9.53,0.0
2016,6,27,5,15,256.0,20.5,2.2,11.5,44.5,16.22,4.95
2016,6,27,5,30,395.0,31.0,2.2,12.0,76.0,24.1,15.18
2016,6,27,5,45,480.5,38.5,2.2,13.0,120.0,28.86,19.93
2016,6,27,6,0,566.0,46.0,2.2,14.0,164.0,33.41,24.21
2016,6,27,6,15,620.5,51.5,2.2,14.5,213.0,39.48,29.72
2016,6,27,6,30,675.0,57.0,2.2,15.0,262.0,42.31,32.22
2016,6,27,6,45,713.0,61.5,2.2,16.0,313.0,44.15,33.66
2016,6,27,7,0,751.0,66.0,2.2,17.0,364.0,73.54,38.98
2016,6,27,7,15,778.5,69.5,2.15,18.0,415.0,123.71,65.65
2016,6,27,7,30,806.0,73.0,2.1,19.0,466.0,177.15,104.9
2016,6,27,7,45,826.5,75.5,2.05,20.0,515.5,237.0,154.35
2016,6,27,8,0,847.0,78.0,2.0,21.0,565.0,292.94,202.26
2016,6,27,8,15,862.5,80.5,2.05,22.0,612.5,349.0,250.41
2016,6,27,8,30,878.0,83.0,2.1,23.0,660.0,406.0,298.19
2016,6,27,8,45,890.0,85.0,2.15,24.5,703.0,461.77,342.9
2016,6,27,9,0,902.0,87.0,2.2,26.0,746.0,517.62,385.82
2016,6,27,9,15,911.5,88.5,2.3,27.0,785.0,571.53,426.55
2016,6,27,9,30,921.0,90.0,2.4,28.0,824.0,624.78,465.33
2016,6,27,9,45,920.0,96.5,2.5,29.0,855.5,674.98,500.49
2016,6,27,10,0,919.0,103.0,2.6,30.0,887.0,723.13,533.07
2016,6,27,10,15,925.0,104.0,2.65,30.5,914.5,769.14,562.81
2016,6,27,10,30,931.0,105.0,2.7,31.0,942.0,813.28,590.39
2016,6,27,10,45,935.5,106.0,2.8,32.0,963.0,854.17,614.56
2016,6,27,11,0,940.0,107.0,2.9,33.0,984.0,892.71,636.87
2016,6,27,11,15,942.5,107.5,2.95,33.0,998.0,926.53,658.21
2016,6,27,11,30,945.0,108.0,3.0,33.0,1012.0,957.55,677.74
2016,6,27,11,45,946.5,108.0,3.05,33.5,1018.5,984.26,693.12
2016,6,27,12,0,948.0,108.0,3.1,34.0,1025.0,1007.89,706.54
2016,6,27,12,15,948.0,108.0,3.2,34.0,1024.5,1026.9,718.96
2016,6,27,12,30,948.0,108.0,3.3,34.0,1024.0,1042.59,729.44
2016,6,27,12,45,950.0,105.5,3.45,34.0,1016.5,1054.35,737.97
2016,6,27,13,0,952.0,103.0,3.6,34.0,1009.0,1062.59,744.44
2016,6,27,13,15,949.0,102.5,3.7,34.0,993.5,1064.28,746.58
2016,6,27,13,30,946.0,102.0,3.8,34.0,978.0,1062.37,746.62
2016,6,27,13,45,942.5,101.0,3.95,34.0,955.5,1055.85,744.23
2016,6,27,14,0,939.0,100.0,4.1,34.0,933.0,1045.77,739.67
2016,6,27,14,15,933.0,98.5,4.2,33.5,904.0,1029.22,732.25
2016,6,27,14,30,927.0,97.0,4.3,33.0,875.0,1009.33,722.71
2016,6,27,14,45,919.5,95.5,4.4,33.0,840.0,984.79,708.66
2016,6,27,15,0,912.0,94.0,4.5,33.0,805.0,957.24,692.6
2016,6,27,15,15,902.0,92.0,4.55,32.5,765.0,924.02,673.85
2016,6,27,15,30,892.0,90.0,4.6,32.0,725.0,888.26,653.2
2016,6,27,15,45,879.5,87.5,4.65,31.5,680.5,847.49,628.84
2016,6,27,16,0,867.0,85.0,4.7,31.0,636.0,804.77,602.95
2016,6,27,16,15,849.5,82.5,4.7,30.5,588.0,756.48,572.4
2016,6,27,16,30,832.0,80.0,4.7,30.0,540.0,707.14,540.52
2016,6,27,16,45,811.0,76.5,4.75,29.5,490.0,657.76,508.14
2016,6,27,17,0,790.0,73.0,4.8,29.0,440.0,603.52,469.68
2016,6,27,17,15,760.0,69.5,4.75,28.0,388.5,544.0,426.14
2016,6,27,17,30,730.0,66.0,4.7,27.0,337.0,485.73,381.91
2016,6,27,17,45,690.0,61.0,4.7,26.0,286.5,422.4,332.09
2016,6,27,18,0,650.0,56.0,4.7,25.0,236.0,362.01,282.62
2016,6,27,18,15,588.0,50.0,4.6,23.5,188.0,296.71,228.06
2016,6,27,18,30,526.0,44.0,4.5,22.0,140.0,236.17,175.89
2016,6,27,18,45,431.0,35.5,4.45,21.0,98.0,170.09,119.33
2016,6,27,19,0,336.0,27.0,4.4,20.0,56.0,114.67,69.72
2016,6,27,19,15,168.0,13.5,4.4,19.5,28.0,46.48,0.0
2016,6,27,19,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,4.4,18.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,4.35,17.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,28,4,45,44.0,5.0,3.15,10.5,6.0,0.0,0.0
2016,6,28,5,0,88.0,10.0,3.2,11.0,12.0,9.53,0.0
2016,6,28,5,15,221.5,21.5,3.2,11.5,42.5,17.2,5.25
2016,6,28,5,30,355.0,33.0,3.2,12.0,73.0,25.97,16.75
2016,6,28,5,45,441.5,41.5,3.2,12.5,116.0,31.51,22.29
2016,6,28,6,0,528.0,50.0,3.2,13.0,159.0,36.78,27.3
2016,6,28,6,15,585.0,56.0,3.15,13.5,207.5,39.65,29.99
2016,6,28,6,30,642.0,62.0,3.1,14.0,256.0,42.39,32.41
2016,6,28,6,45,683.5,66.5,3.05,15.0,307.0,48.23,37.42
2016,6,28,7,0,725.0,71.0,3.0,16.0,358.0,75.81,42.06
2016,6,28,7,15,754.0,74.5,2.95,17.0,409.0,124.64,67.85
2016,6,28,7,30,783.0,78.0,2.9,18.0,460.0,176.91,106.25
2016,6,28,7,45,806.5,81.0,2.85,19.5,510.0,230.88,150.82
2016,6,28,8,0,830.0,84.0,2.8,21.0,560.0,287.26,198.9
2016,6,28,8,15,846.5,86.5,2.8,21.5,607.0,348.06,251.31
2016,6,28,8,30,863.0,89.0,2.8,22.0,654.0,404.65,299.58
2016,6,28,8,45,876.5,90.5,2.8,23.0,698.0,459.91,344.94
2016,6,28,9,0,890.0,92.0,2.8,24.0,742.0,515.43,388.83
2016,6,28,9,15,899.5,94.0,2.8,24.5,781.0,569.24,430.64
2016,6,28,9,30,909.0,96.0,2.8,25.0,820.0,622.42,470.57
2016,6,28,9,45,919.5,96.0,2.8,26.0,854.0,673.56,506.82
2016,6,28,10,0,930.0,96.0,2.8,27.0,888.0,723.65,541.06
2016,6,28,10,15,935.5,97.0,2.9,27.5,915.5,769.76,571.39
2016,6,28,10,30,941.0,98.0,3.0,28.0,943.0,813.95,599.73
2016,6,28,10,45,945.0,98.5,3.1,28.5,964.0,854.35,625.24
2016,6,28,11,0,949.0,99.0,3.2,29.0,985.0,892.33,648.93
2016,6,28,11,15,951.5,99.5,3.3,29.0,999.0,926.42,671.24
2016,6,28,11,30,954.0,100.0,3.4,29.0,1013.0,957.69,691.7
2016,6,28,11,45,955.0,100.5,3.5,29.5,1019.5,984.64,707.94
2016,6,28,12,0,956.0,101.0,3.6,30.0,1026.0,1008.45,722.17
2016,6,28,12,15,956.0,101.0,3.7,30.0,1025.5,1027.59,734.9
2016,6,28,12,30,956.0,101.0,3.8,30.0,1025.0,1043.38,745.61
2016,6,28,12,45,948.0,105.5,3.95,30.0,1014.5,1052.32,752.4
2016,6,28,13,0,940.0,110.0,4.1,30.0,1004.0,1057.7,757.07
2016,6,28,13,15,937.5,109.5,4.2,30.0,989.0,1059.97,759.56
2016,6,28,13,30,935.0,109.0,4.3,30.0,974.0,1058.68,759.89
2016,6,28,13,45,931.0,108.0,4.4,30.0,951.5,1051.81,756.76
2016,6,28,14,0,927.0,107.0,4.5,30.0,929.0,1041.44,751.48
2016,6,28,14,15,921.0,105.5,4.55,29.5,900.5,1025.13,743.64
2016,6,28,14,30,915.0,104.0,4.6,29.0,872.0,1005.52,733.68
2016,6,28,14,45,908.0,102.0,4.65,29.0,837.5,981.23,719.22
2016,6,28,15,0,901.0,100.0,4.7,29.0,803.0,953.93,702.88
2016,6,28,15,15,890.5,98.0,4.7,28.5,763.0,920.61,683.45
2016,6,28,15,30,880.0,96.0,4.7,28.0,723.0,884.8,662.15
2016,6,28,15,45,868.0,93.0,4.75,27.5,678.5,844.34,637.67
2016,6,28,16,0,856.0,90.0,4.8,27.0,634.0,801.91,611.41
2016,6,28,16,15,838.5,87.5,4.75,26.0,586.0,759.21,585.15
2016,6,28,16,30,821.0,85.0,4.7,25.0,538.0,709.98,553.58
2016,6,28,16,45,800.0,81.0,4.7,24.5,488.5,655.82,516.77
2016,6,28,17,0,779.0,77.0,4.7,24.0,439.0,601.47,477.13
2016,6,28,17,15,748.0,73.0,4.65,23.0,387.5,541.25,432.21
2016,6,28,17,30,717.0,69.0,4.6,22.0,336.0,482.41,386.67
2016,6,28,17,45,676.5,63.5,4.6,21.0,285.5,418.87,335.75
2016,6,28,18,0,636.0,58.0,4.6,20.0,235.0,359.85,286.44
2016,6,28,18,15,572.5,52.0,4.6,19.0,187.0,293.31,229.56
2016,6,28,18,30,509.0,46.0,4.6,18.0,139.0,233.01,176.5
2016,6,28,18,45,412.0,37.0,4.6,17.0,97.5,166.66,119.04
2016,6,28,19,0,315.0,28.0,4.6,16.0,56.0,111.21,68.95
2016,6,28,19,15,157.5,14.0,4.55,15.5,28.0,45.38,0.0
2016,6,28,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,29,4,45,50.0,5.0,3.8,9.0,6.0,0.0,0.0
2016,6,29,5,0,100.0,10.0,3.9,9.0,12.0,9.53,0.0
2016,6,29,5,15,248.5,21.0,3.9,9.5,44.0,16.79,4.7
2016,6,29,5,30,397.0,32.0,3.9,10.0,76.0,25.15,16.15
2016,6,29,5,45,489.0,39.5,3.95,11.0,121.0,29.86,20.96
2016,6,29,6,0,581.0,47.0,4.0,12.0,166.0,34.38,25.26
2016,6,29,6,15,637.5,52.0,4.0,12.5,216.0,40.08,30.49
2016,6,29,6,30,694.0,57.0,4.0,13.0,266.0,42.47,32.61
2016,6,29,6,45,734.0,61.0,4.05,13.5,318.0,43.91,33.78
2016,6,29,7,0,774.0,65.0,4.1,14.0,370.0,71.84,38.39
2016,6,29,7,15,801.5,68.5,4.1,14.5,422.5,123.3,65.67
2016,6,29,7,30,829.0,72.0,4.1,15.0,475.0,178.03,106.55
2016,6,29,7,45,850.0,74.5,4.15,16.0,525.5,239.31,158.27
2016,6,29,8,0,871.0,77.0,4.2,17.0,576.0,296.72,208.81
2016,6,29,8,15,887.0,79.5,4.2,17.5,624.5,354.31,260.19
2016,6,29,8,30,903.0,82.0,4.2,18.0,673.0,412.89,311.5
2016,6,29,8,45,915.0,84.0,4.25,18.5,717.0,470.07,360.53
2016,6,29,9,0,927.0,86.0,4.3,19.0,761.0,527.3,408.1
2016,6,29,9,15,936.0,87.5,4.35,19.5,801.0,582.29,452.49
2016,6,29,9,30,945.0,89.0,4.4,20.0,841.0,636.54,494.93
2016,6,29,9,45,949.5,92.0,4.45,20.5,874.0,688.3,534.22
2016,6,29,10,0,954.0,95.0,4.5,21.0,907.0,738.44,571.22
2016,6,29,10,15,959.5,96.0,4.55,21.5,935.0,785.63,603.37
2016,6,29,10,30,965.0,97.0,4.6,22.0,963.0,830.84,633.45
2016,6,29,10,45,968.0,98.0,4.7,22.5,984.0,871.86,660.6
2016,6,29,11,0,971.0,99.0,4.8,23.0,1005.0,910.34,685.78
2016,6,29,11,15,973.5,99.5,4.85,23.0,1019.0,945.2,709.37
2016,6,29,11,30,976.0,100.0,4.9,23.0,1033.0,977.16,730.96
2016,6,29,11,45,976.5,100.5,5.0,23.0,1039.5,1004.27,749.66
2016,6,29,12,0,977.0,101.0,5.1,23.0,1046.0,1028.14,766.26
2016,6,29,12,15,977.0,101.0,5.15,23.0,1045.0,1047.73,779.67
2016,6,29,12,30,977.0,101.0,5.2,23.0,1044.0,1063.89,790.88
2016,6,29,12,45,973.0,102.5,5.3,23.0,1035.0,1074.08,798.64
2016,6,29,13,0,969.0,104.0,5.4,23.0,1026.0,1080.64,804.13
2016,6,29,13,15,966.0,103.5,5.45,22.5,1010.5,1082.52,807.82
2016,6,29,13,30,963.0,103.0,5.5,22.0,995.0,1080.72,809.19
2016,6,29,13,45,959.0,102.0,5.6,22.0,972.0,1073.74,805.97
2016,6,29,14,0,955.0,101.0,5.7,22.0,949.0,1063.15,800.42
2016,6,29,14,15,949.5,100.0,5.7,21.5,920.0,1047.55,792.35
2016,6,29,14,30,944.0,99.0,5.7,21.0,891.0,1028.54,782.0
2016,6,29,14,45,936.5,97.5,5.7,20.5,855.5,1003.78,767.68
2016,6,29,15,0,929.0,96.0,5.7,20.0,820.0,975.94,751.16
2016,6,29,15,15,919.0,94.0,5.7,19.5,779.5,942.37,730.48
2016,6,29,15,30,909.0,92.0,5.7,19.0,739.0,906.19,707.75
2016,6,29,15,45,896.0,89.5,5.7,18.5,694.0,864.52,680.78
2016,6,29,16,0,883.0,87.0,5.7,18.0,649.0,820.87,652.0
2016,6,29,16,15,866.0,84.5,5.65,17.5,600.0,772.4,618.96
2016,6,29,16,30,849.0,82.0,5.6,17.0,551.0,727.52,588.13
2016,6,29,16,45,826.5,79.0,5.55,16.5,500.0,672.28,548.77
2016,6,29,17,0,804.0,76.0,5.5,16.0,449.0,616.92,506.73
2016,6,29,17,15,773.5,72.0,5.4,15.5,396.5,555.82,458.36
2016,6,29,17,30,743.0,68.0,5.3,15.0,344.0,495.99,409.5
2016,6,29,17,45,698.5,63.5,5.25,14.5,292.5,430.22,354.3
2016,6,29,18,0,654.0,59.0,5.2,14.0,241.0,369.39,301.37
2016,6,29,18,15,589.5,52.5,5.05,13.5,191.5,300.87,240.73
2016,6,29,18,30,525.0,46.0,4.9,13.0,142.0,238.69,184.39
2016,6,29,18,45,420.5,37.5,4.8,12.5,99.5,169.83,123.51
2016,6,29,19,0,316.0,29.0,4.7,12.0,57.0,112.62,71.09
2016,6,29,19,15,158.0,14.5,4.65,11.5,28.5,46.1,0.0
2016,6,29,19,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,6,30,4,45,29.5,5.0,3.1,8.5,5.5,0.0,0.0
2016,6,30,5,0,59.0,10.0,3.2,9.0,11.0,9.53,0.0
2016,6,30,5,15,197.5,22.5,3.15,9.5,41.5,18.28,5.16
2016,6,30,5,30,336.0,35.0,3.1,10.0,72.0,28.01,18.59
2016,6,30,5,45,427.0,44.0,3.1,10.5,115.5,33.89,24.59
2016,6,30,6,0,518.0,53.0,3.1,11.0,159.0,39.5,29.96
2016,6,30,6,15,578.0,59.5,3.05,11.5,208.0,42.65,32.94
2016,6,30,6,30,638.0,66.0,3.0,12.0,257.0,45.65,35.62
2016,6,30,6,45,679.0,71.5,2.95,13.0,308.5,47.66,37.22
2016,6,30,7,0,720.0,77.0,2.9,14.0,360.0,78.94,46.05
2016,6,30,7,15,750.5,81.5,2.85,14.5,412.0,128.4,72.1
2016,6,30,7,30,781.0,86.0,2.8,15.0,464.0,181.53,111.32
2016,6,30,7,45,802.0,90.0,2.75,16.0,514.5,235.75,156.73
2016,6,30,8,0,823.0,94.0,2.7,17.0,565.0,292.14,205.71
2016,6,30,8,15,840.5,97.0,2.65,18.0,613.0,348.49,254.73
2016,6,30,8,30,858.0,100.0,2.6,19.0,661.0,406.12,303.68
2016,6,30,8,45,869.5,103.5,2.55,20.0,704.5,466.45,353.06
2016,6,30,9,0,881.0,107.0,2.5,21.0,748.0,522.55,397.44
2016,6,30,9,15,891.5,109.0,2.5,21.5,787.5,576.66,439.65
2016,6,30,9,30,902.0,111.0,2.5,22.0,827.0,630.24,480.04
2016,6,30,9,45,918.5,107.5,2.55,23.0,864.0,681.96,517.19
2016,6,30,10,0,935.0,104.0,2.6,24.0,901.0,733.11,552.72
2016,6,30,10,15,940.5,105.5,2.7,24.5,928.5,780.05,584.11
2016,6,30,10,30,946.0,107.0,2.8,25.0,956.0,825.07,613.2
2016,6,30,10,45,950.0,108.0,2.95,25.5,977.0,866.3,639.76
2016,6,30,11,0,954.0,109.0,3.1,26.0,998.0,905.1,664.5
2016,6,30,11,15,956.5,109.5,3.25,26.0,1012.0,939.55,687.56
2016,6,30,11,30,959.0,110.0,3.4,26.0,1026.0,971.15,708.76
2016,6,30,11,45,960.0,110.0,3.6,26.5,1032.5,997.94,725.74
2016,6,30,12,0,961.0,110.0,3.8,27.0,1039.0,1021.58,740.68
2016,6,30,12,15,960.5,110.0,3.95,27.0,1038.0,1040.53,753.76
2016,6,30,12,30,960.0,110.0,4.1,27.0,1037.0,1056.09,764.77
2016,6,30,12,45,951.5,114.5,4.35,27.0,1026.5,1064.75,772.07
2016,6,30,13,0,943.0,119.0,4.6,27.0,1016.0,1069.82,777.09
2016,6,30,13,15,939.5,118.0,4.7,27.0,1000.0,1070.79,779.08
2016,6,30,13,30,936.0,117.0,4.8,27.0,984.0,1068.17,778.85
2016,6,30,13,45,931.5,116.0,4.95,27.0,961.0,1060.97,776.18
2016,6,30,14,0,927.0,115.0,5.1,27.0,938.0,1050.26,771.25
2016,6,30,14,15,920.5,113.5,5.1,26.5,908.5,1033.62,762.76
2016,6,30,14,30,914.0,112.0,5.1,26.0,879.0,1013.68,752.12
2016,6,30,14,45,905.5,110.0,5.2,26.0,843.5,988.12,736.94
2016,6,30,15,0,897.0,108.0,5.3,26.0,808.0,959.6,719.68
2016,6,30,15,15,885.5,106.0,5.25,25.5,767.0,925.58,698.96
2016,6,30,15,30,874.0,104.0,5.2,25.0,726.0,889.14,676.4
2016,6,30,15,45,860.0,101.0,5.2,25.0,681.0,847.26,648.77
2016,6,30,16,0,846.0,98.0,5.2,25.0,636.0,809.27,623.68
2016,6,30,16,15,827.0,95.0,5.15,24.5,587.5,759.75,590.92
2016,6,30,16,30,808.0,92.0,5.1,24.0,539.0,709.28,556.96
2016,6,30,16,45,785.0,88.0,5.1,24.0,488.5,654.26,517.93
2016,6,30,17,0,762.0,84.0,5.1,24.0,438.0,599.24,476.4
2016,6,30,17,15,729.0,79.5,5.0,23.0,386.0,537.97,430.38
2016,6,30,17,30,696.0,75.0,4.9,22.0,334.0,480.01,385.28
2016,6,30,17,45,652.5,69.0,4.8,21.5,283.0,415.41,332.67
2016,6,30,18,0,609.0,63.0,4.7,21.0,232.0,354.24,281.17
2016,6,30,18,15,543.0,56.0,4.6,20.0,184.0,286.87,223.92
2016,6,30,18,30,477.0,49.0,4.5,19.0,136.0,226.04,170.84
2016,6,30,18,45,376.0,39.0,4.45,18.0,95.0,159.11,113.51
2016,6,30,19,0,275.0,29.0,4.4,17.0,54.0,103.56,64.15
2016,6,30,19,15,137.5,14.5,4.45,16.0,27.0,42.68,0.0
2016,6,30,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,1,5,15,154.0,17.5,4.05,10.5,34.0,13.58,1.94
2016,7,1,5,30,308.0,35.0,4.1,11.0,68.0,28.07,18.49
2016,7,1,5,45,402.0,44.0,4.2,11.5,111.0,33.93,24.49
2016,7,1,6,0,496.0,53.0,4.3,12.0,154.0,39.53,29.84
2016,7,1,6,15,556.5,60.0,4.3,12.5,202.5,43.09,33.18
2016,7,1,6,30,617.0,67.0,4.3,13.0,251.0,46.46,36.19
2016,7,1,6,45,660.5,72.0,4.3,13.5,302.5,48.05,37.48
2016,7,1,7,0,704.0,77.0,4.3,14.0,354.0,72.65,41.51
2016,7,1,7,15,734.5,81.5,4.2,14.5,405.0,126.09,71.04
2016,7,1,7,30,765.0,86.0,4.1,15.0,456.0,178.29,109.55
2016,7,1,7,45,789.0,89.0,4.1,16.0,506.5,231.38,154.04
2016,7,1,8,0,813.0,92.0,4.1,17.0,557.0,286.97,202.58
2016,7,1,8,15,830.5,95.0,4.1,17.5,604.5,342.76,252.1
2016,7,1,8,30,848.0,98.0,4.1,18.0,652.0,399.84,301.91
2016,7,1,8,45,862.5,100.5,4.1,19.0,696.0,460.11,352.22
2016,7,1,9,0,877.0,103.0,4.1,20.0,740.0,516.43,397.88
2016,7,1,9,15,887.5,105.0,4.1,20.5,779.5,570.33,440.97
2016,7,1,9,30,898.0,107.0,4.1,21.0,819.0,623.71,482.3
2016,7,1,9,45,907.0,108.0,4.2,21.5,853.5,674.5,520.77
2016,7,1,10,0,916.0,109.0,4.3,22.0,888.0,724.15,557.39
2016,7,1,10,15,922.0,110.5,4.35,22.5,916.0,770.71,589.56
2016,7,1,10,30,928.0,112.0,4.4,23.0,944.0,815.44,619.16
2016,7,1,10,45,933.0,112.5,4.5,23.5,965.5,856.41,646.11
2016,7,1,11,0,938.0,113.0,4.6,24.0,987.0,895.07,671.33
2016,7,1,11,15,940.5,113.5,4.7,24.0,1001.0,929.09,694.61
2016,7,1,11,30,943.0,114.0,4.8,24.0,1015.0,960.31,716.01
2016,7,1,11,45,945.0,114.0,4.9,24.5,1022.0,987.7,733.38
2016,7,1,12,0,947.0,114.0,5.0,25.0,1029.0,1012.04,748.69
2016,7,1,12,15,947.0,114.0,5.05,25.0,1028.5,1031.3,761.77
2016,7,1,12,30,947.0,114.0,5.1,25.0,1028.0,1047.24,772.76
2016,7,1,12,45,941.5,116.5,5.2,25.0,1018.5,1056.81,780.05
2016,7,1,13,0,936.0,119.0,5.3,25.0,1009.0,1062.86,785.14
2016,7,1,13,15,933.0,118.0,5.35,25.0,993.5,1064.34,786.94
2016,7,1,13,30,930.0,117.0,5.4,25.0,978.0,1062.26,786.5
2016,7,1,13,45,926.5,115.5,5.45,25.0,955.5,1055.61,783.13
2016,7,1,14,0,923.0,114.0,5.5,25.0,933.0,1045.44,777.53
2016,7,1,14,15,916.5,112.5,5.5,24.5,904.0,1028.87,768.89
2016,7,1,14,30,910.0,111.0,5.5,24.0,875.0,1009.01,758.06
2016,7,1,14,45,902.0,109.0,5.5,24.0,840.0,984.01,742.24
2016,7,1,15,0,894.0,107.0,5.5,24.0,805.0,956.06,724.39
2016,7,1,15,15,883.0,105.0,5.45,23.5,764.5,922.58,703.76
2016,7,1,15,30,872.0,103.0,5.4,23.0,724.0,886.66,681.27
2016,7,1,15,45,858.0,100.5,5.4,22.5,679.0,845.41,655.02
2016,7,1,16,0,844.0,98.0,5.4,22.0,634.0,808.06,631.27
2016,7,1,16,15,825.5,94.5,5.35,21.0,585.5,758.43,599.07
2016,7,1,16,30,807.0,91.0,5.3,20.0,537.0,707.83,565.48
2016,7,1,16,45,782.0,87.5,5.25,19.5,486.5,652.03,525.96
2016,7,1,17,0,757.0,84.0,5.2,19.0,436.0,596.41,483.89
2016,7,1,17,15,723.5,79.5,5.15,18.0,384.0,535.06,436.89
2016,7,1,17,30,690.0,75.0,5.1,17.0,332.0,477.09,390.86
2016,7,1,17,45,643.5,69.5,5.05,16.5,281.0,411.85,336.65
2016,7,1,18,0,597.0,64.0,5.0,16.0,230.0,350.33,283.84
2016,7,1,18,15,530.5,57.0,4.85,15.5,182.0,283.36,225.28
2016,7,1,18,30,464.0,50.0,4.7,15.0,134.0,222.97,171.32
2016,7,1,18,45,361.0,39.5,4.55,14.5,93.0,155.61,112.65
2016,7,1,19,0,258.0,29.0,4.4,14.0,52.0,99.89,62.62
2016,7,1,19,15,129.0,14.5,4.3,13.5,26.0,41.3,0.0
2016,7,1,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,2,5,15,155.0,17.0,3.85,10.5,33.5,13.17,1.27
2016,7,2,5,30,310.0,34.0,4.0,11.0,67.0,27.19,17.68
2016,7,2,5,45,403.0,43.0,4.15,11.5,109.5,33.1,23.73
2016,7,2,6,0,496.0,52.0,4.3,12.0,152.0,38.73,29.12
2016,7,2,6,15,556.0,59.0,4.3,12.5,200.5,42.32,32.49
2016,7,2,6,30,616.0,66.0,4.3,13.0,249.0,45.73,35.53
2016,7,2,6,45,657.5,71.5,4.35,14.0,299.5,47.72,37.12
2016,7,2,7,0,699.0,77.0,4.4,15.0,350.0,71.62,41.04
2016,7,2,7,15,729.5,81.0,4.4,15.5,401.0,124.36,69.7
2016,7,2,7,30,760.0,85.0,4.4,16.0,452.0,175.85,107.39
2016,7,2,7,45,781.5,89.5,4.4,16.5,501.5,229.4,152.48
2016,7,2,8,0,803.0,94.0,4.4,17.0,551.0,285.19,201.56
