Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,8,15,820.5,97.0,4.35,17.5,598.5,340.45,250.64
2016,7,2,8,30,838.0,100.0,4.3,18.0,646.0,397.02,300.02
2016,7,2,8,45,850.0,103.0,4.3,19.0,689.0,456.11,349.49
2016,7,2,9,0,862.0,106.0,4.3,20.0,732.0,511.05,394.16
2016,7,2,9,15,872.5,108.0,4.3,20.5,771.5,564.24,436.78
2016,7,2,9,30,883.0,110.0,4.3,21.0,811.0,616.94,477.67
2016,7,2,9,45,888.5,113.5,4.35,21.5,844.0,667.09,515.61
2016,7,2,10,0,894.0,117.0,4.4,22.0,877.0,715.85,551.48
2016,7,2,10,15,900.5,118.5,4.45,22.5,904.5,761.93,583.82
2016,7,2,10,30,907.0,120.0,4.5,23.0,932.0,806.26,613.32
2016,7,2,10,45,910.0,121.5,4.6,23.5,953.0,845.86,639.5
2016,7,2,11,0,913.0,123.0,4.7,24.0,974.0,883.09,663.85
2016,7,2,11,15,916.0,124.0,4.75,24.0,988.0,917.32,687.03
2016,7,2,11,30,919.0,125.0,4.8,24.0,1002.0,948.89,708.35
2016,7,2,11,45,919.5,126.0,4.9,24.5,1008.5,975.37,725.15
2016,7,2,12,0,920.0,127.0,5.0,25.0,1015.0,998.83,739.93
2016,7,2,12,15,920.0,127.0,5.1,25.0,1015.0,1017.76,753.22
2016,7,2,12,30,920.0,127.0,5.2,25.0,1015.0,1033.47,764.48
2016,7,2,12,45,923.5,123.5,5.3,25.0,1008.0,1045.89,773.67
2016,7,2,13,0,927.0,120.0,5.4,25.0,1001.0,1054.91,780.71
2016,7,2,13,15,924.0,119.5,5.45,25.0,986.0,1056.92,782.82
2016,7,2,13,30,921.0,119.0,5.5,25.0,971.0,1055.4,782.74
2016,7,2,13,45,915.5,118.5,5.55,25.0,948.5,1047.87,778.74
2016,7,2,14,0,910.0,118.0,5.6,25.0,926.0,1036.91,772.56
2016,7,2,14,15,903.5,116.5,5.6,24.5,897.0,1020.54,764.01
2016,7,2,14,30,897.0,115.0,5.6,24.0,868.0,1000.93,753.29
2016,7,2,14,45,888.0,113.5,5.65,24.0,833.0,975.82,737.63
2016,7,2,15,0,879.0,112.0,5.7,24.0,798.0,947.83,719.97
2016,7,2,15,15,868.0,110.0,5.65,23.5,758.0,914.79,699.52
2016,7,2,15,30,857.0,108.0,5.6,23.0,718.0,879.33,677.23
2016,7,2,15,45,841.5,105.5,5.6,22.5,673.0,843.54,654.75
2016,7,2,16,0,826.0,103.0,5.6,22.0,628.0,799.49,625.96
2016,7,2,16,15,807.5,100.0,5.55,21.0,580.0,751.09,594.51
2016,7,2,16,30,789.0,97.0,5.5,20.0,532.0,701.74,561.68
2016,7,2,16,45,763.0,93.0,5.5,19.5,481.5,645.41,521.44
2016,7,2,17,0,737.0,89.0,5.5,19.0,431.0,589.38,479.04
2016,7,2,17,15,704.0,84.0,5.4,18.0,380.0,530.6,433.74
2016,7,2,17,30,671.0,79.0,5.3,17.0,329.0,471.57,386.72
2016,7,2,17,45,624.0,73.0,5.2,16.5,278.5,406.41,332.47
2016,7,2,18,0,577.0,67.0,5.1,16.0,228.0,345.04,279.74
2016,7,2,18,15,512.0,59.0,4.95,15.0,180.5,278.54,222.04
2016,7,2,18,30,447.0,51.0,4.8,14.0,133.0,218.51,168.67
2016,7,2,18,45,348.5,40.0,4.65,13.5,92.0,152.78,111.12
2016,7,2,19,0,250.0,29.0,4.5,13.0,51.0,98.22,61.75
2016,7,2,19,15,125.0,14.5,4.4,12.5,25.5,40.65,0.0
2016,7,2,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,7,3,5,15,161.0,16.5,3.25,9.5,33.5,12.77,0.58
2016,7,3,5,30,322.0,33.0,3.4,10.0,67.0,26.32,16.97
2016,7,3,5,45,415.0,42.0,3.55,11.0,110.0,32.28,23.05
2016,7,3,6,0,508.0,51.0,3.7,12.0,153.0,37.95,28.42
2016,7,3,6,15,567.5,57.5,3.7,12.5,201.5,41.17,31.46
2016,7,3,6,30,627.0,64.0,3.7,13.0,250.0,44.24,34.2
2016,7,3,6,45,670.0,69.0,3.75,13.5,301.0,45.93,35.6
2016,7,3,7,0,713.0,74.0,3.8,14.0,352.0,73.6,43.11
2016,7,3,7,15,743.0,78.5,3.8,14.5,403.5,122.59,68.08
2016,7,3,7,30,773.0,83.0,3.8,15.0,455.0,175.19,106.61
2016,7,3,7,45,795.0,86.5,3.85,16.0,505.0,228.75,151.46
2016,7,3,8,0,817.0,90.0,3.9,17.0,555.0,284.59,200.27
2016,7,3,8,15,834.0,93.0,3.9,17.5,602.5,340.47,249.89
2016,7,3,8,30,851.0,96.0,3.9,18.0,650.0,401.98,303.11
2016,7,3,8,45,864.0,98.5,3.95,19.0,693.5,457.47,349.86
2016,7,3,9,0,877.0,101.0,4.0,20.0,737.0,513.2,395.21
2016,7,3,9,15,887.0,103.0,4.05,20.5,776.0,566.89,438.29
2016,7,3,9,30,897.0,105.0,4.1,21.0,815.0,620.03,479.6
2016,7,3,9,45,917.0,99.5,4.15,21.5,852.0,671.95,519.02
2016,7,3,10,0,937.0,94.0,4.2,22.0,889.0,723.6,557.2
2016,7,3,10,15,942.5,95.0,4.25,22.5,917.0,770.25,588.94
2016,7,3,10,30,948.0,96.0,4.3,23.0,945.0,814.97,618.5
2016,7,3,10,45,951.5,97.0,4.4,23.5,966.0,855.96,645.32
2016,7,3,11,0,955.0,98.0,4.5,24.0,987.0,894.48,670.27
2016,7,3,11,15,957.5,98.5,4.6,24.0,1001.0,929.04,693.88
2016,7,3,11,30,960.0,99.0,4.7,24.0,1015.0,960.76,715.58
2016,7,3,11,45,961.5,99.0,4.8,24.5,1022.0,988.1,732.89
2016,7,3,12,0,963.0,99.0,4.9,25.0,1029.0,1012.3,748.09
2016,7,3,12,15,962.5,99.0,4.95,25.0,1028.0,1031.33,761.0
2016,7,3,12,30,962.0,99.0,5.0,25.0,1027.0,1046.96,771.76
2016,7,3,12,45,949.5,106.5,5.1,25.0,1015.5,1054.76,777.88
2016,7,3,13,0,937.0,114.0,5.2,25.0,1004.0,1058.94,781.75
2016,7,3,13,15,934.0,113.0,5.25,25.0,988.5,1060.46,783.58
2016,7,3,13,30,931.0,112.0,5.3,25.0,973.0,1058.41,783.16
2016,7,3,13,45,925.5,111.5,5.35,25.0,950.5,1050.81,779.17
2016,7,3,14,0,920.0,111.0,5.4,25.0,928.0,1039.74,772.98
2016,7,3,14,15,914.0,109.5,5.4,24.5,899.0,1023.73,764.71
2016,7,3,14,30,908.0,108.0,5.4,24.0,870.0,1004.42,754.26
2016,7,3,14,45,898.5,107.0,5.45,23.5,834.5,979.14,740.06
2016,7,3,15,0,889.0,106.0,5.5,23.0,799.0,950.98,723.78
2016,7,3,15,15,878.0,103.5,5.45,22.5,759.0,917.11,702.75
2016,7,3,15,30,867.0,101.0,5.4,22.0,719.0,880.79,679.84
2016,7,3,15,45,852.5,99.0,5.4,22.0,674.0,839.84,652.35
2016,7,3,16,0,838.0,97.0,5.4,22.0,629.0,802.83,627.5
2016,7,3,16,15,819.5,93.5,5.3,21.0,581.0,753.43,595.19
2016,7,3,16,30,801.0,90.0,5.2,20.0,533.0,703.07,561.55
2016,7,3,16,45,777.0,86.5,5.15,19.5,482.5,648.21,522.8
2016,7,3,17,0,753.0,83.0,5.1,19.0,432.0,593.45,481.41
2016,7,3,17,15,720.5,78.5,5.0,18.0,381.0,532.86,434.91
2016,7,3,17,30,688.0,74.0,4.9,17.0,330.0,475.52,389.33
2016,7,3,17,45,643.5,68.5,4.8,16.5,279.5,411.34,335.98
2016,7,3,18,0,599.0,63.0,4.7,16.0,229.0,350.68,283.88
2016,7,3,18,15,534.5,55.5,4.55,15.5,181.5,283.78,225.43
2016,7,3,18,30,470.0,48.0,4.4,15.0,134.0,223.29,171.38
2016,7,3,18,45,372.5,38.0,4.3,14.5,93.0,157.63,113.91
2016,7,3,19,0,275.0,28.0,4.2,14.0,52.0,102.99,64.16
2016,7,3,19,15,137.5,14.0,4.2,13.5,26.0,42.24,0.0
2016,7,3,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,7,4,5,15,171.5,15.5,3.55,9.5,33.5,11.93,0.0
2016,7,4,5,30,343.0,31.0,3.7,10.0,67.0,24.52,15.37
2016,7,4,5,45,437.0,39.0,3.85,11.0,110.0,29.68,20.72
2016,7,4,6,0,531.0,47.0,4.0,12.0,153.0,34.61,25.42
2016,7,4,6,15,589.5,53.0,4.0,12.5,201.5,37.59,28.24
2016,7,4,6,30,648.0,59.0,4.0,13.0,250.0,40.44,30.79
2016,7,4,6,45,691.5,63.0,4.0,13.5,301.5,45.71,35.4
2016,7,4,7,0,735.0,67.0,4.0,14.0,353.0,67.6,38.11
2016,7,4,7,15,764.0,71.0,3.95,14.5,404.0,117.34,63.04
2016,7,4,7,30,793.0,75.0,3.9,15.0,455.0,170.55,101.93
2016,7,4,7,45,816.0,77.5,3.85,16.0,505.5,224.6,147.2
2016,7,4,8,0,839.0,80.0,3.8,17.0,556.0,286.31,200.81
2016,7,4,8,15,855.5,82.5,3.8,17.5,603.5,342.43,250.76
2016,7,4,8,30,872.0,85.0,3.8,18.0,651.0,399.62,300.84
2016,7,4,8,45,886.0,86.5,3.85,18.5,695.5,455.73,348.93
2016,7,4,9,0,900.0,88.0,3.9,19.0,740.0,512.15,395.8
2016,7,4,9,15,910.0,89.5,3.95,19.5,779.5,566.51,439.67
2016,7,4,9,30,920.0,91.0,4.0,20.0,819.0,620.27,481.7
2016,7,4,9,45,920.5,96.5,4.1,21.0,851.0,670.84,519.13
2016,7,4,10,0,921.0,102.0,4.2,22.0,883.0,719.5,553.95
2016,7,4,10,15,927.0,103.5,4.3,22.0,911.5,766.38,587.55
2016,7,4,10,30,933.0,105.0,4.4,22.0,940.0,811.43,618.81
2016,7,4,10,45,937.0,106.0,4.5,22.5,961.0,852.36,645.95
2016,7,4,11,0,941.0,107.0,4.6,23.0,982.0,890.91,671.23
2016,7,4,11,15,944.0,107.5,4.7,23.0,996.5,925.58,695.07
2016,7,4,11,30,947.0,108.0,4.8,23.0,1011.0,957.47,717.02
2016,7,4,11,45,947.5,109.0,4.9,23.5,1017.5,984.65,734.33
2016,7,4,12,0,948.0,110.0,5.0,24.0,1024.0,1008.71,749.54
2016,7,4,12,15,948.0,110.0,5.05,24.0,1023.5,1028.1,762.77
2016,7,4,12,30,948.0,110.0,5.1,24.0,1023.0,1044.17,773.89
2016,7,4,12,45,949.5,107.5,5.2,24.0,1016.0,1055.8,782.58
2016,7,4,13,0,951.0,105.0,5.3,24.0,1009.0,1063.9,789.06
2016,7,4,13,15,948.0,104.5,5.35,24.0,993.5,1065.93,791.21
2016,7,4,13,30,945.0,104.0,5.4,24.0,978.0,1064.35,791.09
2016,7,4,13,45,941.5,102.5,5.45,24.0,955.5,1057.62,787.66
2016,7,4,14,0,938.0,101.0,5.5,24.0,933.0,1047.32,781.95
2016,7,4,14,15,931.5,100.0,5.5,23.5,904.0,1031.09,773.5
2016,7,4,14,30,925.0,99.0,5.5,23.0,875.0,1011.52,762.84
2016,7,4,14,45,917.0,97.5,5.5,23.0,840.0,986.77,747.12
2016,7,4,15,0,909.0,96.0,5.5,23.0,805.0,959.01,729.34
2016,7,4,15,15,898.5,94.0,5.45,22.5,764.5,925.58,708.68
2016,7,4,15,30,888.0,92.0,5.4,22.0,724.0,889.63,686.09
2016,7,4,15,45,874.0,89.5,5.4,21.5,679.0,847.83,659.36
2016,7,4,16,0,860.0,87.0,5.4,21.0,634.0,804.16,630.92
2016,7,4,16,15,842.5,84.5,5.35,20.5,585.5,756.18,598.62
2016,7,4,16,30,825.0,82.0,5.3,20.0,537.0,711.93,568.6
2016,7,4,16,45,801.0,79.0,5.3,19.5,486.5,656.65,529.81
2016,7,4,17,0,777.0,76.0,5.3,19.0,436.0,601.42,488.49
2016,7,4,17,15,746.0,72.0,5.2,18.0,384.5,541.21,442.23
2016,7,4,17,30,715.0,68.0,5.1,17.0,333.0,482.37,395.4
2016,7,4,17,45,670.0,63.0,5.0,16.5,282.0,417.1,341.01
2016,7,4,18,0,625.0,58.0,4.9,16.0,231.0,356.85,289.04
2016,7,4,18,15,561.5,51.5,4.75,15.0,183.0,290.12,230.9
2016,7,4,18,30,498.0,45.0,4.6,14.0,135.0,229.67,176.81
2016,7,4,18,45,397.0,36.0,4.45,13.5,94.0,162.56,117.7
2016,7,4,19,0,296.0,27.0,4.3,13.0,53.0,106.85,66.49
2016,7,4,19,15,148.0,13.5,4.2,12.5,26.5,43.49,0.0
2016,7,4,19,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,7,5,5,15,170.5,15.0,3.8,9.5,33.0,11.53,0.0
2016,7,5,5,30,341.0,30.0,3.9,10.0,66.0,23.66,14.56
2016,7,5,5,45,434.5,38.5,4.05,11.0,108.5,29.3,20.36
2016,7,5,6,0,528.0,47.0,4.2,12.0,151.0,34.68,25.46
2016,7,5,6,15,266.5,72.5,4.2,12.5,125.5,52.86,41.93
2016,7,5,6,30,5.0,98.0,4.2,13.0,100.0,86.28,71.72
2016,7,5,6,45,10.0,116.5,4.2,13.5,120.5,101.89,85.31
2016,7,5,7,0,15.0,135.0,4.2,14.0,141.0,118.33,94.51
2016,7,5,7,15,400.5,105.5,4.15,14.5,296.5,110.05,71.47
2016,7,5,7,30,786.0,76.0,4.1,15.0,452.0,169.44,101.35
2016,7,5,7,45,809.0,78.5,4.05,15.5,502.0,223.1,146.51
2016,7,5,8,0,832.0,81.0,4.0,16.0,552.0,284.43,200.26
2016,7,5,8,15,849.0,83.5,4.0,16.5,599.5,340.35,250.25
2016,7,5,8,30,866.0,86.0,4.0,17.0,647.0,397.41,300.45
2016,7,5,8,45,880.5,87.5,4.0,17.5,691.5,453.45,348.67
2016,7,5,9,0,895.0,89.0,4.0,18.0,736.0,509.87,395.7
2016,7,5,9,15,905.0,90.5,4.05,18.5,775.5,564.02,439.64
2016,7,5,9,30,915.0,92.0,4.1,19.0,815.0,617.6,481.75
2016,7,5,9,45,924.5,92.5,4.2,19.5,849.5,669.12,521.25
2016,7,5,10,0,934.0,93.0,4.3,20.0,884.0,719.52,558.86
2016,7,5,10,15,940.0,94.0,4.4,20.0,912.5,766.5,592.64
2016,7,5,10,30,946.0,95.0,4.5,20.0,941.0,811.6,624.44
2016,7,5,10,45,950.5,95.5,4.65,20.5,962.5,852.95,652.46
2016,7,5,11,0,955.0,96.0,4.8,21.0,984.0,891.9,678.63
2016,7,5,11,15,958.0,96.5,4.95,21.0,998.5,926.99,703.37
2016,7,5,11,30,961.0,97.0,5.1,21.0,1013.0,959.27,726.18
2016,7,5,11,45,962.0,97.5,5.25,21.5,1020.0,986.75,744.27
2016,7,5,12,0,963.0,98.0,5.4,22.0,1027.0,1011.08,760.21
2016,7,5,12,15,963.5,98.0,5.45,21.5,1027.0,1031.17,775.64
2016,7,5,12,30,964.0,98.0,5.5,21.0,1027.0,1047.88,788.93
2016,7,5,12,45,956.5,102.0,5.6,21.0,1017.5,1057.24,796.17
2016,7,5,13,0,949.0,106.0,5.7,21.0,1008.0,1062.99,801.11
2016,7,5,13,15,946.5,105.5,5.7,21.0,993.0,1065.57,803.28
2016,7,5,13,30,944.0,105.0,5.7,21.0,978.0,1064.55,803.13
2016,7,5,13,45,941.0,103.5,5.75,21.0,956.0,1058.37,799.97
2016,7,5,14,0,938.0,102.0,5.8,21.0,934.0,1048.61,794.49
2016,7,5,14,15,932.5,101.0,5.8,20.5,905.5,1033.41,786.57
2016,7,5,14,30,927.0,100.0,5.8,20.0,877.0,1014.83,776.38
2016,7,5,14,45,920.0,98.0,5.8,20.0,842.5,990.49,760.66
2016,7,5,15,0,913.0,96.0,5.8,20.0,808.0,963.07,742.81
2016,7,5,15,15,903.0,94.5,5.75,19.5,768.0,930.57,722.46
2016,7,5,15,30,893.0,93.0,5.7,19.0,728.0,895.5,700.14
2016,7,5,15,45,880.5,90.5,5.7,18.5,683.5,854.82,673.79
2016,7,5,16,0,868.0,88.0,5.7,18.0,639.0,812.17,645.64
2016,7,5,16,15,851.0,85.0,5.65,17.5,591.0,763.71,612.52
2016,7,5,16,30,834.0,82.0,5.6,17.0,543.0,718.92,581.67
2016,7,5,16,45,812.5,78.5,5.6,16.5,492.5,664.4,542.92
2016,7,5,17,0,791.0,75.0,5.6,16.0,442.0,609.69,501.54
2016,7,5,17,15,760.5,71.5,5.5,15.5,390.0,549.67,453.92
2016,7,5,17,30,730.0,68.0,5.4,15.0,338.0,490.94,405.85
2016,7,5,17,45,686.5,63.0,5.35,14.5,287.0,425.61,350.97
2016,7,5,18,0,643.0,58.0,5.3,14.0,236.0,365.16,298.3
2016,7,5,18,15,579.0,51.5,5.15,13.0,187.0,297.22,238.54
2016,7,5,18,30,515.0,45.0,5.0,12.0,138.0,235.61,182.85
2016,7,5,18,45,408.0,36.5,4.9,11.5,96.0,166.35,121.44
2016,7,5,19,0,301.0,28.0,4.8,11.0,54.0,109.09,68.36
2016,7,5,19,15,150.5,14.0,4.75,10.5,27.0,44.46,0.0
2016,7,5,19,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.6,9.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,6,5,15,150.5,16.0,3.95,10.0,31.5,12.47,0.0
2016,7,6,5,30,301.0,32.0,3.9,10.0,63.0,25.61,16.16
2016,7,6,5,45,398.5,40.5,3.9,10.5,105.0,31.14,22.02
2016,7,6,6,0,496.0,49.0,3.9,11.0,147.0,36.43,27.14
2016,7,6,6,15,557.0,56.0,3.8,11.5,194.5,40.13,30.64
2016,7,6,6,30,618.0,63.0,3.7,12.0,242.0,43.64,33.8
2016,7,6,6,45,660.0,68.0,3.65,12.5,292.5,45.35,35.24
2016,7,6,7,0,702.0,73.0,3.6,13.0,343.0,69.77,41.81
2016,7,6,7,15,732.5,77.0,3.55,13.5,394.0,117.73,65.24
2016,7,6,7,30,763.0,81.0,3.5,14.0,445.0,169.38,102.64
2016,7,6,7,45,786.5,84.0,3.5,14.5,495.0,222.28,147.08
2016,7,6,8,0,810.0,87.0,3.5,15.0,545.0,277.63,195.95
2016,7,6,8,15,827.5,89.5,3.5,15.5,592.0,332.9,245.39
2016,7,6,8,30,845.0,92.0,3.5,16.0,639.0,393.91,298.59
2016,7,6,8,45,861.0,93.0,3.55,17.0,683.5,449.13,345.47
2016,7,6,9,0,877.0,94.0,3.6,18.0,728.0,504.89,391.22
2016,7,6,9,15,887.5,96.0,3.65,18.0,767.5,558.91,435.7
2016,7,6,9,30,898.0,98.0,3.7,18.0,807.0,612.44,478.59
2016,7,6,9,45,908.0,98.0,3.8,18.5,841.5,663.12,517.5
2016,7,6,10,0,918.0,98.0,3.9,19.0,876.0,712.74,554.59
2016,7,6,10,15,924.0,99.5,4.0,19.5,904.0,759.57,587.32
2016,7,6,10,30,930.0,101.0,4.1,20.0,932.0,804.57,617.65
2016,7,6,10,45,935.5,101.0,4.25,20.5,953.5,845.74,645.17
2016,7,6,11,0,941.0,101.0,4.4,21.0,975.0,884.62,670.87
2016,7,6,11,15,943.5,101.5,4.55,21.0,989.5,918.92,694.99
2016,7,6,11,30,946.0,102.0,4.7,21.0,1004.0,950.42,717.22
2016,7,6,11,45,948.0,102.0,4.85,21.5,1011.0,978.04,735.39
2016,7,6,12,0,950.0,102.0,5.0,22.0,1018.0,1002.6,751.49
2016,7,6,12,15,949.5,102.0,5.15,21.5,1017.0,1021.57,766.87
2016,7,6,12,30,949.0,102.0,5.3,21.0,1016.0,1037.18,780.16
2016,7,6,12,45,943.5,104.5,5.45,21.0,1006.5,1046.9,788.05
2016,7,6,13,0,938.0,107.0,5.6,21.0,997.0,1053.09,793.67
2016,7,6,13,15,934.5,106.0,5.7,21.0,981.0,1054.15,795.54
2016,7,6,13,30,931.0,105.0,5.8,21.0,965.0,1051.63,795.1
2016,7,6,13,45,925.5,104.5,5.9,21.0,942.5,1044.07,791.3
2016,7,6,14,0,920.0,104.0,6.0,21.0,920.0,1033.03,785.21
2016,7,6,14,15,913.5,102.5,6.0,20.5,890.5,1016.54,776.29
2016,7,6,14,30,907.0,101.0,6.0,20.0,861.0,996.76,765.13
2016,7,6,14,45,898.5,99.0,6.0,20.0,826.0,971.37,748.54
2016,7,6,15,0,890.0,97.0,6.0,20.0,791.0,943.03,729.88
2016,7,6,15,15,879.5,95.5,5.95,19.5,751.0,910.66,709.42
2016,7,6,15,30,869.0,94.0,5.9,19.0,711.0,875.83,687.05
2016,7,6,15,45,856.5,91.0,5.85,18.5,667.0,835.36,660.35
2016,7,6,16,0,844.0,88.0,5.8,18.0,623.0,792.97,631.92
2016,7,6,16,15,826.0,85.0,5.7,17.5,575.5,744.63,598.44
2016,7,6,16,30,808.0,82.0,5.6,17.0,528.0,700.1,567.4
2016,7,6,16,45,787.5,78.0,5.5,16.5,478.5,646.8,529.05
2016,7,6,17,0,767.0,74.0,5.4,16.0,429.0,593.28,488.16
2016,7,6,17,15,736.0,70.5,5.3,15.0,378.5,534.09,441.98
2016,7,6,17,30,705.0,67.0,5.2,14.0,328.0,476.28,395.29
2016,7,6,17,45,664.0,61.5,5.1,13.5,278.0,412.93,341.75
2016,7,6,18,0,623.0,56.0,5.0,13.0,228.0,354.1,290.25
2016,7,6,18,15,559.5,50.0,4.85,12.5,180.5,288.02,231.47
2016,7,6,18,30,496.0,44.0,4.7,12.0,133.0,228.22,177.01
2016,7,6,18,45,397.5,35.0,4.6,11.5,92.5,161.88,117.98
2016,7,6,19,0,299.0,26.0,4.5,11.0,52.0,106.71,66.33
2016,7,6,19,15,149.5,13.0,4.45,10.5,26.0,37.79,0.0
2016,7,6,19,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,7,5,15,174.0,14.0,3.85,10.5,31.5,10.73,0.0
2016,7,7,5,30,348.0,28.0,3.9,11.0,63.0,21.96,12.91
2016,7,7,5,45,441.0,36.0,4.0,11.5,105.5,27.24,18.46
2016,7,7,6,0,534.0,44.0,4.1,12.0,148.0,32.28,23.3
2016,7,7,6,15,592.5,49.5,4.05,12.5,196.0,34.97,25.87
2016,7,7,6,30,651.0,55.0,4.0,13.0,244.0,41.14,31.42
2016,7,7,6,45,687.0,60.5,3.95,13.5,293.5,43.83,33.73
2016,7,7,7,0,723.0,66.0,3.9,14.0,343.0,63.65,36.64
2016,7,7,7,15,561.5,116.0,3.95,14.5,349.5,129.36,81.59
2016,7,7,7,30,400.0,166.0,4.0,15.0,356.0,181.05,127.83
2016,7,7,7,45,612.5,122.5,4.05,15.5,450.0,214.23,146.97
2016,7,7,8,0,825.0,79.0,4.1,16.0,544.0,279.18,196.14
2016,7,7,8,15,841.5,81.5,4.2,16.5,591.0,334.58,245.84
2016,7,7,8,30,858.0,84.0,4.3,17.0,638.0,391.08,295.84
2016,7,7,8,45,873.0,85.0,4.45,17.5,682.0,446.52,344.02
2016,7,7,9,0,888.0,86.0,4.6,18.0,726.0,502.39,391.24
2016,7,7,9,15,898.0,87.5,4.7,18.0,765.5,556.24,436.31
2016,7,7,9,30,908.0,89.0,4.8,18.0,805.0,609.53,479.81
2016,7,7,9,45,916.0,90.0,4.95,18.5,839.0,660.31,519.6
2016,7,7,10,0,924.0,91.0,5.1,19.0,873.0,709.85,557.49
2016,7,7,10,15,929.5,92.0,5.2,19.0,900.5,756.13,591.43
2016,7,7,10,30,935.0,93.0,5.3,19.0,928.0,800.51,623.27
2016,7,7,10,45,940.0,93.5,5.4,19.5,949.5,841.93,651.54
2016,7,7,11,0,945.0,94.0,5.5,20.0,971.0,881.03,677.93
2016,7,7,11,15,947.5,94.5,5.55,20.0,985.5,915.45,701.94
2016,7,7,11,30,950.0,95.0,5.6,20.0,1000.0,947.07,723.94
2016,7,7,11,45,951.5,95.5,5.65,20.0,1007.0,974.82,743.24
2016,7,7,12,0,953.0,96.0,5.7,20.0,1014.0,999.46,760.42
2016,7,7,12,15,953.0,96.0,5.7,19.5,1013.5,1018.96,775.28
2016,7,7,12,30,953.0,96.0,5.7,19.0,1013.0,1035.09,787.95
2016,7,7,12,45,943.5,101.0,5.7,19.0,1003.0,1043.42,793.81
2016,7,7,13,0,934.0,106.0,5.7,19.0,993.0,1048.17,797.35
2016,7,7,13,15,931.5,105.5,5.6,19.0,977.5,1050.76,798.8
2016,7,7,13,30,929.0,105.0,5.5,19.0,962.0,1049.79,797.91
2016,7,7,13,45,925.0,103.5,5.45,19.0,940.0,1042.72,793.35
2016,7,7,14,0,921.0,102.0,5.4,19.0,918.0,1032.13,786.51
2016,7,7,14,15,915.0,101.0,5.35,19.0,889.5,1016.67,776.43
2016,7,7,14,30,909.0,100.0,5.3,19.0,861.0,997.9,764.18
2016,7,7,14,45,901.5,98.0,5.3,19.0,826.5,973.43,748.39
2016,7,7,15,0,894.0,96.0,5.3,19.0,792.0,945.97,730.52
2016,7,7,15,15,883.5,94.0,5.3,18.5,752.5,912.95,710.07
2016,7,7,15,30,873.0,92.0,5.3,18.0,713.0,877.44,687.65
2016,7,7,15,45,860.5,89.5,5.3,18.0,669.0,837.4,660.39
2016,7,7,16,0,848.0,87.0,5.3,18.0,625.0,795.42,631.48
2016,7,7,16,15,830.5,84.0,5.3,17.5,577.5,747.3,598.83
2016,7,7,16,30,813.0,81.0,5.3,17.0,530.0,702.95,568.48
2016,7,7,16,45,791.0,77.5,5.35,16.5,480.0,648.95,530.25
2016,7,7,17,0,769.0,74.0,5.4,16.0,430.0,594.86,489.43
2016,7,7,17,15,738.0,70.5,5.35,15.0,379.0,535.56,443.29
2016,7,7,17,30,707.0,67.0,5.3,14.0,328.0,477.62,396.58
2016,7,7,17,45,664.0,62.0,5.3,13.5,278.0,413.69,342.65
2016,7,7,18,0,621.0,57.0,5.3,13.0,228.0,354.57,290.93
2016,7,7,18,15,557.0,50.5,5.2,12.5,180.5,287.77,231.5
2016,7,7,18,30,493.0,44.0,5.1,12.0,133.0,227.34,176.46
2016,7,7,18,45,391.5,35.5,5.0,11.5,92.0,160.83,117.3
2016,7,7,19,0,290.0,27.0,4.9,11.0,51.0,105.76,65.61
2016,7,7,19,15,145.0,13.5,4.8,10.5,25.5,37.51,0.0
2016,7,7,19,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,8,5,15,175.5,13.5,3.9,10.5,30.5,10.34,0.0
2016,7,8,5,30,351.0,27.0,4.0,11.0,61.0,21.11,12.11
2016,7,8,5,45,444.5,34.0,4.1,11.5,103.0,25.56,16.96
2016,7,8,6,0,538.0,41.0,4.2,12.0,145.0,32.56,23.54
2016,7,8,6,15,594.5,46.5,4.1,12.5,192.5,35.66,26.48
2016,7,8,6,30,651.0,52.0,4.0,13.0,240.0,38.64,29.18
2016,7,8,6,45,515.5,89.5,3.95,13.5,256.0,62.25,50.18
2016,7,8,7,0,380.0,127.0,3.9,14.0,272.0,97.33,71.13
2016,7,8,7,15,578.0,98.0,3.85,14.5,354.5,115.32,69.33
2016,7,8,7,30,776.0,69.0,3.8,15.0,437.0,159.51,93.59
2016,7,8,7,45,797.5,71.5,3.75,15.5,486.0,217.94,142.5
2016,7,8,8,0,819.0,74.0,3.7,16.0,535.0,272.61,190.82
2016,7,8,8,15,835.0,76.5,3.65,16.5,581.0,327.47,239.96
2016,7,8,8,30,851.0,79.0,3.6,17.0,627.0,383.4,289.26
2016,7,8,8,45,865.5,79.5,3.6,18.0,670.5,437.78,335.58
2016,7,8,9,0,880.0,80.0,3.6,19.0,714.0,492.54,380.59
2016,7,8,9,15,889.5,81.5,3.65,19.5,752.5,545.71,423.67
2016,7,8,9,30,899.0,83.0,3.7,20.0,791.0,598.28,464.92
2016,7,8,9,45,906.5,84.0,3.75,20.5,824.0,648.3,503.06
2016,7,8,10,0,914.0,85.0,3.8,21.0,857.0,697.06,539.2
2016,7,8,10,15,919.5,86.0,3.85,21.5,884.5,742.91,570.57
2016,7,8,10,30,925.0,87.0,3.9,22.0,912.0,786.89,599.84
2016,7,8,10,45,928.0,88.5,4.0,22.5,933.0,827.28,626.47
2016,7,8,11,0,931.0,90.0,4.1,23.0,954.0,865.25,651.2
2016,7,8,11,15,933.5,90.5,4.2,23.0,968.0,899.25,674.33
2016,7,8,11,30,936.0,91.0,4.3,23.0,982.0,930.47,695.54
2016,7,8,11,45,937.0,91.5,4.45,23.5,989.0,957.41,712.72
2016,7,8,12,0,938.0,92.0,4.6,24.0,996.0,981.26,728.11
2016,7,8,12,15,938.5,92.0,4.7,24.0,995.5,1000.96,741.95
2016,7,8,12,30,939.0,92.0,4.8,24.0,995.0,1017.36,753.7
2016,7,8,12,45,935.5,93.5,4.9,24.0,987.0,1027.93,761.69
2016,7,8,13,0,932.0,95.0,5.0,24.0,979.0,1035.01,767.49
2016,7,8,13,15,929.5,94.5,5.1,24.0,964.5,1037.5,770.36
2016,7,8,13,30,927.0,94.0,5.2,24.0,950.0,1036.44,770.98
2016,7,8,13,45,923.5,93.0,5.35,24.0,928.5,1030.31,768.69
2016,7,8,14,0,920.0,92.0,5.5,24.0,907.0,1020.68,764.11
2016,7,8,14,15,914.5,91.0,5.55,23.5,879.0,1005.63,756.7
2016,7,8,14,30,909.0,90.0,5.6,23.0,851.0,987.28,747.06
2016,7,8,14,45,902.5,88.0,5.65,23.0,817.0,963.69,732.3
2016,7,8,15,0,896.0,86.0,5.7,23.0,783.0,937.06,715.44
2016,7,8,15,15,886.0,84.5,5.7,22.5,744.0,904.93,695.74
2016,7,8,15,30,876.0,83.0,5.7,22.0,705.0,870.28,674.09
2016,7,8,15,45,865.0,80.0,5.75,22.0,662.0,830.77,647.65
2016,7,8,16,0,854.0,77.0,5.8,22.0,619.0,789.22,619.46
2016,7,8,16,15,838.0,75.0,5.7,21.5,572.0,743.12,588.16
2016,7,8,16,30,822.0,73.0,5.6,21.0,525.0,695.86,555.55
2016,7,8,16,45,801.5,69.5,5.6,20.5,476.0,642.84,518.3
2016,7,8,17,0,781.0,66.0,5.6,20.0,427.0,593.56,481.91
2016,7,8,17,15,752.0,62.5,5.4,19.5,377.0,534.93,435.71
2016,7,8,17,30,723.0,59.0,5.2,19.0,327.0,477.49,389.12
2016,7,8,17,45,684.0,54.5,5.05,18.5,277.0,415.38,337.41
2016,7,8,18,0,645.0,50.0,4.9,18.0,227.0,356.16,286.39
2016,7,8,18,15,584.0,44.5,4.7,17.5,180.0,290.34,228.7
2016,7,8,18,30,523.0,39.0,4.5,17.0,133.0,230.45,174.89
2016,7,8,18,45,427.0,31.5,4.35,16.5,92.5,166.46,118.48
2016,7,8,19,0,331.0,24.0,4.2,16.0,52.0,111.73,67.01
2016,7,8,19,15,165.5,12.0,4.2,15.5,26.0,39.55,0.0
2016,7,8,19,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,9,5,15,195.0,12.0,3.55,11.5,30.5,9.08,0.0
2016,7,9,5,30,390.0,24.0,3.6,12.0,61.0,20.12,11.14
2016,7,9,5,45,478.0,30.5,3.7,13.0,103.0,24.65,16.02
2016,7,9,6,0,566.0,37.0,3.8,14.0,145.0,29.02,20.18
2016,7,9,6,15,621.0,41.5,3.9,14.5,192.5,31.43,22.48
2016,7,9,6,30,676.0,46.0,4.0,15.0,240.0,33.78,24.59
2016,7,9,6,45,712.0,49.5,4.1,16.0,289.5,35.2,25.72
2016,7,9,7,0,748.0,53.0,4.2,17.0,339.0,52.09,27.27
2016,7,9,7,15,775.0,56.0,4.25,17.5,388.5,107.59,54.83
2016,7,9,7,30,802.0,59.0,4.3,18.0,438.0,160.02,91.87
2016,7,9,7,45,820.5,62.0,4.35,18.5,487.0,213.74,136.65
2016,7,9,8,0,839.0,65.0,4.4,19.0,536.0,269.25,185.57
2016,7,9,8,15,854.5,67.0,4.45,19.5,582.5,324.57,235.0
2016,7,9,8,30,870.0,69.0,4.5,20.0,629.0,380.89,284.61
2016,7,9,8,45,881.0,71.0,4.6,20.5,671.5,436.07,332.32
2016,7,9,9,0,892.0,73.0,4.7,21.0,714.0,491.29,378.68
2016,7,9,9,15,901.5,74.5,4.75,21.5,753.0,545.06,422.44
2016,7,9,9,30,911.0,76.0,4.8,22.0,792.0,598.22,464.38
2016,7,9,9,45,913.0,80.5,4.9,22.5,824.5,648.59,503.09
2016,7,9,10,0,915.0,85.0,5.0,23.0,857.0,697.22,539.49
2016,7,9,10,15,920.5,86.0,5.1,23.0,885.0,743.17,572.6
2016,7,9,10,30,926.0,87.0,5.2,23.0,913.0,787.25,603.76
2016,7,9,10,45,930.5,88.0,5.3,23.0,934.0,828.46,632.72
2016,7,9,11,0,935.0,89.0,5.4,23.0,955.0,867.35,659.94
2016,7,9,11,15,938.0,89.5,5.5,23.0,969.5,901.95,684.09
2016,7,9,11,30,941.0,90.0,5.6,23.0,984.0,933.81,706.33
2016,7,9,11,45,943.5,89.5,5.75,23.5,991.5,961.32,724.44
2016,7,9,12,0,946.0,89.0,5.9,24.0,999.0,985.79,740.45
2016,7,9,12,15,946.0,89.0,6.0,23.5,998.5,1005.18,755.72
2016,7,9,12,30,946.0,89.0,6.1,23.0,998.0,1021.21,768.86
2016,7,9,12,45,944.5,89.0,6.25,23.0,990.5,1032.34,777.55
2016,7,9,13,0,943.0,89.0,6.4,23.0,983.0,1039.93,783.95
2016,7,9,13,15,940.5,88.5,6.45,22.5,968.0,1042.44,787.94
2016,7,9,13,30,938.0,88.0,6.5,22.0,953.0,1041.35,789.61
2016,7,9,13,45,935.0,86.5,6.6,22.0,931.5,1035.12,786.56
2016,7,9,14,0,932.0,85.0,6.7,22.0,910.0,1025.32,781.15
2016,7,9,14,15,927.0,84.0,6.7,21.5,882.0,1010.6,773.35
2016,7,9,14,30,922.0,83.0,6.7,21.0,854.0,992.51,763.26
2016,7,9,14,45,916.0,81.0,6.75,21.0,820.5,969.1,748.18
2016,7,9,15,0,910.0,79.0,6.8,21.0,787.0,942.59,730.9
2016,7,9,15,15,901.5,77.5,6.75,20.5,748.5,911.42,711.18
2016,7,9,15,30,893.0,76.0,6.7,20.0,710.0,877.61,689.42
2016,7,9,15,45,883.0,73.5,6.7,20.0,667.0,838.92,662.79
2016,7,9,16,0,873.0,71.0,6.7,20.0,624.0,798.08,634.37
2016,7,9,16,15,859.5,69.0,6.6,19.0,578.5,753.16,604.65
2016,7,9,16,30,846.0,67.0,6.5,18.0,533.0,706.84,573.3
2016,7,9,16,45,828.0,64.5,6.4,17.5,484.5,655.64,536.48
2016,7,9,17,0,810.0,62.0,6.3,17.0,436.0,603.96,497.72
2016,7,9,17,15,785.0,59.0,6.1,16.5,386.0,547.28,452.29
2016,7,9,17,30,760.0,56.0,5.9,16.0,336.0,494.59,408.62
2016,7,9,17,45,722.0,52.5,5.75,15.5,286.0,432.27,355.81
2016,7,9,18,0,684.0,49.0,5.6,15.0,236.0,372.64,303.52
2016,7,9,18,15,626.0,43.5,5.35,14.5,188.0,305.88,243.93
2016,7,9,18,30,568.0,38.0,5.1,14.0,140.0,244.69,187.88
2016,7,9,18,45,466.0,31.0,4.85,13.5,97.0,175.39,126.04
2016,7,9,19,0,364.0,24.0,4.6,13.0,54.0,119.07,71.76
2016,7,9,19,15,182.0,12.0,4.5,12.5,27.0,42.35,0.0
2016,7,9,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,7,10,5,15,193.0,13.0,2.9,9.5,31.0,9.99,0.0
2016,7,10,5,30,386.0,26.0,3.0,10.0,62.0,20.38,11.38
2016,7,10,5,45,480.0,33.0,3.1,11.0,105.5,27.12,18.34
2016,7,10,6,0,574.0,40.0,3.2,12.0,149.0,31.85,22.89
2016,7,10,6,15,632.0,45.0,3.15,12.5,198.0,34.56,25.49
2016,7,10,6,30,690.0,50.0,3.1,13.0,247.0,37.19,27.88
2016,7,10,6,45,728.5,54.0,3.1,13.5,298.0,38.86,29.3
2016,7,10,7,0,767.0,58.0,3.1,14.0,349.0,55.36,30.78
2016,7,10,7,15,795.0,61.5,3.05,14.5,401.0,106.42,53.93
2016,7,10,7,30,823.0,65.0,3.0,15.0,453.0,166.71,97.44
2016,7,10,7,45,844.0,67.5,2.95,16.0,503.5,221.88,143.17
2016,7,10,8,0,865.0,70.0,2.9,17.0,554.0,279.08,193.12
2016,7,10,8,15,881.0,72.0,2.9,17.5,602.5,336.15,243.92
2016,7,10,8,30,897.0,74.0,2.9,18.0,651.0,394.25,294.78
2016,7,10,8,45,910.5,75.5,2.9,19.0,695.5,451.64,343.13
2016,7,10,9,0,924.0,77.0,2.9,20.0,740.0,509.28,389.9
2016,7,10,9,15,933.5,78.5,2.9,20.5,780.0,564.82,434.15
2016,7,10,9,30,943.0,80.0,2.9,21.0,820.0,619.69,476.37
2016,7,10,9,45,951.0,81.0,2.95,21.5,855.0,672.26,515.73
2016,7,10,10,0,959.0,82.0,3.0,22.0,890.0,723.51,552.98
2016,7,10,10,15,964.5,83.0,3.1,22.5,918.5,771.44,585.16
2016,7,10,10,30,970.0,84.0,3.2,23.0,947.0,817.38,615.35
2016,7,10,10,45,974.0,84.5,3.3,23.5,969.0,859.47,642.56
2016,7,10,11,0,978.0,85.0,3.4,24.0,991.0,899.06,667.84
2016,7,10,11,15,980.5,85.5,3.5,24.0,1005.5,934.67,691.61
2016,7,10,11,30,983.0,86.0,3.6,24.0,1020.0,967.36,713.4
2016,7,10,11,45,984.5,86.5,3.7,24.5,1027.5,996.07,731.14
2016,7,10,12,0,986.0,87.0,3.8,25.0,1035.0,1021.55,746.72
2016,7,10,12,15,986.5,87.0,3.9,25.0,1035.0,1042.22,760.68
2016,7,10,12,30,987.0,87.0,4.0,25.0,1035.0,1059.42,772.48
2016,7,10,12,45,979.5,91.0,4.1,25.5,1026.0,1069.2,778.05
2016,7,10,13,0,972.0,95.0,4.2,26.0,1017.0,1075.28,781.36
2016,7,10,13,15,970.0,94.5,4.25,26.0,1002.0,1078.53,784.19
2016,7,10,13,30,968.0,94.0,4.3,26.0,987.0,1078.08,784.75
2016,7,10,13,45,965.0,93.0,4.35,26.0,965.0,1072.39,782.05
2016,7,10,14,0,962.0,92.0,4.4,26.0,943.0,1063.03,777.11
2016,7,10,14,15,956.5,91.0,4.35,26.0,914.0,1047.59,767.68
2016,7,10,14,30,951.0,90.0,4.3,26.0,885.0,1028.69,756.1
2016,7,10,14,45,944.5,88.0,4.3,26.0,850.0,1004.38,741.32
2016,7,10,15,0,938.0,86.0,4.3,26.0,815.0,976.87,724.45
2016,7,10,15,15,928.5,84.5,4.25,25.5,775.0,944.16,705.17
2016,7,10,15,30,919.0,83.0,4.2,25.0,735.0,908.76,683.93
2016,7,10,15,45,906.5,81.0,4.2,25.0,690.0,867.76,657.55
2016,7,10,16,0,894.0,79.0,4.2,25.0,645.0,824.69,629.49
2016,7,10,16,15,877.5,76.5,4.15,24.5,596.0,776.12,598.17
2016,7,10,16,30,861.0,74.0,4.1,24.0,547.0,726.3,565.41
2016,7,10,16,45,839.0,71.0,4.1,23.5,496.0,671.12,528.18
2016,7,10,17,0,817.0,68.0,4.1,23.0,445.0,619.77,491.76
2016,7,10,17,15,787.0,64.5,4.05,22.5,392.5,558.76,445.65
2016,7,10,17,30,757.0,61.0,4.0,22.0,340.0,498.95,398.88
2016,7,10,17,45,715.0,57.0,3.95,21.5,288.0,434.08,346.42
2016,7,10,18,0,673.0,53.0,3.9,21.0,236.0,372.31,294.55
2016,7,10,18,15,609.0,47.0,3.9,19.5,187.0,303.1,236.2
2016,7,10,18,30,545.0,41.0,3.9,18.0,138.0,241.81,182.55
2016,7,10,18,45,441.5,33.0,3.9,17.0,95.5,172.39,122.33
2016,7,10,19,0,338.0,25.0,3.9,16.0,53.0,114.07,67.48
2016,7,10,19,15,169.0,12.5,3.95,15.5,26.5,40.59,0.0
2016,7,10,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,5,15,184.5,13.0,1.65,12.0,30.0,10.04,0.0
2016,7,11,5,30,369.0,26.0,2.0,13.0,60.0,20.44,11.16
2016,7,11,5,45,464.0,33.5,2.35,14.0,103.0,25.37,16.54
2016,7,11,6,0,559.0,41.0,2.7,15.0,146.0,32.84,23.45
2016,7,11,6,15,618.0,46.5,2.75,15.5,194.5,35.93,26.37
2016,7,11,6,30,677.0,52.0,2.8,16.0,243.0,38.92,29.05
2016,7,11,6,45,717.5,56.0,2.85,17.0,294.5,40.5,30.31
2016,7,11,7,0,758.0,60.0,2.9,18.0,346.0,55.71,31.39
2016,7,11,7,15,786.0,63.0,2.95,18.5,397.5,105.89,53.2
2016,7,11,7,30,814.0,66.0,3.0,19.0,449.0,165.27,95.17
2016,7,11,7,45,835.0,68.5,3.05,20.0,499.5,219.97,139.77
2016,7,11,8,0,856.0,71.0,3.1,21.0,550.0,276.71,188.62
2016,7,11,8,15,872.0,73.5,3.1,21.5,597.5,333.75,238.64
2016,7,11,8,30,888.0,76.0,3.1,22.0,645.0,391.84,288.77
2016,7,11,8,45,900.0,77.5,3.15,23.0,689.0,448.18,335.76
2016,7,11,9,0,912.0,79.0,3.2,24.0,733.0,504.63,381.16
2016,7,11,9,15,921.5,81.0,3.2,24.5,773.0,560.06,424.81
2016,7,11,9,30,931.0,83.0,3.2,25.0,813.0,614.86,466.49
2016,7,11,9,45,932.5,87.5,3.25,25.5,845.5,666.06,504.34
2016,7,11,10,0,934.0,92.0,3.3,26.0,878.0,715.43,539.73
2016,7,11,10,15,939.5,93.0,3.35,26.0,906.5,762.39,572.23
2016,7,11,10,30,945.0,94.0,3.4,26.0,935.0,807.43,602.49
2016,7,11,10,45,949.5,95.0,3.45,26.5,956.5,849.56,629.28
2016,7,11,11,0,954.0,96.0,3.5,27.0,978.0,889.3,654.19
2016,7,11,11,15,956.5,96.5,3.55,27.0,992.5,924.27,677.03
2016,7,11,11,30,959.0,97.0,3.6,27.0,1007.0,956.4,697.94
2016,7,11,11,45,960.0,97.0,3.65,27.5,1014.0,983.67,714.24
2016,7,11,12,0,961.0,97.0,3.7,28.0,1021.0,1007.77,728.45
2016,7,11,12,15,961.0,97.0,3.8,28.0,1020.5,1027.63,741.74
2016,7,11,12,30,961.0,97.0,3.9,28.0,1020.0,1044.08,752.95
2016,7,11,12,45,962.5,95.0,4.05,28.0,1013.0,1056.5,762.01
2016,7,11,13,0,964.0,93.0,4.2,28.0,1006.0,1065.33,768.9
2016,7,11,13,15,961.5,92.5,4.3,28.0,991.0,1068.05,771.65
2016,7,11,13,30,959.0,92.0,4.4,28.0,976.0,1067.09,772.19
2016,7,11,13,45,955.0,91.5,4.55,28.0,954.0,1060.96,769.8
2016,7,11,14,0,951.0,91.0,4.7,28.0,932.0,1051.22,765.39
2016,7,11,14,15,946.0,90.0,4.8,27.5,903.5,1036.39,759.11
2016,7,11,14,30,941.0,89.0,4.9,27.0,875.0,1018.13,750.57
2016,7,11,14,45,933.5,88.0,5.05,27.0,840.5,994.14,737.02
2016,7,11,15,0,926.0,87.0,5.2,27.0,806.0,967.05,721.28
2016,7,11,15,15,917.0,85.0,5.25,26.5,766.5,934.54,702.43
2016,7,11,15,30,908.0,83.0,5.3,26.0,727.0,899.34,681.52
2016,7,11,15,45,897.0,81.0,5.35,25.5,683.0,859.96,657.38
2016,7,11,16,0,886.0,79.0,5.4,25.0,639.0,818.43,631.34
2016,7,11,16,15,870.0,76.5,5.35,24.5,591.0,770.53,599.8
2016,7,11,16,30,854.0,74.0,5.3,24.0,543.0,721.36,566.81
2016,7,11,16,45,834.5,71.0,5.25,23.5,493.0,668.2,530.23
2016,7,11,17,0,815.0,68.0,5.2,23.0,443.0,618.66,494.42
2016,7,11,17,15,786.0,64.5,5.05,22.0,391.0,558.32,448.81
2016,7,11,17,30,757.0,61.0,4.9,21.0,339.0,499.09,402.43
2016,7,11,17,45,718.0,56.5,4.8,20.5,287.5,435.12,349.93
2016,7,11,18,0,679.0,52.0,4.7,20.0,236.0,373.96,297.86
2016,7,11,18,15,616.0,46.0,4.45,19.0,187.0,304.8,238.3
2016,7,11,18,30,553.0,40.0,4.2,18.0,138.0,241.76,182.42
2016,7,11,18,45,452.0,32.0,4.0,17.0,95.5,174.26,123.44
2016,7,11,19,0,351.0,24.0,3.8,16.0,53.0,115.72,67.63
2016,7,11,19,15,175.5,12.0,3.9,15.5,26.5,41.19,0.0
2016,7,11,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,12,5,15,191.5,12.0,4.05,10.5,29.5,9.2,0.0
2016,7,12,5,30,383.0,24.0,4.1,11.0,59.0,20.36,11.06
2016,7,12,5,45,477.0,31.5,4.15,11.5,101.5,25.83,17.1
2016,7,12,6,0,571.0,39.0,4.2,12.0,144.0,31.07,22.16
2016,7,12,6,15,629.5,44.0,4.15,12.5,193.0,33.81,24.8
2016,7,12,6,30,688.0,49.0,4.1,13.0,242.0,36.47,27.22
2016,7,12,6,45,725.5,53.0,4.1,13.5,293.0,38.17,28.67
2016,7,12,7,0,763.0,57.0,4.1,14.0,344.0,52.44,29.84
2016,7,12,7,15,791.5,60.0,4.1,14.5,396.0,108.95,56.73
2016,7,12,7,30,820.0,63.0,4.1,15.0,448.0,162.7,94.41
2016,7,12,7,45,840.0,66.5,4.15,16.0,498.0,218.34,140.61
2016,7,12,8,0,860.0,70.0,4.2,17.0,548.0,275.95,191.18
