Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,8,15,876.5,72.0,4.2,17.5,596.5,332.98,242.27
2016,7,12,8,30,893.0,74.0,4.2,18.0,645.0,391.09,293.6
2016,7,12,8,45,905.0,76.5,4.25,18.5,690.0,448.61,343.33
2016,7,12,9,0,917.0,79.0,4.3,19.0,735.0,506.26,391.65
2016,7,12,9,15,927.0,80.5,4.3,19.5,775.5,561.83,436.75
2016,7,12,9,30,937.0,82.0,4.3,20.0,816.0,616.79,479.89
2016,7,12,9,45,946.0,83.0,4.35,20.5,851.0,669.83,520.45
2016,7,12,10,0,955.0,84.0,4.4,21.0,886.0,721.66,558.98
2016,7,12,10,15,961.0,85.0,4.4,21.0,915.0,769.9,592.95
2016,7,12,10,30,967.0,86.0,4.4,21.0,944.0,816.22,624.84
2016,7,12,10,45,970.5,87.0,4.45,21.5,966.0,858.4,652.58
2016,7,12,11,0,974.0,88.0,4.5,22.0,988.0,898.07,678.31
2016,7,12,11,15,976.5,88.5,4.55,22.0,1003.0,933.69,702.44
2016,7,12,11,30,979.0,89.0,4.6,22.0,1018.0,966.4,724.55
2016,7,12,11,45,980.0,90.0,4.7,22.5,1025.5,995.17,742.91
2016,7,12,12,0,981.0,91.0,4.8,23.0,1033.0,1020.7,759.09
2016,7,12,12,15,981.0,91.0,4.9,23.0,1033.0,1040.94,773.29
2016,7,12,12,30,981.0,91.0,5.0,23.0,1033.0,1057.69,785.29
2016,7,12,12,45,973.5,95.0,5.1,23.0,1023.5,1067.51,792.8
2016,7,12,13,0,966.0,99.0,5.2,23.0,1014.0,1073.64,798.01
2016,7,12,13,15,964.0,98.5,5.25,23.0,999.0,1076.98,801.07
2016,7,12,13,30,962.0,98.0,5.3,23.0,984.0,1076.62,801.79
2016,7,12,13,45,958.0,97.0,5.4,23.0,962.0,1070.04,798.89
2016,7,12,14,0,954.0,96.0,5.5,23.0,940.0,1059.82,793.65
2016,7,12,14,15,948.5,95.0,5.5,22.5,911.0,1044.54,785.86
2016,7,12,14,30,943.0,94.0,5.5,22.0,882.0,1025.81,775.79
2016,7,12,14,45,935.5,92.5,5.55,22.0,846.5,1001.29,760.58
2016,7,12,15,0,928.0,91.0,5.6,22.0,811.0,973.65,743.21
2016,7,12,15,15,918.0,89.0,5.55,21.5,770.5,940.21,722.52
2016,7,12,15,30,908.0,87.0,5.5,21.0,730.0,904.13,699.83
2016,7,12,15,45,895.0,85.0,5.45,21.0,685.0,863.06,672.02
2016,7,12,16,0,882.0,83.0,5.4,21.0,640.0,819.98,642.57
2016,7,12,16,15,865.0,80.5,5.3,20.5,591.0,771.46,609.82
2016,7,12,16,30,848.0,78.0,5.2,20.0,542.0,721.76,575.7
2016,7,12,16,45,826.0,74.5,5.1,19.5,491.0,670.98,540.18
2016,7,12,17,0,804.0,71.0,5.0,19.0,440.0,615.2,498.76
2016,7,12,17,15,773.0,67.5,4.85,18.5,388.0,554.12,451.04
2016,7,12,17,30,742.0,64.0,4.7,18.0,336.0,494.35,402.88
2016,7,12,17,45,698.5,59.0,4.6,17.5,284.0,428.26,348.18
2016,7,12,18,0,655.0,54.0,4.5,17.0,232.0,365.46,294.34
2016,7,12,18,15,589.5,48.0,4.3,16.0,183.0,298.13,235.77
2016,7,12,18,30,524.0,42.0,4.1,15.0,134.0,235.9,180.18
2016,7,12,18,45,418.0,33.5,3.95,14.5,92.0,166.36,119.06
2016,7,12,19,0,312.0,25.0,3.8,14.0,50.0,107.73,62.89
2016,7,12,19,15,156.0,12.5,3.75,13.5,25.0,38.33,0.0
2016,7,12,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,13,5,15,178.5,12.5,3.05,10.5,28.5,9.69,0.0
2016,7,13,5,30,357.0,25.0,3.0,11.0,57.0,19.67,10.36
2016,7,13,5,45,456.0,33.0,3.0,11.5,100.0,25.07,16.43
2016,7,13,6,0,555.0,41.0,3.0,12.0,143.0,33.01,23.89
2016,7,13,6,15,616.0,47.0,2.9,13.0,192.5,36.53,27.19
2016,7,13,6,30,677.0,53.0,2.8,14.0,242.0,39.92,30.21
2016,7,13,6,45,718.5,57.0,2.75,15.0,294.0,41.46,31.43
2016,7,13,7,0,760.0,61.0,2.7,16.0,346.0,54.5,32.12
2016,7,13,7,15,789.5,64.5,2.65,16.5,398.0,105.33,53.54
2016,7,13,7,30,819.0,68.0,2.6,17.0,450.0,159.72,91.14
2016,7,13,7,45,841.0,70.5,2.55,18.0,501.5,220.82,141.0
2016,7,13,8,0,863.0,73.0,2.5,19.0,553.0,278.26,190.49
2016,7,13,8,15,879.0,75.5,2.45,20.0,601.5,335.82,240.6
2016,7,13,8,30,895.0,78.0,2.4,21.0,650.0,394.43,290.54
2016,7,13,8,45,908.0,80.0,2.35,22.0,694.5,452.14,338.24
2016,7,13,9,0,921.0,82.0,2.3,23.0,739.0,510.07,384.23
2016,7,13,9,15,930.5,83.5,2.25,23.5,779.5,565.68,427.47
2016,7,13,9,30,940.0,85.0,2.2,24.0,820.0,620.62,468.6
2016,7,13,9,45,938.0,92.0,2.2,25.0,852.5,672.5,505.17
2016,7,13,10,0,936.0,99.0,2.2,26.0,885.0,722.21,538.81
2016,7,13,10,15,942.0,100.5,2.15,27.0,914.0,770.26,568.74
2016,7,13,10,30,948.0,102.0,2.1,28.0,943.0,816.43,595.81
2016,7,13,10,45,953.0,102.0,2.1,29.0,965.0,858.32,619.85
2016,7,13,11,0,958.0,102.0,2.1,30.0,987.0,897.83,641.93
2016,7,13,11,15,961.0,103.0,2.2,30.0,1002.0,934.01,665.15
2016,7,13,11,30,964.0,104.0,2.3,30.0,1017.0,967.36,686.55
2016,7,13,11,45,966.0,103.5,2.45,30.5,1024.5,995.38,703.68
2016,7,13,12,0,968.0,103.0,2.6,31.0,1032.0,1020.23,718.82
2016,7,13,12,15,968.0,103.0,2.75,31.0,1032.0,1040.38,732.54
2016,7,13,12,30,968.0,103.0,2.9,31.0,1032.0,1057.09,744.22
2016,7,13,12,45,967.5,102.5,3.1,31.5,1024.0,1069.28,752.12
2016,7,13,13,0,967.0,102.0,3.3,32.0,1016.0,1077.86,757.83
2016,7,13,13,15,964.5,101.0,3.45,32.0,1000.5,1080.24,760.89
2016,7,13,13,30,962.0,100.0,3.6,32.0,985.0,1078.91,761.76
2016,7,13,13,45,957.5,99.0,3.75,32.0,962.5,1071.87,759.14
2016,7,13,14,0,953.0,98.0,3.9,32.0,940.0,1061.19,754.31
2016,7,13,14,15,947.0,97.0,4.0,31.5,910.5,1045.46,747.49
2016,7,13,14,30,941.0,96.0,4.1,31.0,881.0,1026.3,738.49
2016,7,13,14,45,933.0,94.5,4.25,31.0,845.5,1001.36,724.52
2016,7,13,15,0,925.0,93.0,4.4,31.0,810.0,973.32,708.45
2016,7,13,15,15,914.5,91.0,4.45,30.5,769.5,939.51,689.32
2016,7,13,15,30,904.0,89.0,4.5,30.0,729.0,903.1,668.22
2016,7,13,15,45,890.5,87.0,4.6,29.5,683.5,861.73,643.63
2016,7,13,16,0,877.0,85.0,4.7,29.0,638.0,818.39,617.57
2016,7,13,16,15,859.0,82.5,4.75,28.5,589.0,769.28,586.58
2016,7,13,16,30,841.0,80.0,4.8,28.0,540.0,719.06,554.16
2016,7,13,16,45,818.5,76.5,4.9,27.5,489.0,668.25,520.72
2016,7,13,17,0,796.0,73.0,5.0,27.0,438.0,612.45,481.23
2016,7,13,17,15,764.5,69.0,4.95,26.0,385.5,550.83,435.75
2016,7,13,17,30,733.0,65.0,4.9,25.0,333.0,490.58,389.58
2016,7,13,17,45,689.5,60.0,4.9,24.5,281.5,424.9,336.74
2016,7,13,18,0,646.0,55.0,4.9,24.0,230.0,362.51,284.66
2016,7,13,18,15,579.5,49.0,4.75,23.0,181.0,295.35,227.7
2016,7,13,18,30,513.0,43.0,4.6,22.0,132.0,233.28,173.66
2016,7,13,18,45,408.0,34.0,4.45,21.0,90.5,164.06,114.5
2016,7,13,19,0,303.0,25.0,4.3,20.0,49.0,105.37,59.21
2016,7,13,19,15,151.5,12.5,4.2,19.0,24.5,37.51,0.0
2016,7,13,19,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,14,5,15,173.5,13.0,3.25,11.5,28.0,12.39,0.0
2016,7,14,5,30,347.0,26.0,3.2,12.0,56.0,20.7,10.95
2016,7,14,5,45,452.0,33.5,3.2,12.5,99.0,25.59,16.77
2016,7,14,6,0,557.0,41.0,3.2,13.0,142.0,33.1,23.85
2016,7,14,6,15,618.5,46.5,3.1,14.0,191.5,36.16,26.74
2016,7,14,6,30,680.0,52.0,3.0,15.0,241.0,39.15,29.38
2016,7,14,6,45,722.0,56.0,2.95,16.0,293.0,40.72,30.64
2016,7,14,7,0,764.0,60.0,2.9,17.0,345.0,52.74,31.22
2016,7,14,7,15,793.0,63.5,2.9,18.0,397.5,103.77,52.06
2016,7,14,7,30,822.0,67.0,2.9,19.0,450.0,164.12,93.96
2016,7,14,7,45,843.5,70.0,2.9,20.0,501.0,219.91,139.12
2016,7,14,8,0,865.0,73.0,2.9,21.0,552.0,277.83,188.75
2016,7,14,8,15,881.5,75.0,2.85,21.5,600.5,335.28,239.02
2016,7,14,8,30,898.0,77.0,2.8,22.0,649.0,393.82,289.41
2016,7,14,8,45,910.5,79.0,2.75,23.0,694.0,451.53,337.21
2016,7,14,9,0,923.0,81.0,2.7,24.0,739.0,509.4,383.28
2016,7,14,9,15,933.0,82.5,2.65,25.0,779.5,565.43,426.14
2016,7,14,9,30,943.0,84.0,2.6,26.0,820.0,620.84,466.77
2016,7,14,9,45,949.5,86.0,2.6,27.0,854.5,673.66,504.14
2016,7,14,10,0,956.0,88.0,2.6,28.0,889.0,725.05,539.13
2016,7,14,10,15,962.0,89.0,2.6,28.5,918.0,773.5,570.42
2016,7,14,10,30,968.0,90.0,2.6,29.0,947.0,820.01,599.38
2016,7,14,10,45,972.0,90.5,2.6,30.0,969.0,862.32,623.87
2016,7,14,11,0,976.0,91.0,2.6,31.0,991.0,902.12,646.3
2016,7,14,11,15,979.0,91.5,2.75,31.5,1006.5,938.39,668.64
2016,7,14,11,30,982.0,92.0,2.9,32.0,1022.0,971.76,689.02
2016,7,14,11,45,983.5,92.5,3.05,32.5,1029.5,1000.71,706.54
2016,7,14,12,0,985.0,93.0,3.2,33.0,1037.0,1026.42,722.02
2016,7,14,12,15,985.0,93.0,3.35,33.0,1037.0,1046.84,735.71
2016,7,14,12,30,985.0,93.0,3.5,33.0,1037.0,1063.76,747.33
2016,7,14,12,45,977.5,97.0,3.7,33.0,1027.5,1073.73,755.1
2016,7,14,13,0,970.0,101.0,3.9,33.0,1018.0,1079.98,760.68
2016,7,14,13,15,967.5,100.5,4.0,32.5,1003.0,1082.91,765.14
2016,7,14,13,30,965.0,100.0,4.1,32.0,988.0,1082.13,767.41
2016,7,14,13,45,961.0,99.0,4.2,32.0,965.5,1075.6,764.62
2016,7,14,14,0,957.0,98.0,4.3,32.0,943.0,1065.41,759.63
2016,7,14,14,15,951.5,97.0,4.35,31.5,914.0,1050.14,752.71
2016,7,14,14,30,946.0,96.0,4.4,31.0,885.0,1031.41,743.6
2016,7,14,14,45,938.5,94.5,4.5,31.0,849.5,1006.86,729.51
2016,7,14,15,0,931.0,93.0,4.6,31.0,814.0,979.17,713.34
2016,7,14,15,15,921.0,91.0,4.6,30.5,773.5,945.67,694.14
2016,7,14,15,30,911.0,89.0,4.6,30.0,733.0,909.5,673.0
2016,7,14,15,45,898.5,86.5,4.65,29.5,687.5,868.18,648.38
2016,7,14,16,0,886.0,84.0,4.7,29.0,642.0,824.8,622.03
2016,7,14,16,15,868.5,81.5,4.7,28.0,593.0,775.7,592.08
2016,7,14,16,30,851.0,79.0,4.7,27.0,544.0,725.45,560.57
2016,7,14,16,45,828.5,76.0,4.75,26.5,492.5,674.76,527.03
2016,7,14,17,0,806.0,73.0,4.8,26.0,441.0,619.06,487.5
2016,7,14,17,15,774.5,69.0,4.7,24.5,388.5,556.93,442.36
2016,7,14,17,30,743.0,65.0,4.6,23.0,336.0,496.15,396.33
2016,7,14,17,45,698.5,60.5,4.6,22.0,283.5,429.97,343.51
2016,7,14,18,0,654.0,56.0,4.6,21.0,231.0,367.16,291.25
2016,7,14,18,15,587.0,49.5,4.55,20.0,182.0,298.86,232.87
2016,7,14,18,30,520.0,43.0,4.5,19.0,133.0,235.61,177.29
2016,7,14,18,45,409.5,34.0,4.45,18.0,90.5,164.46,115.97
2016,7,14,19,0,299.0,25.0,4.4,17.0,48.0,104.16,58.29
2016,7,14,19,15,149.5,12.5,4.4,16.0,24.0,37.13,0.0
2016,7,14,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,15,5,15,162.0,13.0,3.6,10.5,26.5,12.39,0.0
2016,7,15,5,30,324.0,26.0,3.7,11.0,53.0,20.78,10.87
2016,7,15,5,45,429.5,34.5,3.85,11.5,96.0,26.55,17.66
2016,7,15,6,0,535.0,43.0,4.0,12.0,139.0,32.07,23.01
2016,7,15,6,15,599.0,49.0,4.0,12.5,188.0,35.17,26.0
2016,7,15,6,30,663.0,55.0,4.0,13.0,237.0,41.8,32.0
2016,7,15,6,45,707.0,59.0,4.0,14.0,289.5,43.23,33.14
2016,7,15,7,0,751.0,63.0,4.0,15.0,342.0,53.91,33.36
2016,7,15,7,15,717.5,75.5,3.9,15.5,374.0,107.06,58.4
2016,7,15,7,30,684.0,88.0,3.8,16.0,406.0,152.18,91.39
2016,7,15,7,45,771.5,81.5,3.75,17.0,478.0,209.28,135.23
2016,7,15,8,0,859.0,75.0,3.7,18.0,550.0,277.08,190.85
2016,7,15,8,15,876.0,77.5,3.7,18.5,598.5,334.85,242.13
2016,7,15,8,30,893.0,80.0,3.7,19.0,647.0,393.77,293.73
2016,7,15,8,45,907.0,81.5,3.7,20.0,692.5,451.49,342.53
2016,7,15,9,0,921.0,83.0,3.7,21.0,738.0,509.52,389.84
2016,7,15,9,15,930.5,84.5,3.75,21.5,778.5,565.26,434.63
2016,7,15,9,30,940.0,86.0,3.8,22.0,819.0,620.34,477.45
2016,7,15,9,45,947.0,88.0,3.85,23.0,854.0,673.41,516.45
2016,7,15,10,0,954.0,90.0,3.9,24.0,889.0,725.1,553.13
2016,7,15,10,15,960.0,91.0,3.95,24.5,918.0,773.53,585.93
2016,7,15,10,30,966.0,92.0,4.0,25.0,947.0,820.04,616.33
2016,7,15,10,45,970.5,92.5,4.1,25.5,969.0,862.74,643.96
2016,7,15,11,0,975.0,93.0,4.2,26.0,991.0,902.98,669.66
2016,7,15,11,15,978.0,93.5,4.25,26.0,1006.0,939.29,693.62
2016,7,15,11,30,981.0,94.0,4.3,26.0,1021.0,972.7,715.59
2016,7,15,11,45,983.0,93.5,4.4,26.5,1029.0,1001.17,733.08
2016,7,15,12,0,985.0,93.0,4.5,27.0,1037.0,1026.41,748.44
2016,7,15,12,15,985.0,93.5,4.55,27.0,1036.5,1047.38,762.22
2016,7,15,12,30,985.0,94.0,4.6,27.0,1036.0,1064.85,773.79
2016,7,15,12,45,979.0,96.5,4.7,27.5,1027.0,1074.82,779.69
2016,7,15,13,0,973.0,99.0,4.8,28.0,1018.0,1081.07,783.32
2016,7,15,13,15,970.0,98.5,4.8,28.0,1002.5,1083.52,785.29
2016,7,15,13,30,967.0,98.0,4.8,28.0,987.0,1082.23,784.99
2016,7,15,13,45,964.0,96.5,4.85,28.0,964.5,1076.17,782.21
2016,7,15,14,0,961.0,95.0,4.9,28.0,942.0,1066.41,777.14
2016,7,15,14,15,955.0,93.5,4.9,27.5,912.5,1050.04,769.0
2016,7,15,14,30,949.0,92.0,4.9,27.0,883.0,1030.19,758.62
2016,7,15,14,45,941.5,90.5,4.95,27.0,847.5,1005.55,743.95
2016,7,15,15,0,934.0,89.0,5.0,27.0,812.0,977.76,727.14
2016,7,15,15,15,923.5,87.5,5.0,26.5,771.0,944.24,707.46
2016,7,15,15,30,913.0,86.0,5.0,26.0,730.0,908.09,685.8
2016,7,15,15,45,897.5,84.5,5.05,26.0,684.0,865.25,658.18
2016,7,15,16,0,882.0,83.0,5.1,26.0,638.0,820.56,628.94
2016,7,15,16,15,864.5,80.5,5.05,25.0,589.0,771.59,598.14
2016,7,15,16,30,847.0,78.0,5.0,24.0,540.0,721.47,565.81
2016,7,15,16,45,820.5,76.0,5.0,23.5,488.0,669.31,530.32
2016,7,15,17,0,794.0,74.0,5.0,23.0,436.0,612.49,488.98
2016,7,15,17,15,767.5,63.5,4.95,22.0,379.0,546.35,439.48
2016,7,15,17,30,741.0,53.0,4.9,21.0,322.0,481.02,388.67
2016,7,15,17,45,686.5,55.0,4.85,20.0,274.0,417.7,337.06
2016,7,15,18,0,632.0,57.0,4.8,19.0,226.0,360.09,288.18
2016,7,15,18,15,563.5,50.5,4.7,18.0,177.5,290.72,228.43
2016,7,15,18,30,495.0,44.0,4.6,17.0,129.0,228.21,173.1
2016,7,15,18,45,381.0,35.0,4.6,16.5,87.5,157.45,111.67
2016,7,15,19,0,267.0,26.0,4.6,16.0,46.0,97.57,53.87
2016,7,15,19,15,133.5,13.0,4.55,15.0,23.0,34.86,0.0
2016,7,15,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,16,5,15,138.0,13.5,3.9,11.5,25.0,12.87,0.0
2016,7,16,5,30,276.0,27.0,4.0,12.0,50.0,21.81,11.38
2016,7,16,5,45,388.5,36.0,4.15,12.5,92.0,27.98,18.78
2016,7,16,6,0,501.0,45.0,4.3,13.0,134.0,33.86,24.47
2016,7,16,6,15,567.0,51.5,4.2,13.5,182.5,37.26,27.75
2016,7,16,6,30,633.0,58.0,4.1,14.0,231.0,40.52,30.72
2016,7,16,6,45,677.0,62.5,4.1,14.5,282.5,46.18,35.7
2016,7,16,7,0,721.0,67.0,4.1,15.0,334.0,55.74,35.92
2016,7,16,7,15,752.5,71.0,4.0,15.5,385.5,104.93,55.6
2016,7,16,7,30,784.0,75.0,3.9,16.0,437.0,157.94,91.81
2016,7,16,7,45,808.5,77.5,3.85,17.0,488.0,212.02,135.89
2016,7,16,8,0,833.0,80.0,3.8,18.0,539.0,268.69,184.98
2016,7,16,8,15,850.5,82.5,3.8,18.5,587.5,330.47,239.32
2016,7,16,8,30,868.0,85.0,3.8,19.0,636.0,388.25,289.9
2016,7,16,8,45,883.5,86.5,3.8,19.5,681.5,445.33,338.78
2016,7,16,9,0,899.0,88.0,3.8,20.0,727.0,502.91,386.57
2016,7,16,9,15,909.5,89.5,3.85,20.5,767.0,558.13,431.16
2016,7,16,9,30,920.0,91.0,3.9,21.0,807.0,612.82,473.92
2016,7,16,9,45,928.5,92.5,3.95,22.0,842.0,665.49,512.9
2016,7,16,10,0,937.0,94.0,4.0,23.0,877.0,716.95,549.68
2016,7,16,10,15,943.0,95.0,4.1,23.0,906.0,764.73,583.78
2016,7,16,10,30,949.0,96.0,4.2,23.0,935.0,810.62,615.47
2016,7,16,10,45,954.0,96.5,4.35,23.5,957.0,853.15,643.56
2016,7,16,11,0,959.0,97.0,4.5,24.0,979.0,893.29,669.82
2016,7,16,11,15,962.0,97.5,4.6,24.0,994.0,929.16,694.31
2016,7,16,11,30,965.0,98.0,4.7,24.0,1009.0,962.18,716.87
2016,7,16,11,45,967.0,98.0,4.8,24.5,1017.0,990.8,735.01
2016,7,16,12,0,969.0,98.0,4.9,25.0,1025.0,1016.25,751.03
2016,7,16,12,15,969.5,98.0,5.0,25.0,1025.0,1036.98,765.46
2016,7,16,12,30,970.0,98.0,5.1,25.0,1025.0,1054.27,777.72
2016,7,16,12,45,966.5,99.0,5.2,25.5,1017.5,1065.08,784.23
2016,7,16,13,0,963.0,100.0,5.3,26.0,1010.0,1072.23,788.45
2016,7,16,13,15,961.0,99.5,5.35,25.5,995.0,1075.67,793.13
2016,7,16,13,30,959.0,99.0,5.4,25.0,980.0,1075.41,795.51
2016,7,16,13,45,957.0,97.5,5.45,25.0,958.5,1070.4,793.26
2016,7,16,14,0,955.0,96.0,5.5,25.0,937.0,1061.71,788.68
2016,7,16,14,15,949.5,95.0,5.5,25.0,908.5,1046.45,779.43
2016,7,16,14,30,944.0,94.0,5.5,25.0,880.0,1027.74,767.96
2016,7,16,14,45,938.5,92.0,5.5,25.0,845.5,1004.56,753.53
2016,7,16,15,0,933.0,90.0,5.5,25.0,811.0,978.15,736.93
2016,7,16,15,15,923.5,88.0,5.45,24.5,771.0,945.01,716.79
2016,7,16,15,30,914.0,86.0,5.4,24.0,731.0,909.16,694.64
2016,7,16,15,45,902.5,83.5,5.35,23.5,686.0,868.54,668.9
2016,7,16,16,0,891.0,81.0,5.3,23.0,641.0,825.77,641.34
2016,7,16,16,15,874.5,78.5,5.2,22.5,592.5,777.2,608.93
2016,7,16,16,30,858.0,76.0,5.1,22.0,544.0,727.37,575.12
2016,7,16,16,45,837.0,73.0,5.1,21.5,492.5,672.87,537.57
2016,7,16,17,0,816.0,70.0,5.1,21.0,441.0,622.18,500.8
2016,7,16,17,15,785.5,66.0,5.0,20.0,388.5,560.13,453.69
2016,7,16,17,30,755.0,62.0,4.9,19.0,336.0,499.33,405.8
2016,7,16,17,45,712.5,57.5,4.8,18.5,283.5,433.53,351.36
2016,7,16,18,0,670.0,53.0,4.7,18.0,231.0,370.89,297.61
2016,7,16,18,15,603.0,47.0,4.6,17.0,181.5,300.47,236.6
2016,7,16,18,30,536.0,41.0,4.5,16.0,132.0,238.61,181.24
2016,7,16,18,45,424.5,32.5,4.4,15.0,89.5,166.91,118.5
2016,7,16,19,0,313.0,24.0,4.3,14.0,47.0,105.56,57.11
2016,7,16,19,15,156.5,12.0,4.3,13.5,23.5,37.71,0.0
2016,7,16,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,17,5,15,159.5,12.5,4.2,10.5,25.0,11.91,0.0
2016,7,17,5,30,319.0,25.0,4.3,11.0,50.0,20.02,9.77
2016,7,17,5,45,430.5,32.5,4.45,11.5,93.0,24.94,16.17
2016,7,17,6,0,542.0,40.0,4.6,12.0,136.0,32.41,23.27
2016,7,17,6,15,605.5,46.0,4.55,12.5,185.0,35.94,26.67
2016,7,17,6,30,669.0,52.0,4.5,13.0,234.0,39.36,29.8
2016,7,17,6,45,711.0,56.5,4.5,14.0,285.5,41.32,31.43
2016,7,17,7,0,753.0,61.0,4.5,15.0,337.0,50.3,39.2
2016,7,17,7,15,782.5,64.5,4.55,15.5,389.5,100.79,51.35
2016,7,17,7,30,812.0,68.0,4.6,16.0,442.0,154.86,88.16
2016,7,17,7,45,699.0,106.5,4.7,16.5,454.5,210.39,139.45
2016,7,17,8,0,586.0,145.0,4.8,17.0,467.0,257.72,185.51
2016,7,17,8,15,739.5,111.0,4.85,17.5,554.0,315.73,232.01
2016,7,17,8,30,893.0,77.0,4.9,18.0,641.0,389.57,292.8
2016,7,17,8,45,907.0,78.0,4.95,18.5,686.5,446.93,342.78
2016,7,17,9,0,921.0,79.0,5.0,19.0,732.0,504.59,391.6
2016,7,17,9,15,930.5,80.5,5.05,19.0,772.0,560.41,438.36
2016,7,17,9,30,940.0,82.0,5.1,19.0,812.0,615.57,483.35
2016,7,17,9,45,943.5,85.5,5.2,19.5,846.0,667.94,524.2
2016,7,17,10,0,947.0,89.0,5.3,20.0,880.0,718.61,562.67
2016,7,17,10,15,952.5,90.0,5.4,20.0,908.5,766.5,597.83
2016,7,17,10,30,958.0,91.0,5.5,20.0,937.0,812.43,630.66
2016,7,17,10,45,961.0,92.5,5.6,20.5,959.0,854.68,659.38
2016,7,17,11,0,964.0,94.0,5.7,21.0,981.0,894.4,686.07
2016,7,17,11,15,966.5,94.5,5.8,21.0,995.5,930.03,711.09
2016,7,17,11,30,969.0,95.0,5.9,21.0,1010.0,962.76,734.08
2016,7,17,11,45,969.0,96.0,6.0,21.0,1017.0,990.65,753.72
2016,7,17,12,0,969.0,97.0,6.1,21.0,1024.0,1015.28,771.15
2016,7,17,12,15,968.5,97.0,6.15,21.0,1023.5,1035.07,785.01
2016,7,17,12,30,968.0,97.0,6.2,21.0,1023.0,1051.39,796.58
2016,7,17,12,45,963.0,99.0,6.3,21.0,1014.0,1061.72,804.47
2016,7,17,13,0,958.0,101.0,6.4,21.0,1005.0,1068.4,810.0
2016,7,17,13,15,955.0,100.5,6.4,20.5,989.5,1070.84,813.7
2016,7,17,13,30,952.0,100.0,6.4,20.0,974.0,1069.6,815.0
2016,7,17,13,45,948.5,98.5,6.45,20.0,951.5,1063.12,811.54
2016,7,17,14,0,945.0,97.0,6.5,20.0,929.0,1053.0,805.67
2016,7,17,14,15,938.5,96.0,6.5,19.5,899.5,1036.88,796.97
2016,7,17,14,30,932.0,95.0,6.5,19.0,870.0,1017.35,785.94
2016,7,17,14,45,925.5,92.5,6.5,19.0,835.0,992.88,769.9
2016,7,17,15,0,919.0,90.0,6.5,19.0,800.0,965.25,751.64
2016,7,17,15,15,908.0,88.5,6.45,18.5,759.0,931.64,730.21
2016,7,17,15,30,897.0,87.0,6.4,18.0,718.0,895.45,706.78
2016,7,17,15,45,884.5,84.5,6.4,17.5,673.0,854.5,679.83
2016,7,17,16,0,872.0,82.0,6.4,17.0,628.0,811.52,651.03
2016,7,17,16,15,854.5,79.5,6.35,16.5,579.5,762.86,617.32
2016,7,17,16,30,837.0,77.0,6.3,16.0,531.0,713.08,582.22
2016,7,17,16,45,815.0,73.5,6.25,15.5,480.5,662.68,546.01
2016,7,17,17,0,793.0,70.0,6.2,15.0,430.0,607.25,503.68
2016,7,17,17,15,761.5,66.5,6.1,14.5,378.0,546.24,454.71
2016,7,17,17,30,730.0,63.0,6.0,14.0,326.0,486.61,405.34
2016,7,17,17,45,687.0,58.0,5.9,13.5,274.5,421.24,349.64
2016,7,17,18,0,644.0,53.0,5.8,13.0,223.0,359.14,294.88
2016,7,17,18,15,576.5,47.0,5.6,12.5,174.5,291.62,234.24
2016,7,17,18,30,509.0,41.0,5.4,12.0,126.0,229.4,177.16
2016,7,17,18,45,397.0,32.0,5.25,11.5,85.0,158.55,113.98
2016,7,17,19,0,285.0,23.0,5.1,11.0,44.0,97.87,51.95
2016,7,17,19,15,142.5,11.5,5.05,10.5,22.0,34.82,0.0
2016,7,17,19,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,18,5,15,159.5,11.5,4.25,10.5,24.0,10.96,0.0
2016,7,18,5,30,319.0,23.0,4.4,11.0,48.0,18.22,8.1
2016,7,18,5,45,427.5,31.0,4.6,11.5,90.0,23.68,15.04
2016,7,18,6,0,536.0,39.0,4.8,12.0,132.0,31.54,22.48
2016,7,18,6,15,317.5,71.0,4.8,12.5,130.5,52.64,41.6
2016,7,18,6,30,99.0,103.0,4.8,13.0,129.0,82.17,68.05
2016,7,18,6,45,106.0,124.5,4.8,13.5,158.0,97.58,81.58
2016,7,18,7,0,113.0,146.0,4.8,14.0,187.0,113.94,95.66
2016,7,18,7,15,457.0,105.5,4.7,14.5,309.5,106.94,68.59
2016,7,18,7,30,801.0,65.0,4.6,15.0,432.0,155.85,89.86
2016,7,18,7,45,457.5,151.5,4.55,15.5,366.5,201.86,142.92
2016,7,18,8,0,114.0,238.0,4.5,16.0,301.0,225.16,175.83
2016,7,18,8,15,494.5,156.5,4.45,16.5,464.0,276.19,207.29
2016,7,18,8,30,875.0,75.0,4.4,17.0,627.0,380.61,286.71
2016,7,18,8,45,887.5,77.0,4.4,17.5,671.0,437.26,335.95
2016,7,18,9,0,900.0,79.0,4.4,18.0,715.0,494.09,383.97
2016,7,18,9,15,909.5,80.5,4.4,18.5,755.0,548.87,428.87
2016,7,18,9,30,919.0,82.0,4.4,19.0,795.0,603.02,471.82
2016,7,18,9,45,923.5,85.0,4.4,19.5,828.5,654.58,511.43
2016,7,18,10,0,928.0,88.0,4.4,20.0,862.0,704.58,548.67
2016,7,18,10,15,933.5,89.0,4.45,20.0,890.0,751.68,582.74
2016,7,18,10,30,939.0,90.0,4.5,20.0,918.0,796.86,614.43
2016,7,18,10,45,943.0,90.5,4.55,20.5,940.0,838.26,641.96
2016,7,18,11,0,947.0,91.0,4.6,21.0,962.0,877.24,667.54
2016,7,18,11,15,950.0,91.5,4.7,21.0,976.5,912.76,692.22
2016,7,18,11,30,953.0,92.0,4.8,21.0,991.0,945.47,714.95
2016,7,18,11,45,954.0,92.5,4.9,21.5,998.0,973.38,732.96
2016,7,18,12,0,955.0,93.0,5.0,22.0,1005.0,998.12,748.8
2016,7,18,12,15,955.5,93.0,5.05,22.0,1005.0,1018.59,762.89
2016,7,18,12,30,956.0,93.0,5.1,22.0,1005.0,1035.67,774.79
2016,7,18,12,45,957.0,91.0,5.2,22.0,998.0,1047.7,783.81
2016,7,18,13,0,958.0,89.0,5.3,22.0,991.0,1056.13,790.56
2016,7,18,13,15,956.0,88.5,5.35,22.0,976.5,1059.46,793.59
2016,7,18,13,30,954.0,88.0,5.4,22.0,962.0,1059.1,794.29
2016,7,18,13,45,952.0,86.0,5.45,22.0,940.5,1053.45,791.55
2016,7,18,14,0,950.0,84.0,5.5,22.0,919.0,1044.13,786.44
2016,7,18,14,15,945.0,83.0,5.5,21.5,890.5,1029.3,778.86
2016,7,18,14,30,940.0,82.0,5.5,21.0,862.0,1011.01,768.96
2016,7,18,14,45,934.5,79.5,5.5,21.0,828.0,987.21,753.77
2016,7,18,15,0,929.0,77.0,5.5,21.0,794.0,960.17,736.37
2016,7,18,15,15,920.0,75.5,5.45,20.5,754.5,928.0,716.43
2016,7,18,15,30,911.0,74.0,5.4,20.0,715.0,893.12,694.44
2016,7,18,15,45,901.0,71.5,5.35,20.0,670.5,853.72,667.69
2016,7,18,16,0,891.0,69.0,5.3,20.0,626.0,812.08,639.14
2016,7,18,16,15,875.5,67.0,5.2,19.5,578.5,764.73,607.07
2016,7,18,16,30,860.0,65.0,5.1,19.0,531.0,716.06,573.56
2016,7,18,16,45,840.5,62.0,5.1,19.0,480.5,662.37,534.98
2016,7,18,17,0,821.0,59.0,5.1,19.0,430.0,608.29,494.68
2016,7,18,17,15,792.5,56.0,5.0,18.0,378.5,548.69,448.83
2016,7,18,17,30,764.0,53.0,4.9,17.0,327.0,493.54,404.68
2016,7,18,17,45,724.5,49.0,4.85,16.5,276.0,429.42,351.01
2016,7,18,18,0,685.0,45.0,4.8,16.0,225.0,368.2,297.78
2016,7,18,18,15,622.5,40.0,4.65,15.5,176.5,300.03,237.3
2016,7,18,18,30,560.0,35.0,4.5,15.0,128.0,237.99,180.73
2016,7,18,18,45,455.0,27.5,4.35,14.5,86.5,167.87,118.2
2016,7,18,19,0,350.0,20.0,4.2,14.0,45.0,107.2,53.67
2016,7,18,19,15,175.0,10.0,4.15,13.5,22.5,38.73,0.0
2016,7,18,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,7,19,5,15,189.0,10.5,3.4,9.5,24.5,10.01,0.0
2016,7,19,5,30,378.0,21.0,3.5,10.0,49.0,17.96,7.63
2016,7,19,5,45,480.5,28.0,3.65,10.5,92.0,23.04,14.52
2016,7,19,6,0,583.0,35.0,3.8,11.0,135.0,27.95,19.36
2016,7,19,6,15,643.0,39.5,3.8,11.5,184.0,30.39,21.78
2016,7,19,6,30,703.0,44.0,3.8,12.0,233.0,32.79,24.01
2016,7,19,6,45,742.5,47.5,3.8,13.0,284.5,34.26,25.24
2016,7,19,7,0,782.0,51.0,3.8,14.0,336.0,46.79,36.25
2016,7,19,7,15,809.5,54.0,3.75,14.5,388.0,98.3,49.09
2016,7,19,7,30,837.0,57.0,3.7,15.0,440.0,153.03,85.91
2016,7,19,7,45,856.5,59.5,3.7,15.5,490.5,208.91,131.95
2016,7,19,8,0,876.0,62.0,3.7,16.0,541.0,266.71,183.02
2016,7,19,8,15,891.5,64.0,3.7,16.5,589.0,324.57,235.14
2016,7,19,8,30,907.0,66.0,3.7,17.0,637.0,383.43,287.47
2016,7,19,8,45,917.5,68.5,3.75,17.5,681.5,441.42,337.95
2016,7,19,9,0,928.0,71.0,3.8,18.0,726.0,499.37,386.81
2016,7,19,9,15,936.5,72.5,3.85,18.5,766.0,555.08,432.39
2016,7,19,9,30,945.0,74.0,3.9,19.0,806.0,610.03,475.88
2016,7,19,9,45,947.0,78.0,3.95,19.5,839.5,662.25,515.9
2016,7,19,10,0,949.0,82.0,4.0,20.0,873.0,712.64,553.38
2016,7,19,10,15,954.0,83.0,4.05,20.0,901.0,760.32,587.35
2016,7,19,10,30,959.0,84.0,4.1,20.0,929.0,806.0,619.07
2016,7,19,10,45,961.5,86.0,4.15,20.5,950.5,848.44,647.03
2016,7,19,11,0,964.0,88.0,4.2,21.0,972.0,888.31,672.91
2016,7,19,11,15,966.0,88.5,4.25,21.0,986.5,923.57,696.71
2016,7,19,11,30,968.0,89.0,4.3,21.0,1001.0,955.89,718.47
2016,7,19,11,45,969.5,89.0,4.4,21.5,1008.0,984.19,736.33
2016,7,19,12,0,971.0,89.0,4.5,22.0,1015.0,1009.27,752.1
2016,7,19,12,15,971.0,89.0,4.55,22.0,1015.0,1029.58,765.93
2016,7,19,12,30,971.0,89.0,4.6,22.0,1015.0,1046.4,777.56
2016,7,19,12,45,963.0,93.0,4.7,22.5,1005.5,1055.83,783.29
2016,7,19,13,0,955.0,97.0,4.8,23.0,996.0,1061.57,786.71
2016,7,19,13,15,952.5,96.5,4.85,23.0,981.0,1064.49,789.5
2016,7,19,13,30,950.0,96.0,4.9,23.0,966.0,1063.72,789.99
2016,7,19,13,45,948.0,94.0,4.95,23.0,944.5,1058.2,787.43
2016,7,19,14,0,946.0,92.0,5.0,23.0,923.0,1048.99,782.56
2016,7,19,14,15,940.0,90.5,5.0,23.0,894.0,1032.76,772.64
2016,7,19,14,30,934.0,89.0,5.0,23.0,865.0,1013.08,760.5
2016,7,19,14,45,928.5,87.0,5.05,23.0,830.0,990.01,746.51
2016,7,19,15,0,923.0,85.0,5.1,23.0,795.0,963.73,730.31
2016,7,19,15,15,913.0,83.0,5.1,22.5,755.0,930.28,710.15
2016,7,19,15,30,903.0,81.0,5.1,22.0,715.0,894.18,687.97
2016,7,19,15,45,892.0,78.0,5.15,22.0,670.5,853.65,661.35
2016,7,19,16,0,881.0,75.0,5.2,22.0,626.0,810.95,632.87
2016,7,19,16,15,864.5,73.0,5.15,21.5,577.5,763.21,601.06
2016,7,19,16,30,848.0,71.0,5.1,21.0,529.0,714.24,567.83
2016,7,19,16,45,829.0,67.0,5.1,20.5,479.0,660.26,530.34
2016,7,19,17,0,810.0,63.0,5.1,20.0,429.0,605.83,490.74
2016,7,19,17,15,780.5,60.0,5.0,19.0,377.0,549.86,447.78
2016,7,19,17,30,751.0,57.0,4.9,18.0,325.0,491.0,401.0
2016,7,19,17,45,713.0,52.0,4.8,17.5,274.0,427.04,347.64
2016,7,19,18,0,675.0,47.0,4.7,17.0,223.0,365.86,294.63
2016,7,19,18,15,610.5,41.5,4.5,16.0,174.5,296.82,234.15
2016,7,19,18,30,546.0,36.0,4.3,15.0,126.0,234.14,177.62
2016,7,19,18,45,443.5,28.0,4.15,14.5,85.0,164.95,115.86
2016,7,19,19,0,341.0,20.0,4.0,14.0,44.0,104.69,50.1
2016,7,19,19,15,170.5,10.0,3.95,13.5,22.0,37.88,0.0
2016,7,19,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,20,5,15,188.5,10.0,3.2,10.5,24.0,9.53,0.0
2016,7,20,5,30,377.0,20.0,3.3,11.0,48.0,17.03,6.53
2016,7,20,5,45,479.0,27.0,3.45,11.5,90.0,22.16,13.65
2016,7,20,6,0,581.0,34.0,3.6,12.0,132.0,27.1,18.51
2016,7,20,6,15,641.5,38.5,3.6,12.5,181.0,29.58,20.96
2016,7,20,6,30,702.0,43.0,3.6,13.0,230.0,32.02,23.22
2016,7,20,6,45,742.0,46.5,3.6,13.5,281.5,38.68,29.15
2016,7,20,7,0,782.0,50.0,3.6,14.0,333.0,44.96,34.63
2016,7,20,7,15,810.0,53.0,3.55,14.5,385.0,96.51,47.88
2016,7,20,7,30,838.0,56.0,3.5,15.0,437.0,151.34,84.51
2016,7,20,7,45,858.5,58.0,3.5,16.0,488.0,207.08,130.03
2016,7,20,8,0,879.0,60.0,3.5,17.0,539.0,264.83,180.56
2016,7,20,8,15,894.5,62.0,3.45,17.5,587.5,322.9,232.61
2016,7,20,8,30,910.0,64.0,3.4,18.0,636.0,381.95,284.83
2016,7,20,8,45,922.0,66.0,3.35,19.0,681.0,440.32,334.58
2016,7,20,9,0,934.0,68.0,3.3,20.0,726.0,498.8,382.55
2016,7,20,9,15,943.0,69.0,3.3,20.5,766.0,554.67,427.63
2016,7,20,9,30,952.0,70.0,3.3,21.0,806.0,609.81,470.6
2016,7,20,9,45,950.0,77.5,3.3,21.5,839.5,663.18,510.64
2016,7,20,10,0,948.0,85.0,3.3,22.0,873.0,714.36,547.77
2016,7,20,10,15,954.0,86.0,3.35,22.5,902.0,762.8,580.69
2016,7,20,10,30,960.0,87.0,3.4,23.0,931.0,809.32,611.2
2016,7,20,10,45,964.5,87.0,3.45,24.0,953.5,851.56,637.14
2016,7,20,11,0,969.0,87.0,3.5,25.0,976.0,891.34,661.01
2016,7,20,11,15,971.5,87.5,3.55,25.0,990.5,927.24,684.64
2016,7,20,11,30,974.0,88.0,3.6,25.0,1005.0,960.21,706.26
2016,7,20,11,45,976.5,88.0,3.7,25.5,1013.0,989.63,724.41
2016,7,20,12,0,979.0,88.0,3.8,26.0,1021.0,1015.85,740.43
2016,7,20,12,15,979.0,88.0,3.85,26.0,1021.0,1036.34,753.88
2016,7,20,12,30,979.0,88.0,3.9,26.0,1021.0,1053.32,765.15
2016,7,20,12,45,979.0,87.0,4.0,26.5,1013.5,1065.66,772.37
2016,7,20,13,0,979.0,86.0,4.1,27.0,1006.0,1074.32,777.32
2016,7,20,13,15,976.5,85.5,4.2,27.0,991.0,1077.24,780.24
2016,7,20,13,30,974.0,85.0,4.3,27.0,976.0,1076.39,780.89
2016,7,20,13,45,971.0,84.0,4.4,27.0,954.0,1070.75,778.55
2016,7,20,14,0,968.0,83.0,4.5,27.0,932.0,1061.37,773.92
2016,7,20,14,15,962.5,82.0,4.6,26.5,903.0,1045.85,766.89
2016,7,20,14,30,957.0,81.0,4.7,26.0,874.0,1026.8,757.96
2016,7,20,14,45,950.5,79.5,4.8,26.0,839.0,1002.83,744.17
2016,7,20,15,0,944.0,78.0,4.9,26.0,804.0,975.62,728.13
2016,7,20,15,15,935.0,76.5,4.95,25.5,763.5,943.04,709.4
2016,7,20,15,30,926.0,75.0,5.0,25.0,723.0,907.7,688.55
2016,7,20,15,45,914.5,73.0,5.05,24.5,678.5,867.09,663.71
2016,7,20,16,0,903.0,71.0,5.1,24.0,634.0,824.29,636.92
2016,7,20,16,15,887.0,69.0,5.1,23.5,585.0,776.05,605.45
2016,7,20,16,30,871.0,67.0,5.1,23.0,536.0,726.48,572.44
2016,7,20,16,45,850.5,64.0,5.1,22.5,485.0,671.57,534.73
2016,7,20,17,0,830.0,61.0,5.1,22.0,434.0,616.32,495.09
2016,7,20,17,15,800.5,57.5,5.0,21.0,381.5,555.04,448.58
2016,7,20,17,30,771.0,54.0,4.9,20.0,329.0,498.29,403.74
2016,7,20,17,45,730.5,50.0,4.85,19.0,277.0,433.22,350.6
2016,7,20,18,0,690.0,46.0,4.8,18.0,225.0,371.15,297.71
2016,7,20,18,15,625.5,40.5,4.65,17.0,176.0,301.31,236.7
2016,7,20,18,30,561.0,35.0,4.5,16.0,127.0,237.82,179.54
2016,7,20,18,45,453.5,27.5,4.4,15.5,85.0,166.98,116.49
2016,7,20,19,0,346.0,20.0,4.3,15.0,43.0,105.26,47.43
2016,7,20,19,15,173.0,10.0,4.3,14.5,21.5,38.18,0.0
2016,7,20,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,21,5,15,181.5,10.5,3.65,10.5,23.5,10.01,0.0
2016,7,21,5,30,363.0,21.0,3.8,11.0,47.0,18.15,6.85
2016,7,21,5,45,470.0,28.0,3.95,11.5,89.5,23.21,14.51
2016,7,21,6,0,577.0,35.0,4.1,12.0,132.0,28.1,19.38
2016,7,21,6,15,639.0,40.0,4.1,12.5,181.5,30.96,22.18
2016,7,21,6,30,701.0,45.0,4.1,13.0,231.0,33.75,24.76
2016,7,21,6,45,742.0,48.5,4.15,14.0,283.0,35.18,25.95
2016,7,21,7,0,783.0,52.0,4.2,15.0,335.0,45.37,34.85
2016,7,21,7,15,811.0,55.0,4.2,15.5,387.0,97.09,48.47
2016,7,21,7,30,839.0,58.0,4.2,16.0,439.0,152.06,84.85
2016,7,21,7,45,859.5,60.5,4.2,16.5,490.0,208.37,130.86
2016,7,21,8,0,880.0,63.0,4.2,17.0,541.0,266.7,182.17
2016,7,21,8,15,895.0,65.0,4.2,17.5,589.0,324.78,234.42
2016,7,21,8,30,910.0,67.0,4.2,18.0,637.0,383.79,286.87
2016,7,21,8,45,921.5,68.5,4.2,19.0,681.5,441.62,336.53
2016,7,21,9,0,933.0,70.0,4.2,20.0,726.0,499.48,384.48
2016,7,21,9,15,942.0,71.5,4.2,20.5,766.0,555.84,430.31
2016,7,21,9,30,951.0,73.0,4.2,21.0,806.0,611.47,474.04
2016,7,21,9,45,955.5,75.0,4.2,21.5,840.5,663.81,513.9
2016,7,21,10,0,960.0,77.0,4.2,22.0,875.0,714.51,551.34
2016,7,21,10,15,965.5,78.0,4.25,22.5,903.5,763.13,584.51
2016,7,21,10,30,971.0,79.0,4.3,23.0,932.0,809.75,615.44
2016,7,21,10,45,975.0,79.5,4.4,23.5,954.0,852.5,643.51
2016,7,21,11,0,979.0,80.0,4.5,24.0,976.0,892.72,669.62
2016,7,21,11,15,981.5,80.5,4.6,24.0,991.0,928.95,694.36
2016,7,21,11,30,984.0,81.0,4.7,24.0,1006.0,962.21,717.08
2016,7,21,11,45,986.0,80.5,4.85,24.0,1013.5,990.92,737.15
2016,7,21,12,0,988.0,80.0,5.0,24.0,1021.0,1016.35,755.12
2016,7,21,12,15,988.5,80.0,5.15,24.0,1021.5,1037.46,770.28
2016,7,21,12,30,989.0,80.0,5.3,24.0,1022.0,1055.02,783.19
2016,7,21,12,45,981.0,85.5,5.45,24.0,1013.0,1066.22,791.98
2016,7,21,13,0,973.0,91.0,5.6,24.0,1004.0,1073.66,798.4
2016,7,21,13,15,971.0,90.5,5.65,23.5,989.5,1077.13,803.12
2016,7,21,13,30,969.0,90.0,5.7,23.0,975.0,1076.84,805.48
2016,7,21,13,45,966.5,88.5,5.8,23.0,953.0,1071.23,803.14
2016,7,21,14,0,964.0,87.0,5.9,23.0,931.0,1061.89,798.39
2016,7,21,14,15,959.0,86.0,5.9,22.5,902.5,1046.94,790.77
2016,7,21,14,30,954.0,85.0,5.9,22.0,874.0,1028.46,780.81
2016,7,21,14,45,950.0,82.0,5.9,22.0,840.0,1005.28,766.08
2016,7,21,15,0,946.0,79.0,5.9,22.0,806.0,978.73,749.06
2016,7,21,15,15,937.0,77.5,5.8,21.5,765.5,946.09,728.59
2016,7,21,15,30,928.0,76.0,5.7,21.0,725.0,910.67,706.06
2016,7,21,15,45,919.0,72.5,5.65,21.0,680.5,870.36,678.78
2016,7,21,16,0,910.0,69.0,5.6,21.0,636.0,827.66,649.58
2016,7,21,16,15,894.5,67.0,5.5,20.5,587.0,779.49,617.09
2016,7,21,16,30,879.0,65.0,5.4,20.0,538.0,729.95,583.09
2016,7,21,16,45,860.5,61.5,5.3,19.5,487.0,675.43,544.73
2016,7,21,17,0,842.0,58.0,5.2,19.0,436.0,620.36,504.51
2016,7,21,17,15,813.5,55.0,5.05,18.5,383.0,559.65,456.79
2016,7,21,17,30,785.0,52.0,4.9,18.0,330.0,500.02,408.36
2016,7,21,17,45,745.0,48.0,4.75,17.5,278.0,437.83,356.11
2016,7,21,18,0,705.0,44.0,4.6,17.0,226.0,375.22,301.72
2016,7,21,18,15,641.0,39.0,4.35,16.0,176.5,305.36,240.32
2016,7,21,18,30,577.0,34.0,4.1,15.0,127.0,241.78,182.72
2016,7,21,18,45,466.5,26.5,3.95,14.5,84.5,169.3,117.97
2016,7,21,19,0,356.0,19.0,3.8,14.0,42.0,106.01,44.55
2016,7,21,19,15,178.0,9.5,3.75,13.5,21.0,38.41,0.0
2016,7,21,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
