Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,22,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,7,22,5,15,181.0,10.0,2.65,9.5,22.5,9.53,0.0
2016,7,22,5,30,362.0,20.0,2.8,10.0,45.0,17.22,5.73
2016,7,22,5,45,469.0,27.5,3.0,11.0,87.5,22.81,14.17
2016,7,22,6,0,576.0,35.0,3.2,12.0,130.0,28.19,19.44
2016,7,22,6,15,639.5,40.0,3.15,12.5,179.5,31.04,22.25
2016,7,22,6,30,703.0,45.0,3.1,13.0,229.0,33.83,24.84
2016,7,22,6,45,745.0,49.0,3.1,14.0,281.5,35.65,26.38
2016,7,22,7,0,787.0,53.0,3.1,15.0,334.0,45.06,34.58
2016,7,22,7,15,816.0,56.0,3.05,15.5,387.5,97.14,48.65
2016,7,22,7,30,845.0,59.0,3.0,16.0,441.0,152.6,84.99
2016,7,22,7,45,866.5,61.5,2.95,17.0,492.5,209.51,130.92
2016,7,22,8,0,888.0,64.0,2.9,18.0,544.0,268.56,182.03
2016,7,22,8,15,904.0,66.0,2.9,18.5,593.5,327.48,234.41
2016,7,22,8,30,920.0,68.0,2.9,19.0,643.0,387.43,286.99
2016,7,22,8,45,932.5,69.5,2.95,20.0,689.0,446.3,336.88
2016,7,22,9,0,945.0,71.0,3.0,21.0,735.0,505.31,385.08
2016,7,22,9,15,954.5,72.5,3.0,21.5,776.0,562.64,430.9
2016,7,22,9,30,964.0,74.0,3.0,22.0,817.0,619.27,474.57
2016,7,22,9,45,964.5,79.5,3.0,23.0,851.0,673.1,513.6
2016,7,22,10,0,965.0,85.0,3.0,24.0,885.0,724.92,549.73
2016,7,22,10,15,970.5,86.0,3.0,24.5,914.5,773.89,582.25
2016,7,22,10,30,976.0,87.0,3.0,25.0,944.0,820.85,612.24
2016,7,22,10,45,980.0,88.0,3.05,26.0,966.5,864.4,638.54
2016,7,22,11,0,984.0,89.0,3.1,27.0,989.0,905.42,662.73
2016,7,22,11,15,986.5,89.5,3.15,27.5,1004.0,941.94,684.98
2016,7,22,11,30,989.0,90.0,3.2,28.0,1019.0,975.48,705.14
2016,7,22,11,45,990.5,90.5,3.25,28.5,1026.5,1004.99,722.58
2016,7,22,12,0,992.0,91.0,3.3,29.0,1034.0,1031.2,737.87
2016,7,22,12,15,992.0,90.5,3.4,29.0,1033.5,1051.54,751.33
2016,7,22,12,30,992.0,90.0,3.5,29.0,1033.0,1068.3,762.65
2016,7,22,12,45,989.5,90.5,3.6,29.5,1025.0,1079.94,769.31
2016,7,22,13,0,987.0,91.0,3.7,30.0,1017.0,1087.83,773.71
2016,7,22,13,15,984.0,90.5,3.8,29.5,1001.0,1090.37,778.01
2016,7,22,13,30,981.0,90.0,3.9,29.0,985.0,1089.1,780.04
2016,7,22,13,45,976.0,89.5,4.0,29.0,962.0,1082.02,776.94
2016,7,22,14,0,971.0,89.0,4.1,29.0,939.0,1071.21,771.58
2016,7,22,14,15,965.0,88.0,4.2,28.5,909.0,1055.21,764.49
2016,7,22,14,30,959.0,87.0,4.3,28.0,879.0,1035.68,755.12
2016,7,22,14,45,950.5,86.0,4.4,28.0,843.5,1010.34,740.42
2016,7,22,15,0,942.0,85.0,4.5,28.0,808.0,981.84,723.59
2016,7,22,15,15,932.0,83.5,4.55,27.5,766.5,948.42,704.51
2016,7,22,15,30,922.0,82.0,4.6,27.0,725.0,912.28,683.49
2016,7,22,15,45,909.0,80.0,4.65,27.0,679.5,870.51,657.04
2016,7,22,16,0,896.0,78.0,4.7,27.0,634.0,826.66,628.84
2016,7,22,16,15,879.0,75.5,4.75,26.0,584.5,777.3,598.72
2016,7,22,16,30,862.0,73.0,4.8,25.0,535.0,726.7,566.9
2016,7,22,16,45,839.5,70.0,4.85,24.5,483.5,670.76,529.11
2016,7,22,17,0,817.0,67.0,4.9,24.0,432.0,618.81,492.15
2016,7,22,17,15,786.0,63.5,4.9,23.0,379.0,556.8,445.88
2016,7,22,17,30,755.0,60.0,4.9,22.0,326.0,496.08,398.72
2016,7,22,17,45,709.5,55.5,4.9,21.0,273.5,428.62,344.21
2016,7,22,18,0,664.0,51.0,4.9,20.0,221.0,364.66,290.3
2016,7,22,18,15,594.5,44.5,4.8,19.0,171.5,293.01,228.42
2016,7,22,18,30,525.0,38.0,4.7,18.0,122.0,228.26,170.89
2016,7,22,18,45,405.5,29.5,4.65,17.0,80.5,157.38,108.84
2016,7,22,19,0,286.0,21.0,4.6,16.0,39.0,93.55,35.48
2016,7,22,19,15,143.0,10.5,4.5,15.5,19.5,33.48,0.0
2016,7,22,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,23,5,15,158.5,10.0,1.6,10.5,21.0,9.53,0.0
2016,7,23,5,30,317.0,20.0,1.7,11.0,42.0,15.87,4.22
2016,7,23,5,45,432.0,28.5,1.85,12.0,84.0,23.86,14.97
2016,7,23,6,0,547.0,37.0,2.0,13.0,126.0,30.14,21.08
2016,7,23,6,15,613.5,42.5,1.9,14.0,175.5,33.31,24.13
2016,7,23,6,30,680.0,48.0,1.8,15.0,225.0,36.41,26.94
2016,7,23,6,45,724.5,52.0,1.75,16.0,277.5,38.1,28.35
2016,7,23,7,0,769.0,56.0,1.7,17.0,330.0,40.31,30.12
2016,7,23,7,15,799.0,59.5,1.7,18.0,383.0,91.89,44.65
2016,7,23,7,30,829.0,63.0,1.7,19.0,436.0,152.85,84.79
2016,7,23,7,45,851.5,65.5,1.75,20.5,487.5,209.14,129.01
2016,7,23,8,0,874.0,68.0,1.8,22.0,539.0,267.69,178.22
2016,7,23,8,15,890.0,70.0,1.9,23.0,588.0,325.92,228.4
2016,7,23,8,30,906.0,72.0,2.0,24.0,637.0,385.19,278.64
2016,7,23,8,45,918.5,74.0,2.15,25.5,682.5,443.84,326.47
2016,7,23,9,0,931.0,76.0,2.3,27.0,728.0,502.64,372.55
2016,7,23,9,15,940.5,77.5,2.4,27.5,768.5,559.35,416.73
2016,7,23,9,30,950.0,79.0,2.5,28.0,809.0,615.38,458.96
2016,7,23,9,45,957.5,80.0,2.65,29.0,844.5,668.79,497.24
2016,7,23,10,0,965.0,81.0,2.8,30.0,880.0,720.82,533.31
2016,7,23,10,15,970.5,82.0,2.9,30.5,909.0,769.82,565.39
2016,7,23,10,30,976.0,83.0,3.0,31.0,938.0,816.81,595.21
2016,7,23,10,45,980.0,83.5,3.1,32.0,960.0,859.9,620.84
2016,7,23,11,0,984.0,84.0,3.2,33.0,982.0,900.45,644.45
2016,7,23,11,15,986.5,84.5,3.3,33.0,997.5,936.99,667.88
2016,7,23,11,30,989.0,85.0,3.4,33.0,1013.0,970.53,689.38
2016,7,23,11,45,990.0,85.5,3.5,33.5,1020.0,999.57,706.56
2016,7,23,12,0,991.0,86.0,3.6,34.0,1027.0,1025.29,721.62
2016,7,23,12,15,991.0,86.0,3.75,34.0,1027.0,1046.09,735.48
2016,7,23,12,30,991.0,86.0,3.9,34.0,1027.0,1063.32,747.21
2016,7,23,12,45,984.0,89.5,4.05,34.0,1018.0,1073.56,754.69
2016,7,23,13,0,977.0,93.0,4.2,34.0,1009.0,1080.02,759.95
2016,7,23,13,15,974.5,92.5,4.3,33.5,993.5,1083.05,764.44
2016,7,23,13,30,972.0,92.0,4.4,33.0,978.0,1082.3,766.69
2016,7,23,13,45,968.5,91.0,4.55,33.0,955.5,1076.23,764.46
2016,7,23,14,0,965.0,90.0,4.7,33.0,933.0,1066.44,759.95
2016,7,23,14,15,959.5,89.0,4.75,32.5,904.0,1051.0,752.9
2016,7,23,14,30,954.0,88.0,4.8,32.0,875.0,1032.02,743.84
2016,7,23,14,45,946.5,86.5,4.9,32.0,839.5,1007.16,729.81
2016,7,23,15,0,939.0,85.0,5.0,32.0,804.0,979.1,713.61
2016,7,23,15,15,929.0,83.5,5.0,31.5,763.0,945.73,694.52
2016,7,23,15,30,919.0,82.0,5.0,31.0,722.0,909.64,673.42
2016,7,23,15,45,905.5,80.0,5.05,30.5,676.0,867.51,648.23
2016,7,23,16,0,892.0,78.0,5.1,30.0,630.0,823.33,621.21
2016,7,23,16,15,875.0,75.5,5.1,29.0,581.0,774.08,591.05
2016,7,23,16,30,858.0,73.0,5.1,28.0,532.0,723.61,559.27
2016,7,23,16,45,834.5,70.0,5.1,27.5,480.0,667.1,521.13
2016,7,23,17,0,811.0,67.0,5.1,27.0,428.0,614.71,483.92
2016,7,23,17,15,779.0,63.5,5.1,26.0,375.0,552.35,437.78
2016,7,23,17,30,747.0,60.0,5.1,25.0,322.0,491.39,390.85
2016,7,23,17,45,700.5,55.5,5.1,24.0,269.5,423.82,336.75
2016,7,23,18,0,654.0,51.0,5.1,23.0,217.0,359.87,283.35
2016,7,23,18,15,583.5,44.5,5.0,21.5,168.0,288.36,222.65
2016,7,23,18,30,513.0,38.0,4.9,20.0,119.0,226.04,167.9
2016,7,23,18,45,391.5,29.0,4.85,19.0,78.0,152.73,104.36
2016,7,23,19,0,270.0,20.0,4.8,18.0,37.0,88.45,28.82
2016,7,23,19,15,135.0,10.0,4.7,17.5,18.5,31.58,0.0
2016,7,23,19,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,24,5,15,141.0,10.5,3.3,11.5,19.5,10.01,0.0
2016,7,24,5,30,282.0,21.0,3.3,12.0,39.0,16.9,4.04
2016,7,24,5,45,399.0,30.0,3.3,12.5,80.5,23.32,14.38
2016,7,24,6,0,516.0,39.0,3.3,13.0,122.0,29.41,20.39
2016,7,24,6,15,585.5,45.0,3.25,14.0,171.0,35.65,26.18
2016,7,24,6,30,655.0,51.0,3.2,15.0,220.0,39.06,29.27
2016,7,24,6,45,701.0,55.5,3.15,16.0,272.5,41.02,30.92
2016,7,24,7,0,747.0,60.0,3.1,17.0,325.0,42.92,32.41
2016,7,24,7,15,778.5,63.5,3.05,17.5,378.0,92.84,46.57
2016,7,24,7,30,810.0,67.0,3.0,18.0,431.0,147.12,81.47
2016,7,24,7,45,833.5,70.0,3.0,19.0,482.5,208.67,130.5
2016,7,24,8,0,857.0,73.0,3.0,20.0,534.0,266.96,180.28
2016,7,24,8,15,874.5,75.5,3.0,21.0,583.5,325.22,231.04
2016,7,24,8,30,892.0,78.0,3.0,22.0,633.0,384.71,282.03
2016,7,24,8,45,905.5,80.0,3.05,23.0,678.5,443.12,330.89
2016,7,24,9,0,919.0,82.0,3.1,24.0,724.0,501.81,378.22
2016,7,24,9,15,929.0,83.5,3.1,24.5,765.0,558.27,422.85
2016,7,24,9,30,939.0,85.0,3.1,25.0,806.0,614.12,465.47
2016,7,24,9,45,946.0,87.0,3.15,26.0,841.5,667.72,504.22
2016,7,24,10,0,953.0,89.0,3.2,27.0,877.0,719.92,540.62
2016,7,24,10,15,959.0,90.0,3.25,27.5,906.0,768.87,573.31
2016,7,24,10,30,965.0,91.0,3.3,28.0,935.0,815.87,603.41
2016,7,24,10,45,969.0,92.0,3.4,29.0,957.5,859.13,629.61
2016,7,24,11,0,973.0,93.0,3.5,30.0,980.0,899.88,653.78
2016,7,24,11,15,976.0,93.5,3.55,30.0,995.0,936.6,677.41
2016,7,24,11,30,979.0,94.0,3.6,30.0,1010.0,970.4,699.08
2016,7,24,11,45,980.0,94.5,3.7,30.5,1017.5,999.29,716.43
2016,7,24,12,0,981.0,95.0,3.8,31.0,1025.0,1024.89,731.66
2016,7,24,12,15,980.5,95.0,3.85,31.0,1025.0,1045.14,744.66
2016,7,24,12,30,980.0,95.0,3.9,31.0,1025.0,1061.83,755.52
2016,7,24,12,45,976.5,96.5,3.95,31.5,1016.5,1073.44,761.73
2016,7,24,13,0,973.0,98.0,4.0,32.0,1008.0,1081.34,765.72
2016,7,24,13,15,970.0,97.0,4.05,32.0,992.5,1083.38,767.72
2016,7,24,13,30,967.0,96.0,4.1,32.0,977.0,1081.64,767.5
2016,7,24,13,45,963.0,95.0,4.2,32.0,954.0,1075.13,764.73
2016,7,24,14,0,959.0,94.0,4.3,32.0,931.0,1064.91,759.73
2016,7,24,14,15,953.0,93.0,4.35,31.5,901.5,1049.06,752.45
2016,7,24,14,30,947.0,92.0,4.4,31.0,872.0,1029.71,742.96
2016,7,24,14,45,939.5,90.5,4.5,31.0,836.0,1004.99,728.78
2016,7,24,15,0,932.0,89.0,4.6,31.0,800.0,977.09,712.48
2016,7,24,15,15,921.0,87.0,4.6,30.5,759.0,942.42,692.51
2016,7,24,15,30,910.0,85.0,4.6,30.0,718.0,905.1,670.59
2016,7,24,15,45,897.0,82.5,4.7,29.5,672.0,863.09,645.81
2016,7,24,16,0,884.0,80.0,4.8,29.0,626.0,819.02,619.2
2016,7,24,16,15,866.0,77.5,4.8,28.0,576.5,769.27,588.66
2016,7,24,16,30,848.0,75.0,4.8,27.0,527.0,718.4,556.55
2016,7,24,16,45,824.5,72.0,4.85,26.5,475.0,666.87,522.23
2016,7,24,17,0,801.0,69.0,4.9,26.0,423.0,610.35,481.9
2016,7,24,17,15,768.5,65.0,4.85,24.5,370.5,547.53,436.04
2016,7,24,17,30,736.0,61.0,4.8,23.0,318.0,486.19,389.27
2016,7,24,17,45,688.5,56.0,4.8,22.0,265.5,418.07,334.41
2016,7,24,18,0,641.0,51.0,4.8,21.0,213.0,353.72,280.38
2016,7,24,18,15,569.0,44.5,4.8,20.0,164.0,284.19,220.5
2016,7,24,18,30,497.0,38.0,4.8,19.0,115.0,220.42,164.12
2016,7,24,18,45,374.0,29.0,4.8,18.0,74.5,147.7,100.83
2016,7,24,19,0,251.0,20.0,4.8,17.0,34.0,83.72,22.36
2016,7,24,19,15,125.5,10.0,4.8,16.5,17.0,29.93,0.0
2016,7,24,19,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,4.8,15.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,4.75,14.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,25,5,15,110.5,10.5,3.55,10.5,17.5,10.01,0.0
2016,7,25,5,30,221.0,21.0,3.6,11.0,35.0,16.98,3.2
2016,7,25,5,45,335.0,32.0,3.65,11.5,74.5,25.22,16.01
2016,7,25,6,0,449.0,43.0,3.7,12.0,114.0,33.0,23.63
2016,7,25,6,15,521.5,51.0,3.65,12.5,162.5,37.67,28.15
2016,7,25,6,30,594.0,59.0,3.6,13.0,211.0,42.13,32.27
2016,7,25,6,45,642.0,65.0,3.6,14.0,262.5,44.68,34.45
2016,7,25,7,0,690.0,71.0,3.6,15.0,314.0,47.08,36.39
2016,7,25,7,15,725.0,75.5,3.6,15.5,366.5,98.58,53.87
2016,7,25,7,30,760.0,80.0,3.6,16.0,419.0,151.03,87.62
2016,7,25,7,45,783.5,84.5,3.6,17.0,470.5,205.56,131.15
2016,7,25,8,0,807.0,89.0,3.6,18.0,522.0,262.65,180.14
2016,7,25,8,15,826.5,92.5,3.6,19.0,571.5,320.03,230.33
2016,7,25,8,30,846.0,96.0,3.6,20.0,621.0,379.02,281.16
2016,7,25,8,45,857.0,100.0,3.6,21.0,665.5,440.01,332.2
2016,7,25,9,0,868.0,104.0,3.6,22.0,710.0,496.92,378.43
2016,7,25,9,15,880.0,106.5,3.6,22.5,751.0,552.89,423.05
2016,7,25,9,30,892.0,109.0,3.6,23.0,792.0,608.53,465.96
2016,7,25,9,45,904.0,109.0,3.6,24.0,828.5,661.37,504.54
2016,7,25,10,0,916.0,109.0,3.6,25.0,865.0,713.34,541.16
2016,7,25,10,15,922.5,110.5,3.6,25.5,894.5,761.67,574.45
2016,7,25,10,30,929.0,112.0,3.6,26.0,924.0,808.2,604.47
2016,7,25,10,45,931.0,115.0,3.65,27.0,945.5,850.54,630.22
2016,7,25,11,0,933.0,118.0,3.7,28.0,967.0,890.35,653.88
2016,7,25,11,15,936.0,118.5,3.75,28.5,982.0,925.99,675.77
2016,7,25,11,30,939.0,119.0,3.8,29.0,997.0,958.83,695.68
2016,7,25,11,45,940.0,120.0,3.9,29.5,1004.5,987.39,713.0
2016,7,25,12,0,941.0,121.0,4.0,30.0,1012.0,1012.81,728.26
2016,7,25,12,15,941.0,121.0,4.05,30.0,1012.0,1033.03,741.36
2016,7,25,12,30,941.0,121.0,4.1,30.0,1012.0,1049.86,752.4
2016,7,25,12,45,945.5,117.0,4.2,30.5,1006.0,1063.65,760.4
2016,7,25,13,0,950.0,113.0,4.3,31.0,1000.0,1073.88,766.22
2016,7,25,13,15,947.0,112.0,4.35,31.0,984.5,1075.99,768.23
2016,7,25,13,30,944.0,111.0,4.4,31.0,969.0,1074.39,768.06
2016,7,25,13,45,939.5,110.0,4.45,31.0,946.5,1067.6,764.72
2016,7,25,14,0,935.0,109.0,4.5,31.0,924.0,1057.17,759.19
2016,7,25,14,15,928.5,108.0,4.55,30.5,894.5,1041.21,751.72
2016,7,25,14,30,922.0,107.0,4.6,30.0,865.0,1021.84,742.08
2016,7,25,14,45,915.0,104.5,4.7,30.0,829.5,997.07,727.79
2016,7,25,15,0,908.0,102.0,4.8,30.0,794.0,969.15,711.6
2016,7,25,15,15,897.0,100.0,4.8,29.5,753.0,935.15,691.92
2016,7,25,15,30,886.0,98.0,4.8,29.0,712.0,898.58,670.31
2016,7,25,15,45,874.5,94.0,4.8,28.5,667.0,856.97,644.96
2016,7,25,16,0,863.0,90.0,4.8,28.0,622.0,813.25,617.78
2016,7,25,16,15,844.5,87.0,4.75,27.5,572.5,768.84,589.4
2016,7,25,16,30,826.0,84.0,4.7,27.0,523.0,717.5,555.53
2016,7,25,16,45,806.0,79.0,4.7,26.5,472.0,662.02,518.15
2016,7,25,17,0,786.0,74.0,4.7,26.0,421.0,606.2,477.97
2016,7,25,17,15,752.0,70.0,4.6,25.0,368.0,543.1,430.99
2016,7,25,17,30,718.0,66.0,4.5,24.0,315.0,481.64,383.46
2016,7,25,17,45,674.0,60.0,4.4,23.0,263.0,414.96,329.95
2016,7,25,18,0,630.0,54.0,4.3,22.0,211.0,353.68,278.59
2016,7,25,18,15,557.0,47.0,4.15,21.0,162.0,282.1,217.5
2016,7,25,18,30,484.0,40.0,4.0,20.0,113.0,218.02,161.29
2016,7,25,18,45,364.5,29.5,3.85,19.0,73.0,145.4,98.26
2016,7,25,19,0,245.0,19.0,3.7,18.0,33.0,80.81,15.37
2016,7,25,19,15,122.5,9.5,3.7,17.5,16.5,28.85,0.0
2016,7,25,19,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,26,5,15,117.5,10.0,2.25,11.5,17.0,9.53,0.0
2016,7,26,5,30,235.0,20.0,2.4,12.0,34.0,16.13,1.67
2016,7,26,5,45,353.0,30.5,2.6,13.0,74.5,23.95,14.75
2016,7,26,6,0,471.0,41.0,2.8,14.0,115.0,31.34,21.95
2016,7,26,6,15,543.0,48.5,2.65,15.0,163.5,35.68,26.07
2016,7,26,6,30,615.0,56.0,2.5,16.0,212.0,39.81,29.81
2016,7,26,6,45,663.5,61.5,2.4,17.0,264.5,42.1,31.75
2016,7,26,7,0,712.0,67.0,2.3,18.0,317.0,48.74,37.4
2016,7,26,7,15,745.5,71.5,2.25,19.0,369.5,95.55,50.23
2016,7,26,7,30,779.0,76.0,2.2,20.0,422.0,149.05,83.77
2016,7,26,7,45,803.5,79.5,2.2,21.0,474.0,204.06,126.72
2016,7,26,8,0,828.0,83.0,2.2,22.0,526.0,261.72,175.18
2016,7,26,8,15,846.5,86.0,2.1,23.0,575.0,319.6,224.66
2016,7,26,8,30,865.0,89.0,2.0,24.0,624.0,383.24,277.59
2016,7,26,8,45,879.0,91.5,1.95,25.0,669.5,441.04,324.68
2016,7,26,9,0,893.0,94.0,1.9,26.0,715.0,499.21,370.21
2016,7,26,9,15,903.5,96.0,1.8,27.0,756.0,555.25,412.08
2016,7,26,9,30,914.0,98.0,1.7,28.0,797.0,610.77,451.65
2016,7,26,9,45,923.5,99.0,1.65,29.0,833.0,664.01,488.15
2016,7,26,10,0,933.0,100.0,1.6,30.0,869.0,716.12,522.37
2016,7,26,10,15,939.5,101.0,1.6,31.0,898.0,764.73,552.38
2016,7,26,10,30,946.0,102.0,1.6,32.0,927.0,811.49,579.34
2016,7,26,10,45,951.0,102.5,1.6,33.0,949.5,854.52,603.34
2016,7,26,11,0,956.0,103.0,1.6,34.0,972.0,895.15,625.36
2016,7,26,11,15,958.5,103.5,1.7,34.5,987.5,931.04,646.56
2016,7,26,11,30,961.0,104.0,1.8,35.0,1003.0,964.04,665.89
2016,7,26,11,45,964.0,103.5,1.9,35.5,1010.5,993.47,682.98
2016,7,26,12,0,967.0,103.0,2.0,36.0,1018.0,1019.74,698.13
2016,7,26,12,15,967.0,103.0,2.15,36.0,1018.0,1040.32,711.94
2016,7,26,12,30,967.0,103.0,2.3,36.0,1018.0,1057.4,723.76
2016,7,26,12,45,960.0,106.5,2.5,36.0,1008.5,1067.53,732.03
2016,7,26,13,0,953.0,110.0,2.7,36.0,999.0,1073.94,738.15
2016,7,26,13,15,950.0,109.5,2.85,36.0,983.5,1076.55,741.54
2016,7,26,13,30,947.0,109.0,3.0,36.0,968.0,1075.45,742.78
2016,7,26,13,45,944.0,107.0,3.15,36.0,945.5,1069.06,740.87
2016,7,26,14,0,941.0,105.0,3.3,36.0,923.0,1058.99,736.77
2016,7,26,14,15,934.5,103.5,3.4,35.5,893.5,1042.37,729.78
2016,7,26,14,30,928.0,102.0,3.5,35.0,864.0,1022.31,720.64
2016,7,26,14,45,921.0,100.0,3.6,35.0,828.5,997.9,707.24
2016,7,26,15,0,914.0,98.0,3.7,35.0,793.0,970.33,691.77
2016,7,26,15,15,903.0,96.0,3.75,34.5,752.0,936.12,673.01
2016,7,26,15,30,892.0,94.0,3.8,34.0,711.0,899.31,652.32
2016,7,26,15,45,879.0,91.0,3.9,34.0,665.0,857.29,626.82
2016,7,26,16,0,866.0,88.0,4.0,34.0,619.0,813.26,599.6
2016,7,26,16,15,847.0,85.0,4.05,33.0,569.5,768.27,573.43
2016,7,26,16,30,828.0,82.0,4.1,32.0,520.0,716.42,541.74
2016,7,26,16,45,804.5,78.0,4.15,31.5,468.5,659.55,504.51
2016,7,26,17,0,781.0,74.0,4.2,31.0,417.0,602.65,464.64
2016,7,26,17,15,747.0,70.0,4.15,30.0,364.0,539.76,419.1
2016,7,26,17,30,713.0,66.0,4.1,29.0,311.0,478.5,372.95
2016,7,26,17,45,665.5,60.0,4.1,28.0,259.0,410.32,319.61
2016,7,26,18,0,618.0,54.0,4.1,27.0,207.0,347.99,268.62
2016,7,26,18,15,543.5,46.5,4.05,25.5,158.5,275.93,208.86
2016,7,26,18,30,469.0,39.0,4.0,24.0,110.0,211.6,153.84
2016,7,26,18,45,349.0,28.5,3.95,23.0,70.5,139.82,92.32
2016,7,26,19,0,229.0,18.0,3.9,22.0,31.0,75.72,6.82
2016,7,26,19,15,114.5,9.0,3.85,21.0,15.5,26.97,0.0
2016,7,26,19,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,27,5,15,68.0,9.5,3.1,13.5,13.0,9.05,0.0
2016,7,27,5,30,136.0,19.0,3.1,14.0,26.0,14.95,0.0
2016,7,27,5,45,234.5,33.0,3.1,15.0,62.5,25.63,15.92
2016,7,27,6,0,333.0,47.0,3.1,16.0,99.0,35.89,25.68
2016,7,27,6,15,404.0,58.0,3.0,16.5,144.0,43.95,33.16
2016,7,27,6,30,475.0,69.0,2.9,17.0,189.0,50.67,39.25
2016,7,27,6,45,526.0,77.5,2.85,18.0,238.0,54.81,42.78
2016,7,27,7,0,577.0,86.0,2.8,19.0,287.0,58.69,45.92
2016,7,27,7,15,614.0,93.0,2.85,20.0,337.5,99.71,57.9
2016,7,27,7,30,651.0,100.0,2.9,21.0,388.0,148.39,88.46
2016,7,27,7,45,680.0,105.0,3.0,22.0,437.5,198.46,127.02
2016,7,27,8,0,709.0,110.0,3.1,23.0,487.0,251.8,171.23
2016,7,27,8,15,730.0,114.0,3.05,24.0,534.5,305.03,216.38
2016,7,27,8,30,751.0,118.0,3.0,25.0,582.0,363.74,265.15
2016,7,27,8,45,769.0,121.0,3.0,26.0,626.0,417.95,309.42
2016,7,27,9,0,787.0,124.0,3.0,27.0,670.0,473.22,353.03
2016,7,27,9,15,799.5,127.0,3.0,27.5,710.0,526.45,394.4
2016,7,27,9,30,812.0,130.0,3.0,28.0,750.0,579.64,434.39
2016,7,27,9,45,804.0,142.0,3.0,29.0,779.0,628.12,468.58
2016,7,27,10,0,796.0,154.0,3.0,30.0,808.0,674.22,499.82
2016,7,27,10,15,804.0,156.0,3.0,30.5,836.5,719.98,531.14
2016,7,27,10,30,812.0,158.0,3.0,31.0,865.0,764.4,560.57
2016,7,27,10,45,821.0,157.5,3.05,32.0,888.0,805.71,585.29
2016,7,27,11,0,830.0,157.0,3.1,33.0,911.0,845.31,608.47
2016,7,27,11,15,833.5,158.0,3.15,33.5,925.5,879.68,629.19
2016,7,27,11,30,837.0,159.0,3.2,34.0,940.0,911.61,648.21
2016,7,27,11,45,842.5,157.0,3.3,34.5,948.5,939.83,665.08
2016,7,27,12,0,848.0,155.0,3.4,35.0,957.0,957.81,675.42
2016,7,27,12,15,848.0,155.0,3.5,35.0,957.0,976.56,687.76
2016,7,27,12,30,848.0,155.0,3.6,35.0,957.0,992.24,698.24
2016,7,27,12,45,865.0,143.0,3.7,35.0,955.0,1009.91,710.09
2016,7,27,13,0,882.0,131.0,3.8,35.0,953.0,1024.3,719.95
2016,7,27,13,15,879.0,130.5,3.9,35.0,938.0,1026.77,722.46
2016,7,27,13,30,876.0,130.0,4.0,35.0,923.0,1025.8,722.98
2016,7,27,13,45,873.5,127.0,4.15,35.0,902.0,1019.3,720.44
2016,7,27,14,0,871.0,124.0,4.3,35.0,881.0,1009.34,715.78
2016,7,27,14,15,864.0,122.5,4.4,34.5,852.0,993.12,708.37
2016,7,27,14,30,857.0,121.0,4.5,34.0,823.0,973.72,698.93
2016,7,27,14,45,851.5,117.0,4.6,34.0,789.5,949.99,685.22
2016,7,27,15,0,846.0,113.0,4.7,34.0,756.0,923.25,669.49
2016,7,27,15,15,834.0,110.5,4.75,33.5,715.5,896.61,654.98
2016,7,27,15,30,822.0,108.0,4.8,33.0,675.0,860.07,633.75
2016,7,27,15,45,810.5,103.5,4.85,32.5,631.5,819.53,609.5
2016,7,27,16,0,799.0,99.0,4.9,32.0,588.0,777.04,583.49
2016,7,27,16,15,778.5,95.5,4.9,31.0,540.0,726.98,552.53
2016,7,27,16,30,758.0,92.0,4.9,30.0,492.0,676.15,520.26
2016,7,27,16,45,736.5,86.5,4.9,29.5,442.5,621.92,483.29
2016,7,27,17,0,715.0,81.0,4.9,29.0,393.0,567.63,443.92
2016,7,27,17,15,679.0,76.0,4.8,27.5,342.0,507.52,400.05
2016,7,27,17,30,643.0,71.0,4.7,26.0,291.0,447.47,354.45
2016,7,27,17,45,598.0,64.0,4.65,25.0,241.5,383.05,302.94
2016,7,27,18,0,553.0,57.0,4.6,24.0,192.0,322.38,252.45
2016,7,27,18,15,479.0,48.5,4.5,23.0,146.0,252.94,193.62
2016,7,27,18,30,405.0,40.0,4.4,22.0,100.0,191.26,140.14
2016,7,27,18,45,294.0,28.5,4.3,21.0,63.5,124.61,82.34
2016,7,27,19,0,183.0,17.0,4.2,20.0,27.0,64.22,0.0
2016,7,27,19,15,91.5,8.5,4.2,19.0,13.5,22.72,0.0
2016,7,27,19,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,4.2,17.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,4.15,16.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,28,5,15,106.5,9.0,3.3,12.5,15.0,8.58,0.0
2016,7,28,5,30,213.0,18.0,3.3,13.0,30.0,14.41,0.0
2016,7,28,5,45,327.0,28.5,3.35,13.5,67.5,22.29,13.13
2016,7,28,6,0,441.0,39.0,3.4,14.0,105.0,29.73,20.48
2016,7,28,6,15,512.0,46.0,3.35,14.5,151.5,33.7,24.34
2016,7,28,6,30,583.0,53.0,3.3,15.0,198.0,37.5,27.86
2016,7,28,6,45,631.0,58.5,3.3,16.0,248.5,39.88,29.9
2016,7,28,7,0,679.0,64.0,3.3,17.0,299.0,46.33,35.43
2016,7,28,7,15,712.5,68.0,3.25,17.5,350.0,89.01,46.8
2016,7,28,7,30,746.0,72.0,3.2,18.0,401.0,140.19,78.84
2016,7,28,7,45,770.5,75.5,3.2,19.0,451.0,193.32,120.64
2016,7,28,8,0,795.0,79.0,3.2,20.0,501.0,249.1,168.13
2016,7,28,8,15,813.5,81.5,3.15,21.0,548.5,304.71,216.57
2016,7,28,8,30,832.0,84.0,3.1,22.0,596.0,366.11,268.84
2016,7,28,8,45,846.0,86.5,3.1,23.0,640.5,422.12,315.73
2016,7,28,9,0,860.0,89.0,3.1,24.0,685.0,478.53,361.3
2016,7,28,9,15,871.0,91.0,3.1,24.5,725.0,533.13,404.62
2016,7,28,9,30,882.0,93.0,3.1,25.0,765.0,587.33,446.17
2016,7,28,9,45,893.5,93.0,3.15,26.0,800.0,639.36,484.07
2016,7,28,10,0,905.0,93.0,3.2,27.0,835.0,690.5,520.05
2016,7,28,10,15,911.0,94.0,3.3,27.5,863.5,737.55,552.27
2016,7,28,10,30,917.0,95.0,3.4,28.0,892.0,782.76,581.72
2016,7,28,10,45,920.0,96.5,3.5,29.0,913.5,824.03,606.95
2016,7,28,11,0,923.0,98.0,3.6,30.0,935.0,862.86,630.19
2016,7,28,11,15,925.5,98.5,3.75,30.5,949.0,897.68,652.07
2016,7,28,11,30,928.0,99.0,3.9,31.0,963.0,929.7,672.0
2016,7,28,11,45,927.5,100.0,4.05,31.5,970.0,956.51,688.46
2016,7,28,12,0,927.0,101.0,4.2,32.0,977.0,980.11,702.86
2016,7,28,12,15,927.0,101.0,4.3,32.0,976.5,999.91,715.99
2016,7,28,12,30,927.0,101.0,4.4,32.0,976.0,1016.35,727.07
2016,7,28,12,45,920.0,104.0,4.5,32.0,966.5,1025.46,733.55
2016,7,28,13,0,913.0,107.0,4.6,32.0,957.0,1031.0,737.9
2016,7,28,13,15,910.0,106.5,4.7,32.0,942.0,1033.36,740.35
2016,7,28,13,30,907.0,106.0,4.8,32.0,927.0,1032.17,740.87
2016,7,28,13,45,902.0,105.5,4.9,32.0,904.5,1025.41,738.01
2016,7,28,14,0,897.0,105.0,5.0,32.0,882.0,1015.18,732.99
2016,7,28,14,15,890.5,103.5,5.05,31.5,853.5,998.97,725.27
2016,7,28,14,30,884.0,102.0,5.1,31.0,825.0,979.48,715.42
2016,7,28,14,45,875.5,100.0,5.15,31.0,790.0,954.36,700.34
2016,7,28,15,0,867.0,98.0,5.2,31.0,755.0,926.3,683.27
2016,7,28,15,15,855.5,96.0,5.2,30.5,715.0,892.74,663.46
2016,7,28,15,30,844.0,94.0,5.2,30.0,675.0,856.77,641.82
2016,7,28,15,45,830.5,91.0,5.2,30.0,631.0,815.77,615.15
2016,7,28,16,0,817.0,88.0,5.2,30.0,587.0,778.8,591.08
2016,7,28,16,15,798.0,85.0,5.15,29.0,539.0,729.77,560.21
2016,7,28,16,30,779.0,82.0,5.1,28.0,491.0,679.84,528.01
2016,7,28,16,45,755.0,78.0,5.05,27.5,441.5,624.67,490.11
2016,7,28,17,0,731.0,74.0,5.0,27.0,392.0,569.64,449.63
2016,7,28,17,15,696.0,69.5,4.9,25.5,341.0,507.93,404.11
2016,7,28,17,30,661.0,65.0,4.8,24.0,290.0,449.83,359.44
2016,7,28,17,45,614.0,59.0,4.7,23.0,240.5,384.7,306.7
2016,7,28,18,0,567.0,53.0,4.6,22.0,191.0,323.53,255.19
2016,7,28,18,15,493.5,45.5,4.5,21.0,145.0,254.74,196.24
2016,7,28,18,30,420.0,38.0,4.4,20.0,99.0,193.67,142.62
2016,7,28,18,45,305.0,27.0,4.3,19.5,62.0,125.77,82.7
2016,7,28,19,0,190.0,16.0,4.2,19.0,25.0,64.12,0.0
2016,7,28,19,15,95.0,8.0,4.2,18.5,12.5,22.71,0.0
2016,7,28,19,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,4.2,17.5,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,29,5,15,71.5,8.5,3.3,12.5,12.5,8.1,0.0
2016,7,29,5,30,143.0,17.0,3.3,13.0,25.0,13.52,0.0
2016,7,29,5,45,240.0,31.0,3.35,13.5,60.0,24.11,14.54
2016,7,29,6,0,337.0,45.0,3.4,14.0,95.0,35.26,25.28
2016,7,29,6,15,409.0,55.0,3.4,14.5,139.5,41.53,31.26
2016,7,29,6,30,481.0,65.0,3.4,15.0,184.0,47.47,36.72
2016,7,29,6,45,525.0,74.5,3.4,16.0,232.0,52.57,41.15
2016,7,29,7,0,569.0,84.0,3.4,17.0,280.0,57.33,45.12
2016,7,29,7,15,606.5,90.5,3.35,17.5,330.0,95.86,56.09
2016,7,29,7,30,644.0,97.0,3.3,18.0,380.0,143.77,86.21
2016,7,29,7,45,667.0,104.0,3.25,19.0,428.0,194.07,125.53
2016,7,29,8,0,690.0,111.0,3.2,20.0,476.0,246.97,170.0
2016,7,29,8,15,712.0,115.5,3.2,21.0,523.5,299.9,215.38
2016,7,29,8,30,734.0,120.0,3.2,22.0,571.0,354.85,261.91
2016,7,29,8,45,747.5,125.5,3.2,23.0,614.0,412.28,309.23
2016,7,29,9,0,761.0,131.0,3.2,24.0,657.0,466.65,352.74
2016,7,29,9,15,774.5,134.5,3.2,24.5,696.5,519.61,394.46
2016,7,29,9,30,788.0,138.0,3.2,25.0,736.0,572.69,434.94
2016,7,29,9,45,826.0,125.0,3.25,26.0,778.0,625.61,473.75
2016,7,29,10,0,864.0,112.0,3.3,27.0,820.0,680.46,512.8
2016,7,29,10,15,871.0,113.5,3.4,27.5,848.5,727.04,545.48
2016,7,29,10,30,878.0,115.0,3.5,28.0,877.0,771.98,574.88
2016,7,29,10,45,880.5,117.5,3.6,29.0,898.0,812.45,599.7
2016,7,29,11,0,883.0,120.0,3.7,30.0,919.0,850.56,622.59
2016,7,29,11,15,886.0,120.5,3.8,30.5,933.5,884.69,643.85
2016,7,29,11,30,889.0,121.0,3.9,31.0,948.0,916.17,663.26
2016,7,29,11,45,889.5,122.0,4.0,31.5,955.0,943.06,679.57
2016,7,29,12,0,890.0,123.0,4.1,32.0,962.0,966.94,693.91
2016,7,29,12,15,890.0,123.0,4.2,32.0,962.0,986.24,706.75
2016,7,29,12,30,890.0,123.0,4.3,32.0,962.0,1002.31,717.61
2016,7,29,12,45,900.0,115.5,4.4,32.5,958.0,1017.42,726.49
2016,7,29,13,0,910.0,108.0,4.5,33.0,954.0,1029.13,733.26
2016,7,29,13,15,907.0,107.5,4.55,32.5,939.0,1031.48,736.88
2016,7,29,13,30,904.0,107.0,4.6,32.0,924.0,1030.28,738.41
2016,7,29,13,45,899.5,106.0,4.7,32.0,901.5,1023.5,735.24
2016,7,29,14,0,895.0,105.0,4.8,32.0,879.0,1013.23,730.19
2016,7,29,14,15,888.5,103.5,4.85,31.5,850.5,997.02,722.52
2016,7,29,14,30,882.0,102.0,4.9,31.0,822.0,977.53,712.73
2016,7,29,14,45,874.0,100.0,4.95,31.0,787.5,952.89,698.05
2016,7,29,15,0,866.0,98.0,5.0,31.0,753.0,925.29,681.37
2016,7,29,15,15,854.5,96.0,5.0,30.5,713.0,891.72,661.63
2016,7,29,15,30,843.0,94.0,5.0,30.0,673.0,855.74,640.06
2016,7,29,15,45,829.0,91.0,5.0,29.5,628.5,814.31,614.44
2016,7,29,16,0,815.0,88.0,5.0,29.0,584.0,776.95,591.33
2016,7,29,16,15,796.0,85.0,5.0,28.5,536.5,727.96,559.5
2016,7,29,16,30,777.0,82.0,5.0,28.0,489.0,678.06,526.44
2016,7,29,16,45,752.0,78.0,5.0,27.5,439.0,622.25,488.24
2016,7,29,17,0,727.0,74.0,5.0,27.0,389.0,566.67,447.42
2016,7,29,17,15,692.0,69.5,4.9,25.5,338.0,505.12,401.97
2016,7,29,17,30,657.0,65.0,4.8,24.0,287.0,447.24,357.4
2016,7,29,17,45,607.0,59.5,4.7,23.0,237.5,381.42,304.05
2016,7,29,18,0,557.0,54.0,4.6,22.0,188.0,319.88,252.21
2016,7,29,18,15,482.5,46.0,4.5,21.0,142.0,250.7,192.95
2016,7,29,18,30,408.0,38.0,4.4,20.0,96.0,189.37,139.17
2016,7,29,18,45,290.0,27.0,4.35,19.5,59.5,121.5,79.03
2016,7,29,19,0,172.0,16.0,4.3,19.0,23.0,59.73,0.0
2016,7,29,19,15,86.0,8.0,4.25,18.5,11.5,21.19,0.0
2016,7,29,19,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,4.2,17.5,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,4.15,16.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,12.5,3.05,12.5,12.5,11.91,0.0
2016,7,30,5,30,0.0,25.0,3.1,13.0,25.0,21.77,0.0
2016,7,30,5,45,201.0,32.5,3.2,13.5,62.0,25.33,15.44
2016,7,30,6,0,402.0,40.0,3.3,14.0,99.0,30.82,21.37
2016,7,30,6,15,476.5,48.5,3.25,14.5,145.5,36.01,26.36
2016,7,30,6,30,551.0,57.0,3.2,15.0,192.0,40.93,30.9
2016,7,30,6,45,601.5,63.0,3.2,16.0,242.0,43.52,33.13
2016,7,30,7,0,652.0,69.0,3.2,17.0,292.0,45.97,35.12
2016,7,30,7,15,687.5,74.0,3.15,17.5,343.5,86.6,46.19
2016,7,30,7,30,723.0,79.0,3.1,18.0,395.0,141.84,81.33
2016,7,30,7,45,750.0,82.5,3.1,19.0,445.5,194.16,122.08
2016,7,30,8,0,777.0,86.0,3.1,20.0,496.0,249.46,168.84
2016,7,30,8,15,796.5,89.5,3.1,20.5,544.0,305.34,217.71
2016,7,30,8,30,816.0,93.0,3.1,21.0,592.0,362.85,267.52
2016,7,30,8,45,832.5,95.0,3.15,22.0,637.0,422.91,317.61
2016,7,30,9,0,849.0,97.0,3.2,23.0,682.0,479.51,363.51
2016,7,30,9,15,861.0,99.0,3.3,24.0,722.5,534.25,406.53
2016,7,30,9,30,873.0,101.0,3.4,25.0,763.0,588.69,447.8
2016,7,30,9,45,893.5,96.5,3.5,26.0,801.5,641.91,486.93
2016,7,30,10,0,914.0,92.0,3.6,27.0,840.0,694.99,524.75
2016,7,30,10,15,920.5,93.5,3.7,27.5,869.0,743.37,557.97
2016,7,30,10,30,927.0,95.0,3.8,28.0,898.0,789.93,588.42
2016,7,30,10,45,931.0,96.0,3.95,28.5,920.0,832.02,615.69
2016,7,30,11,0,935.0,97.0,4.1,29.0,942.0,871.69,641.1
2016,7,30,11,15,938.0,98.0,4.25,29.0,957.0,907.91,665.35
2016,7,30,11,30,941.0,99.0,4.4,29.0,972.0,941.31,687.7
2016,7,30,11,45,942.0,99.5,4.6,29.5,979.5,969.41,705.4
2016,7,30,12,0,943.0,100.0,4.8,30.0,987.0,994.33,721.41
2016,7,30,12,15,943.0,100.0,4.9,30.0,987.0,1014.48,735.2
2016,7,30,12,30,943.0,100.0,5.0,30.0,987.0,1031.18,746.87
2016,7,30,12,45,937.5,102.5,5.1,30.5,978.0,1041.49,752.92
2016,7,30,13,0,932.0,105.0,5.2,31.0,969.0,1048.16,756.74
2016,7,30,13,15,929.5,104.0,5.25,30.5,954.0,1050.56,760.67
2016,7,30,13,30,927.0,103.0,5.3,30.0,939.0,1049.31,762.37
2016,7,30,13,45,921.0,103.0,5.4,30.0,916.5,1041.97,759.01
2016,7,30,14,0,915.0,103.0,5.5,30.0,894.0,1031.09,753.43
2016,7,30,14,15,909.0,101.5,5.5,29.5,865.0,1015.11,745.38
2016,7,30,14,30,903.0,100.0,5.5,29.0,836.0,995.77,735.14
2016,7,30,14,45,895.5,98.0,5.55,29.0,801.0,971.18,720.22
2016,7,30,15,0,888.0,96.0,5.6,29.0,766.0,943.53,703.22
2016,7,30,15,15,877.0,94.0,5.6,28.5,725.5,909.8,683.09
2016,7,30,15,30,866.0,92.0,5.6,28.0,685.0,873.56,661.04
2016,7,30,15,45,856.0,88.0,5.6,27.5,641.0,833.59,636.11
2016,7,30,16,0,846.0,84.0,5.6,27.0,597.0,791.45,609.29
2016,7,30,16,15,827.5,81.0,5.5,26.0,548.5,741.94,577.44
2016,7,30,16,30,809.0,78.0,5.4,25.0,500.0,696.53,547.98
2016,7,30,16,45,790.0,73.0,5.35,24.5,450.0,642.25,510.3
2016,7,30,17,0,771.0,68.0,5.3,24.0,400.0,587.59,469.9
2016,7,30,17,15,737.5,64.0,5.2,23.0,348.0,525.4,422.54
2016,7,30,17,30,704.0,60.0,5.1,22.0,296.0,464.88,374.68
2016,7,30,17,45,661.5,54.0,5.05,21.0,246.0,399.64,321.23
2016,7,30,18,0,619.0,48.0,5.0,20.0,196.0,337.76,268.35
2016,7,30,18,15,544.5,41.5,4.9,19.0,148.0,268.75,208.17
2016,7,30,18,30,470.0,35.0,4.8,18.0,100.0,205.85,151.95
2016,7,30,18,45,350.0,25.0,4.7,17.0,62.5,135.2,87.49
2016,7,30,19,0,230.0,15.0,4.6,16.0,25.0,70.41,0.0
2016,7,30,19,15,115.0,7.5,4.55,15.5,12.5,25.18,0.0
2016,7,30,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,31,5,15,137.0,7.5,2.25,10.5,14.0,7.15,0.0
2016,7,31,5,30,274.0,15.0,2.4,11.0,28.0,12.92,0.0
2016,7,31,5,45,395.5,24.0,2.6,11.5,67.5,20.18,11.16
2016,7,31,6,0,517.0,33.0,2.8,12.0,107.0,27.08,18.25
2016,7,31,6,15,587.5,38.5,2.75,12.5,155.5,30.35,21.53
2016,7,31,6,30,658.0,44.0,2.7,13.0,204.0,33.56,24.56
2016,7,31,6,45,702.5,48.5,2.7,14.0,255.5,35.77,26.49
2016,7,31,7,0,747.0,53.0,2.7,15.0,307.0,37.89,28.24
2016,7,31,7,15,778.5,56.5,2.65,15.5,359.5,80.68,39.17
2016,7,31,7,30,810.0,60.0,2.6,16.0,412.0,140.75,77.39
2016,7,31,7,45,831.5,63.0,2.6,17.0,463.0,196.53,121.38
2016,7,31,8,0,853.0,66.0,2.6,18.0,514.0,254.49,171.16
2016,7,31,8,15,870.0,68.5,2.6,18.5,562.5,312.68,222.73
2016,7,31,8,30,887.0,71.0,2.6,19.0,611.0,372.07,274.79
2016,7,31,8,45,897.0,74.0,2.6,20.0,656.0,430.03,323.95
2016,7,31,9,0,907.0,77.0,2.6,21.0,701.0,487.92,371.21
2016,7,31,9,15,917.0,78.5,2.65,21.5,741.5,544.13,416.3
2016,7,31,9,30,927.0,80.0,2.7,22.0,782.0,599.75,459.41
2016,7,31,9,45,923.5,87.5,2.8,23.0,814.0,651.78,497.57
2016,7,31,10,0,920.0,95.0,2.9,24.0,846.0,701.49,532.73
2016,7,31,10,15,926.0,96.5,2.95,24.5,875.0,749.86,565.89
2016,7,31,10,30,932.0,98.0,3.0,25.0,904.0,796.36,596.08
2016,7,31,10,45,929.0,103.0,3.15,26.0,923.5,836.99,621.23
2016,7,31,11,0,926.0,108.0,3.3,27.0,943.0,874.71,644.14
2016,7,31,11,15,929.0,108.5,3.4,27.0,958.0,910.27,667.71
2016,7,31,11,30,932.0,109.0,3.5,27.0,973.0,943.03,689.38
2016,7,31,11,45,927.0,113.5,3.65,27.5,978.5,969.41,705.78
2016,7,31,12,0,922.0,118.0,3.8,28.0,984.0,992.39,719.98
2016,7,31,12,15,922.0,118.0,3.85,28.0,984.0,1012.32,733.05
2016,7,31,12,30,922.0,118.0,3.9,28.0,984.0,1028.88,744.04
2016,7,31,12,45,927.0,113.5,4.0,28.5,978.0,1042.4,752.0
2016,7,31,13,0,932.0,109.0,4.1,29.0,972.0,1052.37,757.78
2016,7,31,13,15,928.5,108.5,4.2,29.0,956.5,1054.33,760.04
2016,7,31,13,30,925.0,108.0,4.3,29.0,941.0,1052.63,760.12
2016,7,31,13,45,919.5,107.5,4.4,29.0,918.0,1045.3,756.68
2016,7,31,14,0,914.0,107.0,4.5,29.0,895.0,1034.4,751.05
2016,7,31,14,15,907.5,105.5,4.55,28.5,865.5,1017.96,743.09
2016,7,31,14,30,901.0,104.0,4.6,28.0,836.0,998.15,732.9
2016,7,31,14,45,893.5,101.5,4.7,28.0,801.0,973.05,718.38
2016,7,31,15,0,886.0,99.0,4.8,28.0,766.0,944.88,701.73
2016,7,31,15,15,874.0,97.0,4.85,27.5,725.0,910.28,681.61
2016,7,31,15,30,862.0,95.0,4.9,27.0,684.0,873.22,659.56
2016,7,31,15,45,850.0,91.0,5.0,26.5,639.0,831.66,634.29
2016,7,31,16,0,838.0,87.0,5.1,26.0,594.0,788.08,607.1
2016,7,31,16,15,818.5,84.0,5.1,25.0,545.0,743.6,579.4
2016,7,31,16,30,799.0,81.0,5.1,24.0,496.0,692.32,546.0
2016,7,31,16,45,777.0,76.5,5.1,23.0,445.5,636.95,508.62
2016,7,31,17,0,755.0,72.0,5.1,22.0,395.0,581.49,468.21
2016,7,31,17,15,719.5,67.5,5.05,21.0,343.0,518.23,419.79
2016,7,31,17,30,684.0,63.0,5.0,20.0,291.0,456.86,370.97
2016,7,31,17,45,636.5,57.0,4.95,19.0,240.5,392.0,317.37
2016,7,31,18,0,589.0,51.0,4.9,18.0,190.0,329.41,263.58
2016,7,31,18,15,511.5,43.5,4.75,17.0,142.5,258.02,201.19
2016,7,31,18,30,434.0,36.0,4.6,16.0,95.0,194.84,144.61
2016,7,31,18,45,308.5,25.0,4.5,15.0,58.5,123.83,79.42
2016,7,31,19,0,183.0,14.0,4.4,14.0,22.0,51.71,0.0
2016,7,31,19,15,91.5,7.0,4.3,13.5,11.0,6.67,0.0
2016,7,31,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
