Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,1,5,15,118.5,7.5,2.3,10.5,13.0,7.15,0.0
2016,8,1,5,30,237.0,15.0,2.5,11.0,26.0,11.95,0.0
2016,8,1,5,45,361.0,24.0,2.75,11.5,64.0,18.61,9.72
2016,8,1,6,0,485.0,33.0,3.0,12.0,102.0,27.14,18.27
2016,8,1,6,15,557.5,39.5,3.0,12.5,149.5,31.31,22.37
2016,8,1,6,30,630.0,46.0,3.0,13.0,197.0,35.33,26.14
2016,8,1,6,45,676.0,50.5,3.0,14.0,248.0,37.44,27.98
2016,8,1,7,0,722.0,55.0,3.0,15.0,299.0,39.47,29.65
2016,8,1,7,15,755.0,59.0,2.95,15.5,351.0,80.56,40.13
2016,8,1,7,30,788.0,63.0,2.9,16.0,403.0,134.27,73.07
2016,8,1,7,45,811.5,65.5,2.9,17.0,454.0,194.35,120.5
2016,8,1,8,0,835.0,68.0,2.9,18.0,505.0,251.27,169.32
2016,8,1,8,15,853.0,70.5,2.9,18.5,554.0,308.79,220.32
2016,8,1,8,30,871.0,73.0,2.9,19.0,603.0,367.64,271.99
2016,8,1,8,45,885.5,74.5,2.9,19.5,648.5,425.27,321.58
2016,8,1,9,0,900.0,76.0,2.9,20.0,694.0,483.31,369.92
2016,8,1,9,15,910.5,77.5,2.95,20.5,734.5,539.45,415.33
2016,8,1,9,30,921.0,79.0,3.0,21.0,775.0,595.06,458.81
2016,8,1,9,45,924.5,83.0,3.05,22.0,809.5,647.91,497.84
2016,8,1,10,0,928.0,87.0,3.1,23.0,844.0,699.09,534.27
2016,8,1,10,15,934.5,88.5,3.2,23.5,873.0,748.17,568.16
2016,8,1,10,30,941.0,90.0,3.3,24.0,902.0,795.39,599.35
2016,8,1,10,45,946.0,90.5,3.45,25.0,924.5,838.4,626.31
2016,8,1,11,0,951.0,91.0,3.6,26.0,947.0,879.0,651.3
2016,8,1,11,15,954.0,91.5,3.7,26.0,962.0,915.29,675.49
2016,8,1,11,30,957.0,92.0,3.8,26.0,977.0,948.7,697.71
2016,8,1,11,45,958.5,92.0,3.9,26.5,985.0,977.19,715.27
2016,8,1,12,0,960.0,92.0,4.0,27.0,993.0,1002.43,730.67
2016,8,1,12,15,960.0,92.0,4.1,27.0,992.5,1022.87,744.43
2016,8,1,12,30,960.0,92.0,4.2,27.0,992.0,1039.78,756.0
2016,8,1,12,45,954.0,94.5,4.3,27.5,983.0,1049.74,761.67
2016,8,1,13,0,948.0,97.0,4.4,28.0,974.0,1055.98,765.05
2016,8,1,13,15,945.0,96.5,4.45,28.0,958.5,1058.38,767.31
2016,8,1,13,30,942.0,96.0,4.5,28.0,943.0,1057.05,767.3
2016,8,1,13,45,938.0,95.0,4.6,28.0,920.5,1050.49,764.32
2016,8,1,14,0,934.0,94.0,4.7,28.0,898.0,1040.27,759.32
2016,8,1,14,15,928.0,92.5,4.75,27.5,868.5,1023.94,751.6
2016,8,1,14,30,922.0,91.0,4.8,27.0,839.0,1004.17,741.63
2016,8,1,14,45,915.0,89.0,4.9,27.0,803.5,979.54,727.3
2016,8,1,15,0,908.0,87.0,5.0,27.0,768.0,951.77,710.78
2016,8,1,15,15,897.0,85.0,5.05,26.5,727.0,917.37,690.66
2016,8,1,15,30,886.0,83.0,5.1,26.0,686.0,880.39,668.52
2016,8,1,15,45,873.5,80.5,5.15,25.5,641.0,839.2,643.08
2016,8,1,16,0,861.0,78.0,5.2,25.0,596.0,795.99,615.78
2016,8,1,16,15,842.5,75.5,5.2,24.0,547.0,746.36,584.23
2016,8,1,16,30,824.0,73.0,5.2,23.0,498.0,695.71,551.16
2016,8,1,16,45,801.0,69.0,5.25,22.0,447.5,644.13,516.64
2016,8,1,17,0,778.0,65.0,5.3,21.0,397.0,587.49,475.58
2016,8,1,17,15,744.5,61.5,5.2,20.0,344.5,525.52,427.71
2016,8,1,17,30,711.0,58.0,5.1,19.0,292.0,465.19,379.29
2016,8,1,17,45,662.5,52.5,5.1,18.0,241.0,397.21,322.9
2016,8,1,18,0,614.0,47.0,5.1,17.0,190.0,333.22,267.56
2016,8,1,18,15,537.0,40.5,5.0,16.0,142.5,261.65,204.47
2016,8,1,18,30,460.0,34.0,4.9,15.0,95.0,200.55,148.93
2016,8,1,18,45,327.5,24.0,4.8,14.0,58.0,126.89,79.93
2016,8,1,19,0,195.0,14.0,4.7,13.0,21.0,53.97,0.0
2016,8,1,19,15,97.5,7.0,4.65,12.5,10.5,0.0,0.0
2016,8,1,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,2,5,15,109.5,7.5,3.1,10.5,12.0,7.15,0.0
2016,8,2,5,30,219.0,15.0,3.3,11.0,24.0,12.04,0.0
2016,8,2,5,45,349.0,24.5,3.5,11.5,62.5,19.15,9.99
2016,8,2,6,0,479.0,34.0,3.7,12.0,101.0,25.87,17.11
2016,8,2,6,15,555.5,41.0,3.7,12.5,149.5,32.81,23.68
2016,8,2,6,30,632.0,48.0,3.7,13.0,198.0,37.22,27.82
2016,8,2,6,45,682.5,52.5,3.7,13.5,250.5,39.23,29.64
2016,8,2,7,0,733.0,57.0,3.7,14.0,303.0,41.21,31.32
2016,8,2,7,15,767.0,60.5,3.65,14.5,356.0,81.51,41.11
2016,8,2,7,30,801.0,64.0,3.6,15.0,409.0,135.69,74.11
2016,8,2,7,45,827.5,66.5,3.55,16.0,461.5,197.08,122.61
2016,8,2,8,0,854.0,69.0,3.5,17.0,514.0,255.71,172.99
2016,8,2,8,15,872.5,71.5,3.45,17.5,564.0,314.58,225.45
2016,8,2,8,30,891.0,74.0,3.4,18.0,614.0,374.8,278.61
2016,8,2,8,45,906.0,75.5,3.4,19.0,660.5,433.84,329.11
2016,8,2,9,0,921.0,77.0,3.4,20.0,707.0,493.32,378.17
2016,8,2,9,15,932.0,78.5,3.45,20.5,749.0,550.92,424.89
2016,8,2,9,30,943.0,80.0,3.5,21.0,791.0,608.01,469.66
2016,8,2,9,45,947.0,84.0,3.55,22.0,826.0,662.34,509.9
2016,8,2,10,0,951.0,88.0,3.6,23.0,861.0,714.99,547.5
2016,8,2,10,15,957.5,89.0,3.65,23.5,891.0,764.7,581.66
2016,8,2,10,30,964.0,90.0,3.7,24.0,921.0,812.49,613.02
2016,8,2,10,45,970.0,90.5,3.75,24.5,944.5,857.25,641.9
2016,8,2,11,0,976.0,91.0,3.8,25.0,968.0,899.62,668.81
2016,8,2,11,15,979.0,91.5,3.85,25.0,984.0,936.79,693.33
2016,8,2,11,30,982.0,92.0,3.9,25.0,1000.0,971.0,715.81
2016,8,2,11,45,984.0,92.0,4.0,25.5,1008.0,1000.66,734.11
2016,8,2,12,0,986.0,92.0,4.1,26.0,1016.0,1026.99,750.21
2016,8,2,12,15,986.0,92.0,4.1,26.0,1015.5,1047.96,763.67
2016,8,2,12,30,986.0,92.0,4.1,26.0,1015.0,1065.31,774.87
2016,8,2,12,45,975.5,97.5,4.2,26.5,1004.0,1074.25,779.86
2016,8,2,13,0,965.0,103.0,4.3,27.0,993.0,1079.32,782.51
2016,8,2,13,15,961.5,102.5,4.35,27.0,977.0,1081.35,784.56
2016,8,2,13,30,958.0,102.0,4.4,27.0,961.0,1079.59,784.31
2016,8,2,13,45,953.0,101.0,4.45,27.0,937.5,1072.01,780.43
2016,8,2,14,0,948.0,100.0,4.5,27.0,914.0,1060.73,774.29
2016,8,2,14,15,941.0,98.5,4.55,26.5,883.5,1043.3,765.74
2016,8,2,14,30,934.0,97.0,4.6,26.0,853.0,1022.38,755.02
2016,8,2,14,45,925.0,95.5,4.65,26.0,816.5,996.21,739.42
2016,8,2,15,0,916.0,94.0,4.7,26.0,780.0,966.93,721.69
2016,8,2,15,15,904.0,92.0,4.7,25.5,737.5,931.44,700.68
2016,8,2,15,30,892.0,90.0,4.7,25.0,695.0,893.38,677.7
2016,8,2,15,45,877.0,87.5,4.75,25.0,648.5,849.89,649.62
2016,8,2,16,0,862.0,85.0,4.8,25.0,602.0,804.52,619.86
2016,8,2,16,15,842.0,82.0,4.8,24.0,552.0,758.61,591.37
2016,8,2,16,30,822.0,79.0,4.8,23.0,502.0,705.91,557.15
2016,8,2,16,45,794.5,75.5,4.85,22.5,449.5,646.82,516.35
2016,8,2,17,0,767.0,72.0,4.9,22.0,397.0,588.09,472.79
2016,8,2,17,15,730.0,67.5,4.85,21.0,343.5,523.29,423.29
2016,8,2,17,30,693.0,63.0,4.8,20.0,290.0,460.5,373.4
2016,8,2,17,45,638.0,57.5,4.8,19.0,238.0,392.2,317.1
2016,8,2,18,0,583.0,52.0,4.8,18.0,186.0,326.84,261.08
2016,8,2,18,15,499.5,44.5,4.7,17.0,138.5,253.58,197.2
2016,8,2,18,30,416.0,37.0,4.6,16.0,91.0,189.17,139.67
2016,8,2,18,45,274.5,25.5,4.55,15.5,54.5,113.4,69.17
2016,8,2,19,0,133.0,14.0,4.5,15.0,18.0,40.86,0.0
2016,8,2,19,15,66.5,7.0,4.45,14.5,9.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,3,5,15,73.5,7.5,2.25,10.5,10.5,7.15,0.0
2016,8,3,5,30,147.0,15.0,2.4,11.0,21.0,14.3,0.0
2016,8,3,5,45,282.0,26.5,2.6,12.0,58.0,21.08,11.34
2016,8,3,6,0,417.0,38.0,2.8,13.0,95.0,29.52,20.2
2016,8,3,6,15,498.5,46.0,2.65,13.5,143.0,34.34,24.93
2016,8,3,6,30,580.0,54.0,2.5,14.0,191.0,38.95,29.25
2016,8,3,6,45,634.5,59.5,2.35,14.5,243.0,41.26,31.34
2016,8,3,7,0,689.0,65.0,2.2,15.0,295.0,47.82,37.09
2016,8,3,7,15,726.0,69.5,2.15,16.0,347.5,86.04,46.19
2016,8,3,7,30,763.0,74.0,2.1,17.0,400.0,139.01,77.86
2016,8,3,7,45,790.5,77.0,2.05,18.0,452.5,193.52,119.95
2016,8,3,8,0,818.0,80.0,2.0,19.0,505.0,251.04,168.46
2016,8,3,8,15,838.0,83.0,2.0,19.5,554.5,309.2,219.22
2016,8,3,8,30,858.0,86.0,2.0,20.0,604.0,373.19,273.99
2016,8,3,8,45,873.5,88.0,2.0,21.0,650.5,431.23,322.38
2016,8,3,9,0,889.0,90.0,2.0,22.0,697.0,489.8,369.41
2016,8,3,9,15,900.5,92.0,2.1,22.5,738.5,546.59,414.46
2016,8,3,9,30,912.0,94.0,2.2,23.0,780.0,602.97,457.71
2016,8,3,9,45,922.5,95.0,2.3,24.0,816.5,657.15,497.1
2016,8,3,10,0,933.0,96.0,2.4,25.0,853.0,710.28,534.42
2016,8,3,10,15,939.5,97.0,2.5,25.5,882.5,759.3,567.86
2016,8,3,10,30,946.0,98.0,2.6,26.0,912.0,806.43,598.33
2016,8,3,10,45,951.5,98.5,2.75,27.0,935.0,850.19,625.3
2016,8,3,11,0,957.0,99.0,2.9,28.0,958.0,891.56,650.32
2016,8,3,11,15,960.0,99.5,3.1,28.5,973.0,928.2,673.63
2016,8,3,11,30,963.0,100.0,3.3,29.0,988.0,961.92,694.95
2016,8,3,11,45,965.5,100.0,3.55,29.5,996.0,991.62,713.94
2016,8,3,12,0,968.0,100.0,3.8,30.0,1004.0,1018.08,730.82
2016,8,3,12,15,968.0,100.0,4.0,30.0,1004.0,1038.78,745.18
2016,8,3,12,30,968.0,100.0,4.2,30.0,1004.0,1055.92,757.37
2016,8,3,12,45,967.0,99.0,4.45,30.0,996.0,1067.39,766.36
2016,8,3,13,0,966.0,98.0,4.7,30.0,988.0,1075.12,773.1
2016,8,3,13,15,963.5,97.5,4.85,29.5,972.5,1078.09,778.41
2016,8,3,13,30,961.0,97.0,5.0,29.0,957.0,1077.26,781.4
2016,8,3,13,45,958.0,95.5,5.2,29.0,934.5,1071.06,779.81
2016,8,3,14,0,955.0,94.0,5.4,29.0,912.0,1061.1,775.79
2016,8,3,14,15,949.5,93.0,5.5,28.5,882.5,1045.53,768.89
2016,8,3,14,30,944.0,92.0,5.6,28.0,853.0,1026.41,759.64
2016,8,3,14,45,937.0,90.0,5.7,27.5,817.5,1001.31,746.31
2016,8,3,15,0,930.0,88.0,5.8,27.0,782.0,972.97,730.66
2016,8,3,15,15,919.5,86.0,5.8,26.0,740.5,938.38,711.36
2016,8,3,15,30,909.0,84.0,5.8,25.0,699.0,901.1,689.89
2016,8,3,15,45,895.5,81.5,5.8,24.5,652.5,858.23,662.73
2016,8,3,16,0,882.0,79.0,5.8,24.0,606.0,813.33,633.72
2016,8,3,16,15,862.5,76.5,5.7,23.0,555.5,762.03,600.32
2016,8,3,16,30,843.0,74.0,5.6,22.0,505.0,709.73,565.47
2016,8,3,16,45,816.5,71.0,5.6,21.0,452.5,656.05,529.02
2016,8,3,17,0,790.0,68.0,5.6,20.0,400.0,597.53,485.96
2016,8,3,17,15,754.0,63.5,5.45,19.0,346.5,532.2,435.08
2016,8,3,17,30,718.0,59.0,5.3,18.0,293.0,468.78,383.8
2016,8,3,17,45,663.5,54.0,5.2,17.0,240.0,398.02,324.62
2016,8,3,18,0,609.0,49.0,5.1,16.0,187.0,331.82,267.03
2016,8,3,18,15,526.0,41.5,4.95,15.0,139.0,259.57,203.07
2016,8,3,18,30,443.0,34.0,4.8,14.0,91.0,194.07,143.73
2016,8,3,18,45,298.5,23.5,4.7,13.5,54.0,116.59,69.08
2016,8,3,19,0,154.0,13.0,4.6,13.0,17.0,44.04,0.0
2016,8,3,19,15,77.0,6.5,4.55,12.5,8.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,8,4,5,15,84.0,7.0,3.65,10.5,10.0,6.67,0.0
2016,8,4,5,30,168.0,14.0,3.8,11.0,20.0,13.34,0.0
2016,8,4,5,45,305.5,25.0,3.95,11.5,58.0,19.8,10.09
2016,8,4,6,0,443.0,36.0,4.1,12.0,96.0,27.84,18.77
2016,8,4,6,15,523.5,43.5,4.1,12.5,144.0,32.33,23.21
2016,8,4,6,30,604.0,51.0,4.1,13.0,192.0,36.62,27.26
2016,8,4,6,45,321.5,87.0,4.1,13.5,164.0,62.59,50.52
2016,8,4,7,0,39.0,123.0,4.1,14.0,136.0,101.62,84.95
2016,8,4,7,15,240.5,129.5,4.1,14.5,230.0,110.47,81.2
2016,8,4,7,30,442.0,136.0,4.1,15.0,324.0,149.53,101.15
2016,8,4,7,45,503.0,138.5,4.1,15.5,378.0,191.56,132.2
2016,8,4,8,0,564.0,141.0,4.1,16.0,432.0,240.37,171.83
2016,8,4,8,15,719.5,110.5,4.15,16.5,520.0,294.76,215.02
2016,8,4,8,30,875.0,80.0,4.2,17.0,608.0,373.29,279.41
2016,8,4,8,45,890.5,82.0,4.3,18.0,654.0,432.28,330.35
2016,8,4,9,0,906.0,84.0,4.4,19.0,700.0,491.77,380.11
2016,8,4,9,15,916.0,85.5,4.5,19.0,741.0,548.26,427.54
2016,8,4,9,30,926.0,87.0,4.6,19.0,782.0,604.14,473.24
2016,8,4,9,45,932.0,89.5,4.75,19.5,817.0,657.63,515.16
2016,8,4,10,0,938.0,92.0,4.9,20.0,852.0,709.64,554.86
2016,8,4,10,15,943.0,93.0,5.0,20.0,880.5,757.84,590.64
2016,8,4,10,30,948.0,94.0,5.1,20.0,909.0,804.0,623.54
2016,8,4,10,45,952.0,94.5,5.2,20.5,930.5,846.66,652.46
2016,8,4,11,0,956.0,95.0,5.3,21.0,952.0,886.81,679.37
2016,8,4,11,15,958.0,95.5,5.35,21.0,966.0,922.55,704.08
2016,8,4,11,30,960.0,96.0,5.4,21.0,980.0,955.3,726.67
2016,8,4,11,45,960.0,96.5,5.45,21.5,986.5,983.09,744.36
2016,8,4,12,0,960.0,97.0,5.5,22.0,993.0,1007.55,759.72
2016,8,4,12,15,959.5,97.0,5.5,21.5,992.5,1027.57,774.78
2016,8,4,12,30,959.0,97.0,5.5,21.0,992.0,1044.05,787.55
2016,8,4,12,45,951.5,100.5,5.55,21.0,981.5,1053.58,794.55
2016,8,4,13,0,944.0,104.0,5.6,21.0,971.0,1059.37,799.16
2016,8,4,13,15,940.5,103.5,5.6,20.5,955.5,1061.26,802.47
2016,8,4,13,30,937.0,103.0,5.6,20.0,940.0,1059.44,803.4
2016,8,4,13,45,933.5,101.0,5.7,20.0,917.0,1052.31,800.0
2016,8,4,14,0,930.0,99.0,5.8,20.0,894.0,1041.5,794.18
2016,8,4,14,15,923.5,98.0,5.8,19.5,864.5,1025.21,785.5
2016,8,4,14,30,917.0,97.0,5.8,19.0,835.0,1005.5,774.48
2016,8,4,14,45,910.0,94.5,5.85,19.0,799.5,980.34,758.46
2016,8,4,15,0,903.0,92.0,5.9,19.0,764.0,952.02,740.2
2016,8,4,15,15,891.5,90.0,5.85,18.5,722.5,917.19,718.05
2016,8,4,15,30,880.0,88.0,5.8,18.0,681.0,879.82,693.9
2016,8,4,15,45,866.0,85.0,5.8,17.5,635.5,836.87,665.63
2016,8,4,16,0,852.0,82.0,5.8,17.0,590.0,792.0,635.54
2016,8,4,16,15,832.5,79.5,5.7,16.5,540.5,741.82,600.55
2016,8,4,16,30,813.0,77.0,5.6,16.0,491.0,695.87,568.26
2016,8,4,16,45,788.0,73.0,5.55,15.5,439.5,638.22,526.38
2016,8,4,17,0,763.0,69.0,5.5,15.0,388.0,580.75,481.74
2016,8,4,17,15,727.0,64.5,5.4,14.5,335.5,516.71,430.01
2016,8,4,17,30,691.0,60.0,5.3,14.0,283.0,454.62,378.12
2016,8,4,17,45,639.0,54.5,5.2,13.5,231.5,385.91,318.99
2016,8,4,18,0,587.0,49.0,5.1,13.0,180.0,323.78,263.4
2016,8,4,18,15,504.5,41.0,4.95,12.5,133.0,250.3,197.37
2016,8,4,18,30,422.0,33.0,4.8,12.0,86.0,185.73,138.04
2016,8,4,18,45,281.5,22.0,4.7,11.5,50.5,109.47,62.27
2016,8,4,19,0,141.0,11.0,4.6,11.0,15.0,39.26,0.0
2016,8,4,19,15,70.5,5.5,4.5,10.5,7.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,5,5,15,69.0,7.0,2.35,10.5,9.5,0.0,0.0
2016,8,5,5,30,138.0,14.0,2.7,11.0,19.0,13.34,0.0
2016,8,5,5,45,277.5,25.5,3.05,11.5,55.5,20.37,10.27
2016,8,5,6,0,417.0,37.0,3.4,12.0,92.0,28.86,19.63
2016,8,5,6,15,499.5,45.5,3.35,12.0,140.0,34.15,24.87
2016,8,5,6,30,582.0,54.0,3.3,12.0,188.0,39.18,29.68
2016,8,5,6,45,291.0,74.0,3.3,12.5,141.0,52.92,42.06
2016,8,5,7,0,0.0,94.0,3.3,13.0,94.0,84.28,69.9
2016,8,5,7,15,14.0,125.5,3.25,13.5,131.5,111.43,88.8
2016,8,5,7,30,28.0,157.0,3.2,14.0,169.0,135.94,107.93
2016,8,5,7,45,39.0,182.0,3.15,14.5,201.0,161.66,128.02
2016,8,5,8,0,50.0,207.0,3.1,15.0,233.0,189.11,149.48
2016,8,5,8,15,456.5,146.5,3.05,15.5,418.5,250.27,187.1
2016,8,5,8,30,863.0,86.0,3.0,16.0,604.0,373.77,280.03
2016,8,5,8,45,880.0,87.5,2.95,16.5,650.5,432.38,330.53
2016,8,5,9,0,897.0,89.0,2.9,17.0,697.0,491.67,380.18
2016,8,5,9,15,908.0,91.0,2.9,17.5,738.5,548.75,426.59
2016,8,5,9,30,919.0,93.0,2.9,18.0,780.0,605.34,471.01
2016,8,5,9,45,920.0,98.5,2.95,18.5,814.0,658.28,511.32
2016,8,5,10,0,921.0,104.0,3.0,19.0,848.0,709.3,548.98
2016,8,5,10,15,928.0,105.0,3.05,19.5,878.0,758.3,583.59
2016,8,5,10,30,935.0,106.0,3.1,20.0,908.0,805.47,614.83
2016,8,5,10,45,941.5,106.5,3.2,20.5,931.0,849.73,643.94
2016,8,5,11,0,948.0,107.0,3.3,21.0,954.0,891.7,671.19
2016,8,5,11,15,951.0,107.5,3.35,21.5,969.5,928.16,694.15
2016,8,5,11,30,954.0,108.0,3.4,22.0,985.0,961.73,715.02
2016,8,5,11,45,956.5,107.5,3.5,22.5,992.5,990.8,733.15
2016,8,5,12,0,959.0,107.0,3.6,23.0,1000.0,1016.65,749.12
2016,8,5,12,15,959.0,107.0,3.7,23.0,1000.0,1037.24,763.15
2016,8,5,12,30,959.0,107.0,3.8,23.0,1000.0,1054.3,774.98
2016,8,5,12,45,958.0,106.5,3.9,23.5,992.0,1066.24,782.07
2016,8,5,13,0,957.0,106.0,4.0,24.0,984.0,1074.47,786.86
2016,8,5,13,15,954.0,105.0,4.1,24.0,967.5,1076.4,789.22
2016,8,5,13,30,951.0,104.0,4.2,24.0,951.0,1074.55,789.28
2016,8,5,13,45,946.0,103.0,4.35,24.0,928.0,1066.93,786.0
2016,8,5,14,0,941.0,102.0,4.5,24.0,905.0,1055.61,780.39
2016,8,5,14,15,934.0,101.0,4.6,24.0,874.5,1038.7,771.09
2016,8,5,14,30,927.0,100.0,4.7,24.0,844.0,1018.34,759.64
2016,8,5,14,45,917.0,98.5,4.8,24.0,807.0,991.23,743.6
2016,8,5,15,0,907.0,97.0,4.9,24.0,770.0,961.07,725.41
2016,8,5,15,15,895.0,95.0,4.95,23.5,727.5,925.68,704.5
2016,8,5,15,30,883.0,93.0,5.0,23.0,685.0,887.75,681.54
2016,8,5,15,45,865.5,91.0,5.05,22.5,638.0,842.87,653.28
2016,8,5,16,0,848.0,89.0,5.1,22.0,591.0,802.33,627.69
2016,8,5,16,15,827.0,85.5,5.05,21.0,540.5,749.59,593.32
2016,8,5,16,30,806.0,82.0,5.0,20.0,490.0,696.02,557.54
2016,8,5,16,45,774.0,79.0,5.0,19.5,437.0,634.98,514.09
2016,8,5,17,0,742.0,76.0,5.0,19.0,384.0,574.73,468.15
2016,8,5,17,15,702.5,71.5,4.9,18.0,331.0,509.51,417.31
2016,8,5,17,30,663.0,67.0,4.8,17.0,278.0,448.97,368.21
2016,8,5,17,45,599.5,61.0,4.7,16.0,226.0,375.65,306.91
2016,8,5,18,0,536.0,55.0,4.6,15.0,174.0,308.07,248.29
2016,8,5,18,15,447.5,46.0,4.45,14.5,127.0,233.97,182.81
2016,8,5,18,30,359.0,37.0,4.3,14.0,80.0,169.41,124.61
2016,8,5,18,45,216.5,24.0,4.2,13.5,46.0,93.55,49.53
2016,8,5,19,0,74.0,11.0,4.1,13.0,12.0,25.47,0.0
2016,8,5,19,15,37.0,5.5,4.0,12.5,6.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,8,6,5,15,49.5,6.5,2.75,9.5,8.0,0.0,0.0
2016,8,6,5,30,99.0,13.0,3.0,10.0,16.0,12.39,0.0
2016,8,6,5,45,236.5,26.0,3.3,10.5,51.5,20.96,10.44
2016,8,6,6,0,374.0,39.0,3.6,11.0,87.0,30.83,21.39
2016,8,6,6,15,459.5,48.0,3.6,11.5,134.5,36.44,26.95
2016,8,6,6,30,545.0,57.0,3.6,12.0,182.0,41.79,32.01
2016,8,6,6,45,463.5,80.5,3.6,13.0,205.0,58.27,46.75
2016,8,6,7,0,382.0,104.0,3.6,14.0,228.0,73.46,60.05
2016,8,6,7,15,559.5,92.0,3.6,14.5,309.5,89.7,55.2
2016,8,6,7,30,737.0,80.0,3.6,15.0,391.0,139.13,80.09
2016,8,6,7,45,609.5,122.5,3.6,15.5,402.0,195.28,130.6
2016,8,6,8,0,482.0,165.0,3.6,16.0,413.0,240.46,174.65
2016,8,6,8,15,661.0,128.5,3.6,16.5,504.0,292.42,214.36
2016,8,6,8,30,840.0,92.0,3.6,17.0,595.0,366.5,274.13
2016,8,6,8,45,857.0,94.0,3.65,17.5,641.5,428.37,327.41
2016,8,6,9,0,874.0,96.0,3.7,18.0,688.0,486.95,376.74
2016,8,6,9,15,885.5,98.0,3.75,18.5,729.0,543.18,422.77
2016,8,6,9,30,897.0,100.0,3.8,19.0,770.0,599.01,467.0
2016,8,6,9,45,909.0,100.0,3.9,19.5,806.5,652.66,508.43
2016,8,6,10,0,921.0,100.0,4.0,20.0,843.0,705.41,548.04
2016,8,6,10,15,927.5,101.5,4.1,20.5,872.5,754.52,583.16
2016,8,6,10,30,934.0,103.0,4.2,21.0,902.0,801.78,615.02
2016,8,6,10,45,938.0,104.0,4.35,21.5,924.0,844.51,643.55
2016,8,6,11,0,942.0,105.0,4.5,22.0,946.0,884.77,670.32
2016,8,6,11,15,945.0,105.5,4.55,22.0,961.0,921.03,694.96
2016,8,6,11,30,948.0,106.0,4.6,22.0,976.0,954.42,717.59
2016,8,6,11,45,949.0,106.5,4.7,22.5,983.0,982.93,735.85
2016,8,6,12,0,950.0,107.0,4.8,23.0,990.0,1008.18,751.9
2016,8,6,12,15,950.0,107.0,4.85,23.0,989.5,1028.59,765.84
2016,8,6,12,30,950.0,107.0,4.9,23.0,989.0,1045.5,777.55
2016,8,6,12,45,940.0,111.5,5.0,23.0,978.5,1053.52,783.88
2016,8,6,13,0,930.0,116.0,5.1,23.0,968.0,1057.79,787.88
2016,8,6,13,15,926.5,115.5,5.15,22.5,952.0,1059.71,791.61
2016,8,6,13,30,923.0,115.0,5.2,22.0,936.0,1057.94,793.01
2016,8,6,13,45,918.0,113.5,5.3,22.0,912.5,1049.95,789.17
2016,8,6,14,0,913.0,112.0,5.4,22.0,889.0,1038.35,782.99
2016,8,6,14,15,906.0,110.5,5.45,21.5,859.0,1021.25,774.28
2016,8,6,14,30,899.0,109.0,5.5,21.0,829.0,1000.78,763.28
2016,8,6,14,45,890.5,106.5,5.55,21.0,793.0,974.54,746.75
2016,8,6,15,0,882.0,104.0,5.6,21.0,757.0,945.26,728.07
2016,8,6,15,15,869.5,102.0,5.6,20.5,715.0,910.06,706.2
2016,8,6,15,30,857.0,100.0,5.6,20.0,673.0,872.44,682.38
2016,8,6,15,45,842.5,96.5,5.7,19.5,627.0,835.7,659.43
2016,8,6,16,0,828.0,93.0,5.8,19.0,581.0,790.28,629.62
2016,8,6,16,15,807.0,89.5,5.75,18.5,531.5,738.26,593.7
2016,8,6,16,30,786.0,86.0,5.7,18.0,482.0,685.44,556.53
2016,8,6,16,45,759.5,81.5,5.7,17.5,430.5,627.24,514.14
2016,8,6,17,0,733.0,77.0,5.7,17.0,379.0,569.4,469.31
2016,8,6,17,15,694.0,72.0,5.6,16.0,326.0,506.55,419.47
2016,8,6,17,30,655.0,67.0,5.5,15.0,273.0,443.96,368.01
2016,8,6,17,45,597.5,60.0,5.4,14.5,222.0,372.82,307.02
2016,8,6,18,0,540.0,53.0,5.3,14.0,171.0,306.86,248.52
2016,8,6,18,15,450.5,44.0,5.2,13.5,124.5,232.31,182.1
2016,8,6,18,30,361.0,35.0,5.1,13.0,78.0,167.49,123.11
2016,8,6,18,45,216.0,22.5,5.0,12.5,44.5,90.91,44.18
2016,8,6,19,0,71.0,10.0,4.9,12.0,11.0,23.8,0.0
2016,8,6,19,15,35.5,5.0,4.8,11.5,5.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,8,7,5,15,74.5,6.0,3.35,9.5,8.5,0.0,0.0
2016,8,7,5,30,149.0,12.0,3.5,10.0,17.0,11.44,0.0
2016,8,7,5,45,297.0,23.0,3.7,10.5,53.5,18.25,8.0
2016,8,7,6,0,445.0,34.0,3.9,11.0,90.0,26.38,17.45
2016,8,7,6,15,529.0,41.5,3.85,11.5,138.5,30.93,22.02
2016,8,7,6,30,613.0,49.0,3.8,12.0,187.0,38.64,29.17
2016,8,7,6,45,666.5,54.0,3.8,12.5,240.0,40.98,31.33
2016,8,7,7,0,720.0,59.0,3.8,13.0,293.0,43.27,33.32
2016,8,7,7,15,755.5,63.5,3.75,13.5,346.5,79.28,41.58
2016,8,7,7,30,791.0,68.0,3.7,14.0,400.0,133.98,73.9
2016,8,7,7,45,818.0,70.5,3.65,14.5,452.5,189.81,117.62
2016,8,7,8,0,845.0,73.0,3.6,15.0,505.0,253.48,172.54
2016,8,7,8,15,864.0,76.0,3.55,15.5,555.0,312.76,225.66
2016,8,7,8,30,883.0,79.0,3.5,16.0,605.0,373.47,279.63
2016,8,7,8,45,898.0,80.5,3.5,17.0,652.0,432.44,330.54
2016,8,7,9,0,913.0,82.0,3.5,18.0,699.0,491.84,380.02
2016,8,7,9,15,924.0,84.0,3.5,18.5,740.5,549.83,427.37
2016,8,7,9,30,935.0,86.0,3.5,19.0,782.0,607.3,472.68
2016,8,7,9,45,940.0,89.0,3.55,20.0,817.5,661.25,513.03
2016,8,7,10,0,945.0,92.0,3.6,21.0,853.0,713.61,550.79
2016,8,7,10,15,951.5,93.5,3.65,21.5,882.5,763.79,585.81
2016,8,7,10,30,958.0,95.0,3.7,22.0,912.0,812.05,617.78
2016,8,7,10,45,963.0,95.5,3.8,22.5,935.0,856.02,646.6
2016,8,7,11,0,968.0,96.0,3.9,23.0,958.0,897.51,673.44
2016,8,7,11,15,971.0,96.5,3.95,23.0,973.5,934.6,698.16
2016,8,7,11,30,974.0,97.0,4.0,23.0,989.0,968.72,720.81
2016,8,7,11,45,976.0,97.0,4.1,23.5,996.5,998.29,739.25
2016,8,7,12,0,978.0,97.0,4.2,24.0,1004.0,1024.53,755.46
2016,8,7,12,15,978.0,97.0,4.25,24.0,1004.0,1045.4,769.32
2016,8,7,12,30,978.0,97.0,4.3,24.0,1004.0,1062.65,780.92
2016,8,7,12,45,977.5,96.0,4.4,24.5,996.0,1074.66,787.98
2016,8,7,13,0,977.0,95.0,4.5,25.0,988.0,1082.87,792.69
2016,8,7,13,15,974.5,94.5,4.55,25.0,972.0,1085.76,795.23
2016,8,7,13,30,972.0,94.0,4.6,25.0,956.0,1084.78,795.69
2016,8,7,13,45,969.0,92.5,4.65,25.0,933.0,1078.38,792.74
2016,8,7,14,0,966.0,91.0,4.7,25.0,910.0,1068.15,787.43
2016,8,7,14,15,960.0,90.0,4.7,24.5,880.0,1051.76,779.26
2016,8,7,14,30,954.0,89.0,4.7,24.0,850.0,1031.78,768.78
2016,8,7,14,45,946.5,87.0,4.75,24.0,813.5,1005.79,753.18
2016,8,7,15,0,939.0,85.0,4.8,24.0,777.0,976.53,735.35
2016,8,7,15,15,928.0,83.0,4.8,23.5,735.0,941.01,714.18
2016,8,7,15,30,917.0,81.0,4.8,23.0,693.0,902.79,690.93
2016,8,7,15,45,903.0,79.0,4.85,22.5,646.0,859.56,664.16
2016,8,7,16,0,889.0,77.0,4.9,22.0,599.0,814.33,635.48
2016,8,7,16,15,870.0,74.0,4.85,21.5,548.5,762.33,600.76
2016,8,7,16,30,851.0,71.0,4.8,21.0,498.0,709.28,564.62
2016,8,7,16,45,825.0,68.0,4.8,20.5,444.5,655.42,527.28
2016,8,7,17,0,799.0,65.0,4.8,20.0,391.0,596.67,483.31
2016,8,7,17,15,762.0,61.0,4.7,19.0,337.5,530.81,432.31
2016,8,7,17,30,725.0,57.0,4.6,18.0,284.0,466.95,380.83
2016,8,7,17,45,669.0,51.5,4.55,17.5,231.0,394.56,319.82
2016,8,7,18,0,613.0,46.0,4.5,17.0,178.0,326.98,260.61
2016,8,7,18,15,523.5,38.5,4.35,16.0,129.5,252.49,194.96
2016,8,7,18,30,434.0,31.0,4.2,15.0,81.0,185.61,134.15
2016,8,7,18,45,217.0,15.5,4.05,14.5,40.5,82.22,34.02
2016,8,7,19,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,8,8,5,15,67.5,5.5,2.3,9.5,7.5,0.0,0.0
2016,8,8,5,30,135.0,11.0,2.5,10.0,15.0,10.48,0.0
2016,8,8,5,45,281.0,22.0,2.75,11.0,50.5,17.41,6.94
2016,8,8,6,0,427.0,33.0,3.0,12.0,86.0,25.56,16.62
2016,8,8,6,15,511.0,40.5,2.9,12.5,133.5,30.15,21.21
2016,8,8,6,30,595.0,48.0,2.8,13.0,181.0,34.54,25.38
2016,8,8,6,45,646.0,53.5,2.7,13.5,232.5,40.59,30.87
2016,8,8,7,0,697.0,59.0,2.6,14.0,284.0,43.3,33.22
2016,8,8,7,15,733.5,63.5,2.55,14.5,336.5,77.55,40.89
2016,8,8,7,30,770.0,68.0,2.5,15.0,389.0,131.06,72.1
2016,8,8,7,45,794.5,71.5,2.5,16.0,441.0,186.11,114.71
2016,8,8,8,0,819.0,75.0,2.5,17.0,493.0,243.83,163.96
2016,8,8,8,15,839.0,78.0,2.5,17.5,542.5,306.8,219.19
2016,8,8,8,30,859.0,81.0,2.5,18.0,592.0,366.48,271.46
2016,8,8,8,45,873.5,83.0,2.55,19.0,637.5,424.41,320.78
2016,8,8,9,0,888.0,85.0,2.6,20.0,683.0,482.75,368.7
2016,8,8,9,15,899.5,87.0,2.7,20.5,724.5,539.73,414.73
2016,8,8,9,30,911.0,89.0,2.8,21.0,766.0,596.28,458.94
2016,8,8,9,45,923.5,88.5,2.9,22.0,803.0,650.44,499.14
2016,8,8,10,0,936.0,88.0,3.0,23.0,840.0,703.71,537.36
2016,8,8,10,15,942.5,89.0,3.1,23.5,869.5,753.02,571.45
2016,8,8,10,30,949.0,90.0,3.2,24.0,899.0,800.41,602.67
2016,8,8,10,45,953.0,91.5,3.35,24.5,921.5,844.18,631.33
2016,8,8,11,0,957.0,93.0,3.5,25.0,944.0,885.43,658.03
2016,8,8,11,15,960.0,93.5,3.65,25.0,959.0,922.14,682.82
2016,8,8,11,30,963.0,94.0,3.8,25.0,974.0,955.91,705.64
2016,8,8,11,45,963.5,95.0,3.95,25.5,981.5,984.78,723.8
2016,8,8,12,0,964.0,96.0,4.1,26.0,989.0,1010.3,739.75
2016,8,8,12,15,964.0,96.0,4.25,26.0,988.5,1030.88,753.96
2016,8,8,12,30,964.0,96.0,4.4,26.0,988.0,1047.87,765.94
2016,8,8,12,45,962.5,95.5,4.6,26.0,980.0,1059.2,774.7
2016,8,8,13,0,961.0,95.0,4.8,26.0,972.0,1066.77,781.8
2016,8,8,13,15,958.5,94.5,4.9,26.0,956.0,1069.55,784.96
2016,8,8,13,30,956.0,94.0,5.0,26.0,940.0,1068.53,785.77
2016,8,8,13,45,952.5,92.5,5.15,26.0,917.0,1061.62,783.24
2016,8,8,14,0,949.0,91.0,5.3,26.0,894.0,1050.96,778.3
2016,8,8,14,15,942.5,90.0,5.35,25.5,864.0,1034.21,770.11
2016,8,8,14,30,936.0,89.0,5.4,25.0,834.0,1013.96,759.59
2016,8,8,14,45,929.0,87.0,5.5,25.0,798.0,988.71,744.49
2016,8,8,15,0,922.0,85.0,5.6,25.0,762.0,960.25,727.12
2016,8,8,15,15,911.0,83.0,5.6,24.5,720.5,925.1,705.81
2016,8,8,15,30,900.0,81.0,5.6,24.0,679.0,887.32,682.44
2016,8,8,15,45,887.0,78.5,5.65,23.5,633.0,844.85,655.68
2016,8,8,16,0,874.0,76.0,5.7,23.0,587.0,800.34,627.0
2016,8,8,16,15,854.5,73.0,5.6,22.0,536.5,748.48,592.91
2016,8,8,16,30,835.0,70.0,5.5,21.0,486.0,695.65,557.36
2016,8,8,16,45,811.0,66.5,5.45,20.5,434.0,643.22,520.37
2016,8,8,17,0,787.0,63.0,5.4,20.0,382.0,585.77,476.71
2016,8,8,17,15,750.0,59.0,5.3,19.0,329.0,520.51,425.67
2016,8,8,17,30,713.0,55.0,5.2,18.0,276.0,457.28,374.23
2016,8,8,17,45,660.0,49.5,5.1,17.5,224.0,387.03,314.41
2016,8,8,18,0,607.0,44.0,5.0,17.0,172.0,321.31,256.29
2016,8,8,18,15,517.5,37.0,4.9,16.0,124.5,245.39,189.24
2016,8,8,18,30,428.0,30.0,4.8,15.0,77.0,182.01,130.81
2016,8,8,18,45,214.0,15.0,4.7,14.5,38.5,80.01,27.0
2016,8,8,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,9,5,15,73.5,5.5,2.4,10.5,7.0,0.0,0.0
2016,8,9,5,30,147.0,11.0,2.5,11.0,14.0,10.48,0.0
2016,8,9,5,45,296.5,21.0,2.7,11.5,50.0,16.6,5.85
2016,8,9,6,0,446.0,31.0,2.9,12.0,86.0,23.89,15.12
2016,8,9,6,15,529.5,38.0,2.7,12.5,133.5,30.7,21.68
2016,8,9,6,30,613.0,45.0,2.5,13.0,181.0,35.19,25.96
2016,8,9,6,45,663.0,50.5,2.35,13.5,232.5,38.13,28.66
2016,8,9,7,0,713.0,56.0,2.2,14.0,284.0,40.95,31.13
2016,8,9,7,15,748.5,60.0,2.0,14.5,336.5,74.58,38.34
2016,8,9,7,30,784.0,64.0,1.8,15.0,389.0,128.48,69.41
2016,8,9,7,45,809.0,67.0,1.65,16.0,441.0,184.05,112.17
2016,8,9,8,0,834.0,70.0,1.5,17.0,493.0,247.21,165.45
2016,8,9,8,15,853.0,72.5,1.4,17.5,542.5,305.48,216.48
2016,8,9,8,30,872.0,75.0,1.3,18.0,592.0,365.18,268.07
2016,8,9,8,45,887.5,76.5,1.2,19.0,638.0,423.78,316.76
2016,8,9,9,0,903.0,78.0,1.1,20.0,684.0,482.88,363.67
2016,8,9,9,15,914.0,79.5,1.05,20.5,725.5,539.93,407.95
2016,8,9,9,30,925.0,81.0,1.0,21.0,767.0,596.47,449.97
2016,8,9,9,45,934.5,81.5,0.95,22.0,802.5,650.4,487.5
2016,8,9,10,0,944.0,82.0,0.9,23.0,838.0,703.13,522.51
2016,8,9,10,15,950.0,83.0,0.9,23.5,867.5,752.43,554.06
2016,8,9,10,30,956.0,84.0,0.9,24.0,897.0,799.75,582.81
2016,8,9,10,45,961.0,84.5,0.9,25.0,919.5,843.6,607.64
2016,8,9,11,0,966.0,85.0,0.9,26.0,942.0,884.96,630.39
2016,8,9,11,15,968.5,85.5,1.05,26.5,957.0,921.49,653.5
2016,8,9,11,30,971.0,86.0,1.2,27.0,972.0,955.01,674.64
2016,8,9,11,45,972.5,86.5,1.35,27.5,979.0,984.44,693.18
2016,8,9,12,0,974.0,87.0,1.5,28.0,986.0,1010.54,709.63
2016,8,9,12,15,973.5,86.5,1.75,28.0,985.5,1030.21,724.99
2016,8,9,12,30,973.0,86.0,2.0,28.0,985.0,1046.23,738.07
2016,8,9,12,45,965.0,90.5,2.25,28.5,975.0,1056.36,745.96
2016,8,9,13,0,957.0,95.0,2.5,29.0,965.0,1062.67,751.42
2016,8,9,13,15,954.0,94.5,2.75,29.0,949.5,1064.89,755.8
2016,8,9,13,30,951.0,94.0,3.0,29.0,934.0,1063.32,757.77
2016,8,9,13,45,946.0,93.5,3.25,29.0,910.5,1055.98,756.05
2016,8,9,14,0,941.0,93.0,3.5,29.0,887.0,1044.93,751.92
2016,8,9,14,15,934.5,91.5,3.7,28.5,856.5,1027.68,744.86
2016,8,9,14,30,928.0,90.0,3.9,28.0,826.0,1006.94,735.44
2016,8,9,14,45,918.0,89.0,4.1,28.0,789.5,980.08,720.38
2016,8,9,15,0,908.0,88.0,4.3,28.0,753.0,950.16,703.13
2016,8,9,15,15,896.5,86.0,4.4,27.5,711.5,914.9,682.93
2016,8,9,15,30,885.0,84.0,4.5,27.0,670.0,877.06,660.68
2016,8,9,15,45,868.5,82.5,4.6,26.5,623.5,833.27,634.07
2016,8,9,16,0,852.0,81.0,4.7,26.0,577.0,787.75,605.83
2016,8,9,16,15,832.0,78.0,4.75,25.5,527.0,741.88,576.44
2016,8,9,16,30,812.0,75.0,4.8,25.0,477.0,689.24,541.39
2016,8,9,16,45,783.0,72.0,4.85,24.5,425.0,629.88,500.38
2016,8,9,17,0,754.0,69.0,4.9,24.0,373.0,571.07,456.49
2016,8,9,17,15,716.0,64.5,4.85,23.0,320.0,506.15,406.8
2016,8,9,17,30,678.0,60.0,4.8,22.0,267.0,443.41,356.77
2016,8,9,17,45,618.0,54.0,4.75,21.0,215.5,373.24,298.71
2016,8,9,18,0,558.0,48.0,4.7,20.0,164.0,306.5,241.34
2016,8,9,18,15,465.0,39.5,4.6,19.0,117.5,230.66,175.53
2016,8,9,18,30,372.0,31.0,4.5,18.0,71.0,165.09,116.43
2016,8,9,18,45,186.0,15.5,4.4,17.5,35.5,72.74,16.61
2016,8,9,19,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,10,5,15,42.5,5.0,2.9,10.5,5.5,0.0,0.0
2016,8,10,5,30,85.0,10.0,3.0,11.0,11.0,9.53,0.0
2016,8,10,5,45,223.0,22.5,3.2,11.5,44.5,18.09,6.25
2016,8,10,6,0,361.0,35.0,3.4,12.0,78.0,27.61,18.28
2016,8,10,6,15,449.0,44.0,3.35,12.5,124.0,33.36,24.01
2016,8,10,6,30,537.0,53.0,3.3,13.0,170.0,38.85,29.2
2016,8,10,6,45,587.0,60.5,3.25,14.0,220.5,42.73,32.69
2016,8,10,7,0,637.0,68.0,3.2,15.0,271.0,46.38,35.82
2016,8,10,7,15,677.0,73.5,3.15,15.5,323.0,77.64,42.95
2016,8,10,7,30,717.0,79.0,3.1,16.0,375.0,133.6,76.39
2016,8,10,7,45,743.5,84.0,3.1,17.0,426.5,187.21,117.44
2016,8,10,8,0,770.0,89.0,3.1,18.0,478.0,243.81,165.25
2016,8,10,8,15,791.5,92.5,3.1,18.5,527.0,300.45,215.01
2016,8,10,8,30,813.0,96.0,3.1,19.0,576.0,358.97,266.09
2016,8,10,8,45,827.5,99.5,3.1,19.5,621.5,416.35,315.34
2016,8,10,9,0,842.0,103.0,3.1,20.0,667.0,474.3,363.52
2016,8,10,9,15,855.5,105.5,3.1,20.5,708.5,533.31,410.87
2016,8,10,9,30,869.0,108.0,3.1,21.0,750.0,589.42,454.52
2016,8,10,9,45,887.5,105.5,3.1,22.0,788.5,643.63,494.56
2016,8,10,10,0,906.0,103.0,3.1,23.0,827.0,697.54,532.99
2016,8,10,10,15,913.0,104.5,3.1,23.5,856.5,746.52,567.05
2016,8,10,10,30,920.0,106.0,3.1,24.0,886.0,793.69,597.68
2016,8,10,10,45,924.5,107.5,3.15,25.0,908.5,836.89,624.19
2016,8,10,11,0,929.0,109.0,3.2,26.0,931.0,877.67,648.67
2016,8,10,11,15,932.5,109.5,3.3,26.0,946.5,914.04,672.81
2016,8,10,11,30,936.0,110.0,3.4,26.0,962.0,947.58,695.05
2016,8,10,11,45,937.5,110.5,3.5,26.5,969.5,976.29,712.71
2016,8,10,12,0,939.0,111.0,3.6,27.0,977.0,1001.79,728.25
2016,8,10,12,15,939.0,111.0,3.7,27.0,977.0,1022.0,741.85
2016,8,10,12,30,939.0,111.0,3.8,27.0,977.0,1038.71,753.31
2016,8,10,12,45,939.0,110.0,3.95,27.5,969.0,1050.82,760.75
2016,8,10,13,0,939.0,109.0,4.1,28.0,961.0,1059.27,765.94
2016,8,10,13,15,936.0,108.5,4.2,28.0,945.0,1061.53,768.45
2016,8,10,13,30,933.0,108.0,4.3,28.0,929.0,1060.06,768.72
2016,8,10,13,45,927.5,107.0,4.45,28.0,905.5,1051.83,765.04
2016,8,10,14,0,922.0,106.0,4.6,28.0,882.0,1039.96,759.09
2016,8,10,14,15,915.0,104.5,4.6,27.5,852.0,1022.51,750.16
2016,8,10,14,30,908.0,103.0,4.6,27.0,822.0,1001.65,739.14
2016,8,10,14,45,899.0,101.0,4.7,27.0,785.5,975.04,723.62
2016,8,10,15,0,890.0,99.0,4.8,27.0,749.0,945.4,705.97
2016,8,10,15,15,877.5,97.0,4.8,26.5,706.5,909.73,684.74
2016,8,10,15,30,865.0,95.0,4.8,26.0,664.0,871.61,661.59
2016,8,10,15,45,850.0,91.5,4.8,25.5,618.0,827.44,633.89
2016,8,10,16,0,835.0,88.0,4.8,25.0,572.0,787.52,608.8
2016,8,10,16,15,813.5,85.0,4.7,24.5,521.5,735.22,573.79
2016,8,10,16,30,792.0,82.0,4.6,24.0,471.0,682.18,537.64
2016,8,10,16,45,764.5,77.5,4.6,23.5,419.0,622.88,495.99
2016,8,10,17,0,737.0,73.0,4.6,23.0,367.0,564.03,451.89
2016,8,10,17,15,696.0,68.0,4.5,22.0,314.0,497.55,400.75
2016,8,10,17,30,655.0,63.0,4.4,21.0,261.0,435.97,351.39
2016,8,10,17,45,596.5,56.0,4.3,20.0,210.0,364.51,292.2
2016,8,10,18,0,538.0,49.0,4.2,19.0,159.0,298.4,235.24
2016,8,10,18,15,443.0,40.0,4.1,18.0,113.0,222.48,169.37
2016,8,10,18,30,348.0,31.0,4.0,17.0,67.0,157.11,110.16
2016,8,10,18,45,174.0,15.5,3.95,16.0,33.5,68.92,6.32
2016,8,10,19,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
