Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,11,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,11,5,45,162.0,18.0,2.65,11.0,36.5,13.94,2.96
2016,8,11,6,0,324.0,36.0,2.9,12.0,73.0,28.67,19.14
2016,8,11,6,15,412.5,46.0,2.9,12.5,119.0,35.26,25.67
2016,8,11,6,30,501.0,56.0,2.9,13.0,165.0,41.52,31.58
2016,8,11,6,45,557.0,64.5,2.9,13.5,215.5,46.1,35.78
2016,8,11,7,0,613.0,73.0,2.9,14.0,266.0,50.42,39.57
2016,8,11,7,15,654.5,78.5,2.9,14.5,318.5,80.0,46.03
2016,8,11,7,30,696.0,84.0,2.9,15.0,371.0,130.64,75.18
2016,8,11,7,45,724.5,89.5,2.95,16.0,422.5,184.16,116.18
2016,8,11,8,0,753.0,95.0,3.0,17.0,474.0,244.76,167.19
2016,8,11,8,15,775.5,99.0,3.0,18.0,523.5,301.19,216.32
2016,8,11,8,30,798.0,103.0,3.0,19.0,573.0,359.66,266.73
2016,8,11,8,45,815.0,106.5,3.05,20.0,619.0,417.28,315.43
2016,8,11,9,0,832.0,110.0,3.1,21.0,665.0,475.77,363.2
2016,8,11,9,15,845.5,112.5,3.15,21.5,706.5,532.18,408.52
2016,8,11,9,30,859.0,115.0,3.2,22.0,748.0,589.84,453.25
2016,8,11,9,45,876.0,113.5,3.3,23.0,786.0,643.67,493.16
2016,8,11,10,0,893.0,112.0,3.4,24.0,824.0,697.11,531.53
2016,8,11,10,15,900.5,113.5,3.45,24.5,853.5,745.96,566.06
2016,8,11,10,30,908.0,115.0,3.5,25.0,883.0,793.09,596.95
2016,8,11,10,45,914.0,116.0,3.6,25.5,906.0,836.61,625.22
2016,8,11,11,0,920.0,117.0,3.7,26.0,929.0,877.86,651.67
2016,8,11,11,15,923.5,117.5,3.75,26.5,944.5,914.02,674.19
2016,8,11,11,30,927.0,118.0,3.8,27.0,960.0,947.36,694.7
2016,8,11,11,45,930.5,117.5,3.85,27.5,968.5,976.76,712.5
2016,8,11,12,0,934.0,117.0,3.9,28.0,977.0,1003.04,728.21
2016,8,11,12,15,934.0,117.0,3.95,28.0,976.5,1023.2,741.41
2016,8,11,12,30,934.0,117.0,4.0,28.0,976.0,1039.88,752.49
2016,8,11,12,45,923.5,122.5,4.1,28.5,965.0,1048.23,757.11
2016,8,11,13,0,913.0,128.0,4.2,29.0,954.0,1052.85,759.5
2016,8,11,13,15,909.5,127.0,4.25,29.0,938.5,1054.13,761.07
2016,8,11,13,30,906.0,126.0,4.3,29.0,923.0,1051.76,760.44
2016,8,11,13,45,904.5,123.0,4.35,29.0,900.5,1045.65,757.53
2016,8,11,14,0,903.0,120.0,4.4,29.0,878.0,1035.89,752.4
2016,8,11,14,15,895.5,118.5,4.45,28.5,847.5,1018.24,743.71
2016,8,11,14,30,888.0,117.0,4.5,28.0,817.0,997.25,732.87
2016,8,11,14,45,881.0,113.0,4.55,28.0,781.0,970.79,716.94
2016,8,11,15,0,874.0,109.0,4.6,28.0,745.0,941.22,698.91
2016,8,11,15,15,860.5,106.5,4.6,27.5,702.5,904.52,677.15
2016,8,11,15,30,847.0,104.0,4.6,27.0,660.0,872.48,658.39
2016,8,11,15,45,832.5,100.0,4.65,26.5,613.5,828.37,631.23
2016,8,11,16,0,818.0,96.0,4.7,26.0,567.0,782.42,602.32
2016,8,11,16,15,795.0,92.5,4.7,25.0,516.5,728.97,568.26
2016,8,11,16,30,772.0,89.0,4.7,24.0,466.0,674.92,532.84
2016,8,11,16,45,743.0,84.0,4.7,23.5,414.0,614.83,490.01
2016,8,11,17,0,714.0,79.0,4.7,23.0,362.0,557.92,447.19
2016,8,11,17,15,671.5,73.0,4.6,22.0,308.5,490.58,395.27
2016,8,11,17,30,629.0,67.0,4.5,21.0,255.0,426.04,343.55
2016,8,11,17,45,567.5,59.5,4.4,20.0,204.0,353.93,283.76
2016,8,11,18,0,506.0,52.0,4.3,19.0,153.0,287.5,226.54
2016,8,11,18,15,409.0,41.5,4.15,18.0,107.5,211.03,160.34
2016,8,11,18,30,312.0,31.0,4.0,17.0,62.0,145.49,100.9
2016,8,11,18,45,156.0,15.5,3.9,16.0,31.0,63.61,0.0
2016,8,11,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,12,5,45,160.5,17.5,3.2,11.5,36.0,13.57,2.01
2016,8,12,6,0,321.0,35.0,3.4,12.0,72.0,27.86,18.36
2016,8,12,6,15,410.5,45.5,3.4,12.5,117.5,34.94,25.36
2016,8,12,6,30,500.0,56.0,3.4,13.0,163.0,41.66,31.68
2016,8,12,6,45,561.0,63.5,3.4,13.5,214.0,45.41,35.15
2016,8,12,7,0,622.0,71.0,3.4,14.0,265.0,48.97,38.28
2016,8,12,7,15,663.5,76.5,3.35,14.5,317.5,78.18,44.58
2016,8,12,7,30,705.0,82.0,3.3,15.0,370.0,129.36,73.86
2016,8,12,7,45,736.0,86.0,3.3,16.0,422.0,186.63,117.77
2016,8,12,8,0,767.0,90.0,3.3,17.0,474.0,243.0,165.33
2016,8,12,8,15,789.0,94.0,3.25,18.0,524.0,300.14,215.25
2016,8,12,8,30,811.0,98.0,3.2,19.0,574.0,359.24,266.36
2016,8,12,8,45,829.0,100.5,3.15,20.0,620.0,417.12,315.33
2016,8,12,9,0,847.0,103.0,3.1,21.0,666.0,475.95,363.33
2016,8,12,9,15,859.5,105.5,3.15,21.5,707.5,534.77,410.5
2016,8,12,9,30,872.0,108.0,3.2,22.0,749.0,590.62,453.99
2016,8,12,9,45,888.0,106.5,3.3,23.0,786.5,644.44,493.96
2016,8,12,10,0,904.0,105.0,3.4,24.0,824.0,697.74,532.25
2016,8,12,10,15,911.0,106.5,3.5,24.5,853.5,746.71,566.85
2016,8,12,10,30,918.0,108.0,3.6,25.0,883.0,793.88,598.02
2016,8,12,10,45,922.5,109.5,3.75,26.0,905.5,837.07,625.08
2016,8,12,11,0,927.0,111.0,3.9,27.0,928.0,877.84,650.16
2016,8,12,11,15,930.0,111.5,4.0,27.0,943.0,913.75,674.09
2016,8,12,11,30,933.0,112.0,4.1,27.0,958.0,946.8,696.08
2016,8,12,11,45,935.0,112.0,4.25,27.5,965.5,975.42,714.0
2016,8,12,12,0,937.0,112.0,4.4,28.0,973.0,1000.82,729.79
2016,8,12,12,15,937.0,112.0,4.5,28.0,972.5,1020.98,743.36
2016,8,12,12,30,937.0,112.0,4.6,28.0,972.0,1037.63,754.76
2016,8,12,12,45,942.5,107.5,4.75,28.0,965.5,1051.49,765.17
2016,8,12,13,0,948.0,103.0,4.9,28.0,959.0,1061.69,773.42
2016,8,12,13,15,945.0,102.5,5.0,27.5,943.0,1063.84,777.71
2016,8,12,13,30,942.0,102.0,5.1,27.0,927.0,1062.23,779.7
2016,8,12,13,45,938.0,100.5,5.2,27.0,904.0,1054.77,776.37
2016,8,12,14,0,934.0,99.0,5.3,27.0,881.0,1043.6,770.69
2016,8,12,14,15,927.0,98.0,5.3,26.5,850.5,1026.39,761.83
2016,8,12,14,30,920.0,97.0,5.3,26.0,820.0,1005.72,750.72
2016,8,12,14,45,911.5,95.0,5.3,26.0,783.5,979.19,734.13
2016,8,12,15,0,903.0,93.0,5.3,26.0,747.0,949.55,715.43
2016,8,12,15,15,891.0,91.0,5.2,25.5,705.0,913.83,693.25
2016,8,12,15,30,879.0,89.0,5.1,25.0,663.0,875.58,669.16
2016,8,12,15,45,864.0,86.0,5.0,25.0,616.0,831.36,639.34
2016,8,12,16,0,849.0,83.0,4.9,25.0,569.0,785.31,608.0
2016,8,12,16,15,827.5,80.0,4.8,24.5,518.5,738.34,576.82
2016,8,12,16,30,806.0,77.0,4.7,24.0,468.0,684.64,540.13
2016,8,12,16,45,777.5,73.0,4.6,23.5,415.5,624.56,497.6
2016,8,12,17,0,749.0,69.0,4.5,23.0,363.0,565.03,452.57
2016,8,12,17,15,708.0,64.0,4.3,22.0,310.0,497.98,400.67
2016,8,12,17,30,667.0,59.0,4.1,21.0,257.0,433.45,348.88
2016,8,12,17,45,606.0,53.0,3.95,20.5,205.5,363.67,290.25
2016,8,12,18,0,545.0,47.0,3.8,20.0,154.0,297.33,232.58
2016,8,12,18,15,446.0,38.0,3.65,19.0,108.0,219.88,165.63
2016,8,12,18,30,347.0,29.0,3.5,18.0,62.0,153.57,104.51
2016,8,12,18,45,173.5,14.5,3.4,17.5,31.0,65.96,0.0
2016,8,12,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,13,5,45,168.0,16.5,3.3,11.5,35.5,12.76,0.74
2016,8,13,6,0,336.0,33.0,3.4,12.0,71.0,26.11,16.77
2016,8,13,6,15,427.0,42.5,3.3,12.5,116.5,32.38,23.06
2016,8,13,6,30,518.0,52.0,3.2,13.0,162.0,38.34,28.71
2016,8,13,6,45,577.5,59.0,3.15,14.0,213.0,41.84,31.89
2016,8,13,7,0,637.0,66.0,3.1,15.0,264.0,45.17,34.74
2016,8,13,7,15,677.5,71.0,3.1,16.0,316.0,73.81,40.63
2016,8,13,7,30,718.0,76.0,3.1,17.0,368.0,129.34,72.82
2016,8,13,7,45,748.0,80.0,3.1,18.0,420.0,182.83,113.22
2016,8,13,8,0,778.0,84.0,3.1,19.0,472.0,239.72,160.94
2016,8,13,8,15,799.5,87.5,3.05,20.0,521.5,296.95,210.67
2016,8,13,8,30,821.0,91.0,3.0,21.0,571.0,356.05,261.5
2016,8,13,8,45,838.5,93.0,3.0,22.0,617.0,413.84,310.18
2016,8,13,9,0,856.0,95.0,3.0,23.0,663.0,475.34,359.93
2016,8,13,9,15,868.5,97.5,3.0,24.0,704.5,531.9,404.24
2016,8,13,9,30,881.0,100.0,3.0,25.0,746.0,588.19,446.63
2016,8,13,9,45,900.0,96.5,3.05,26.0,784.0,642.37,486.24
2016,8,13,10,0,919.0,93.0,3.1,27.0,822.0,696.26,524.29
2016,8,13,10,15,925.5,94.5,3.15,27.5,851.5,745.49,557.94
2016,8,13,10,30,932.0,96.0,3.2,28.0,881.0,792.83,588.47
2016,8,13,10,45,937.0,96.5,3.3,29.0,903.5,835.92,614.77
2016,8,13,11,0,942.0,97.0,3.4,30.0,926.0,876.57,639.07
2016,8,13,11,15,945.0,97.5,3.5,30.0,941.0,912.88,662.85
2016,8,13,11,30,948.0,98.0,3.6,30.0,956.0,946.25,684.69
2016,8,13,11,45,949.5,98.5,3.7,30.5,963.0,975.18,702.21
2016,8,13,12,0,951.0,99.0,3.8,31.0,970.0,1000.81,717.6
2016,8,13,12,15,951.0,99.0,3.95,31.0,969.5,1021.09,731.36
2016,8,13,12,30,951.0,99.0,4.1,31.0,969.0,1037.81,742.97
2016,8,13,12,45,937.0,106.5,4.25,31.5,957.0,1044.86,746.99
2016,8,13,13,0,923.0,114.0,4.4,32.0,945.0,1048.07,748.72
2016,8,13,13,15,919.5,113.0,4.45,31.5,929.0,1049.16,751.68
2016,8,13,13,30,916.0,112.0,4.5,31.0,913.0,1046.55,752.41
2016,8,13,13,45,912.5,110.0,4.6,31.0,890.0,1039.2,748.99
2016,8,13,14,0,909.0,108.0,4.7,31.0,867.0,1028.21,743.32
2016,8,13,14,15,901.5,106.5,4.7,31.0,836.5,1010.26,732.72
2016,8,13,14,30,894.0,105.0,4.7,31.0,806.0,988.96,720.02
2016,8,13,14,45,886.5,102.0,4.75,31.0,770.0,962.76,704.53
2016,8,13,15,0,879.0,99.0,4.8,31.0,734.0,933.48,686.96
2016,8,13,15,15,866.0,97.0,4.75,30.5,691.5,897.47,665.46
2016,8,13,15,30,853.0,95.0,4.7,30.0,649.0,859.07,642.16
2016,8,13,15,45,839.5,91.0,4.7,29.5,603.0,822.24,619.99
2016,8,13,16,0,826.0,87.0,4.7,29.0,557.0,776.72,591.35
2016,8,13,16,15,803.5,83.5,4.6,28.5,507.0,723.27,556.07
2016,8,13,16,30,781.0,80.0,4.5,28.0,457.0,669.2,519.68
2016,8,13,16,45,754.5,75.0,4.4,27.5,405.5,610.37,478.56
2016,8,13,17,0,728.0,70.0,4.3,27.0,354.0,551.96,435.16
2016,8,13,17,15,686.0,65.0,4.15,26.0,301.5,485.35,384.56
2016,8,13,17,30,644.0,60.0,4.0,25.0,249.0,423.75,335.76
2016,8,13,17,45,583.5,53.5,3.9,24.0,198.0,352.69,277.62
2016,8,13,18,0,523.0,47.0,3.8,23.0,147.0,287.26,221.87
2016,8,13,18,15,422.0,37.5,3.75,22.0,102.5,209.93,155.85
2016,8,13,18,30,321.0,28.0,3.7,21.0,58.0,144.09,95.2
2016,8,13,18,45,160.5,14.0,3.7,20.0,29.0,52.48,0.0
2016,8,13,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,14,5,45,159.5,16.5,3.25,11.5,34.0,12.84,0.0
2016,8,14,6,0,319.0,33.0,3.3,12.0,68.0,26.24,16.8
2016,8,14,6,15,411.5,43.0,3.3,13.0,113.5,32.95,23.48
2016,8,14,6,30,504.0,53.0,3.3,14.0,159.0,39.31,29.43
2016,8,14,6,45,562.5,61.0,3.3,15.0,209.5,43.59,33.3
2016,8,14,7,0,621.0,69.0,3.3,16.0,260.0,47.63,36.77
2016,8,14,7,15,662.5,74.5,3.3,16.5,312.5,75.37,42.53
2016,8,14,7,30,704.0,80.0,3.3,17.0,365.0,126.54,71.18
2016,8,14,7,45,732.5,85.0,3.35,18.0,416.5,184.17,115.01
2016,8,14,8,0,761.0,90.0,3.4,19.0,468.0,240.73,162.43
2016,8,14,8,15,783.5,93.5,3.4,20.0,517.5,297.31,211.56
2016,8,14,8,30,806.0,97.0,3.4,21.0,567.0,355.91,261.99
2016,8,14,8,45,821.5,101.0,3.45,22.0,612.5,413.94,310.97
2016,8,14,9,0,837.0,105.0,3.5,23.0,658.0,472.67,358.85
2016,8,14,9,15,850.0,107.5,3.5,23.5,699.5,529.19,404.08
2016,8,14,9,30,863.0,110.0,3.5,24.0,741.0,586.93,448.65
2016,8,14,9,45,867.5,115.0,3.55,25.0,775.5,639.3,487.06
2016,8,14,10,0,872.0,120.0,3.6,26.0,810.0,690.18,523.05
2016,8,14,10,15,879.5,121.5,3.65,26.5,839.0,738.24,557.1
2016,8,14,10,30,887.0,123.0,3.7,27.0,868.0,784.61,587.56
2016,8,14,10,45,889.0,126.0,3.75,28.0,889.5,826.16,612.94
2016,8,14,11,0,891.0,129.0,3.8,29.0,911.0,865.21,636.26
2016,8,14,11,15,894.5,130.0,3.85,29.0,926.0,900.99,659.71
2016,8,14,11,30,898.0,131.0,3.9,29.0,941.0,934.06,681.3
2016,8,14,11,45,898.5,132.0,3.95,29.5,948.0,961.5,697.77
2016,8,14,12,0,899.0,133.0,4.0,30.0,955.0,985.8,712.17
2016,8,14,12,15,899.0,133.0,4.05,30.0,954.0,1005.37,724.97
2016,8,14,12,30,899.0,133.0,4.1,30.0,953.0,1021.58,735.7
2016,8,14,12,45,913.0,122.5,4.15,30.5,949.0,1037.48,744.87
2016,8,14,13,0,927.0,112.0,4.2,31.0,945.0,1049.78,751.79
2016,8,14,13,15,923.0,111.5,4.25,31.0,928.5,1050.85,753.16
2016,8,14,13,30,919.0,111.0,4.3,31.0,912.0,1048.21,752.37
2016,8,14,13,45,907.0,113.5,4.35,31.0,886.5,1037.13,746.29
2016,8,14,14,0,895.0,116.0,4.4,31.0,861.0,1022.59,738.13
2016,8,14,14,15,887.0,114.5,4.45,30.5,830.0,1004.33,729.11
2016,8,14,14,30,879.0,113.0,4.5,30.0,799.0,982.78,717.94
2016,8,14,14,45,863.5,113.0,4.6,30.0,761.0,952.62,699.85
2016,8,14,15,0,848.0,113.0,4.7,30.0,723.0,927.64,685.34
2016,8,14,15,15,834.0,110.5,4.75,29.5,681.0,890.71,663.77
2016,8,14,15,30,820.0,108.0,4.8,29.0,639.0,851.49,640.36
2016,8,14,15,45,799.5,105.5,4.85,28.5,591.5,804.77,611.3
2016,8,14,16,0,779.0,103.0,4.9,28.0,544.0,756.72,580.75
2016,8,14,16,15,754.5,99.0,4.9,27.0,494.0,702.89,546.23
2016,8,14,16,30,730.0,95.0,4.9,26.0,444.0,651.72,512.74
2016,8,14,16,45,697.0,89.5,4.9,25.5,392.5,590.13,467.94
2016,8,14,17,0,664.0,84.0,4.9,25.0,341.0,529.71,422.42
2016,8,14,17,15,618.5,77.5,4.85,23.5,289.0,462.47,371.34
2016,8,14,17,30,573.0,71.0,4.8,22.0,237.0,398.43,320.54
2016,8,14,17,45,509.0,62.0,4.75,21.0,187.0,326.5,260.76
2016,8,14,18,0,445.0,53.0,4.7,20.0,137.0,260.64,204.04
2016,8,14,18,15,345.0,41.0,4.6,19.0,94.0,185.37,139.11
2016,8,14,18,30,245.0,29.0,4.5,18.0,51.0,121.68,79.59
2016,8,14,18,45,122.5,14.5,4.45,17.5,25.5,43.44,0.0
2016,8,14,19,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,4.35,16.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,15,5,45,186.0,15.5,3.4,10.5,35.5,12.03,0.0
2016,8,15,6,0,372.0,31.0,3.6,11.0,71.0,24.53,15.32
2016,8,15,6,15,467.5,40.0,3.6,11.5,118.0,30.45,21.4
2016,8,15,6,30,563.0,49.0,3.6,12.0,165.0,36.09,26.78
2016,8,15,6,45,624.5,55.0,3.6,13.0,217.5,38.92,29.39
2016,8,15,7,0,686.0,61.0,3.6,14.0,270.0,45.74,35.4
2016,8,15,7,15,726.0,65.5,3.5,14.5,324.0,74.11,40.68
2016,8,15,7,30,766.0,70.0,3.4,15.0,378.0,127.77,70.31
2016,8,15,7,45,795.5,73.5,3.35,16.0,431.5,183.72,112.8
2016,8,15,8,0,825.0,77.0,3.3,17.0,485.0,242.96,163.02
2016,8,15,8,15,846.0,80.0,3.25,17.5,535.5,302.45,215.75
2016,8,15,8,30,867.0,83.0,3.2,18.0,586.0,367.59,272.69
2016,8,15,8,45,883.5,85.0,3.2,19.0,633.5,427.19,323.63
2016,8,15,9,0,900.0,87.0,3.2,20.0,681.0,487.39,373.29
2016,8,15,9,15,912.0,89.0,3.2,20.5,723.0,545.65,420.42
2016,8,15,9,30,924.0,91.0,3.2,21.0,765.0,603.49,465.58
2016,8,15,9,45,937.0,90.5,3.25,22.0,802.5,658.93,506.72
2016,8,15,10,0,950.0,90.0,3.3,23.0,840.0,713.46,545.77
2016,8,15,10,15,956.5,91.0,3.35,23.5,870.0,763.66,580.45
2016,8,15,10,30,963.0,92.0,3.4,24.0,900.0,811.88,612.0
2016,8,15,10,45,968.0,93.0,3.5,24.5,923.0,856.71,641.08
2016,8,15,11,0,973.0,94.0,3.6,25.0,946.0,899.0,668.15
2016,8,15,11,15,976.0,94.5,3.7,25.5,961.0,936.35,691.68
2016,8,15,11,30,979.0,95.0,3.8,26.0,976.0,970.66,713.06
2016,8,15,11,45,980.0,95.0,3.95,26.5,983.0,999.42,731.02
2016,8,15,12,0,981.0,95.0,4.1,27.0,990.0,1024.74,746.72
2016,8,15,12,15,981.0,95.0,4.2,27.0,989.5,1045.54,760.7
2016,8,15,12,30,981.0,95.0,4.3,27.0,989.0,1062.64,772.4
2016,8,15,12,45,972.5,99.0,4.4,27.5,978.0,1071.78,777.53
2016,8,15,13,0,964.0,103.0,4.5,28.0,967.0,1077.01,780.28
2016,8,15,13,15,961.0,102.5,4.55,28.0,950.5,1079.11,782.4
2016,8,15,13,30,958.0,102.0,4.6,28.0,934.0,1077.35,782.18
2016,8,15,13,45,952.0,101.5,4.7,28.0,909.5,1068.77,778.21
2016,8,15,14,0,946.0,101.0,4.8,28.0,885.0,1056.44,772.06
2016,8,15,14,15,939.0,99.5,4.8,27.5,854.0,1038.38,762.89
2016,8,15,14,30,932.0,98.0,4.8,27.0,823.0,1016.81,751.45
2016,8,15,14,45,922.5,96.5,4.85,27.0,785.5,989.48,735.07
2016,8,15,15,0,913.0,95.0,4.9,27.0,748.0,959.05,716.56
2016,8,15,15,15,900.5,92.5,4.9,26.5,705.0,921.87,694.39
2016,8,15,15,30,888.0,90.0,4.9,26.0,662.0,882.14,670.22
2016,8,15,15,45,871.5,87.5,4.9,25.5,614.0,836.78,641.74
2016,8,15,16,0,855.0,85.0,4.9,25.0,566.0,795.71,615.9
2016,8,15,16,15,832.5,82.0,4.8,24.0,515.0,741.62,580.76
2016,8,15,16,30,810.0,79.0,4.7,23.0,464.0,686.81,544.3
2016,8,15,16,45,780.0,74.5,4.65,22.5,410.5,624.83,500.04
2016,8,15,17,0,750.0,70.0,4.6,22.0,357.0,563.52,453.48
2016,8,15,17,15,706.5,65.0,4.5,21.0,303.0,494.93,400.15
2016,8,15,17,30,663.0,60.0,4.4,20.0,249.0,431.64,348.76
2016,8,15,17,45,597.5,53.0,4.3,19.0,197.0,356.73,286.02
2016,8,15,18,0,532.0,46.0,4.2,18.0,145.0,288.0,226.15
2016,8,15,18,15,423.5,36.5,4.05,17.0,99.5,207.85,156.24
2016,8,15,18,30,315.0,27.0,3.9,16.0,54.0,139.02,88.89
2016,8,15,18,45,157.5,13.5,3.75,15.5,27.0,50.62,0.0
2016,8,15,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,16,5,45,152.0,16.5,3.15,10.5,32.0,13.02,0.0
2016,8,16,6,0,304.0,33.0,3.4,11.0,64.0,26.53,16.91
2016,8,16,6,15,400.0,43.5,3.35,11.5,109.5,33.68,24.23
2016,8,16,6,30,496.0,54.0,3.3,12.0,155.0,40.46,30.68
2016,8,16,6,45,557.5,61.5,3.3,13.0,206.0,44.26,34.18
2016,8,16,7,0,619.0,69.0,3.3,14.0,257.0,47.88,37.31
2016,8,16,7,15,662.0,75.0,3.25,14.5,310.0,74.61,42.9
2016,8,16,7,30,705.0,81.0,3.2,15.0,363.0,126.35,71.74
2016,8,16,7,45,735.5,85.5,3.2,16.0,415.0,184.1,115.69
2016,8,16,8,0,766.0,90.0,3.2,17.0,467.0,240.92,163.5
2016,8,16,8,15,788.5,94.0,3.2,17.5,517.0,298.33,214.05
2016,8,16,8,30,811.0,98.0,3.2,18.0,567.0,357.76,266.11
2016,8,16,8,45,828.0,101.0,3.2,19.0,613.5,415.88,315.61
2016,8,16,9,0,845.0,104.0,3.2,20.0,660.0,474.84,364.09
2016,8,16,9,15,858.5,106.5,3.25,20.5,701.5,534.09,411.87
2016,8,16,9,30,872.0,109.0,3.3,21.0,743.0,590.63,456.13
2016,8,16,9,45,874.0,115.0,3.35,22.0,776.5,642.92,494.84
2016,8,16,10,0,876.0,121.0,3.4,23.0,810.0,693.45,530.9
2016,8,16,10,15,883.5,122.5,3.45,23.5,839.5,741.76,565.44
2016,8,16,10,30,891.0,124.0,3.5,24.0,869.0,788.35,596.36
2016,8,16,10,45,896.5,125.5,3.6,25.0,891.5,831.45,623.28
2016,8,16,11,0,902.0,127.0,3.7,26.0,914.0,872.27,648.27
2016,8,16,11,15,905.5,127.5,3.75,26.5,929.0,907.95,670.53
2016,8,16,11,30,909.0,128.0,3.8,27.0,944.0,940.84,690.8
2016,8,16,11,45,911.0,128.0,3.9,27.5,951.5,968.93,708.09
2016,8,16,12,0,913.0,128.0,4.0,28.0,959.0,993.88,723.3
2016,8,16,12,15,913.0,128.0,4.05,28.0,958.0,1013.64,736.31
2016,8,16,12,30,913.0,128.0,4.1,28.0,957.0,1029.96,747.19
2016,8,16,12,45,905.5,131.0,4.2,28.0,946.5,1038.41,753.41
2016,8,16,13,0,898.0,134.0,4.3,28.0,936.0,1043.22,757.44
2016,8,16,13,15,894.0,133.0,4.35,28.0,920.0,1043.77,758.56
2016,8,16,13,30,890.0,132.0,4.4,28.0,904.0,1040.71,757.47
2016,8,16,13,45,887.0,129.5,4.5,28.0,880.5,1033.48,754.1
2016,8,16,14,0,884.0,127.0,4.6,28.0,857.0,1022.67,748.51
2016,8,16,14,15,876.0,125.0,4.6,27.5,826.0,1003.98,738.72
2016,8,16,14,30,868.0,123.0,4.6,27.0,795.0,982.01,726.89
2016,8,16,14,45,859.5,119.5,4.65,27.0,759.0,963.03,716.03
2016,8,16,15,0,851.0,116.0,4.7,27.0,723.0,932.53,697.34
2016,8,16,15,15,837.0,113.0,4.7,26.5,680.0,894.83,674.68
2016,8,16,15,30,823.0,110.0,4.7,26.0,637.0,854.82,650.17
2016,8,16,15,45,807.0,105.5,4.7,25.5,590.5,809.36,621.45
2016,8,16,16,0,791.0,101.0,4.7,25.0,544.0,762.24,591.07
2016,8,16,16,15,766.5,97.0,4.7,24.5,493.5,707.85,554.76
2016,8,16,16,30,742.0,93.0,4.7,24.0,443.0,656.06,519.58
2016,8,16,16,45,711.5,87.0,4.7,23.5,391.0,594.98,474.97
2016,8,16,17,0,681.0,81.0,4.7,23.0,339.0,534.82,429.37
2016,8,16,17,15,634.5,75.0,4.6,22.0,286.5,466.8,376.41
2016,8,16,17,30,588.0,69.0,4.5,21.0,234.0,402.05,323.97
2016,8,16,17,45,521.5,60.0,4.4,20.0,183.5,328.29,262.36
2016,8,16,18,0,455.0,51.0,4.3,19.0,133.0,260.9,204.02
2016,8,16,18,15,348.0,39.0,4.2,18.0,89.5,182.99,136.61
2016,8,16,18,30,241.0,27.0,4.1,17.0,46.0,115.37,70.34
2016,8,16,18,45,120.5,13.5,4.05,16.0,23.0,41.5,0.0
2016,8,16,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,17,5,45,131.5,16.5,2.95,11.5,29.5,12.98,0.0
2016,8,17,6,0,263.0,33.0,3.2,12.0,59.0,26.65,16.8
2016,8,17,6,15,357.5,44.5,3.2,12.5,103.0,34.71,24.99
2016,8,17,6,30,452.0,56.0,3.2,13.0,147.0,42.33,32.2
2016,8,17,6,45,514.5,64.5,3.25,14.0,196.5,46.87,36.35
2016,8,17,7,0,577.0,73.0,3.3,15.0,246.0,51.17,40.08
2016,8,17,7,15,621.0,79.0,3.3,15.5,298.0,75.83,44.99
2016,8,17,7,30,665.0,85.0,3.3,16.0,350.0,125.24,72.28
2016,8,17,7,45,697.0,90.0,3.3,17.0,401.0,177.29,111.35
2016,8,17,8,0,729.0,95.0,3.3,18.0,452.0,233.0,157.92
2016,8,17,8,15,753.0,99.0,3.3,19.0,501.5,292.54,209.34
2016,8,17,8,30,777.0,103.0,3.3,20.0,551.0,350.46,259.19
2016,8,17,8,45,795.0,106.5,3.3,21.0,596.5,407.55,307.4
2016,8,17,9,0,813.0,110.0,3.3,22.0,642.0,465.64,354.78
2016,8,17,9,15,826.5,113.0,3.35,22.5,683.5,521.73,399.87
2016,8,17,9,30,840.0,116.0,3.4,23.0,725.0,577.79,443.48
2016,8,17,9,45,860.5,113.0,3.45,24.0,763.5,632.72,484.12
2016,8,17,10,0,881.0,110.0,3.5,25.0,802.0,686.47,522.63
2016,8,17,10,15,889.0,111.5,3.55,25.5,831.5,735.28,557.22
2016,8,17,10,30,897.0,113.0,3.6,26.0,861.0,782.4,588.15
2016,8,17,10,45,902.0,114.0,3.7,26.5,883.0,824.79,615.65
2016,8,17,11,0,907.0,115.0,3.8,27.0,905.0,864.82,641.3
2016,8,17,11,15,910.5,116.0,3.85,27.5,920.0,901.03,663.92
2016,8,17,11,30,914.0,117.0,3.9,28.0,935.0,934.45,684.52
2016,8,17,11,45,915.0,117.5,4.0,28.5,942.5,962.14,701.51
2016,8,17,12,0,916.0,118.0,4.1,29.0,950.0,986.61,716.39
2016,8,17,12,15,916.0,118.0,4.15,29.0,949.0,1006.3,729.34
2016,8,17,12,30,916.0,118.0,4.2,29.0,948.0,1022.53,740.15
2016,8,17,12,45,902.5,124.5,4.3,29.5,936.0,1028.58,743.3
2016,8,17,13,0,889.0,131.0,4.4,30.0,924.0,1030.91,744.2
2016,8,17,13,15,885.0,130.0,4.45,30.0,907.5,1031.34,745.23
2016,8,17,13,30,881.0,129.0,4.5,30.0,891.0,1028.19,744.08
2016,8,17,13,45,876.5,127.5,4.6,30.0,867.5,1020.46,740.36
2016,8,17,14,0,872.0,126.0,4.7,30.0,844.0,1009.23,734.58
2016,8,17,14,15,863.5,124.0,4.75,29.5,813.0,990.11,725.0
2016,8,17,14,30,855.0,122.0,4.8,29.0,782.0,976.27,718.98
2016,8,17,14,45,845.5,119.0,4.9,29.0,745.5,948.57,702.56
2016,8,17,15,0,836.0,116.0,5.0,29.0,709.0,917.97,684.13
2016,8,17,15,15,821.5,113.0,5.0,28.5,666.5,880.15,661.32
2016,8,17,15,30,807.0,110.0,5.0,28.0,624.0,840.1,636.71
2016,8,17,15,45,789.5,106.0,5.05,27.5,577.5,794.44,608.02
2016,8,17,16,0,772.0,102.0,5.1,27.0,531.0,747.27,577.72
2016,8,17,16,15,746.5,97.5,5.05,26.0,481.0,692.26,541.71
2016,8,17,16,30,721.0,93.0,5.0,25.0,431.0,640.06,506.88
2016,8,17,16,45,688.5,87.5,5.0,24.0,379.5,579.16,462.89
2016,8,17,17,0,656.0,82.0,5.0,23.0,328.0,519.43,418.12
2016,8,17,17,15,608.0,75.5,4.85,22.0,276.0,451.22,364.57
2016,8,17,17,30,560.0,69.0,4.7,21.0,224.0,386.51,311.83
2016,8,17,17,45,491.5,60.0,4.6,20.0,174.5,313.4,250.52
2016,8,17,18,0,423.0,51.0,4.5,19.0,125.0,246.91,192.86
2016,8,17,18,15,316.5,38.5,4.4,18.0,83.5,170.68,126.84
2016,8,17,18,30,210.0,26.0,4.3,17.0,42.0,103.73,59.51
2016,8,17,18,45,105.0,13.0,4.25,16.5,21.0,37.11,0.0
2016,8,17,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,18,5,45,109.5,16.5,2.95,11.5,27.5,13.0,0.0
2016,8,18,6,0,219.0,33.0,3.2,12.0,55.0,25.76,15.9
2016,8,18,6,15,312.0,46.5,3.2,12.5,97.5,35.6,25.74
2016,8,18,6,30,405.0,60.0,3.2,13.0,140.0,46.11,35.54
2016,8,18,6,45,463.0,70.5,3.2,14.0,188.0,52.19,41.08
2016,8,18,7,0,521.0,81.0,3.2,15.0,236.0,57.93,46.08
2016,8,18,7,15,566.5,88.5,3.15,15.5,287.0,81.3,51.08
2016,8,18,7,30,612.0,96.0,3.1,16.0,338.0,128.81,77.51
2016,8,18,7,45,639.5,104.0,3.05,17.0,387.5,179.54,115.64
2016,8,18,8,0,667.0,112.0,3.0,18.0,437.0,233.51,160.51
2016,8,18,8,15,692.5,117.0,2.95,18.5,486.0,287.37,207.13
2016,8,18,8,30,718.0,122.0,2.9,19.0,535.0,343.73,255.7
2016,8,18,8,45,732.0,129.0,2.9,20.0,579.0,399.57,302.61
2016,8,18,9,0,746.0,136.0,2.9,21.0,623.0,456.14,348.5
2016,8,18,9,15,761.5,139.0,2.9,21.5,663.5,512.55,393.38
2016,8,18,9,30,777.0,142.0,2.9,22.0,704.0,566.53,435.08
2016,8,18,9,45,744.5,168.0,2.95,23.0,728.0,611.49,467.54
2016,8,18,10,0,712.0,194.0,3.0,24.0,752.0,653.64,496.6
2016,8,18,10,15,722.5,197.0,3.05,24.5,781.0,700.11,529.52
2016,8,18,10,30,733.0,200.0,3.1,25.0,810.0,745.63,560.99
2016,8,18,10,45,729.0,208.5,3.2,26.0,829.0,783.85,585.57
2016,8,18,11,0,725.0,217.0,3.3,27.0,848.0,819.69,607.99
2016,8,18,11,15,730.0,218.5,3.4,27.5,862.5,853.97,630.3
2016,8,18,11,30,735.0,220.0,3.5,28.0,877.0,886.11,650.53
2016,8,18,11,45,732.0,224.5,3.65,28.5,882.5,911.59,666.54
2016,8,18,12,0,729.0,229.0,3.8,29.0,888.0,934.28,680.73
2016,8,18,12,15,729.0,229.0,3.85,29.0,887.5,952.39,692.75
2016,8,18,12,30,729.0,229.0,3.9,29.0,887.0,967.57,702.97
2016,8,18,12,45,736.5,222.0,4.0,29.0,881.5,979.88,711.72
2016,8,18,13,0,744.0,215.0,4.1,29.0,876.0,989.08,718.58
2016,8,18,13,15,739.0,213.0,4.15,29.0,860.0,987.85,718.46
2016,8,18,13,30,734.0,211.0,4.2,29.0,844.0,983.39,716.42
2016,8,18,13,45,726.5,208.5,4.3,29.0,820.5,972.71,710.69
2016,8,18,14,0,719.0,206.0,4.4,29.0,797.0,958.94,703.02
2016,8,18,14,15,708.5,202.5,4.45,28.5,766.5,938.18,691.89
2016,8,18,14,30,698.0,199.0,4.5,28.0,736.0,914.65,678.9
2016,8,18,14,45,686.5,193.5,4.6,28.0,700.5,885.42,660.9
2016,8,18,15,0,675.0,188.0,4.7,28.0,665.0,853.81,641.4
2016,8,18,15,15,657.0,182.5,4.75,27.5,623.5,814.19,617.08
2016,8,18,15,30,639.0,177.0,4.8,27.0,582.0,772.98,591.28
2016,8,18,15,45,619.5,168.5,4.85,26.5,537.0,726.0,560.34
2016,8,18,16,0,600.0,160.0,4.9,26.0,492.0,678.08,528.01
2016,8,18,16,15,570.5,151.5,4.9,25.0,443.5,617.56,486.29
2016,8,18,16,30,541.0,143.0,4.9,24.0,395.0,562.73,447.47
2016,8,18,16,45,506.5,132.0,4.95,23.5,345.5,502.76,402.71
2016,8,18,17,0,472.0,121.0,5.0,23.0,296.0,444.67,358.04
2016,8,18,17,15,423.0,108.0,4.9,21.5,246.5,378.32,306.33
2016,8,18,17,30,374.0,95.0,4.8,20.0,197.0,316.13,256.07
2016,8,18,17,45,312.5,78.5,4.7,19.0,151.0,248.71,199.47
2016,8,18,18,0,251.0,62.0,4.6,18.0,105.0,187.69,146.92
2016,8,18,18,15,174.0,42.0,4.5,17.0,67.0,123.79,91.68
2016,8,18,18,30,97.0,22.0,4.4,16.0,29.0,63.88,32.54
2016,8,18,18,45,48.5,11.0,4.35,15.5,14.5,21.8,0.0
2016,8,18,19,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,19,5,45,73.5,16.0,3.1,12.5,23.0,12.61,0.0
2016,8,19,6,0,147.0,32.0,3.3,13.0,46.0,24.93,14.97
2016,8,19,6,15,224.5,50.0,3.3,13.5,86.5,38.35,27.99
2016,8,19,6,30,302.0,68.0,3.3,14.0,127.0,51.19,39.86
2016,8,19,6,45,360.5,82.5,3.35,14.5,173.5,60.72,48.55
2016,8,19,7,0,419.0,97.0,3.4,15.0,220.0,69.78,56.58
2016,8,19,7,15,464.5,108.0,3.35,15.5,270.0,92.82,63.22
2016,8,19,7,30,510.0,119.0,3.3,16.0,320.0,137.48,88.97
2016,8,19,7,45,542.0,129.0,3.25,16.5,368.5,184.8,124.41
2016,8,19,8,0,574.0,139.0,3.2,17.0,417.0,236.42,166.99
2016,8,19,8,15,601.5,146.5,3.15,17.5,465.0,287.57,210.74
2016,8,19,8,30,629.0,154.0,3.1,18.0,513.0,341.65,256.87
2016,8,19,8,45,645.5,162.0,3.1,19.0,557.0,394.52,300.97
2016,8,19,9,0,662.0,170.0,3.1,20.0,601.0,448.56,344.62
2016,8,19,9,15,679.0,175.0,3.15,20.5,641.0,501.09,386.56
2016,8,19,9,30,696.0,180.0,3.2,21.0,681.0,554.31,427.81
2016,8,19,9,45,690.0,193.5,3.25,22.0,711.0,601.77,462.53
2016,8,19,10,0,684.0,207.0,3.3,23.0,741.0,647.3,494.64
2016,8,19,10,15,694.0,210.5,3.4,23.5,770.0,692.75,527.25
2016,8,19,10,30,704.0,214.0,3.5,24.0,799.0,737.29,558.52
2016,8,19,10,45,708.5,218.5,3.6,24.5,820.0,777.35,585.98
2016,8,19,11,0,713.0,223.0,3.7,25.0,841.0,815.68,611.78
2016,8,19,11,15,718.0,224.5,3.8,25.5,856.0,849.61,634.29
2016,8,19,11,30,723.0,226.0,3.9,26.0,871.0,881.44,654.77
2016,8,19,11,45,723.5,228.0,4.05,26.5,877.5,907.36,671.26
2016,8,19,12,0,724.0,230.0,4.2,27.0,884.0,930.63,685.99
2016,8,19,12,15,724.0,230.0,4.3,27.0,883.0,948.63,698.36
2016,8,19,12,30,724.0,230.0,4.4,27.0,882.0,963.69,708.9
2016,8,19,12,45,725.0,227.0,4.55,27.0,874.5,973.64,716.4
2016,8,19,13,0,726.0,224.0,4.7,27.0,867.0,980.47,722.35
2016,8,19,13,15,721.0,222.0,4.75,26.5,850.5,979.19,723.79
2016,8,19,13,30,716.0,220.0,4.8,26.0,834.0,974.72,723.26
2016,8,19,13,45,706.5,218.0,4.9,26.0,810.0,962.63,716.63
2016,8,19,14,0,697.0,216.0,5.0,26.0,786.0,947.54,708.06
2016,8,19,14,15,686.5,212.0,5.05,25.5,756.0,926.47,696.49
2016,8,19,14,30,676.0,208.0,5.1,25.0,726.0,902.69,683.04
2016,8,19,14,45,660.0,203.5,5.15,25.0,689.5,870.65,662.38
2016,8,19,15,0,644.0,199.0,5.2,25.0,653.0,836.48,640.15
2016,8,19,15,15,625.5,193.0,5.2,24.5,611.5,796.61,614.4
2016,8,19,15,30,607.0,187.0,5.2,24.0,570.0,755.25,586.99
2016,8,19,15,45,581.5,180.0,5.2,23.5,524.0,701.41,549.98
2016,8,19,16,0,556.0,173.0,5.2,23.0,478.0,652.27,515.58
2016,8,19,16,15,526.0,163.0,5.15,22.0,430.0,596.45,476.13
2016,8,19,16,30,496.0,153.0,5.1,21.0,382.0,541.46,436.22
2016,8,19,16,45,455.0,141.5,5.1,20.0,332.0,478.67,388.98
2016,8,19,17,0,414.0,130.0,5.1,19.0,282.0,418.49,342.29
2016,8,19,17,15,367.5,114.5,5.0,18.0,234.0,353.72,290.27
2016,8,19,17,30,321.0,99.0,4.9,17.0,186.0,292.96,239.91
2016,8,19,17,45,259.5,80.0,4.8,16.5,140.5,218.18,176.35
2016,8,19,18,0,198.0,61.0,4.7,16.0,95.0,157.96,123.96
2016,8,19,18,15,133.5,40.0,4.6,15.5,59.0,100.4,73.64
2016,8,19,18,30,69.0,19.0,4.5,15.0,23.0,45.69,18.95
2016,8,19,18,45,34.5,9.5,4.4,14.5,11.5,17.03,0.0
2016,8,19,19,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,20,5,45,55.5,14.5,2.85,11.5,20.0,12.25,0.0
2016,8,20,6,0,111.0,29.0,3.1,12.0,40.0,23.98,14.07
2016,8,20,6,15,178.0,49.5,3.1,12.5,79.0,39.89,29.42
2016,8,20,6,30,245.0,70.0,3.1,13.0,118.0,55.27,43.62
2016,8,20,6,45,299.5,88.0,3.1,13.5,164.0,64.94,52.49
2016,8,20,7,0,354.0,106.0,3.1,14.0,210.0,76.52,62.77
2016,8,20,7,15,398.0,120.0,3.1,14.5,258.5,99.39,70.59
2016,8,20,7,30,442.0,134.0,3.1,15.0,307.0,142.44,96.28
2016,8,20,7,45,476.5,145.5,3.1,16.0,355.5,187.5,129.67
2016,8,20,8,0,511.0,157.0,3.1,17.0,404.0,236.67,169.49
2016,8,20,8,15,538.5,166.0,3.1,17.5,451.0,285.82,211.1
2016,8,20,8,30,566.0,175.0,3.1,18.0,498.0,337.84,255.08
2016,8,20,8,45,587.5,182.5,3.15,18.5,542.0,388.92,297.87
2016,8,20,9,0,609.0,190.0,3.2,19.0,586.0,442.53,341.65
2016,8,20,9,15,626.5,196.5,3.3,19.5,625.5,493.91,382.74
2016,8,20,9,30,644.0,203.0,3.4,20.0,665.0,546.18,423.43
2016,8,20,9,45,678.0,196.5,3.5,21.0,705.0,597.24,461.65
2016,8,20,10,0,712.0,190.0,3.6,22.0,745.0,649.99,500.12
2016,8,20,10,15,722.0,193.0,3.75,22.5,773.5,696.1,533.63
2016,8,20,10,30,732.0,196.0,3.9,23.0,802.0,741.21,565.76
2016,8,20,10,45,740.0,198.0,4.05,23.5,824.0,782.56,594.68
2016,8,20,11,0,748.0,200.0,4.2,24.0,846.0,822.3,621.81
2016,8,20,11,15,752.5,201.0,4.35,24.0,860.5,856.23,645.27
2016,8,20,11,30,757.0,202.0,4.5,24.0,875.0,887.89,667.22
2016,8,20,11,45,760.5,202.0,4.7,24.5,882.0,915.18,685.53
2016,8,20,12,0,764.0,202.0,4.9,25.0,889.0,939.8,702.05
2016,8,20,12,15,764.0,201.5,5.0,25.0,888.5,957.73,714.79
2016,8,20,12,30,764.0,201.0,5.1,25.0,888.0,972.59,725.59
2016,8,20,12,45,741.5,212.5,5.25,25.0,873.5,974.74,728.24
2016,8,20,13,0,719.0,224.0,5.4,25.0,859.0,973.37,728.68
2016,8,20,13,15,714.0,222.0,5.45,24.5,843.0,972.01,730.03
2016,8,20,13,30,709.0,220.0,5.5,24.0,827.0,967.49,729.34
2016,8,20,13,45,707.5,214.0,5.55,24.0,805.5,959.09,724.64
2016,8,20,14,0,706.0,208.0,5.6,24.0,784.0,947.55,717.9
2016,8,20,14,15,696.0,204.0,5.6,23.5,754.0,926.78,705.92
2016,8,20,14,30,686.0,200.0,5.6,23.0,724.0,903.27,692.06
2016,8,20,14,45,679.0,192.5,5.65,23.0,689.5,876.24,674.58
2016,8,20,15,0,672.0,185.0,5.7,23.0,655.0,846.65,655.23
2016,8,20,15,15,654.0,179.0,5.65,22.0,613.5,806.48,630.15
2016,8,20,15,30,636.0,173.0,5.6,21.0,572.0,764.74,603.54
2016,8,20,15,45,620.5,163.5,5.6,20.5,528.0,720.01,572.88
2016,8,20,16,0,605.0,154.0,5.6,20.0,484.0,674.1,540.63
2016,8,20,16,15,576.0,145.5,5.5,19.5,435.5,613.38,495.95
2016,8,20,16,30,547.0,137.0,5.4,19.0,387.0,558.67,454.79
2016,8,20,16,45,516.5,125.5,5.35,18.5,338.5,500.5,410.0
2016,8,20,17,0,486.0,114.0,5.3,18.0,290.0,443.84,365.12
2016,8,20,17,15,436.5,101.5,5.15,17.0,240.5,377.17,311.12
2016,8,20,17,30,387.0,89.0,5.0,16.0,191.0,314.72,258.88
2016,8,20,17,45,327.0,73.0,4.9,15.5,146.0,248.04,201.27
2016,8,20,18,0,267.0,57.0,4.8,15.0,101.0,187.59,147.86
2016,8,20,18,15,183.5,38.5,4.65,14.5,63.5,122.65,90.44
2016,8,20,18,30,100.0,20.0,4.5,14.0,26.0,60.59,21.61
2016,8,20,18,45,50.0,10.0,4.35,13.5,13.0,20.98,0.0
2016,8,20,19,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
