Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,21,5,45,77.5,15.5,3.7,11.5,22.0,14.77,0.0
2016,8,21,6,0,155.0,31.0,3.9,12.0,44.0,24.24,14.05
2016,8,21,6,15,238.0,47.5,4.0,12.5,85.0,36.51,26.4
2016,8,21,6,30,321.0,64.0,4.1,13.0,126.0,48.25,37.36
2016,8,21,6,45,388.0,76.5,4.2,13.5,173.5,56.37,44.85
2016,8,21,7,0,455.0,89.0,4.3,14.0,221.0,64.1,51.76
2016,8,21,7,15,501.5,98.5,4.2,14.5,271.0,86.14,57.54
2016,8,21,7,30,548.0,108.0,4.1,15.0,321.0,131.99,83.41
2016,8,21,7,45,586.5,115.0,4.1,15.5,371.5,179.75,118.96
2016,8,21,8,0,625.0,122.0,4.1,16.0,422.0,232.16,162.5
2016,8,21,8,15,651.5,128.0,4.05,16.5,470.5,284.81,208.34
2016,8,21,8,30,678.0,134.0,4.0,17.0,519.0,340.15,256.45
2016,8,21,8,45,701.0,138.0,3.95,18.0,564.5,394.8,302.77
2016,8,21,9,0,724.0,142.0,3.9,19.0,610.0,451.18,349.08
2016,8,21,9,15,740.0,145.5,3.9,19.5,650.5,505.05,392.81
2016,8,21,9,30,756.0,149.0,3.9,20.0,691.0,559.32,435.53
2016,8,21,9,45,738.5,168.0,3.95,20.5,718.5,607.77,472.3
2016,8,21,10,0,721.0,187.0,4.0,21.0,746.0,653.13,505.6
2016,8,21,10,15,731.0,190.0,4.1,21.5,775.0,699.63,539.53
2016,8,21,10,30,741.0,193.0,4.2,22.0,804.0,745.1,571.97
2016,8,21,10,45,752.0,193.0,4.3,22.5,827.0,787.22,601.5
2016,8,21,11,0,763.0,193.0,4.4,23.0,850.0,827.85,628.96
2016,8,21,11,15,767.5,194.0,4.55,23.5,865.0,862.19,651.76
2016,8,21,11,30,772.0,195.0,4.7,24.0,880.0,890.37,670.36
2016,8,21,11,45,778.0,193.5,4.85,24.5,888.0,918.25,688.76
2016,8,21,12,0,784.0,192.0,5.0,25.0,896.0,943.54,705.37
2016,8,21,12,15,783.5,192.0,5.1,25.0,895.0,961.32,718.01
2016,8,21,12,30,783.0,192.0,5.2,25.0,894.0,975.99,728.69
2016,8,21,12,45,790.0,185.5,5.35,25.0,887.5,988.3,738.26
2016,8,21,13,0,797.0,179.0,5.5,25.0,881.0,997.37,745.76
2016,8,21,13,15,792.5,178.0,5.6,24.5,864.5,997.3,748.34
2016,8,21,13,30,788.0,177.0,5.7,24.0,848.0,993.85,748.78
2016,8,21,13,45,783.0,173.5,5.85,23.5,824.5,983.96,745.2
2016,8,21,14,0,778.0,170.0,6.0,23.0,801.0,970.77,739.39
2016,8,21,14,15,768.0,167.0,6.0,22.5,770.5,950.02,727.43
2016,8,21,14,30,758.0,164.0,6.0,22.0,740.0,932.24,717.6
2016,8,21,14,45,745.5,160.0,6.05,22.0,703.5,902.32,697.99
2016,8,21,15,0,733.0,156.0,6.1,22.0,667.0,869.91,676.56
2016,8,21,15,15,715.5,151.5,6.05,21.5,625.0,830.21,650.54
2016,8,21,15,30,698.0,147.0,6.0,21.0,583.0,788.77,622.99
2016,8,21,15,45,674.0,142.0,5.95,20.5,536.5,739.9,589.53
2016,8,21,16,0,650.0,137.0,5.9,20.0,490.0,690.3,555.01
2016,8,21,16,15,569.0,138.0,5.75,19.0,425.5,604.05,490.43
2016,8,21,16,30,488.0,139.0,5.6,18.0,361.0,518.51,424.81
2016,8,21,16,45,408.0,132.5,5.5,17.5,302.5,436.1,359.32
2016,8,21,17,0,328.0,126.0,5.4,17.0,244.0,349.93,289.37
2016,8,21,17,15,367.5,105.0,5.25,16.5,217.0,341.79,282.68
2016,8,21,17,30,407.0,84.0,5.1,16.0,190.0,318.43,262.03
2016,8,21,17,45,336.0,69.5,4.95,15.5,144.0,247.49,200.6
2016,8,21,18,0,265.0,55.0,4.8,15.0,98.0,184.07,144.65
2016,8,21,18,15,179.5,37.0,4.7,14.5,61.0,119.37,87.2
2016,8,21,18,30,94.0,19.0,4.6,14.0,24.0,56.84,12.9
2016,8,21,18,45,47.0,9.5,4.5,13.5,12.0,19.71,0.0
2016,8,21,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,8,22,5,45,71.0,15.0,3.7,10.5,21.0,14.3,0.0
2016,8,22,6,0,142.0,30.0,3.9,11.0,42.0,23.46,13.23
2016,8,22,6,15,224.0,47.5,3.95,11.5,82.5,36.56,26.51
2016,8,22,6,30,306.0,65.0,4.0,12.0,123.0,49.1,38.24
2016,8,22,6,45,366.5,79.0,4.1,12.5,169.5,58.33,46.78
2016,8,22,7,0,427.0,93.0,4.2,13.0,216.0,67.13,54.66
2016,8,22,7,15,474.0,103.5,4.1,13.5,265.5,88.66,60.7
2016,8,22,7,30,521.0,114.0,4.0,14.0,315.0,133.62,86.28
2016,8,22,7,45,555.5,122.5,3.9,15.0,364.5,181.25,121.76
2016,8,22,8,0,590.0,131.0,3.8,16.0,414.0,232.24,163.79
2016,8,22,8,15,617.5,138.0,3.75,16.5,461.5,283.99,208.52
2016,8,22,8,30,645.0,145.0,3.7,17.0,509.0,338.62,255.66
2016,8,22,8,45,664.5,151.0,3.7,18.0,553.5,391.87,300.62
2016,8,22,9,0,684.0,157.0,3.7,19.0,598.0,446.56,345.39
2016,8,22,9,15,700.5,161.5,3.75,19.5,638.0,499.57,388.29
2016,8,22,9,30,717.0,166.0,3.8,20.0,678.0,553.14,430.38
2016,8,22,9,45,734.5,166.5,3.9,20.5,714.0,603.93,469.44
2016,8,22,10,0,752.0,167.0,4.0,21.0,750.0,654.76,507.56
2016,8,22,10,15,761.0,169.5,4.1,21.5,778.0,701.28,541.56
2016,8,22,10,30,770.0,172.0,4.2,22.0,806.0,745.72,573.35
2016,8,22,10,45,779.5,172.0,4.35,22.5,828.5,786.98,602.07
2016,8,22,11,0,789.0,172.0,4.5,23.0,851.0,826.57,628.68
2016,8,22,11,15,793.5,173.0,4.65,23.0,865.0,860.97,652.95
2016,8,22,11,30,798.0,174.0,4.8,23.0,879.0,892.97,675.6
2016,8,22,11,45,803.5,172.0,4.95,23.5,887.0,920.35,693.72
2016,8,22,12,0,809.0,170.0,5.1,24.0,895.0,944.99,709.98
2016,8,22,12,15,809.0,170.0,5.25,24.0,893.5,963.51,723.53
2016,8,22,12,30,809.0,170.0,5.4,24.0,892.0,978.85,735.06
2016,8,22,12,45,771.5,190.0,5.55,24.0,873.5,974.39,733.14
2016,8,22,13,0,734.0,210.0,5.7,24.0,855.0,973.21,733.68
2016,8,22,13,15,729.5,208.5,5.75,23.5,839.0,972.74,735.63
2016,8,22,13,30,725.0,207.0,5.8,23.0,823.0,969.06,735.5
2016,8,22,13,45,725.5,200.0,5.9,23.0,801.5,961.27,731.46
2016,8,22,14,0,726.0,193.0,6.0,23.0,780.0,950.25,725.27
2016,8,22,14,15,716.0,189.5,6.0,22.5,750.0,929.63,713.28
2016,8,22,14,30,706.0,186.0,6.0,22.0,720.0,906.21,699.34
2016,8,22,14,45,698.5,179.0,6.05,22.0,685.5,878.68,681.31
2016,8,22,15,0,691.0,172.0,6.1,22.0,651.0,848.56,661.37
2016,8,22,15,15,673.5,166.5,6.05,21.5,609.5,808.8,635.12
2016,8,22,15,30,656.0,161.0,6.0,21.0,568.0,767.4,607.4
2016,8,22,15,45,638.5,153.0,6.0,20.5,523.5,721.89,576.42
2016,8,22,16,0,621.0,145.0,6.0,20.0,479.0,675.3,543.49
2016,8,22,16,15,591.5,137.5,5.9,19.0,430.5,619.45,503.14
2016,8,22,16,30,562.0,130.0,5.8,18.0,382.0,559.56,458.64
2016,8,22,16,45,527.0,119.5,5.7,17.5,333.0,498.89,411.27
2016,8,22,17,0,492.0,109.0,5.6,17.0,284.0,440.16,364.14
2016,8,22,17,15,441.0,97.0,5.35,16.0,234.5,373.04,309.13
2016,8,22,17,30,390.0,85.0,5.1,15.0,185.0,310.34,256.08
2016,8,22,17,45,324.0,69.5,4.9,14.5,139.5,241.58,196.24
2016,8,22,18,0,258.0,54.0,4.7,14.0,94.0,179.79,141.38
2016,8,22,18,15,171.5,35.5,4.5,13.5,58.0,114.77,83.17
2016,8,22,18,30,85.0,17.0,4.3,13.0,22.0,50.91,2.02
2016,8,22,18,45,42.5,8.5,4.1,13.0,11.0,17.65,0.0
2016,8,22,19,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,23,5,45,89.5,14.5,2.8,11.5,22.0,13.82,0.0
2016,8,23,6,0,179.0,29.0,3.1,12.0,44.0,22.73,12.29
2016,8,23,6,15,271.5,44.0,3.15,12.5,85.0,33.87,24.01
2016,8,23,6,30,364.0,59.0,3.2,13.0,126.0,44.56,34.04
2016,8,23,6,45,433.5,69.5,3.3,14.0,175.0,51.29,40.23
2016,8,23,7,0,503.0,80.0,3.4,15.0,224.0,57.94,46.09
2016,8,23,7,15,550.5,88.0,3.35,15.5,274.5,78.48,50.39
2016,8,23,7,30,598.0,96.0,3.3,16.0,325.0,125.68,75.95
2016,8,23,7,45,636.0,101.5,3.25,16.5,376.5,175.21,112.54
2016,8,23,8,0,674.0,107.0,3.2,17.0,428.0,229.23,157.39
2016,8,23,8,15,700.0,112.0,3.15,17.5,477.0,283.78,204.89
2016,8,23,8,30,726.0,117.0,3.1,18.0,526.0,340.87,254.44
2016,8,23,8,45,748.5,120.0,3.1,19.0,572.0,397.12,302.03
2016,8,23,9,0,771.0,123.0,3.1,20.0,618.0,457.4,351.19
2016,8,23,9,15,786.0,126.5,3.1,20.5,659.0,512.71,395.75
2016,8,23,9,30,801.0,130.0,3.1,21.0,700.0,568.21,439.0
2016,8,23,9,45,800.5,138.5,3.15,21.5,732.5,618.91,477.38
2016,8,23,10,0,800.0,147.0,3.2,22.0,765.0,667.84,513.28
2016,8,23,10,15,809.0,149.0,3.25,22.5,794.0,715.33,547.39
2016,8,23,10,30,818.0,151.0,3.3,23.0,823.0,761.44,579.61
2016,8,23,10,45,825.0,152.5,3.35,24.0,845.0,803.91,606.19
2016,8,23,11,0,832.0,154.0,3.4,25.0,867.0,844.4,631.0
2016,8,23,11,15,836.5,154.5,3.5,25.0,881.5,879.57,654.71
2016,8,23,11,30,841.0,155.0,3.6,25.0,896.0,912.18,676.67
2016,8,23,11,45,843.5,155.5,3.7,25.5,903.0,940.25,694.23
2016,8,23,12,0,846.0,156.0,3.8,26.0,910.0,965.33,709.81
2016,8,23,12,15,845.5,155.5,3.9,26.0,909.0,983.41,722.18
2016,8,23,12,30,845.0,155.0,4.0,26.0,908.0,998.14,732.51
2016,8,23,12,45,841.0,155.5,4.15,26.0,898.0,1007.07,739.44
2016,8,23,13,0,837.0,156.0,4.3,26.0,888.0,1012.49,744.22
2016,8,23,13,15,832.5,154.5,4.4,26.0,871.0,1011.77,744.79
2016,8,23,13,30,828.0,153.0,4.5,26.0,854.0,1007.54,743.19
2016,8,23,13,45,821.0,151.5,4.65,26.0,829.5,997.36,738.29
2016,8,23,14,0,814.0,150.0,4.8,26.0,805.0,983.81,731.43
2016,8,23,14,15,804.0,147.5,4.9,25.5,774.0,962.98,720.73
2016,8,23,14,30,794.0,145.0,5.0,25.0,743.0,939.09,707.89
2016,8,23,14,45,781.5,141.5,5.1,25.0,706.0,908.87,689.15
2016,8,23,15,0,769.0,138.0,5.2,25.0,669.0,876.05,668.47
2016,8,23,15,15,752.5,134.0,5.25,24.0,626.5,841.39,648.62
2016,8,23,15,30,736.0,130.0,5.3,23.0,584.0,800.19,623.65
2016,8,23,15,45,715.5,125.0,5.35,22.5,537.5,752.91,592.51
2016,8,23,16,0,695.0,120.0,5.4,22.0,491.0,704.58,560.0
2016,8,23,16,15,666.5,114.0,5.35,21.0,441.5,648.38,521.34
2016,8,23,16,30,638.0,108.0,5.3,20.0,392.0,592.43,480.69
2016,8,23,16,45,602.0,100.0,5.3,19.5,341.5,529.89,432.78
2016,8,23,17,0,566.0,92.0,5.3,19.0,291.0,469.06,384.7
2016,8,23,17,15,513.5,83.0,5.15,18.0,240.5,400.0,328.72
2016,8,23,17,30,461.0,74.0,5.0,17.0,190.0,335.08,274.19
2016,8,23,17,45,389.5,61.5,4.9,16.5,143.5,260.81,210.0
2016,8,23,18,0,318.0,49.0,4.8,16.0,97.0,196.89,153.23
2016,8,23,18,15,215.0,33.0,4.65,15.0,59.5,126.13,89.78
2016,8,23,18,30,112.0,17.0,4.5,14.0,22.0,57.82,0.0
2016,8,23,18,45,56.0,8.5,4.4,13.5,11.0,20.56,0.0
2016,8,23,19,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,24,5,45,132.5,13.0,2.85,10.5,24.0,12.39,0.0
2016,8,24,6,0,265.0,26.0,3.2,11.0,48.0,20.9,10.58
2016,8,24,6,15,369.5,37.5,3.2,11.5,92.0,29.24,20.02
2016,8,24,6,30,474.0,49.0,3.2,12.0,136.0,37.13,27.55
2016,8,24,6,45,543.5,57.0,3.25,12.5,187.0,41.52,31.72
2016,8,24,7,0,613.0,65.0,3.3,13.0,238.0,45.69,35.51
2016,8,24,7,15,658.0,71.0,3.25,13.5,291.0,67.24,39.46
2016,8,24,7,30,703.0,77.0,3.2,14.0,344.0,119.11,66.85
2016,8,24,7,45,736.0,81.0,3.15,15.0,396.5,176.73,110.08
2016,8,24,8,0,769.0,85.0,3.1,16.0,449.0,233.94,158.13
2016,8,24,8,15,792.5,88.5,3.1,16.5,499.0,291.66,209.17
2016,8,24,8,30,816.0,92.0,3.1,17.0,549.0,351.48,261.91
2016,8,24,8,45,834.0,95.0,3.1,18.0,595.5,410.55,312.55
2016,8,24,9,0,852.0,98.0,3.1,19.0,642.0,470.52,362.19
2016,8,24,9,15,865.0,100.0,3.15,19.5,683.5,529.54,410.15
2016,8,24,9,30,878.0,102.0,3.2,20.0,725.0,585.86,454.56
2016,8,24,9,45,894.0,101.0,3.25,20.5,762.5,640.66,496.53
2016,8,24,10,0,910.0,100.0,3.3,21.0,800.0,694.89,536.84
2016,8,24,10,15,917.0,101.5,3.4,21.5,829.5,744.33,572.26
2016,8,24,10,30,924.0,103.0,3.5,22.0,859.0,791.89,604.09
2016,8,24,10,45,929.5,103.5,3.6,22.5,881.5,835.19,632.59
2016,8,24,11,0,935.0,104.0,3.7,23.0,904.0,876.05,659.15
2016,8,24,11,15,938.0,104.5,3.8,23.5,918.5,912.13,682.24
2016,8,24,11,30,941.0,105.0,3.9,24.0,933.0,945.22,703.2
2016,8,24,11,45,942.0,106.0,4.0,24.5,939.0,973.87,721.11
2016,8,24,12,0,943.0,107.0,4.1,25.0,945.0,999.17,736.78
2016,8,24,12,15,942.5,106.5,4.15,25.0,943.5,1018.03,749.37
2016,8,24,12,30,942.0,106.0,4.2,25.0,942.0,1033.25,759.71
2016,8,24,12,45,921.5,116.5,4.3,25.5,927.5,1036.65,761.21
2016,8,24,13,0,901.0,127.0,4.4,26.0,913.0,1036.1,760.31
2016,8,24,13,15,897.0,126.0,4.5,25.5,895.5,1036.15,762.95
2016,8,24,13,30,893.0,125.0,4.6,25.0,878.0,1032.53,763.46
2016,8,24,13,45,885.5,124.0,4.7,25.0,853.0,1021.82,758.07
2016,8,24,14,0,878.0,123.0,4.8,25.0,828.0,1007.61,750.43
2016,8,24,14,15,869.5,121.5,4.9,24.5,796.5,988.48,741.01
2016,8,24,14,30,861.0,120.0,5.0,24.0,765.0,974.59,735.16
2016,8,24,14,45,849.0,117.5,5.1,24.0,727.0,944.51,716.65
2016,8,24,15,0,837.0,115.0,5.2,24.0,689.0,911.61,696.12
2016,8,24,15,15,821.5,112.0,5.2,23.5,645.5,872.42,671.71
2016,8,24,15,30,806.0,109.0,5.2,23.0,602.0,831.07,645.46
2016,8,24,15,45,787.0,104.5,5.25,22.5,555.0,783.22,614.33
2016,8,24,16,0,768.0,100.0,5.3,22.0,508.0,733.99,581.58
2016,8,24,16,15,740.5,95.5,5.2,21.0,457.0,680.62,545.5
2016,8,24,16,30,713.0,91.0,5.1,20.0,406.0,624.08,505.62
2016,8,24,16,45,678.5,85.0,5.1,19.5,354.0,561.55,457.99
2016,8,24,17,0,644.0,79.0,5.1,19.0,302.0,500.45,409.85
2016,8,24,17,15,591.0,71.5,4.95,18.0,250.0,429.14,352.15
2016,8,24,17,30,538.0,64.0,4.8,17.0,198.0,361.96,295.66
2016,8,24,17,45,460.5,54.0,4.7,16.5,149.0,285.65,229.43
2016,8,24,18,0,383.0,44.0,4.6,16.0,100.0,217.17,168.36
2016,8,24,18,15,260.5,30.5,4.45,15.0,61.5,138.9,97.3
2016,8,24,18,30,138.0,17.0,4.3,14.0,23.0,64.28,0.0
2016,8,24,18,45,69.0,8.5,4.2,13.5,11.5,8.1,0.0
2016,8,24,19,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,25,5,45,120.0,13.0,2.8,10.5,22.5,12.39,0.0
2016,8,25,6,0,240.0,26.0,3.1,11.0,45.0,21.02,10.29
2016,8,25,6,15,343.5,38.0,3.15,11.5,87.5,29.83,20.48
2016,8,25,6,30,447.0,50.0,3.2,12.0,130.0,38.15,28.43
2016,8,25,6,45,515.5,58.0,3.25,13.0,180.0,42.46,32.48
2016,8,25,7,0,584.0,66.0,3.3,14.0,230.0,46.58,36.14
2016,8,25,7,15,630.0,72.0,3.3,14.5,282.0,66.8,39.75
2016,8,25,7,30,676.0,78.0,3.3,15.0,334.0,117.07,66.08
2016,8,25,7,45,713.5,81.5,3.3,15.5,386.5,169.59,104.99
2016,8,25,8,0,751.0,85.0,3.3,16.0,439.0,229.76,155.49
2016,8,25,8,15,775.5,89.0,3.3,16.5,489.0,287.14,206.18
2016,8,25,8,30,800.0,93.0,3.3,17.0,539.0,346.78,258.74
2016,8,25,8,45,822.5,94.0,3.3,18.0,586.5,404.9,308.64
2016,8,25,9,0,845.0,95.0,3.3,19.0,634.0,464.41,358.04
2016,8,25,9,15,859.0,97.5,3.35,19.5,675.5,524.01,406.58
2016,8,25,9,30,873.0,100.0,3.4,20.0,717.0,581.01,451.64
2016,8,25,9,45,887.5,99.5,3.5,20.5,754.0,635.11,493.37
2016,8,25,10,0,902.0,99.0,3.6,21.0,791.0,688.49,533.4
2016,8,25,10,15,910.0,100.5,3.65,21.5,821.0,738.26,569.06
2016,8,25,10,30,918.0,102.0,3.7,22.0,851.0,786.25,601.14
2016,8,25,10,45,925.5,102.0,3.8,22.5,874.0,830.37,630.32
2016,8,25,11,0,933.0,102.0,3.9,23.0,897.0,872.19,657.64
2016,8,25,11,15,937.0,102.5,3.95,23.0,912.5,909.02,682.38
2016,8,25,11,30,941.0,103.0,4.0,23.0,928.0,942.92,705.07
2016,8,25,11,45,944.0,103.0,4.1,23.5,935.5,972.33,723.59
2016,8,25,12,0,947.0,103.0,4.2,24.0,943.0,998.45,739.9
2016,8,25,12,15,947.0,103.0,4.25,24.0,941.5,1018.29,753.21
2016,8,25,12,30,947.0,103.0,4.3,24.0,940.0,1034.51,764.26
2016,8,25,12,45,940.5,105.5,4.4,24.5,929.5,1043.28,769.31
2016,8,25,13,0,934.0,108.0,4.5,25.0,919.0,1048.24,772.01
2016,8,25,13,15,930.0,107.0,4.55,25.0,901.5,1048.14,772.71
2016,8,25,13,30,926.0,106.0,4.6,25.0,884.0,1044.25,771.29
2016,8,25,13,45,920.0,105.0,4.7,25.0,859.0,1034.64,766.68
2016,8,25,14,0,914.0,104.0,4.8,25.0,834.0,1021.37,759.73
2016,8,25,14,15,906.0,102.5,4.9,24.5,802.5,1002.04,750.28
2016,8,25,14,30,898.0,101.0,5.0,24.0,771.0,979.34,738.5
2016,8,25,14,45,887.0,99.0,5.1,24.0,733.0,950.03,720.62
2016,8,25,15,0,876.0,97.0,5.2,24.0,695.0,917.8,700.6
2016,8,25,15,15,861.5,94.5,5.25,23.5,651.5,879.18,676.94
2016,8,25,15,30,847.0,92.0,5.3,23.0,608.0,845.14,656.26
2016,8,25,15,45,828.0,89.0,5.35,22.5,560.0,797.6,625.42
2016,8,25,16,0,809.0,86.0,5.4,22.0,512.0,748.6,592.95
2016,8,25,16,15,783.5,82.0,5.4,21.0,461.0,692.44,555.27
2016,8,25,16,30,758.0,78.0,5.4,20.0,410.0,635.99,516.3
2016,8,25,16,45,723.0,73.5,5.4,19.5,357.0,572.83,468.27
2016,8,25,17,0,688.0,69.0,5.4,19.0,304.0,513.75,421.39
2016,8,25,17,15,636.5,62.5,5.25,18.0,251.5,442.4,363.39
2016,8,25,17,30,585.0,56.0,5.1,17.0,199.0,375.04,306.38
2016,8,25,17,45,506.0,47.5,4.95,16.0,149.5,297.54,239.11
2016,8,25,18,0,427.0,39.0,4.8,15.0,100.0,228.08,176.81
2016,8,25,18,15,296.5,27.0,4.6,14.0,61.0,146.72,100.89
2016,8,25,18,30,166.0,15.0,4.4,13.0,22.0,59.55,0.0
2016,8,25,18,45,83.0,7.5,4.25,12.5,11.0,0.0,0.0
2016,8,25,19,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,26,5,45,120.5,13.0,2.2,11.0,22.0,12.39,0.0
2016,8,26,6,0,241.0,26.0,2.5,12.0,44.0,21.17,9.88
2016,8,26,6,15,349.0,37.5,2.6,12.5,87.5,29.52,20.07
2016,8,26,6,30,457.0,49.0,2.7,13.0,131.0,37.41,27.64
2016,8,26,6,45,263.0,78.5,2.85,13.5,129.0,58.13,46.36
2016,8,26,7,0,69.0,108.0,3.0,14.0,127.0,89.33,74.1
2016,8,26,7,15,79.0,129.5,2.95,14.5,156.0,108.98,85.55
2016,8,26,7,30,89.0,151.0,2.9,15.0,185.0,134.56,104.32
2016,8,26,7,45,154.5,173.0,2.9,15.5,242.0,166.64,126.96
2016,8,26,8,0,220.0,195.0,2.9,16.0,299.0,210.98,160.5
2016,8,26,8,15,335.5,195.5,2.9,16.5,372.5,256.79,194.7
2016,8,26,8,30,451.0,196.0,2.9,17.0,446.0,316.78,241.76
2016,8,26,8,45,645.5,148.5,2.9,18.0,540.5,381.79,292.31
2016,8,26,9,0,840.0,101.0,2.9,19.0,635.0,467.44,359.69
2016,8,26,9,15,853.5,103.5,2.95,19.5,676.5,524.74,406.17
2016,8,26,9,30,867.0,106.0,3.0,20.0,718.0,582.94,451.86
2016,8,26,9,45,865.0,114.5,3.05,20.5,750.5,635.15,491.55
2016,8,26,10,0,863.0,123.0,3.1,21.0,783.0,685.95,528.93
2016,8,26,10,15,871.0,124.5,3.2,21.5,812.0,733.41,563.36
2016,8,26,10,30,879.0,126.0,3.3,22.0,841.0,779.94,595.01
2016,8,26,10,45,880.0,130.0,3.4,22.5,861.5,821.46,622.31
2016,8,26,11,0,881.0,134.0,3.5,23.0,882.0,860.37,647.6
2016,8,26,11,15,884.5,135.0,3.6,23.0,896.5,895.79,671.62
2016,8,26,11,30,888.0,136.0,3.7,23.0,911.0,928.43,693.74
2016,8,26,11,45,886.0,138.5,3.85,23.5,916.5,954.62,710.43
2016,8,26,12,0,884.0,141.0,4.0,24.0,922.0,977.53,724.96
2016,8,26,12,15,883.5,140.5,4.15,24.0,920.5,995.51,737.69
2016,8,26,12,30,883.0,140.0,4.3,24.0,919.0,1010.07,748.28
2016,8,26,12,45,885.0,137.0,4.45,24.5,910.5,1021.04,755.14
2016,8,26,13,0,887.0,134.0,4.6,25.0,902.0,1028.46,759.94
2016,8,26,13,15,882.5,133.0,4.7,24.5,884.5,1027.9,762.48
2016,8,26,13,30,878.0,132.0,4.8,24.0,867.0,1023.73,762.77
2016,8,26,13,45,869.0,131.5,4.95,24.0,841.0,1012.07,757.02
2016,8,26,14,0,860.0,131.0,5.1,24.0,815.0,1006.02,755.17
2016,8,26,14,15,850.5,129.0,5.15,23.5,783.5,985.39,744.12
2016,8,26,14,30,841.0,127.0,5.2,23.0,752.0,961.55,730.9
2016,8,26,14,45,828.0,124.5,5.3,23.0,713.5,930.81,711.71
2016,8,26,15,0,815.0,122.0,5.4,23.0,675.0,897.36,690.49
2016,8,26,15,15,798.5,118.5,5.4,22.5,631.5,857.19,665.05
2016,8,26,15,30,782.0,115.0,5.4,22.0,588.0,814.97,637.82
2016,8,26,15,45,761.5,110.5,5.4,21.5,540.5,766.58,605.63
2016,8,26,16,0,741.0,106.0,5.4,21.0,493.0,720.78,574.82
2016,8,26,16,15,712.0,101.0,5.3,20.5,442.5,663.53,534.33
2016,8,26,16,30,683.0,96.0,5.2,20.0,392.0,606.48,492.18
2016,8,26,16,45,645.5,89.0,5.15,19.5,340.0,542.16,442.72
2016,8,26,17,0,608.0,82.0,5.1,19.0,288.0,479.63,393.07
2016,8,26,17,15,553.0,74.0,4.85,18.0,236.5,408.51,335.07
2016,8,26,17,30,498.0,66.0,4.6,17.0,185.0,341.78,278.62
2016,8,26,17,45,418.0,54.5,4.45,16.5,137.5,265.13,212.08
2016,8,26,18,0,338.0,43.0,4.3,16.0,90.0,196.76,151.23
2016,8,26,18,15,219.5,28.0,4.1,15.5,53.5,120.05,79.28
2016,8,26,18,30,101.0,13.0,3.9,15.0,17.0,39.66,0.0
2016,8,26,18,45,50.5,6.5,3.75,14.5,8.5,0.0,0.0
2016,8,26,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,27,5,45,86.0,12.5,2.3,11.5,19.0,11.91,0.0
2016,8,27,6,0,172.0,25.0,2.6,12.0,38.0,19.64,8.22
2016,8,27,6,15,270.5,40.5,2.75,12.5,79.5,31.31,21.57
2016,8,27,6,30,369.0,56.0,2.9,13.0,121.0,42.51,32.12
2016,8,27,6,45,440.0,67.5,3.1,13.5,170.0,51.13,40.12
2016,8,27,7,0,511.0,79.0,3.3,14.0,219.0,57.87,46.2
2016,8,27,7,15,473.5,97.5,3.25,14.5,249.0,82.44,56.35
2016,8,27,7,30,436.0,116.0,3.2,15.0,279.0,126.13,83.47
2016,8,27,7,45,560.0,111.5,3.2,15.5,352.5,171.26,113.08
2016,8,27,8,0,684.0,107.0,3.2,16.0,426.0,230.22,158.34
2016,8,27,8,15,710.5,112.5,3.2,16.5,475.5,286.06,207.1
2016,8,27,8,30,737.0,118.0,3.2,17.0,525.0,344.5,258.04
2016,8,27,8,45,759.5,121.0,3.25,17.5,571.5,401.5,307.16
2016,8,27,9,0,782.0,124.0,3.3,18.0,618.0,462.47,358.02
2016,8,27,9,15,797.5,127.0,3.35,18.5,659.5,518.27,403.54
2016,8,27,9,30,813.0,130.0,3.4,19.0,701.0,574.27,447.79
2016,8,27,9,45,831.5,129.0,3.45,19.5,738.0,628.25,489.31
2016,8,27,10,0,850.0,128.0,3.5,20.0,775.0,682.08,529.55
2016,8,27,10,15,858.0,129.5,3.55,20.5,804.0,730.51,564.72
2016,8,27,10,30,866.0,131.0,3.6,21.0,833.0,774.79,595.13
2016,8,27,10,45,868.5,134.0,3.7,21.5,854.0,816.04,622.52
2016,8,27,11,0,871.0,137.0,3.8,22.0,875.0,854.82,647.95
2016,8,27,11,15,874.5,138.0,3.9,22.5,889.5,889.9,670.65
2016,8,27,11,30,878.0,139.0,4.0,23.0,904.0,922.24,691.36
2016,8,27,11,45,878.0,140.0,4.1,23.5,909.5,948.5,707.88
2016,8,27,12,0,878.0,141.0,4.2,24.0,915.0,971.58,722.28
2016,8,27,12,15,877.0,141.0,4.3,24.0,913.0,989.42,734.64
2016,8,27,12,30,876.0,141.0,4.4,24.0,911.0,1003.85,744.87
2016,8,27,12,45,872.5,141.0,4.55,24.0,901.0,1012.37,751.66
2016,8,27,13,0,869.0,141.0,4.7,24.0,891.0,1017.33,756.64
2016,8,27,13,15,864.0,140.0,4.75,24.0,873.0,1016.21,756.83
2016,8,27,13,30,859.0,139.0,4.8,24.0,855.0,1020.84,761.06
2016,8,27,13,45,850.5,138.0,4.9,24.0,829.5,1009.25,754.87
2016,8,27,14,0,842.0,137.0,5.0,24.0,804.0,994.2,746.52
2016,8,27,14,15,832.5,134.5,5.05,23.5,772.5,973.19,735.23
2016,8,27,14,30,823.0,132.0,5.1,23.0,741.0,949.02,721.75
2016,8,27,14,45,810.5,129.0,5.15,22.5,703.0,918.49,703.75
2016,8,27,15,0,798.0,126.0,5.2,22.0,665.0,885.27,683.69
2016,8,27,15,15,781.5,122.5,5.2,21.5,621.5,845.5,658.41
2016,8,27,15,30,765.0,119.0,5.2,21.0,578.0,807.81,634.34
2016,8,27,15,45,746.5,113.5,5.2,20.5,531.5,760.41,602.76
2016,8,27,16,0,728.0,108.0,5.2,20.0,485.0,711.76,569.7
2016,8,27,16,15,698.5,102.5,5.15,19.5,434.5,654.04,528.85
2016,8,27,16,30,669.0,97.0,5.1,19.0,384.0,596.62,486.12
2016,8,27,16,45,636.0,89.0,5.05,18.5,333.0,534.7,438.32
2016,8,27,17,0,603.0,81.0,5.0,18.0,282.0,474.19,390.03
2016,8,27,17,15,547.5,73.0,4.85,17.0,231.0,403.13,331.88
2016,8,27,17,30,492.0,65.0,4.7,16.0,180.0,336.53,275.27
2016,8,27,17,45,418.0,53.0,4.6,15.0,133.5,262.5,210.84
2016,8,27,18,0,344.0,41.0,4.5,14.0,87.0,196.17,151.29
2016,8,27,18,15,222.0,26.5,4.35,13.5,51.0,118.4,75.5
2016,8,27,18,30,100.0,12.0,4.2,13.0,15.0,38.18,0.0
2016,8,27,18,45,50.0,6.0,4.05,13.0,7.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,8,28,5,45,112.0,12.0,1.65,10.0,19.5,11.44,0.0
2016,8,28,6,0,224.0,24.0,1.8,11.0,39.0,19.49,7.53
2016,8,28,6,15,331.5,36.5,1.9,11.5,82.0,28.86,19.49
2016,8,28,6,30,439.0,49.0,2.0,12.0,125.0,37.7,27.97
2016,8,28,6,45,510.0,58.5,2.1,12.5,175.5,43.34,33.32
2016,8,28,7,0,581.0,68.0,2.2,13.0,226.0,48.69,38.19
2016,8,28,7,15,628.5,74.5,2.1,13.5,279.0,67.55,41.49
2016,8,28,7,30,676.0,81.0,2.0,14.0,332.0,118.33,67.64
2016,8,28,7,45,712.0,85.5,1.95,14.5,384.5,171.55,106.88
2016,8,28,8,0,748.0,90.0,1.9,15.0,437.0,232.52,157.78
2016,8,28,8,15,772.5,94.5,1.9,15.5,487.5,290.28,208.42
2016,8,28,8,30,797.0,99.0,1.9,16.0,538.0,350.31,260.83
2016,8,28,8,45,818.0,101.5,1.9,17.0,585.0,409.16,310.74
2016,8,28,9,0,839.0,104.0,1.9,18.0,632.0,469.26,359.88
2016,8,28,9,15,852.5,106.5,1.95,18.5,673.5,526.58,406.05
2016,8,28,9,30,866.0,109.0,2.0,19.0,715.0,583.75,450.53
2016,8,28,9,45,888.0,105.5,2.1,20.0,754.0,640.27,492.54
2016,8,28,10,0,910.0,102.0,2.2,21.0,793.0,695.82,532.52
2016,8,28,10,15,917.5,103.0,2.35,21.5,822.5,745.16,567.81
2016,8,28,10,30,925.0,104.0,2.5,22.0,852.0,792.62,599.47
2016,8,28,10,45,927.5,106.5,2.65,23.0,873.0,835.54,626.48
2016,8,28,11,0,930.0,109.0,2.8,24.0,894.0,875.79,651.36
2016,8,28,11,15,933.0,109.5,2.9,24.0,908.5,911.65,675.31
2016,8,28,11,30,936.0,110.0,3.0,24.0,923.0,944.52,697.26
2016,8,28,11,45,936.5,111.0,3.2,24.5,929.0,972.49,715.35
2016,8,28,12,0,937.0,112.0,3.4,25.0,935.0,997.08,731.22
2016,8,28,12,15,936.5,112.0,3.55,25.0,933.5,1016.19,744.64
2016,8,28,12,30,936.0,112.0,3.7,25.0,932.0,1031.68,755.84
2016,8,28,12,45,949.5,102.5,3.85,25.5,926.5,1047.14,765.66
2016,8,28,13,0,963.0,93.0,4.0,26.0,921.0,1058.78,773.06
2016,8,28,13,15,959.5,92.5,4.1,26.0,903.0,1059.46,774.64
2016,8,28,13,30,956.0,92.0,4.2,26.0,885.0,1056.24,773.89
2016,8,28,13,45,949.5,91.5,4.3,26.0,860.0,1046.19,768.8
2016,8,28,14,0,943.0,91.0,4.4,26.0,835.0,1032.39,761.37
2016,8,28,14,15,935.5,89.5,4.45,25.5,802.5,1012.83,751.39
2016,8,28,14,30,928.0,88.0,4.5,25.0,770.0,989.77,739.09
2016,8,28,14,45,917.0,86.5,4.55,25.0,731.5,960.1,720.91
2016,8,28,15,0,906.0,85.0,4.6,25.0,693.0,927.41,700.74
2016,8,28,15,15,892.5,83.0,4.6,24.5,649.0,889.14,677.56
2016,8,28,15,30,879.0,81.0,4.6,24.0,605.0,848.44,652.39
2016,8,28,15,45,860.0,78.5,4.6,23.5,556.5,800.52,621.67
2016,8,28,16,0,841.0,76.0,4.6,23.0,508.0,757.1,593.67
2016,8,28,16,15,816.0,72.5,4.55,22.0,456.5,700.54,556.19
2016,8,28,16,30,791.0,69.0,4.5,21.0,405.0,643.61,517.4
2016,8,28,16,45,755.5,65.0,4.5,20.5,351.5,579.28,469.36
2016,8,28,17,0,720.0,61.0,4.5,20.0,298.0,516.29,419.93
2016,8,28,17,15,668.0,55.5,4.35,19.0,244.5,444.29,361.68
2016,8,28,17,30,616.0,50.0,4.2,18.0,191.0,379.09,306.4
2016,8,28,17,45,531.5,42.0,4.1,17.0,141.0,298.68,236.92
2016,8,28,18,0,447.0,34.0,4.0,16.0,91.0,227.06,172.56
2016,8,28,18,15,302.0,22.5,3.9,15.0,53.0,138.24,82.54
2016,8,28,18,30,157.0,11.0,3.8,14.0,15.0,52.06,0.0
2016,8,28,18,45,78.5,5.5,3.75,13.5,7.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,29,5,45,128.5,11.5,2.8,10.5,20.0,10.96,0.0
2016,8,29,6,0,257.0,23.0,3.1,11.0,40.0,18.67,6.2
2016,8,29,6,15,371.5,33.5,3.2,11.5,83.5,26.22,17.12
2016,8,29,6,30,486.0,44.0,3.3,12.0,127.0,33.38,24.09
2016,8,29,6,45,554.0,51.5,3.45,12.5,177.0,37.53,28.09
2016,8,29,7,0,622.0,59.0,3.6,13.0,227.0,41.49,31.72
2016,8,29,7,15,667.5,64.5,3.6,13.5,280.0,60.1,34.78
2016,8,29,7,30,713.0,70.0,3.6,14.0,333.0,115.96,64.36
2016,8,29,7,45,745.0,74.0,3.6,14.5,385.0,169.97,104.42
2016,8,29,8,0,777.0,78.0,3.6,15.0,437.0,227.62,153.33
2016,8,29,8,15,800.0,81.5,3.6,15.5,486.5,285.79,205.21
2016,8,29,8,30,823.0,85.0,3.6,16.0,536.0,345.97,258.82
2016,8,29,8,45,842.0,87.0,3.6,16.5,582.5,404.99,310.62
2016,8,29,9,0,861.0,89.0,3.6,17.0,629.0,467.38,363.5
2016,8,29,9,15,873.5,91.0,3.6,17.5,670.0,524.22,410.52
2016,8,29,9,30,886.0,93.0,3.6,18.0,711.0,580.68,455.66
2016,8,29,9,45,905.5,90.0,3.65,19.0,749.0,636.01,497.8
2016,8,29,10,0,925.0,87.0,3.7,20.0,787.0,691.01,538.29
2016,8,29,10,15,932.0,88.0,3.7,20.5,816.0,740.52,573.4
2016,8,29,10,30,939.0,89.0,3.7,21.0,845.0,788.07,605.09
2016,8,29,10,45,944.0,89.5,3.75,22.0,867.0,831.37,632.38
2016,8,29,11,0,949.0,90.0,3.8,23.0,889.0,872.11,657.47
2016,8,29,11,15,952.0,90.5,3.85,23.0,903.0,908.39,681.82
2016,8,29,11,30,955.0,91.0,3.9,23.0,917.0,941.61,704.05
2016,8,29,11,45,956.5,91.5,4.0,23.5,923.5,970.26,722.07
2016,8,29,12,0,958.0,92.0,4.1,24.0,930.0,995.48,737.79
2016,8,29,12,15,957.5,91.5,4.2,24.0,928.5,1014.2,750.68
2016,8,29,12,30,957.0,91.0,4.3,24.0,927.0,1029.2,761.26
2016,8,29,12,45,944.5,97.5,4.4,24.5,914.5,1036.19,765.17
2016,8,29,13,0,932.0,104.0,4.5,25.0,902.0,1039.28,766.66
2016,8,29,13,15,928.0,103.0,4.6,24.5,884.5,1038.85,769.21
2016,8,29,13,30,924.0,102.0,4.7,24.0,867.0,1034.63,769.56
2016,8,29,13,45,919.5,100.5,4.8,24.0,842.0,1025.62,765.29
2016,8,29,14,0,915.0,99.0,4.9,24.0,817.0,1012.91,758.63
2016,8,29,14,15,907.0,97.5,4.95,23.5,785.5,993.23,748.41
2016,8,29,14,30,899.0,96.0,5.0,23.0,754.0,970.16,735.88
2016,8,29,14,45,891.0,93.0,5.1,23.0,716.0,942.14,718.78
2016,8,29,15,0,883.0,90.0,5.2,23.0,678.0,911.03,699.42
2016,8,29,15,15,869.0,87.5,5.2,22.5,635.0,872.35,675.27
2016,8,29,15,30,855.0,85.0,5.2,22.0,592.0,831.35,649.17
2016,8,29,15,45,840.0,81.0,5.2,21.5,544.5,792.07,623.96
2016,8,29,16,0,825.0,77.0,5.2,21.0,497.0,744.33,592.03
2016,8,29,16,15,799.5,73.5,5.1,20.5,446.0,688.02,552.62
2016,8,29,16,30,774.0,70.0,5.0,20.0,395.0,631.42,512.15
2016,8,29,16,45,741.5,65.0,4.95,19.5,342.5,568.61,464.24
2016,8,29,17,0,709.0,60.0,4.9,19.0,290.0,506.92,415.08
2016,8,29,17,15,655.5,54.5,4.7,18.0,237.5,434.74,355.94
2016,8,29,17,30,602.0,49.0,4.5,17.0,185.0,369.58,300.05
2016,8,29,17,45,517.0,41.5,4.35,16.5,136.0,290.53,230.62
2016,8,29,18,0,432.0,34.0,4.2,16.0,87.0,220.31,166.58
2016,8,29,18,15,216.0,23.5,4.1,15.5,50.0,109.75,59.17
2016,8,29,18,30,0.0,13.0,4.0,15.0,13.0,12.39,0.0
2016,8,29,18,45,0.0,6.5,3.9,14.5,6.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,30,5,45,71.5,11.0,3.5,12.5,15.5,10.48,0.0
2016,8,30,6,0,143.0,22.0,3.6,13.0,31.0,17.3,4.39
2016,8,30,6,15,203.5,38.5,3.55,13.5,65.0,29.81,19.96
2016,8,30,6,30,264.0,55.0,3.5,14.0,99.0,41.78,31.24
2016,8,30,6,45,298.5,72.0,3.5,14.5,138.5,53.54,42.04
2016,8,30,7,0,333.0,89.0,3.5,15.0,178.0,64.73,52.08
2016,8,30,7,15,354.5,106.0,3.45,15.5,219.0,85.07,60.92
2016,8,30,7,30,376.0,123.0,3.4,16.0,260.0,125.79,85.46
2016,8,30,7,45,598.0,94.0,3.35,16.5,350.5,161.21,102.79
2016,8,30,8,0,820.0,65.0,3.3,17.0,441.0,229.11,151.63
2016,8,30,8,15,609.0,134.5,3.3,18.0,431.5,277.3,201.98
2016,8,30,8,30,398.0,204.0,3.3,19.0,422.0,306.0,232.86
2016,8,30,8,45,647.5,139.0,3.3,20.0,528.0,373.66,284.42
2016,8,30,9,0,897.0,74.0,3.3,21.0,634.0,469.3,359.08
2016,8,30,9,15,909.0,75.5,3.35,21.5,675.5,527.22,406.24
2016,8,30,9,30,921.0,77.0,3.4,22.0,717.0,584.65,451.57
2016,8,30,9,45,930.0,78.5,3.45,22.5,752.5,639.5,493.51
2016,8,30,10,0,939.0,80.0,3.5,23.0,788.0,693.04,533.19
2016,8,30,10,15,945.5,81.0,3.55,23.5,817.0,742.77,567.9
2016,8,30,10,30,952.0,82.0,3.6,24.0,846.0,790.44,599.43
2016,8,30,10,45,957.0,82.5,3.7,25.0,868.0,834.17,626.83
2016,8,30,11,0,962.0,83.0,3.8,26.0,890.0,875.3,652.06
2016,8,30,11,15,965.0,83.5,3.85,26.0,904.0,911.91,676.33
2016,8,30,11,30,968.0,84.0,3.9,26.0,918.0,945.41,698.47
2016,8,30,11,45,970.0,83.0,3.95,26.5,924.5,973.17,715.35
2016,8,30,12,0,972.0,82.0,4.0,27.0,931.0,997.44,729.93
2016,8,30,12,15,971.5,82.0,4.1,27.0,929.0,1016.8,743.08
2016,8,30,12,30,971.0,82.0,4.2,27.0,927.0,1032.38,753.91
2016,8,30,12,45,967.5,83.0,4.3,27.5,916.5,1042.29,759.66
2016,8,30,13,0,964.0,84.0,4.4,28.0,906.0,1048.29,763.01
2016,8,30,13,15,960.0,83.5,4.5,27.5,888.0,1048.23,765.6
2016,8,30,13,30,956.0,83.0,4.6,27.0,870.0,1044.26,765.79
2016,8,30,13,45,951.5,81.5,4.7,27.0,845.0,1034.8,761.35
2016,8,30,14,0,947.0,80.0,4.8,27.0,820.0,1021.53,754.49
2016,8,30,14,15,939.5,79.0,4.85,26.5,788.0,1002.22,744.78
2016,8,30,14,30,932.0,78.0,4.9,26.0,756.0,979.41,732.72
2016,8,30,14,45,922.0,76.0,4.95,26.0,717.5,949.75,714.48
2016,8,30,15,0,912.0,74.0,5.0,26.0,679.0,917.0,694.06
2016,8,30,15,15,899.0,72.5,5.05,25.5,635.5,879.36,671.43
2016,8,30,15,30,886.0,71.0,5.1,25.0,592.0,839.27,646.75
2016,8,30,15,45,868.5,68.0,5.15,24.5,544.0,791.51,616.11
2016,8,30,16,0,851.0,65.0,5.2,24.0,496.0,742.16,583.68
2016,8,30,16,15,827.0,62.5,5.15,23.0,444.5,687.39,547.15
2016,8,30,16,30,803.0,60.0,5.1,22.0,393.0,632.25,509.29
2016,8,30,16,45,769.5,56.0,5.1,21.5,340.5,573.89,465.59
2016,8,30,17,0,736.0,52.0,5.1,21.0,288.0,511.57,416.19
2016,8,30,17,15,684.5,47.5,5.0,20.0,235.0,440.53,358.27
2016,8,30,17,30,633.0,43.0,4.9,19.0,182.0,373.37,300.95
2016,8,30,17,45,547.5,36.5,4.8,18.0,133.0,293.53,231.35
2016,8,30,18,0,462.0,30.0,4.7,17.0,84.0,222.21,166.23
2016,8,30,18,15,231.0,15.0,4.6,16.5,42.0,102.69,46.92
2016,8,30,18,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
