Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,20,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,31,5,45,166.0,9.5,3.7,11.5,20.0,9.05,0.0
2016,8,31,6,0,332.0,19.0,3.9,12.0,40.0,16.48,2.95
2016,8,31,6,15,449.5,27.0,3.95,12.5,84.5,22.46,13.66
2016,8,31,6,30,567.0,35.0,4.0,13.0,129.0,28.22,19.36
2016,8,31,6,45,633.0,40.5,4.05,13.5,180.5,31.44,22.5
2016,8,31,7,0,699.0,46.0,4.1,14.0,232.0,34.58,25.39
2016,8,31,7,15,741.0,50.0,4.1,14.5,285.5,52.73,27.85
2016,8,31,7,30,783.0,54.0,4.1,15.0,339.0,107.42,54.39
2016,8,31,7,45,812.0,57.5,4.1,16.0,391.5,169.31,100.43
2016,8,31,8,0,841.0,61.0,4.1,17.0,444.0,229.59,151.38
2016,8,31,8,15,861.5,63.5,4.1,17.5,494.5,289.57,205.02
2016,8,31,8,30,882.0,66.0,4.1,18.0,545.0,351.08,260.02
2016,8,31,8,45,897.0,68.0,4.15,18.5,591.5,411.3,313.1
2016,8,31,9,0,912.0,70.0,4.2,19.0,638.0,471.88,364.92
2016,8,31,9,15,923.5,72.0,4.25,19.5,679.5,530.81,413.78
2016,8,31,9,30,935.0,74.0,4.3,20.0,721.0,589.17,460.59
2016,8,31,9,45,938.5,78.0,4.35,20.5,755.5,643.81,503.05
2016,8,31,10,0,942.0,82.0,4.4,21.0,790.0,696.59,542.82
2016,8,31,10,15,949.0,83.0,4.45,21.0,819.5,746.82,579.79
2016,8,31,10,30,956.0,84.0,4.5,21.0,849.0,795.02,613.6
2016,8,31,10,45,960.0,85.0,4.6,21.5,870.5,838.63,642.94
2016,8,31,11,0,964.0,86.0,4.7,22.0,892.0,879.54,670.16
2016,8,31,11,15,967.0,86.5,4.8,22.0,906.0,916.22,695.63
2016,8,31,11,30,970.0,87.0,4.9,22.0,920.0,949.77,718.94
2016,8,31,11,45,970.0,88.0,5.0,22.5,926.0,977.84,737.06
2016,8,31,12,0,970.0,89.0,5.1,23.0,932.0,1002.36,752.78
2016,8,31,12,15,970.0,88.5,5.15,23.0,930.5,1021.63,766.12
2016,8,31,12,30,970.0,88.0,5.2,23.0,929.0,1037.15,777.06
2016,8,31,12,45,962.0,91.5,5.3,23.0,917.5,1045.34,783.6
2016,8,31,13,0,954.0,95.0,5.4,23.0,906.0,1049.61,787.66
2016,8,31,13,15,950.5,94.0,5.45,22.5,888.0,1049.5,790.11
2016,8,31,13,30,947.0,93.0,5.5,22.0,870.0,1045.51,790.08
2016,8,31,13,45,941.0,92.0,5.55,22.0,844.5,1035.22,784.31
2016,8,31,14,0,935.0,91.0,5.6,22.0,819.0,1021.18,776.1
2016,8,31,14,15,927.0,89.5,5.6,22.0,786.0,1001.01,763.41
2016,8,31,14,30,919.0,88.0,5.6,22.0,753.0,977.38,748.4
2016,8,31,14,45,909.0,86.0,5.6,22.0,714.5,948.02,729.41
2016,8,31,15,0,899.0,84.0,5.6,22.0,676.0,915.62,708.26
2016,8,31,15,15,884.0,81.5,5.55,21.5,631.5,875.43,682.52
2016,8,31,15,30,869.0,79.0,5.5,21.0,587.0,832.94,654.85
2016,8,31,15,45,852.0,75.5,5.5,20.5,539.0,785.62,623.45
2016,8,31,16,0,835.0,72.0,5.5,20.0,491.0,736.7,590.31
2016,8,31,16,15,808.5,69.0,5.4,19.5,439.0,685.76,554.57
2016,8,31,16,30,782.0,66.0,5.3,19.0,387.0,628.69,513.3
2016,8,31,16,45,747.5,61.5,5.25,19.0,334.0,564.85,463.12
2016,8,31,17,0,713.0,57.0,5.2,19.0,281.0,502.35,411.99
2016,8,31,17,15,657.5,51.5,5.0,18.0,228.5,429.09,351.51
2016,8,31,17,30,602.0,46.0,4.8,17.0,176.0,360.12,292.1
2016,8,31,17,45,512.0,38.5,4.65,16.5,127.5,282.27,223.12
2016,8,31,18,0,422.0,31.0,4.5,16.0,79.0,211.11,157.35
2016,8,31,18,15,211.0,15.5,4.4,15.5,39.5,95.75,33.55
2016,8,31,18,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,1,5,45,157.5,9.5,3.25,11.5,18.5,9.05,0.0
2016,9,1,6,0,315.0,19.0,3.5,12.0,37.0,16.6,1.76
2016,9,1,6,15,436.0,27.5,3.45,12.5,81.5,23.07,14.11
2016,9,1,6,30,557.0,36.0,3.4,13.0,126.0,29.27,20.27
2016,9,1,6,45,623.5,42.0,3.4,13.5,178.0,32.86,23.76
2016,9,1,7,0,690.0,48.0,3.4,14.0,230.0,36.36,26.99
2016,9,1,7,15,474.5,92.5,3.35,14.5,230.0,77.14,52.99
2016,9,1,7,30,259.0,137.0,3.3,15.0,230.0,130.17,94.2
2016,9,1,7,45,252.0,161.0,3.25,15.5,263.0,167.67,123.72
2016,9,1,8,0,245.0,185.0,3.2,16.0,296.0,204.71,154.62
2016,9,1,8,15,307.0,197.0,3.15,16.5,352.0,249.96,190.3
2016,9,1,8,30,369.0,209.0,3.1,17.0,408.0,302.34,232.3
2016,9,1,8,45,642.0,141.0,3.1,17.5,524.0,373.08,286.57
2016,9,1,9,0,915.0,73.0,3.1,18.0,640.0,475.62,367.58
2016,9,1,9,15,927.5,74.5,3.15,18.5,682.0,534.79,416.14
2016,9,1,9,30,940.0,76.0,3.2,19.0,724.0,593.47,462.83
2016,9,1,9,45,948.5,78.0,3.25,20.0,760.0,649.47,505.0
2016,9,1,10,0,957.0,80.0,3.3,21.0,796.0,704.05,544.61
2016,9,1,10,15,963.5,81.0,3.4,21.0,825.5,754.58,581.33
2016,9,1,10,30,970.0,82.0,3.5,21.0,855.0,802.99,614.93
2016,9,1,10,45,974.5,82.5,3.65,21.5,877.0,847.01,644.22
2016,9,1,11,0,979.0,83.0,3.8,22.0,899.0,888.3,671.4
2016,9,1,11,15,981.5,83.5,3.95,22.0,913.5,924.99,696.59
2016,9,1,11,30,984.0,84.0,4.1,22.0,928.0,958.47,719.6
2016,9,1,11,45,984.0,85.0,4.25,22.5,933.5,986.83,737.75
2016,9,1,12,0,984.0,86.0,4.4,23.0,939.0,1011.58,753.49
2016,9,1,12,15,983.5,86.0,4.55,23.0,937.0,1031.09,767.43
2016,9,1,12,30,983.0,86.0,4.7,23.0,935.0,1046.77,779.31
2016,9,1,12,45,974.0,89.5,4.85,23.0,922.5,1054.07,785.74
2016,9,1,13,0,965.0,93.0,5.0,23.0,910.0,1057.36,789.67
2016,9,1,13,15,961.5,92.5,5.0,22.5,892.0,1057.74,792.08
2016,9,1,13,30,958.0,92.0,5.0,22.0,874.0,1054.21,792.01
2016,9,1,13,45,953.0,90.5,5.0,22.0,848.5,1044.19,786.15
2016,9,1,14,0,948.0,89.0,5.0,22.0,823.0,1030.36,777.86
2016,9,1,14,15,940.0,87.5,4.95,21.5,790.5,1009.92,766.3
2016,9,1,14,30,932.0,86.0,4.9,21.0,758.0,985.97,752.4
2016,9,1,14,45,923.0,84.0,4.9,21.0,719.0,957.17,734.06
2016,9,1,15,0,914.0,82.0,4.9,21.0,680.0,925.24,713.52
2016,9,1,15,15,744.5,124.0,4.9,20.5,589.5,812.89,636.42
2016,9,1,15,30,575.0,166.0,4.9,20.0,499.0,694.6,551.9
2016,9,1,15,45,711.0,119.0,4.9,19.5,496.0,731.65,583.86
2016,9,1,16,0,847.0,72.0,4.9,19.0,493.0,744.19,596.11
2016,9,1,16,15,820.5,69.0,4.8,18.5,440.5,692.73,559.84
2016,9,1,16,30,794.0,66.0,4.7,18.0,388.0,635.11,518.35
2016,9,1,16,45,753.0,62.0,4.65,17.5,334.0,567.19,465.92
2016,9,1,17,0,712.0,58.0,4.6,17.0,280.0,501.19,412.74
2016,9,1,17,15,655.0,52.5,4.45,16.0,226.5,427.21,351.47
2016,9,1,17,30,598.0,47.0,4.3,15.0,173.0,357.63,291.26
2016,9,1,17,45,495.5,39.5,4.2,14.5,124.0,275.21,218.28
2016,9,1,18,0,393.0,32.0,4.1,14.0,75.0,200.43,148.98
2016,9,1,18,15,196.5,16.0,4.0,13.5,37.5,90.5,17.71
2016,9,1,18,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,2,5,45,105.5,10.0,2.2,10.5,16.0,9.53,0.0
2016,9,2,6,0,211.0,20.0,2.4,11.0,32.0,16.25,0.13
2016,9,2,6,15,334.5,31.0,2.4,11.5,73.5,24.4,15.25
2016,9,2,6,30,458.0,42.0,2.4,12.0,115.0,32.1,22.85
2016,9,2,6,45,528.5,49.5,2.4,13.0,164.0,36.29,26.88
2016,9,2,7,0,599.0,57.0,2.4,14.0,213.0,40.32,30.53
2016,9,2,7,15,646.5,63.0,2.25,14.5,265.0,56.76,33.37
2016,9,2,7,30,694.0,69.0,2.1,15.0,317.0,111.91,61.83
2016,9,2,7,45,724.5,73.5,2.0,15.5,368.0,165.04,100.67
2016,9,2,8,0,755.0,78.0,1.9,16.0,419.0,221.65,148.09
2016,9,2,8,15,779.0,81.5,1.85,16.5,468.0,278.85,198.32
2016,9,2,8,30,803.0,85.0,1.8,17.0,517.0,338.19,250.23
2016,9,2,8,45,818.5,89.0,1.8,18.0,562.0,396.58,299.96
2016,9,2,9,0,834.0,93.0,1.8,19.0,607.0,455.6,348.36
2016,9,2,9,15,847.5,95.0,1.85,19.5,648.0,513.72,395.1
2016,9,2,9,30,861.0,97.0,1.9,20.0,689.0,569.42,438.5
2016,9,2,9,45,885.5,92.0,2.0,21.0,727.5,624.61,479.65
2016,9,2,10,0,910.0,87.0,2.1,22.0,766.0,679.91,519.55
2016,9,2,10,15,722.0,188.0,2.2,22.5,739.5,691.13,524.07
2016,9,2,10,30,534.0,289.0,2.3,23.0,713.0,681.31,513.02
2016,9,2,10,45,733.0,190.0,2.4,23.5,789.0,768.91,578.62
2016,9,2,11,0,932.0,91.0,2.5,24.0,865.0,857.53,638.0
2016,9,2,11,15,935.0,92.0,2.6,24.5,879.0,893.6,660.4
2016,9,2,11,30,938.0,93.0,2.7,25.0,893.0,926.66,681.14
2016,9,2,11,45,938.5,93.5,2.85,25.5,899.0,953.77,698.29
2016,9,2,12,0,939.0,94.0,3.0,26.0,905.0,977.45,713.24
2016,9,2,12,15,939.0,94.0,3.1,26.0,903.0,996.59,726.32
2016,9,2,12,30,939.0,94.0,3.2,26.0,901.0,1012.09,737.18
2016,9,2,12,45,921.0,103.0,3.35,26.0,887.0,1016.02,741.05
2016,9,2,13,0,903.0,112.0,3.5,26.0,873.0,1016.02,742.56
2016,9,2,13,15,899.5,111.0,3.6,26.0,855.5,1015.78,743.69
2016,9,2,13,30,896.0,110.0,3.7,26.0,838.0,1011.86,742.52
2016,9,2,13,45,891.5,107.5,3.85,26.0,813.5,1001.64,737.66
2016,9,2,14,0,887.0,105.0,4.0,26.0,789.0,987.82,730.51
2016,9,2,14,15,878.0,103.5,4.15,25.5,757.0,967.29,720.32
2016,9,2,14,30,869.0,102.0,4.3,25.0,725.0,943.51,707.89
2016,9,2,14,45,859.0,99.0,4.45,25.0,687.0,914.02,690.05
2016,9,2,15,0,849.0,96.0,4.6,25.0,649.0,881.66,670.35
2016,9,2,15,15,833.0,93.5,4.7,24.5,605.5,849.16,651.46
2016,9,2,15,30,817.0,91.0,4.8,24.0,562.0,807.11,625.4
2016,9,2,15,45,798.5,87.0,4.95,23.5,514.5,759.42,594.97
2016,9,2,16,0,780.0,83.0,5.1,23.0,467.0,710.35,562.73
2016,9,2,16,15,751.0,79.0,5.1,22.0,416.0,652.61,523.52
2016,9,2,16,30,722.0,75.0,5.1,21.0,365.0,595.01,482.7
2016,9,2,16,45,684.5,69.5,5.2,20.5,313.5,533.67,435.36
2016,9,2,17,0,647.0,64.0,5.3,20.0,262.0,471.45,385.49
2016,9,2,17,15,585.5,57.5,5.2,19.0,210.5,397.5,324.45
2016,9,2,17,30,524.0,51.0,5.1,18.0,159.0,328.77,265.31
2016,9,2,17,45,426.5,41.5,5.1,17.0,112.5,247.09,194.09
2016,9,2,18,0,329.0,32.0,5.1,16.0,66.0,175.94,128.37
2016,9,2,18,15,164.5,16.0,5.0,15.0,33.0,79.21,0.0
2016,9,2,18,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,3,5,45,88.5,10.0,3.35,10.5,14.5,9.53,0.0
2016,9,3,6,0,177.0,20.0,3.6,11.0,29.0,16.37,0.0
2016,9,3,6,15,302.0,32.0,3.6,11.5,70.0,25.46,16.03
2016,9,3,6,30,427.0,44.0,3.6,12.0,111.0,34.03,24.51
2016,9,3,6,45,497.5,53.5,3.6,12.5,160.5,39.84,30.08
2016,9,3,7,0,568.0,63.0,3.6,13.0,210.0,45.36,35.16
2016,9,3,7,15,619.0,69.5,3.5,13.5,262.0,61.02,37.84
2016,9,3,7,30,670.0,76.0,3.4,14.0,314.0,111.55,62.86
2016,9,3,7,45,699.5,83.0,3.35,14.5,365.5,165.62,102.85
2016,9,3,8,0,729.0,90.0,3.3,15.0,417.0,223.08,151.32
2016,9,3,8,15,755.0,94.0,3.3,15.5,466.5,283.36,204.36
2016,9,3,8,30,781.0,98.0,3.3,16.0,516.0,342.49,256.61
2016,9,3,8,45,797.5,102.5,3.3,16.5,561.5,400.59,307.33
2016,9,3,9,0,814.0,107.0,3.3,17.0,607.0,459.46,357.2
2016,9,3,9,15,828.5,109.5,3.35,17.5,648.0,515.99,403.8
2016,9,3,9,30,843.0,112.0,3.4,18.0,689.0,572.49,448.88
2016,9,3,9,45,876.5,103.0,3.45,18.5,730.0,629.26,493.07
2016,9,3,10,0,910.0,94.0,3.5,19.0,771.0,686.3,536.3
2016,9,3,10,15,917.0,95.0,3.65,19.5,799.5,735.12,572.01
2016,9,3,10,30,924.0,96.0,3.8,20.0,828.0,782.0,604.05
2016,9,3,10,45,928.5,97.0,4.0,20.5,849.0,824.75,633.06
2016,9,3,11,0,933.0,98.0,4.2,21.0,870.0,864.92,660.06
2016,9,3,11,15,935.5,98.5,4.4,21.0,883.5,900.12,684.73
2016,9,3,11,30,938.0,99.0,4.6,21.0,897.0,932.26,707.91
2016,9,3,11,45,938.0,99.5,4.8,21.0,902.0,958.93,727.38
2016,9,3,12,0,938.0,100.0,5.0,21.0,907.0,982.13,744.61
2016,9,3,12,15,937.5,100.0,5.15,21.0,904.5,1000.78,758.46
2016,9,3,12,30,937.0,100.0,5.3,21.0,902.0,1015.77,769.95
2016,9,3,12,45,923.5,106.0,5.45,21.0,889.0,1020.82,774.75
2016,9,3,13,0,910.0,112.0,5.6,21.0,876.0,1022.0,777.07
2016,9,3,13,15,905.5,111.0,5.65,20.5,858.0,1020.72,778.67
2016,9,3,13,30,901.0,110.0,5.7,20.0,840.0,1015.73,777.83
2016,9,3,13,45,897.5,107.5,5.8,20.0,815.0,1006.39,772.91
2016,9,3,14,0,894.0,105.0,5.9,20.0,790.0,993.4,765.54
2016,9,3,14,15,885.5,103.5,5.85,19.5,758.0,973.19,753.71
2016,9,3,14,30,877.0,102.0,5.8,19.0,726.0,949.69,739.6
2016,9,3,14,45,732.5,146.5,5.75,19.0,649.0,863.04,678.34
2016,9,3,15,0,588.0,191.0,5.7,19.0,572.0,765.41,607.43
2016,9,3,15,15,635.5,160.0,5.6,18.5,545.5,756.79,604.46
2016,9,3,15,30,683.0,129.0,5.5,18.0,519.0,741.68,595.62
2016,9,3,15,45,740.0,105.0,5.45,17.5,494.5,735.51,593.81
2016,9,3,16,0,797.0,81.0,5.4,17.0,470.0,719.26,584.33
2016,9,3,16,15,768.5,77.0,5.35,16.5,418.5,661.18,542.42
2016,9,3,16,30,740.0,73.0,5.3,16.0,367.0,603.16,499.24
2016,9,3,16,45,696.0,69.0,5.25,15.5,314.0,538.69,447.89
2016,9,3,17,0,652.0,65.0,5.2,15.0,261.0,474.01,394.61
2016,9,3,17,15,589.5,58.0,5.05,14.5,209.0,398.76,330.55
2016,9,3,17,30,527.0,51.0,4.9,14.0,157.0,328.82,268.75
2016,9,3,17,45,410.0,42.0,4.8,13.5,109.5,239.57,189.9
2016,9,3,18,0,293.0,33.0,4.7,13.0,62.0,162.76,118.12
2016,9,3,18,15,146.5,16.5,4.6,12.5,31.0,72.86,0.0
2016,9,3,18,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,9,4,5,45,46.0,9.5,2.15,9.5,12.0,9.05,0.0
2016,9,4,6,0,92.0,19.0,2.3,10.0,24.0,15.01,0.0
2016,9,4,6,15,201.5,36.5,2.35,10.5,63.0,28.51,18.59
2016,9,4,6,30,311.0,54.0,2.4,11.0,102.0,41.46,31.18
2016,9,4,6,45,386.5,67.0,2.45,11.5,150.0,50.28,39.55
2016,9,4,7,0,462.0,80.0,2.5,12.0,198.0,58.73,47.3
2016,9,4,7,15,517.5,89.5,2.35,12.5,249.5,75.72,52.26
2016,9,4,7,30,573.0,99.0,2.2,13.0,301.0,122.83,76.49
2016,9,4,7,45,619.0,104.5,2.05,13.5,354.0,172.08,111.95
2016,9,4,8,0,665.0,110.0,1.9,14.0,407.0,226.88,156.92
2016,9,4,8,15,694.0,115.5,1.8,14.5,456.5,282.42,205.08
2016,9,4,8,30,723.0,121.0,1.7,15.0,506.0,340.86,255.56
2016,9,4,8,45,752.5,122.0,1.65,15.5,554.0,398.09,304.21
2016,9,4,9,0,782.0,123.0,1.6,16.0,602.0,459.89,354.91
2016,9,4,9,15,798.0,126.5,1.65,16.5,643.5,516.46,400.47
2016,9,4,9,30,814.0,130.0,1.7,17.0,685.0,573.26,444.7
2016,9,4,9,45,863.0,113.5,1.75,18.0,729.0,630.75,487.66
2016,9,4,10,0,912.0,97.0,1.8,19.0,773.0,690.09,530.66
2016,9,4,10,15,919.5,98.5,1.95,19.0,802.0,739.86,567.52
2016,9,4,10,30,927.0,100.0,2.1,19.0,831.0,787.71,600.84
2016,9,4,10,45,931.5,101.0,2.25,19.5,852.5,830.59,629.35
2016,9,4,11,0,936.0,102.0,2.4,20.0,874.0,870.88,655.89
2016,9,4,11,15,938.5,103.0,2.6,20.5,887.5,906.69,679.65
2016,9,4,11,30,941.0,104.0,2.8,21.0,901.0,939.42,701.27
2016,9,4,11,45,941.0,104.5,3.0,21.5,906.5,966.16,718.85
2016,9,4,12,0,941.0,105.0,3.2,22.0,912.0,989.43,734.15
2016,9,4,12,15,941.0,105.0,3.3,22.0,909.5,1008.6,747.46
2016,9,4,12,30,941.0,105.0,3.4,22.0,907.0,1024.11,758.49
2016,9,4,12,45,943.0,102.0,3.5,22.5,898.0,1034.61,764.89
2016,9,4,13,0,945.0,99.0,3.6,23.0,889.0,1041.29,768.91
2016,9,4,13,15,941.0,98.0,3.65,23.0,870.5,1040.4,769.23
2016,9,4,13,30,937.0,97.0,3.7,23.0,852.0,1035.64,767.21
2016,9,4,13,45,930.0,96.5,3.8,23.0,826.0,1024.7,761.59
2016,9,4,14,0,923.0,96.0,3.9,23.0,800.0,1010.09,753.65
2016,9,4,14,15,914.5,94.5,3.95,23.0,767.5,989.33,741.34
2016,9,4,14,30,906.0,93.0,4.0,23.0,735.0,965.18,726.8
2016,9,4,14,45,894.0,91.5,4.05,23.0,695.5,934.59,707.85
2016,9,4,15,0,882.0,90.0,4.1,23.0,656.0,901.13,686.85
2016,9,4,15,15,867.0,87.5,4.1,22.5,612.0,861.24,662.25
2016,9,4,15,30,852.0,85.0,4.1,22.0,568.0,825.86,640.56
2016,9,4,15,45,831.5,81.5,4.15,22.0,519.0,775.85,606.96
2016,9,4,16,0,811.0,78.0,4.2,22.0,470.0,724.53,571.89
2016,9,4,16,15,782.0,74.5,4.3,21.0,418.0,666.12,532.96
2016,9,4,16,30,753.0,71.0,4.4,20.0,366.0,607.78,492.45
2016,9,4,16,45,711.0,66.0,4.5,19.5,312.5,539.96,440.38
2016,9,4,17,0,669.0,61.0,4.6,19.0,259.0,477.27,390.08
2016,9,4,17,15,606.0,54.5,4.7,18.0,207.0,401.68,327.85
2016,9,4,17,30,543.0,48.0,4.8,17.0,155.0,331.47,267.28
2016,9,4,17,45,435.0,39.0,4.9,16.0,107.5,245.55,192.13
2016,9,4,18,0,327.0,30.0,5.0,15.0,60.0,171.34,120.95
2016,9,4,18,15,163.5,15.0,5.0,14.0,30.0,63.59,0.0
2016,9,4,18,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,5,5,45,92.0,9.0,1.6,9.5,13.5,8.58,0.0
2016,9,5,6,0,184.0,18.0,1.8,10.0,27.0,14.67,0.0
2016,9,5,6,15,312.5,30.0,1.85,10.5,67.5,23.86,14.52
2016,9,5,6,30,441.0,42.0,1.9,11.0,108.0,32.51,23.24
2016,9,5,6,45,520.5,49.5,2.0,11.5,158.5,36.68,27.36
2016,9,5,7,0,600.0,57.0,2.1,12.0,209.0,40.71,31.14
2016,9,5,7,15,650.0,63.0,2.0,13.0,261.5,55.67,33.56
2016,9,5,7,30,700.0,69.0,1.9,14.0,314.0,111.31,61.66
2016,9,5,7,45,736.5,73.0,1.85,15.0,366.5,165.27,100.54
2016,9,5,8,0,773.0,77.0,1.8,16.0,419.0,223.44,148.72
2016,9,5,8,15,798.0,80.5,1.8,16.5,469.5,282.02,200.13
2016,9,5,8,30,823.0,84.0,1.8,17.0,520.0,342.85,253.36
2016,9,5,8,45,842.5,86.0,1.85,18.0,566.5,402.13,303.96
2016,9,5,9,0,862.0,88.0,1.9,19.0,613.0,464.56,355.19
2016,9,5,9,15,876.0,90.0,1.95,19.5,654.5,522.23,401.78
2016,9,5,9,30,890.0,92.0,2.0,20.0,696.0,579.64,446.56
2016,9,5,9,45,906.5,90.5,2.1,21.0,733.0,634.69,487.55
2016,9,5,10,0,923.0,89.0,2.2,22.0,770.0,689.1,526.71
2016,9,5,10,15,930.5,90.0,2.3,22.5,799.0,738.77,561.68
2016,9,5,10,30,938.0,91.0,2.4,23.0,828.0,786.49,593.12
2016,9,5,10,45,943.0,92.0,2.5,24.0,850.0,830.07,620.17
2016,9,5,11,0,948.0,93.0,2.6,25.0,872.0,871.05,645.11
2016,9,5,11,15,951.5,93.5,2.7,25.5,886.0,907.46,668.02
2016,9,5,11,30,955.0,94.0,2.8,26.0,900.0,940.81,688.8
2016,9,5,11,45,956.0,94.5,2.9,26.5,906.0,968.66,705.93
2016,9,5,12,0,957.0,95.0,3.0,27.0,912.0,993.03,720.81
2016,9,5,12,15,956.5,95.0,3.1,27.0,909.5,1011.85,733.61
2016,9,5,12,30,956.0,95.0,3.2,27.0,907.0,1026.93,744.16
2016,9,5,12,45,940.0,102.5,3.35,27.5,893.0,1031.26,746.83
2016,9,5,13,0,924.0,110.0,3.5,28.0,879.0,1031.62,747.12
2016,9,5,13,15,919.5,109.5,3.65,27.5,860.5,1030.75,749.73
2016,9,5,13,30,915.0,109.0,3.8,27.0,842.0,1026.12,749.99
2016,9,5,13,45,906.5,108.5,3.95,27.0,815.5,1013.87,743.87
2016,9,5,14,0,898.0,108.0,4.1,27.0,789.0,998.05,735.47
2016,9,5,14,15,888.5,106.0,4.2,26.5,756.0,976.15,724.2
2016,9,5,14,30,879.0,104.0,4.3,26.0,723.0,950.97,710.69
2016,9,5,14,45,865.5,102.0,4.45,26.0,683.0,919.02,691.32
2016,9,5,15,0,852.0,100.0,4.6,26.0,643.0,891.91,675.34
2016,9,5,15,15,834.5,97.0,4.6,25.5,598.5,849.83,649.25
2016,9,5,15,30,817.0,94.0,4.6,25.0,554.0,805.72,621.4
2016,9,5,15,45,795.5,90.0,4.7,24.5,505.5,755.49,589.15
2016,9,5,16,0,774.0,86.0,4.8,24.0,457.0,704.12,555.25
2016,9,5,16,15,743.5,82.0,4.75,23.5,405.5,645.47,514.37
2016,9,5,16,30,713.0,78.0,4.7,23.0,354.0,590.37,474.04
2016,9,5,16,45,673.5,71.5,4.7,22.5,301.5,524.33,423.3
2016,9,5,17,0,634.0,65.0,4.7,22.0,249.0,460.37,372.21
2016,9,5,17,15,569.0,57.5,4.55,20.5,197.5,384.37,310.4
2016,9,5,17,30,504.0,50.0,4.4,19.0,146.0,314.02,250.56
2016,9,5,17,45,402.5,39.0,4.3,18.0,100.5,230.91,178.31
2016,9,5,18,0,301.0,28.0,4.2,17.0,55.0,158.86,107.84
2016,9,5,18,15,150.5,14.0,4.1,16.5,27.5,58.27,0.0
2016,9,5,18,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,6,5,45,98.5,8.0,1.3,10.0,12.5,7.63,0.0
2016,9,6,6,0,197.0,16.0,1.4,11.0,25.0,12.85,0.0
2016,9,6,6,15,328.5,27.5,1.45,11.5,66.0,21.65,12.46
2016,9,6,6,30,460.0,39.0,1.5,12.0,107.0,29.94,20.84
2016,9,6,6,45,539.0,46.0,1.6,13.0,157.0,33.83,24.64
2016,9,6,7,0,618.0,53.0,1.7,14.0,207.0,37.6,28.1
2016,9,6,7,15,667.5,58.5,1.6,15.0,260.0,55.77,33.5
2016,9,6,7,30,717.0,64.0,1.5,16.0,313.0,107.92,57.76
2016,9,6,7,45,751.5,68.0,1.4,17.0,365.5,162.65,96.87
2016,9,6,8,0,786.0,72.0,1.3,18.0,418.0,221.3,145.05
2016,9,6,8,15,810.5,75.0,1.3,19.0,468.0,280.06,195.74
2016,9,6,8,30,835.0,78.0,1.3,20.0,518.0,340.95,247.89
2016,9,6,8,45,853.0,80.5,1.35,21.0,564.5,403.47,300.12
2016,9,6,9,0,871.0,83.0,1.4,22.0,611.0,463.55,348.72
2016,9,6,9,15,884.0,85.0,1.55,23.0,652.5,521.15,394.12
2016,9,6,9,30,897.0,87.0,1.7,24.0,694.0,578.37,437.58
2016,9,6,9,45,902.5,91.5,1.9,25.0,728.5,632.84,477.76
2016,9,6,10,0,908.0,96.0,2.1,26.0,763.0,685.72,515.49
2016,9,6,10,15,915.5,97.0,2.15,26.5,791.5,734.75,549.42
2016,9,6,10,30,923.0,98.0,2.2,27.0,820.0,781.86,579.57
2016,9,6,10,45,928.5,98.5,2.25,28.0,842.0,824.76,605.3
2016,9,6,11,0,934.0,99.0,2.3,29.0,864.0,865.13,628.97
2016,9,6,11,15,937.5,100.0,2.3,29.0,878.0,901.6,651.94
2016,9,6,11,30,941.0,101.0,2.3,29.0,892.0,935.05,672.86
2016,9,6,11,45,942.0,101.0,2.35,29.5,897.5,962.03,688.69
2016,9,6,12,0,943.0,101.0,2.4,30.0,903.0,985.56,702.36
2016,9,6,12,15,942.5,101.0,2.55,30.0,900.5,1004.11,715.34
2016,9,6,12,30,942.0,101.0,2.7,30.0,898.0,1018.97,726.13
2016,9,6,12,45,934.5,103.5,2.85,30.5,886.0,1025.98,730.62
2016,9,6,13,0,927.0,106.0,3.0,31.0,874.0,1029.15,732.83
2016,9,6,13,15,923.0,105.5,3.15,31.0,855.5,1028.67,734.33
2016,9,6,13,30,919.0,105.0,3.3,31.0,837.0,1024.4,733.54
2016,9,6,13,45,912.5,103.5,3.45,31.0,811.5,1012.85,728.18
2016,9,6,14,0,906.0,102.0,3.6,31.0,786.0,997.66,720.56
2016,9,6,14,15,897.0,100.0,3.65,30.5,753.0,975.99,709.53
2016,9,6,14,30,888.0,98.0,3.7,30.0,720.0,951.0,696.31
2016,9,6,14,45,875.5,96.0,3.8,30.0,680.5,919.66,677.72
2016,9,6,15,0,863.0,94.0,3.9,30.0,641.0,885.53,657.12
2016,9,6,15,15,846.5,91.5,3.85,29.5,596.5,851.94,637.26
2016,9,6,15,30,830.0,89.0,3.8,29.0,552.0,808.83,610.58
2016,9,6,15,45,808.0,85.5,3.75,28.5,503.5,758.32,578.31
2016,9,6,16,0,786.0,82.0,3.7,28.0,455.0,706.68,544.6
2016,9,6,16,15,755.5,78.0,3.6,27.5,403.0,647.57,504.49
2016,9,6,16,30,725.0,74.0,3.5,27.0,351.0,588.73,462.63
2016,9,6,16,45,682.5,68.0,3.4,26.5,298.0,523.92,413.79
2016,9,6,17,0,640.0,62.0,3.3,26.0,245.0,458.5,362.65
2016,9,6,17,15,574.0,55.0,3.1,24.5,193.5,382.47,302.21
2016,9,6,17,30,508.0,48.0,2.9,23.0,142.0,312.2,243.67
2016,9,6,17,45,402.0,37.0,2.7,21.5,96.5,227.37,171.79
2016,9,6,18,0,296.0,26.0,2.5,20.0,51.0,152.61,97.89
2016,9,6,18,15,148.0,13.0,2.65,19.5,25.5,56.13,0.0
2016,9,6,18,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,7,5,45,91.5,7.5,1.2,13.5,11.5,7.15,0.0
2016,9,7,6,0,183.0,15.0,1.2,14.0,23.0,12.0,0.0
2016,9,7,6,15,313.5,27.5,1.5,15.0,63.5,21.77,12.17
2016,9,7,6,30,444.0,40.0,1.8,16.0,104.0,30.97,21.31
2016,9,7,6,45,521.5,48.0,2.1,17.0,154.0,35.65,25.77
2016,9,7,7,0,599.0,56.0,2.4,18.0,204.0,40.14,29.83
2016,9,7,7,15,649.5,62.0,2.45,18.5,257.0,54.11,32.15
2016,9,7,7,30,700.0,68.0,2.5,19.0,310.0,109.7,59.35
2016,9,7,7,45,734.5,73.0,2.65,20.0,362.0,164.28,98.05
2016,9,7,8,0,769.0,78.0,2.8,21.0,414.0,222.81,145.91
2016,9,7,8,15,794.0,81.5,2.75,22.0,464.0,281.18,196.1
2016,9,7,8,30,819.0,85.0,2.7,23.0,514.0,341.79,247.96
2016,9,7,8,45,837.0,88.0,2.65,24.0,560.5,401.2,297.83
2016,9,7,9,0,855.0,91.0,2.6,25.0,607.0,461.45,346.57
2016,9,7,9,15,868.5,93.0,2.5,25.5,648.0,520.53,393.14
2016,9,7,9,30,882.0,95.0,2.4,26.0,689.0,577.29,436.25
2016,9,7,9,45,892.5,96.5,2.35,27.0,724.0,631.2,474.97
2016,9,7,10,0,903.0,98.0,2.3,28.0,759.0,683.97,511.32
2016,9,7,10,15,910.0,99.5,2.2,28.5,788.0,732.9,544.26
2016,9,7,10,30,917.0,101.0,2.1,29.0,817.0,779.89,573.08
2016,9,7,10,45,922.5,102.0,2.05,30.0,838.0,823.04,597.92
2016,9,7,11,0,928.0,103.0,2.0,31.0,859.0,863.69,620.59
2016,9,7,11,15,931.0,103.5,1.9,31.0,872.5,899.01,641.46
2016,9,7,11,30,934.0,104.0,1.8,31.0,886.0,931.29,660.16
2016,9,7,11,45,936.0,104.0,1.75,31.5,892.0,958.96,674.99
2016,9,7,12,0,938.0,104.0,1.7,32.0,898.0,983.24,687.62
2016,9,7,12,15,937.5,104.0,1.7,32.0,895.5,1001.66,698.69
2016,9,7,12,30,937.0,104.0,1.7,32.0,893.0,1016.41,707.65
2016,9,7,12,45,914.0,115.0,1.7,32.5,876.5,1017.41,706.94
2016,9,7,13,0,891.0,126.0,1.7,33.0,860.0,1014.4,704.09
2016,9,7,13,15,886.0,125.0,1.75,33.0,841.5,1012.42,704.15
2016,9,7,13,30,881.0,124.0,1.8,33.0,823.0,1006.79,702.08
2016,9,7,13,45,873.5,122.5,1.9,33.0,796.5,994.59,696.73
2016,9,7,14,0,866.0,121.0,2.0,33.0,770.0,987.58,694.69
2016,9,7,14,15,855.5,119.0,2.15,33.0,737.0,965.0,683.43
2016,9,7,14,30,845.0,117.0,2.3,33.0,704.0,939.23,670.11
2016,9,7,14,45,830.0,114.5,2.45,33.0,664.5,905.76,651.62
2016,9,7,15,0,815.0,112.0,2.6,33.0,625.0,869.69,631.15
2016,9,7,15,15,796.5,108.5,2.75,32.5,580.5,827.11,607.18
2016,9,7,15,30,778.0,105.0,2.9,32.0,536.0,782.66,581.32
2016,9,7,15,45,751.0,101.5,3.05,31.5,487.0,733.71,551.63
2016,9,7,16,0,724.0,98.0,3.2,31.0,438.0,680.51,518.04
2016,9,7,16,15,690.0,92.5,3.25,30.0,386.5,619.72,478.2
2016,9,7,16,30,656.0,87.0,3.3,29.0,335.0,559.72,436.26
2016,9,7,16,45,605.5,80.5,3.35,28.5,282.5,489.52,383.93
2016,9,7,17,0,555.0,74.0,3.4,28.0,230.0,422.5,331.96
2016,9,7,17,15,483.0,64.5,3.4,26.5,179.5,344.67,270.57
2016,9,7,17,30,411.0,55.0,3.4,25.0,129.0,273.26,211.72
2016,9,7,17,45,300.5,41.5,3.45,24.0,86.0,188.79,140.71
2016,9,7,18,0,190.0,28.0,3.5,23.0,43.0,115.26,68.28
2016,9,7,18,15,95.0,14.0,3.5,22.0,21.5,41.14,0.0
2016,9,7,18,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,3.45,19.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,8,5,45,47.0,7.5,2.75,12.5,9.0,7.15,0.0
2016,9,8,6,0,94.0,15.0,2.9,13.0,18.0,14.3,0.0
2016,9,8,6,15,212.0,30.5,3.05,13.5,55.5,23.85,13.74
2016,9,8,6,30,330.0,46.0,3.2,14.0,93.0,35.37,25.28
2016,9,8,6,45,414.0,57.0,3.35,14.5,141.5,43.71,33.15
2016,9,8,7,0,498.0,68.0,3.5,15.0,190.0,50.41,39.31
2016,9,8,7,15,552.5,76.5,3.5,15.5,241.0,64.1,42.49
2016,9,8,7,30,607.0,85.0,3.5,16.0,292.0,112.49,66.1
2016,9,8,7,45,646.0,91.0,3.5,17.0,343.5,163.3,102.39
2016,9,8,8,0,685.0,97.0,3.5,18.0,395.0,218.7,147.76
2016,9,8,8,15,713.0,102.0,3.5,18.5,444.5,274.67,196.43
2016,9,8,8,30,741.0,107.0,3.5,19.0,494.0,333.35,247.53
2016,9,8,8,45,762.5,110.5,3.5,19.5,539.5,393.19,298.85
2016,9,8,9,0,784.0,114.0,3.5,20.0,585.0,451.41,347.6
2016,9,8,9,15,799.5,117.0,3.55,20.5,626.0,507.28,393.23
2016,9,8,9,30,815.0,120.0,3.6,21.0,667.0,563.29,437.51
2016,9,8,9,45,825.5,123.5,3.65,22.0,701.5,616.63,477.54
2016,9,8,10,0,836.0,127.0,3.7,23.0,736.0,669.06,515.53
2016,9,8,10,15,844.5,129.0,3.8,23.0,764.5,717.48,551.79
2016,9,8,10,30,853.0,131.0,3.9,23.0,793.0,764.29,585.64
2016,9,8,10,45,860.0,131.5,4.0,23.5,814.5,806.58,613.74
2016,9,8,11,0,867.0,132.0,4.1,24.0,836.0,842.26,637.0
2016,9,8,11,15,870.5,133.0,4.15,24.0,849.5,876.72,660.36
2016,9,8,11,30,874.0,134.0,4.2,24.0,863.0,908.38,681.75
2016,9,8,11,45,876.5,133.5,4.3,24.5,869.0,934.68,698.38
2016,9,8,12,0,879.0,133.0,4.4,25.0,875.0,957.82,712.89
2016,9,8,12,15,878.5,133.0,4.5,25.0,872.0,975.38,725.11
2016,9,8,12,30,878.0,133.0,4.6,25.0,869.0,989.48,735.36
2016,9,8,12,45,872.5,134.0,4.7,25.5,857.5,996.27,739.48
2016,9,8,13,0,867.0,135.0,4.8,26.0,846.0,1008.23,747.22
2016,9,8,13,15,862.0,133.5,4.85,25.5,827.5,1005.83,748.06
2016,9,8,13,30,857.0,132.0,4.9,25.0,809.0,999.77,746.66
2016,9,8,13,45,850.5,130.0,5.0,25.0,783.5,988.11,740.49
2016,9,8,14,0,844.0,128.0,5.1,25.0,758.0,972.96,732.03
2016,9,8,14,15,833.5,125.5,5.1,24.5,725.0,950.06,719.06
2016,9,8,14,30,823.0,123.0,5.1,24.0,692.0,924.04,703.93
2016,9,8,14,45,810.5,119.5,5.1,24.0,653.5,892.12,683.23
2016,9,8,15,0,798.0,116.0,5.1,24.0,615.0,857.55,660.59
2016,9,8,15,15,779.0,112.5,5.1,23.5,570.5,814.97,633.33
2016,9,8,15,30,760.0,109.0,5.1,23.0,526.0,774.66,607.36
2016,9,8,15,45,737.0,104.0,5.1,22.5,478.0,724.0,573.27
2016,9,8,16,0,714.0,99.0,5.1,22.0,430.0,672.51,537.88
2016,9,8,16,15,680.0,93.0,5.0,21.5,379.0,611.55,493.55
2016,9,8,16,30,646.0,87.0,4.9,21.0,328.0,551.42,447.68
2016,9,8,16,45,600.5,79.5,4.85,20.5,276.5,483.69,394.37
2016,9,8,17,0,555.0,72.0,4.8,20.0,225.0,418.72,341.35
2016,9,8,17,15,484.5,62.0,4.6,19.0,175.0,341.33,276.72
2016,9,8,17,30,414.0,52.0,4.4,18.0,125.0,270.32,215.26
2016,9,8,17,45,309.0,38.5,4.25,17.0,82.5,188.96,144.08
2016,9,8,18,0,204.0,25.0,4.1,16.0,40.0,114.79,63.72
2016,9,8,18,15,102.0,12.5,4.0,15.5,20.0,41.47,0.0
2016,9,8,18,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,9,5,45,60.5,7.0,2.1,10.5,9.5,0.0,0.0
2016,9,9,6,0,121.0,14.0,2.3,11.0,19.0,13.34,0.0
2016,9,9,6,15,252.5,28.0,2.35,11.5,57.0,22.48,12.53
2016,9,9,6,30,384.0,42.0,2.4,12.0,95.0,33.09,23.47
2016,9,9,6,45,468.0,51.0,2.45,12.5,144.0,38.5,28.78
2016,9,9,7,0,552.0,60.0,2.5,13.0,193.0,43.7,33.64
2016,9,9,7,15,605.5,66.5,2.45,13.5,245.0,56.32,35.9
2016,9,9,7,30,659.0,73.0,2.4,14.0,297.0,106.2,59.39
2016,9,9,7,45,698.5,77.5,2.35,15.0,349.0,158.96,97.15
2016,9,9,8,0,738.0,82.0,2.3,16.0,401.0,219.46,147.05
2016,9,9,8,15,764.5,86.0,2.25,16.5,450.5,276.82,197.33
2016,9,9,8,30,791.0,90.0,2.2,17.0,500.0,336.65,249.72
2016,9,9,8,45,812.5,92.0,2.2,18.0,546.5,394.88,299.51
2016,9,9,9,0,834.0,94.0,2.2,19.0,593.0,454.36,348.6
2016,9,9,9,15,848.5,96.5,2.2,19.5,634.0,511.81,395.09
2016,9,9,9,30,863.0,99.0,2.2,20.0,675.0,569.83,440.33
2016,9,9,9,45,875.5,100.5,2.2,21.0,711.0,623.97,480.3
2016,9,9,10,0,888.0,102.0,2.2,22.0,747.0,677.2,518.12
2016,9,9,10,15,896.0,103.0,2.2,22.5,775.5,725.63,552.3
2016,9,9,10,30,904.0,104.0,2.2,23.0,804.0,772.22,582.47
2016,9,9,10,45,911.5,104.0,2.25,24.0,826.0,815.35,608.94
2016,9,9,11,0,919.0,104.0,2.3,25.0,848.0,856.13,633.41
2016,9,9,11,15,922.5,104.5,2.35,25.5,861.5,891.47,655.23
2016,9,9,11,30,926.0,105.0,2.4,26.0,875.0,923.83,674.97
2016,9,9,11,45,929.5,104.5,2.45,27.0,881.0,952.0,690.54
2016,9,9,12,0,933.0,104.0,2.5,28.0,887.0,976.85,703.9
2016,9,9,12,15,932.5,104.0,2.6,28.5,884.5,995.04,714.86
2016,9,9,12,30,932.0,104.0,2.7,29.0,882.0,1009.55,723.6
2016,9,9,12,45,914.5,111.5,2.8,29.5,867.0,1012.0,724.78
2016,9,9,13,0,897.0,119.0,2.9,30.0,852.0,1010.54,723.7
2016,9,9,13,15,892.5,118.0,3.05,30.0,833.5,1008.83,724.47
2016,9,9,13,30,888.0,117.0,3.2,30.0,815.0,1003.46,722.97
2016,9,9,13,45,883.0,114.5,3.4,30.0,789.5,992.31,718.19
2016,9,9,14,0,878.0,112.0,3.6,30.0,764.0,977.59,711.11
2016,9,9,14,15,868.0,110.0,3.75,29.5,730.5,955.23,700.07
2016,9,9,14,30,858.0,108.0,3.9,29.0,697.0,937.8,692.26
2016,9,9,14,45,846.0,105.0,4.05,28.5,658.0,906.06,674.67
2016,9,9,15,0,834.0,102.0,4.2,28.0,619.0,871.55,655.0
2016,9,9,15,15,815.5,99.0,4.3,27.5,574.5,828.93,629.12
2016,9,9,15,30,797.0,96.0,4.4,27.0,530.0,784.4,601.42
2016,9,9,15,45,774.0,91.5,4.55,26.5,481.0,732.98,568.41
2016,9,9,16,0,751.0,87.0,4.7,26.0,432.0,680.6,534.02
2016,9,9,16,15,717.0,82.5,4.8,25.0,380.5,623.24,495.6
2016,9,9,16,30,683.0,78.0,4.9,24.0,329.0,563.43,452.15
2016,9,9,16,45,635.0,71.5,5.05,23.0,277.0,493.78,399.11
2016,9,9,17,0,587.0,65.0,5.2,22.0,225.0,427.13,345.98
2016,9,9,17,15,513.5,56.5,5.15,20.5,174.5,348.59,281.21
2016,9,9,17,30,440.0,48.0,5.1,19.0,124.0,276.72,219.39
2016,9,9,17,45,321.0,36.0,5.05,18.0,81.0,190.3,143.78
2016,9,9,18,0,202.0,24.0,5.0,17.0,38.0,110.98,52.58
2016,9,9,18,15,101.0,12.0,4.85,16.0,19.0,40.42,0.0
2016,9,9,18,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
