Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,20,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,20,6,15,184.5,16.5,3.75,12.5,36.0,12.92,0.0
2016,9,20,6,30,369.0,33.0,3.9,13.0,72.0,26.33,16.76
2016,9,20,6,45,475.5,40.5,4.1,13.5,121.0,30.78,21.52
2016,9,20,7,0,582.0,48.0,4.3,14.0,170.0,35.15,25.72
2016,9,20,7,15,639.5,54.0,4.25,14.5,222.0,46.43,35.9
2016,9,20,7,30,697.0,60.0,4.2,15.0,274.0,97.64,51.89
2016,9,20,7,45,738.5,63.0,4.2,16.0,326.5,151.04,88.9
2016,9,20,8,0,780.0,66.0,4.2,17.0,379.0,209.16,136.75
2016,9,20,8,15,806.0,69.5,4.15,17.5,428.0,268.21,189.08
2016,9,20,8,30,832.0,73.0,4.1,18.0,477.0,329.51,243.68
2016,9,20,8,45,851.5,75.0,4.1,19.0,522.5,391.14,297.3
2016,9,20,9,0,871.0,77.0,4.1,20.0,568.0,450.95,347.86
2016,9,20,9,15,884.5,79.0,4.1,20.5,608.5,508.37,395.59
2016,9,20,9,30,898.0,81.0,4.1,21.0,649.0,565.38,441.39
2016,9,20,9,45,905.5,83.0,4.15,21.5,682.5,618.19,482.66
2016,9,20,10,0,913.0,85.0,4.2,22.0,716.0,669.45,521.53
2016,9,20,10,15,920.0,86.5,4.2,22.5,743.5,718.1,557.19
2016,9,20,10,30,927.0,88.0,4.2,23.0,771.0,764.71,588.53
2016,9,20,10,45,933.0,88.0,4.25,23.5,791.0,806.73,616.4
2016,9,20,11,0,939.0,88.0,4.3,24.0,811.0,846.16,642.19
2016,9,20,11,15,941.5,88.5,4.35,24.5,823.0,880.41,664.19
2016,9,20,11,30,944.0,89.0,4.4,25.0,835.0,911.49,683.9
2016,9,20,11,45,814.0,154.0,4.5,25.5,799.5,896.1,672.01
2016,9,20,12,0,684.0,219.0,4.6,26.0,764.0,870.55,653.84
2016,9,20,12,15,683.5,217.5,4.65,26.0,760.0,883.88,663.58
2016,9,20,12,30,683.0,216.0,4.7,26.0,756.0,894.28,671.18
2016,9,20,12,45,664.0,225.5,4.8,26.0,744.5,895.61,673.04
2016,9,20,13,0,645.0,235.0,4.9,26.0,733.0,893.65,672.3
2016,9,20,13,15,660.5,216.0,4.95,26.0,715.0,892.03,672.63
2016,9,20,13,30,676.0,197.0,5.0,26.0,697.0,886.89,670.17
2016,9,20,13,45,609.0,214.5,5.1,26.0,652.5,839.31,637.93
2016,9,20,14,0,542.0,232.0,5.2,26.0,608.0,786.54,600.76
2016,9,20,14,15,546.0,216.0,5.25,25.5,579.0,765.98,589.23
2016,9,20,14,30,550.0,200.0,5.3,25.0,550.0,742.73,575.48
2016,9,20,14,45,618.0,165.0,5.35,25.0,535.0,757.49,589.19
2016,9,20,15,0,686.0,130.0,5.4,25.0,520.0,760.49,593.06
2016,9,20,15,15,682.0,117.5,5.35,24.0,478.5,722.7,569.06
2016,9,20,15,30,678.0,105.0,5.3,23.0,437.0,682.48,542.96
2016,9,20,15,45,678.0,92.0,5.3,22.5,395.0,642.37,515.53
2016,9,20,16,0,678.0,79.0,5.3,22.0,353.0,599.8,485.57
2016,9,20,16,15,679.5,70.5,5.2,21.0,313.5,561.63,457.94
2016,9,20,16,30,681.0,62.0,5.1,20.0,274.0,518.08,424.41
2016,9,20,16,45,622.5,56.0,5.05,19.5,222.5,447.6,366.43
2016,9,20,17,0,564.0,50.0,5.0,19.0,171.0,378.14,307.13
2016,9,20,17,15,471.0,41.5,4.9,18.0,123.0,294.11,234.46
2016,9,20,17,30,378.0,33.0,4.8,17.0,75.0,219.35,166.11
2016,9,20,17,45,189.0,16.5,4.75,16.5,37.5,102.19,31.37
2016,9,20,18,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,21,6,15,169.0,17.0,4.7,11.0,34.5,13.48,0.0
2016,9,21,6,30,338.0,34.0,4.9,11.0,69.0,27.44,17.74
2016,9,21,6,45,448.0,42.0,5.1,11.5,117.0,32.24,22.96
2016,9,21,7,0,558.0,50.0,5.3,12.0,165.0,36.95,27.53
2016,9,21,7,15,617.5,56.0,5.35,12.5,216.5,43.94,33.94
2016,9,21,7,30,677.0,62.0,5.4,13.0,268.0,97.64,53.2
2016,9,21,7,45,721.5,65.0,5.5,13.5,320.5,150.15,89.91
2016,9,21,8,0,766.0,68.0,5.6,14.0,373.0,207.79,138.05
2016,9,21,8,15,793.0,71.5,5.6,14.5,422.0,266.23,190.66
2016,9,21,8,30,820.0,75.0,5.6,15.0,471.0,327.06,245.86
2016,9,21,8,45,436.0,154.5,5.7,15.5,367.5,303.38,238.37
2016,9,21,9,0,52.0,234.0,5.8,16.0,264.0,236.23,188.64
2016,9,21,9,15,38.5,236.0,5.85,16.5,259.0,236.65,188.57
2016,9,21,9,30,25.0,238.0,5.9,17.0,254.0,234.04,185.8
2016,9,21,9,45,318.5,222.0,6.0,17.5,440.0,400.73,321.47
2016,9,21,10,0,612.0,206.0,6.1,18.0,626.0,596.44,476.29
2016,9,21,10,15,618.0,212.0,6.1,18.0,651.0,637.71,508.12
2016,9,21,10,30,624.0,218.0,6.1,18.0,676.0,677.8,539.03
2016,9,21,10,45,625.0,225.5,6.15,18.0,694.5,714.17,566.74
2016,9,21,11,0,626.0,233.0,6.2,18.0,713.0,748.65,592.74
2016,9,21,11,15,626.5,237.5,6.15,18.0,724.5,777.75,614.22
2016,9,21,11,30,627.0,242.0,6.1,18.0,736.0,804.63,633.87
2016,9,21,11,45,591.5,258.0,6.05,18.5,725.5,806.31,632.86
2016,9,21,12,0,556.0,274.0,6.0,19.0,715.0,807.12,631.19
2016,9,21,12,15,558.5,272.0,6.05,19.0,713.0,820.66,641.66
2016,9,21,12,30,561.0,270.0,6.1,19.0,711.0,831.84,650.41
2016,9,21,12,45,561.0,265.5,6.15,19.0,701.0,835.53,653.81
2016,9,21,13,0,561.0,261.0,6.2,19.0,691.0,836.66,655.46
2016,9,21,13,15,561.0,254.5,6.25,19.0,675.5,833.02,653.8
2016,9,21,13,30,561.0,248.0,6.3,19.0,660.0,826.77,650.32
2016,9,21,13,45,572.5,231.5,6.4,19.0,638.5,817.7,645.58
2016,9,21,14,0,584.0,215.0,6.5,19.0,617.0,805.62,638.67
2016,9,21,14,15,650.0,179.0,6.5,18.5,605.5,824.69,656.33
2016,9,21,14,30,716.0,143.0,6.5,18.0,594.0,832.57,664.8
2016,9,21,14,45,692.5,138.0,6.55,18.0,551.5,790.99,635.29
2016,9,21,15,0,669.0,133.0,6.6,18.0,509.0,747.73,604.43
2016,9,21,15,15,764.5,103.5,6.55,17.5,500.0,771.87,625.8
2016,9,21,15,30,860.0,74.0,6.5,17.0,491.0,783.04,637.19
2016,9,21,15,45,839.0,70.0,6.45,17.0,441.5,731.33,599.12
2016,9,21,16,0,818.0,66.0,6.4,17.0,392.0,678.45,559.7
2016,9,21,16,15,781.0,62.0,6.25,16.5,339.0,614.03,510.75
2016,9,21,16,30,744.0,58.0,6.1,16.0,286.0,550.52,459.09
2016,9,21,16,45,691.5,52.0,6.0,15.5,232.5,477.09,397.38
2016,9,21,17,0,639.0,46.0,5.9,15.0,179.0,406.98,335.87
2016,9,21,17,15,541.5,38.5,5.7,14.5,128.5,317.81,256.45
2016,9,21,17,30,444.0,31.0,5.5,14.0,78.0,243.51,184.87
2016,9,21,17,45,222.0,15.5,5.35,13.5,39.0,111.13,12.59
2016,9,21,18,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,5.25,11.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,5.15,10.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,22,6,15,170.0,16.0,3.0,9.5,33.5,12.65,0.0
2016,9,22,6,30,340.0,32.0,3.3,10.0,67.0,25.67,16.2
2016,9,22,6,45,440.5,41.5,3.6,10.5,114.0,31.93,22.77
2016,9,22,7,0,541.0,51.0,3.9,11.0,161.0,37.94,28.54
2016,9,22,7,15,602.5,57.5,3.85,11.5,212.5,44.7,34.78
2016,9,22,7,30,664.0,64.0,3.8,12.0,264.0,94.63,51.43
2016,9,22,7,45,708.5,68.0,3.8,13.0,316.5,150.72,91.03
2016,9,22,8,0,753.0,72.0,3.8,14.0,369.0,208.44,138.68
2016,9,22,8,15,781.5,75.5,3.7,14.5,418.5,266.48,190.35
2016,9,22,8,30,810.0,79.0,3.6,15.0,468.0,327.1,244.62
2016,9,22,8,45,834.0,81.0,3.5,15.5,514.5,386.92,297.53
2016,9,22,9,0,858.0,83.0,3.4,16.0,561.0,448.15,350.08
2016,9,22,9,15,873.0,85.0,3.4,16.5,602.0,507.12,399.39
2016,9,22,9,30,888.0,87.0,3.4,17.0,643.0,564.3,445.69
2016,9,22,9,45,907.5,85.0,3.4,17.5,679.5,619.68,489.21
2016,9,22,10,0,927.0,83.0,3.4,18.0,716.0,674.56,531.03
2016,9,22,10,15,934.5,84.0,3.4,18.5,743.5,723.53,567.1
2016,9,22,10,30,942.0,85.0,3.4,19.0,771.0,770.43,598.75
2016,9,22,10,45,947.5,85.5,3.45,19.5,791.5,812.99,627.13
2016,9,22,11,0,953.0,86.0,3.5,20.0,812.0,852.88,653.35
2016,9,22,11,15,956.0,86.5,3.5,20.0,824.5,887.82,676.92
2016,9,22,11,30,959.0,87.0,3.5,20.0,837.0,919.56,698.23
2016,9,22,11,45,961.0,86.5,3.55,20.5,841.5,945.99,714.84
2016,9,22,12,0,963.0,86.0,3.6,21.0,846.0,968.87,729.07
2016,9,22,12,15,962.5,85.5,3.55,21.0,842.0,985.78,740.05
2016,9,22,12,30,962.0,85.0,3.5,21.0,838.0,998.86,748.59
2016,9,22,12,45,958.0,85.5,3.45,21.5,825.5,1005.89,751.77
2016,9,22,13,0,954.0,86.0,3.4,22.0,813.0,1008.99,752.49
2016,9,22,13,15,949.5,85.5,3.35,22.0,793.0,1006.55,751.16
2016,9,22,13,30,945.0,85.0,3.3,22.0,773.0,1000.24,747.44
2016,9,22,13,45,938.0,83.5,3.25,22.0,745.5,986.58,738.99
2016,9,22,14,0,931.0,82.0,3.2,22.0,718.0,969.21,728.23
2016,9,22,14,15,921.5,80.5,3.2,22.0,683.5,945.99,714.01
2016,9,22,14,30,912.0,79.0,3.2,22.0,649.0,919.43,697.58
2016,9,22,14,45,898.0,77.0,3.2,22.0,608.5,885.19,675.84
2016,9,22,15,0,884.0,75.0,3.2,22.0,568.0,848.23,652.1
2016,9,22,15,15,865.0,72.5,3.3,21.5,522.0,804.12,624.81
2016,9,22,15,30,846.0,70.0,3.4,21.0,476.0,758.17,595.58
2016,9,22,15,45,815.5,68.0,3.55,20.5,425.5,708.81,563.24
2016,9,22,16,0,785.0,66.0,3.7,20.0,375.0,652.63,524.73
2016,9,22,16,15,746.5,62.0,3.75,19.5,323.0,588.68,478.09
2016,9,22,16,30,708.0,58.0,3.8,19.0,271.0,525.87,429.0
2016,9,22,16,45,641.5,53.0,3.9,18.5,218.0,447.42,365.28
2016,9,22,17,0,575.0,48.0,4.0,18.0,165.0,378.0,305.97
2016,9,22,17,15,474.0,39.5,4.1,17.0,116.5,290.29,230.24
2016,9,22,17,30,373.0,31.0,4.2,16.0,68.0,212.78,157.53
2016,9,22,17,45,186.5,15.5,4.3,15.0,34.0,96.66,0.0
2016,9,22,18,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,23,6,15,201.5,13.5,1.45,9.5,33.5,10.46,0.0
2016,9,23,6,30,403.0,27.0,1.7,10.0,67.0,21.15,12.25
2016,9,23,6,45,498.0,35.0,2.0,11.0,114.5,28.75,19.89
2016,9,23,7,0,593.0,43.0,2.3,12.0,162.0,34.24,25.11
2016,9,23,7,15,650.0,48.5,2.4,13.0,213.5,40.46,30.77
2016,9,23,7,30,707.0,54.0,2.5,14.0,265.0,91.72,47.14
2016,9,23,7,45,742.5,58.5,2.6,15.0,316.0,146.18,84.96
2016,9,23,8,0,778.0,63.0,2.7,16.0,367.0,204.59,133.2
2016,9,23,8,15,803.5,66.0,2.8,16.5,415.5,262.79,184.82
2016,9,23,8,30,829.0,69.0,2.9,17.0,464.0,325.72,240.72
2016,9,23,8,45,847.5,71.5,3.05,18.0,509.0,384.46,292.16
2016,9,23,9,0,866.0,74.0,3.2,19.0,554.0,443.9,342.61
2016,9,23,9,15,879.5,76.0,3.2,19.5,593.5,500.86,389.92
2016,9,23,9,30,893.0,78.0,3.2,20.0,633.0,557.41,435.28
2016,9,23,9,45,904.0,78.5,3.25,20.5,667.0,610.33,476.58
2016,9,23,10,0,915.0,79.0,3.3,21.0,701.0,662.0,515.7
2016,9,23,10,15,922.0,80.0,3.3,21.5,728.0,709.97,550.7
2016,9,23,10,30,929.0,81.0,3.3,22.0,755.0,755.87,581.36
2016,9,23,10,45,933.5,81.5,3.35,22.5,774.5,797.04,608.53
2016,9,23,11,0,938.0,82.0,3.4,23.0,794.0,835.5,633.55
2016,9,23,11,15,940.5,82.5,3.45,23.0,805.5,869.42,656.52
2016,9,23,11,30,943.0,83.0,3.5,23.0,817.0,900.16,677.3
2016,9,23,11,45,942.5,84.0,3.55,23.5,820.5,925.48,693.06
2016,9,23,12,0,942.0,85.0,3.6,24.0,824.0,947.23,706.45
2016,9,23,12,15,940.5,84.5,3.65,24.0,819.5,962.76,717.12
2016,9,23,12,30,939.0,84.0,3.7,24.0,815.0,974.51,725.44
2016,9,23,12,45,933.5,85.0,3.75,24.0,802.0,980.38,729.98
2016,9,23,13,0,928.0,86.0,3.8,24.0,789.0,982.41,732.15
2016,9,23,13,15,922.5,85.0,3.8,24.0,769.0,978.34,730.09
2016,9,23,13,30,917.0,84.0,3.8,24.0,749.0,970.48,725.68
2016,9,23,13,45,908.5,83.0,3.8,24.0,721.0,956.11,717.04
2016,9,23,14,0,900.0,82.0,3.8,24.0,693.0,938.19,706.14
2016,9,23,14,15,890.0,80.5,3.85,23.5,659.5,914.92,693.3
2016,9,23,14,30,880.0,79.0,3.9,23.0,626.0,888.45,678.23
2016,9,23,14,45,867.0,77.0,3.95,23.0,586.0,855.77,657.4
2016,9,23,15,0,854.0,75.0,4.0,23.0,546.0,820.45,634.57
2016,9,23,15,15,835.0,72.5,4.05,22.5,501.5,777.24,607.0
2016,9,23,15,30,816.0,70.0,4.1,22.0,457.0,738.71,582.35
2016,9,23,15,45,788.0,67.0,4.15,22.0,408.0,684.66,544.52
2016,9,23,16,0,760.0,64.0,4.2,22.0,359.0,630.16,505.53
2016,9,23,16,15,721.5,60.0,4.25,21.5,308.5,567.38,459.32
2016,9,23,16,30,683.0,56.0,4.3,21.0,258.0,505.85,411.02
2016,9,23,16,45,623.5,50.5,4.35,20.5,207.0,432.26,351.0
2016,9,23,17,0,564.0,45.0,4.4,20.0,156.0,366.82,294.83
2016,9,23,17,15,464.0,36.5,4.5,19.0,109.5,280.62,220.46
2016,9,23,17,30,364.0,28.0,4.6,18.0,63.0,204.83,147.78
2016,9,23,17,45,182.0,14.0,4.75,17.0,31.5,91.61,0.0
2016,9,23,18,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,24,6,15,213.0,12.5,1.95,12.5,33.0,10.44,0.0
2016,9,24,6,30,426.0,25.0,2.3,13.0,66.0,21.2,11.94
2016,9,24,6,45,522.0,32.5,2.65,14.0,114.0,26.5,17.6
2016,9,24,7,0,618.0,40.0,3.0,15.0,162.0,31.64,22.45
2016,9,24,7,15,674.5,44.5,3.05,15.5,213.5,36.68,27.07
2016,9,24,7,30,731.0,49.0,3.1,16.0,265.0,88.5,43.35
2016,9,24,7,45,767.5,53.0,3.2,17.0,316.5,144.04,81.52
2016,9,24,8,0,804.0,57.0,3.3,18.0,368.0,206.88,133.11
2016,9,24,8,15,830.0,59.5,3.35,18.5,417.5,265.91,185.25
2016,9,24,8,30,856.0,62.0,3.4,19.0,467.0,327.01,239.64
2016,9,24,8,45,874.5,64.0,3.45,20.0,512.5,386.68,291.71
2016,9,24,9,0,893.0,66.0,3.5,21.0,558.0,447.0,342.64
2016,9,24,9,15,906.5,67.5,3.55,21.5,598.5,504.78,390.59
2016,9,24,9,30,920.0,69.0,3.6,22.0,639.0,562.08,436.55
2016,9,24,9,45,933.0,68.5,3.65,23.0,673.5,616.33,477.86
2016,9,24,10,0,946.0,68.0,3.7,24.0,708.0,669.42,516.88
2016,9,24,10,15,953.0,69.0,3.7,24.5,735.5,718.59,552.1
2016,9,24,10,30,960.0,70.0,3.7,25.0,763.0,765.59,583.27
2016,9,24,10,45,965.0,70.5,3.7,26.0,783.0,808.15,609.7
2016,9,24,11,0,970.0,71.0,3.7,27.0,803.0,847.92,633.8
2016,9,24,11,15,973.0,71.5,3.65,27.0,815.0,883.08,656.74
2016,9,24,11,30,976.0,72.0,3.6,27.0,827.0,914.98,677.37
2016,9,24,11,45,977.0,72.0,3.6,27.5,831.5,941.15,693.06
2016,9,24,12,0,978.0,72.0,3.6,28.0,836.0,963.66,706.34
2016,9,24,12,15,977.5,72.0,3.55,28.0,831.5,981.05,717.37
2016,9,24,12,30,977.0,72.0,3.5,28.0,827.0,994.57,725.98
2016,9,24,12,45,965.5,77.0,3.5,28.5,813.5,999.53,728.05
2016,9,24,13,0,954.0,82.0,3.5,29.0,800.0,1000.5,727.73
2016,9,24,13,15,949.0,81.0,3.45,29.0,780.0,996.81,725.66
2016,9,24,13,30,944.0,80.0,3.4,29.0,760.0,989.24,721.24
2016,9,24,13,45,937.0,79.0,3.4,29.5,732.0,975.97,712.2
2016,9,24,14,0,930.0,78.0,3.4,30.0,704.0,959.03,700.93
2016,9,24,14,15,920.0,76.5,3.35,30.0,669.5,935.21,686.33
2016,9,24,14,30,910.0,75.0,3.3,30.0,635.0,908.08,669.63
2016,9,24,14,45,896.0,73.0,3.25,30.0,594.5,873.77,648.11
2016,9,24,15,0,882.0,71.0,3.2,30.0,554.0,836.77,624.69
2016,9,24,15,15,863.0,68.5,3.15,29.5,508.5,792.65,597.38
2016,9,24,15,30,844.0,66.0,3.1,29.0,463.0,746.72,568.34
2016,9,24,15,45,817.5,63.0,3.05,29.0,413.5,699.17,536.45
2016,9,24,16,0,791.0,60.0,3.0,29.0,364.0,644.61,498.82
2016,9,24,16,15,752.0,56.0,2.6,27.5,312.0,580.29,454.02
2016,9,24,16,30,713.0,52.0,2.2,26.0,260.0,517.23,406.82
2016,9,24,16,45,653.0,47.0,1.85,25.0,208.0,442.78,348.08
2016,9,24,17,0,593.0,42.0,1.5,24.0,156.0,372.5,290.02
2016,9,24,17,15,489.5,34.0,1.55,23.0,108.5,283.59,216.13
2016,9,24,17,30,386.0,26.0,1.6,22.0,61.0,210.53,144.65
2016,9,24,17,45,193.0,13.0,1.65,21.0,30.5,79.92,0.0
2016,9,24,18,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,25,6,15,214.0,12.5,2.3,13.0,32.5,11.91,0.0
2016,9,25,6,30,428.0,25.0,2.6,14.0,65.0,21.34,11.81
2016,9,25,6,45,527.5,32.5,2.95,15.0,113.5,26.64,17.6
2016,9,25,7,0,627.0,40.0,3.3,16.0,162.0,31.78,22.45
2016,9,25,7,15,684.0,45.0,3.15,16.5,214.5,36.72,26.97
2016,9,25,7,30,741.0,50.0,3.0,17.0,267.0,89.55,43.87
2016,9,25,7,45,778.0,53.5,2.85,18.0,319.0,145.31,81.78
2016,9,25,8,0,815.0,57.0,2.7,19.0,371.0,208.35,133.15
2016,9,25,8,15,840.0,60.0,2.6,20.0,420.5,268.21,185.25
2016,9,25,8,30,865.0,63.0,2.5,21.0,470.0,330.03,239.1
2016,9,25,8,45,882.5,65.5,2.4,22.0,515.5,390.29,290.7
2016,9,25,9,0,900.0,68.0,2.3,23.0,561.0,451.09,340.8
2016,9,25,9,15,913.0,69.5,2.3,24.0,601.0,508.99,386.98
2016,9,25,9,30,926.0,71.0,2.3,25.0,641.0,566.33,430.84
2016,9,25,9,45,938.5,70.5,2.35,26.0,675.5,620.54,470.93
2016,9,25,10,0,951.0,70.0,2.4,27.0,710.0,673.54,508.69
2016,9,25,10,15,957.5,71.0,2.4,27.5,737.0,722.54,542.72
2016,9,25,10,30,964.0,72.0,2.4,28.0,764.0,769.32,572.59
2016,9,25,10,45,967.0,73.5,2.45,29.0,783.5,811.51,598.07
2016,9,25,11,0,970.0,75.0,2.5,30.0,803.0,850.8,621.24
2016,9,25,11,15,972.5,75.5,2.45,30.5,815.0,885.51,641.62
2016,9,25,11,30,975.0,76.0,2.4,31.0,827.0,916.92,659.65
2016,9,25,11,45,975.0,76.5,2.35,31.5,830.5,942.69,673.92
2016,9,25,12,0,975.0,77.0,2.3,32.0,834.0,964.78,685.81
2016,9,25,12,15,973.5,77.0,2.15,32.0,829.5,981.18,694.47
2016,9,25,12,30,972.0,77.0,2.0,32.0,825.0,993.68,700.67
2016,9,25,12,45,965.0,79.0,1.95,32.5,811.5,999.37,702.44
2016,9,25,13,0,958.0,81.0,1.9,33.0,798.0,1001.1,701.94
2016,9,25,13,15,953.0,80.0,1.8,33.0,777.5,997.32,699.02
2016,9,25,13,30,948.0,79.0,1.7,33.0,757.0,989.65,693.86
2016,9,25,13,45,937.5,79.5,1.6,33.5,728.0,974.78,683.03
2016,9,25,14,0,927.0,80.0,1.5,34.0,699.0,956.34,670.2
2016,9,25,14,15,916.5,78.5,1.45,33.5,664.5,932.07,657.3
2016,9,25,14,30,906.0,77.0,1.4,33.0,630.0,904.55,642.39
2016,9,25,14,45,888.5,75.5,1.4,33.0,588.5,867.9,620.98
2016,9,25,15,0,871.0,74.0,1.4,33.0,547.0,828.78,597.85
2016,9,25,15,15,851.0,71.5,1.4,32.5,501.0,784.22,572.02
2016,9,25,15,30,831.0,69.0,1.4,32.0,455.0,744.35,548.79
2016,9,25,15,45,801.0,66.5,1.45,32.0,405.0,688.96,513.71
2016,9,25,16,0,771.0,64.0,1.5,32.0,355.0,633.22,477.42
2016,9,25,16,15,730.0,59.5,1.35,31.0,303.5,567.86,432.67
2016,9,25,16,30,689.0,55.0,1.2,30.0,252.0,503.96,386.11
2016,9,25,16,45,624.0,49.5,1.05,29.0,200.0,427.29,327.8
2016,9,25,17,0,559.0,44.0,0.9,28.0,148.0,359.6,273.44
2016,9,25,17,15,451.5,35.0,0.95,27.0,101.5,270.33,201.04
2016,9,25,17,30,344.0,26.0,1.0,26.0,55.0,190.84,123.94
2016,9,25,17,45,172.0,13.0,1.1,25.5,27.5,72.01,0.0
2016,9,25,18,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,26,6,15,139.5,14.5,1.3,15.5,27.5,13.82,0.0
2016,9,26,6,30,279.0,29.0,1.4,16.0,55.0,23.38,13.12
2016,9,26,6,45,382.5,40.5,1.5,17.0,100.5,31.6,21.7
2016,9,26,7,0,486.0,52.0,1.6,18.0,146.0,39.41,28.91
2016,9,26,7,15,552.0,60.5,1.5,18.5,196.5,45.59,34.53
2016,9,26,7,30,618.0,69.0,1.4,19.0,247.0,94.21,51.79
2016,9,26,7,45,661.5,75.0,1.3,20.0,298.5,145.86,86.42
2016,9,26,8,0,705.0,81.0,1.2,21.0,350.0,202.54,131.2
2016,9,26,8,15,736.0,85.5,1.05,22.0,399.0,259.5,178.92
2016,9,26,8,30,767.0,90.0,0.9,23.0,448.0,321.72,230.55
2016,9,26,8,45,789.0,94.0,0.75,24.5,493.5,380.11,277.41
2016,9,26,9,0,811.0,98.0,0.6,26.0,539.0,439.78,322.88
2016,9,26,9,15,827.5,101.0,0.65,27.0,579.5,496.84,366.17
2016,9,26,9,30,844.0,104.0,0.7,28.0,620.0,553.97,407.78
2016,9,26,9,45,856.0,106.0,0.8,29.5,654.5,607.26,444.75
2016,9,26,10,0,868.0,108.0,0.9,31.0,689.0,659.57,479.62
2016,9,26,10,15,877.0,110.0,0.95,31.5,716.5,708.61,512.55
2016,9,26,10,30,886.0,112.0,1.0,32.0,744.0,753.06,541.1
2016,9,26,10,45,892.5,113.0,1.05,33.0,764.5,794.72,565.17
2016,9,26,11,0,899.0,114.0,1.1,34.0,785.0,833.94,587.33
2016,9,26,11,15,902.5,114.5,1.25,34.0,797.0,867.55,609.5
2016,9,26,11,30,906.0,115.0,1.4,34.0,809.0,898.16,629.85
2016,9,26,11,45,908.0,115.0,1.55,34.5,813.0,923.79,645.82
2016,9,26,12,0,910.0,115.0,1.7,35.0,817.0,946.06,659.76
2016,9,26,12,15,909.0,114.5,1.9,35.0,813.0,961.6,671.53
2016,9,26,12,30,908.0,114.0,2.1,35.0,809.0,973.5,681.15
2016,9,26,12,45,928.5,102.0,2.3,35.5,802.5,989.13,691.75
2016,9,26,13,0,949.0,90.0,2.5,36.0,796.0,1000.85,699.91
2016,9,26,13,15,944.0,89.0,2.7,35.5,775.5,997.09,701.44
2016,9,26,13,30,939.0,88.0,2.9,35.0,755.0,989.48,700.68
2016,9,26,13,45,931.5,87.0,3.1,35.0,727.0,975.74,694.6
2016,9,26,14,0,924.0,86.0,3.3,35.0,699.0,958.36,686.18
2016,9,26,14,15,913.5,84.0,3.4,34.5,664.0,933.57,673.63
2016,9,26,14,30,903.0,82.0,3.5,34.0,629.0,905.52,658.87
2016,9,26,14,45,888.5,79.5,3.6,34.0,588.0,870.34,637.87
2016,9,26,15,0,874.0,77.0,3.7,34.0,547.0,832.54,614.87
2016,9,26,15,15,854.0,74.5,3.7,33.5,501.0,794.63,592.26
2016,9,26,15,30,834.0,72.0,3.7,33.0,455.0,747.97,563.14
2016,9,26,15,45,805.0,68.5,3.7,32.5,404.5,691.98,526.73
2016,9,26,16,0,776.0,65.0,3.7,32.0,354.0,635.55,488.98
2016,9,26,16,15,734.5,60.5,3.3,30.5,302.0,569.71,442.71
2016,9,26,16,30,693.0,56.0,2.9,29.0,250.0,505.33,394.66
2016,9,26,16,45,629.0,49.5,2.55,28.0,198.0,427.99,333.8
2016,9,26,17,0,565.0,43.0,2.2,27.0,146.0,359.69,277.2
2016,9,26,17,15,456.5,33.5,2.15,25.5,99.0,269.46,202.29
2016,9,26,17,30,348.0,24.0,2.1,24.0,52.0,187.44,116.95
2016,9,26,17,45,174.0,12.0,2.05,23.0,26.0,71.21,0.0
2016,9,26,18,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.05,20.5,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,27,6,15,147.0,14.0,1.4,15.5,26.5,13.34,0.0
2016,9,27,6,30,294.0,28.0,1.5,16.0,53.0,22.59,12.21
2016,9,27,6,45,386.0,40.0,1.65,17.0,97.5,31.31,21.4
2016,9,27,7,0,478.0,52.0,1.8,18.0,142.0,39.58,29.03
2016,9,27,7,15,543.0,60.5,1.8,19.0,192.5,45.23,34.12
2016,9,27,7,30,608.0,69.0,1.8,20.0,243.0,93.17,51.22
2016,9,27,7,45,645.0,77.0,1.8,21.0,293.0,145.08,86.28
2016,9,27,8,0,682.0,85.0,1.8,22.0,343.0,201.26,130.86
2016,9,27,8,15,713.5,90.0,1.7,22.5,391.5,257.41,178.3
2016,9,27,8,30,745.0,95.0,1.6,23.0,440.0,316.58,228.45
2016,9,27,8,45,765.5,99.5,1.5,24.0,484.5,376.04,277.55
2016,9,27,9,0,786.0,104.0,1.4,25.0,529.0,434.23,323.9
2016,9,27,9,15,803.0,107.5,1.4,26.0,569.5,490.65,367.45
2016,9,27,9,30,820.0,111.0,1.4,27.0,610.0,547.25,409.35
2016,9,27,9,45,872.0,97.0,1.4,28.0,653.5,606.13,451.64
2016,9,27,10,0,924.0,83.0,1.4,29.0,697.0,667.51,494.2
2016,9,27,10,15,931.5,84.0,1.4,29.5,724.5,715.99,527.07
2016,9,27,10,30,939.0,85.0,1.4,30.0,752.0,762.38,555.97
2016,9,27,10,45,937.5,89.0,1.45,31.0,770.0,802.8,579.6
2016,9,27,11,0,936.0,93.0,1.5,32.0,788.0,840.11,600.91
2016,9,27,11,15,939.0,93.5,1.6,32.0,800.0,874.18,622.97
2016,9,27,11,30,942.0,94.0,1.7,32.0,812.0,905.09,643.04
2016,9,27,11,45,938.0,96.5,1.8,32.5,814.0,928.74,657.27
2016,9,27,12,0,934.0,99.0,1.9,33.0,816.0,948.7,669.27
2016,9,27,12,15,932.5,99.0,1.95,33.0,811.5,964.47,679.57
2016,9,27,12,30,931.0,99.0,2.0,33.0,807.0,976.51,687.71
2016,9,27,12,45,937.0,94.0,2.15,33.5,796.5,986.17,694.23
2016,9,27,13,0,943.0,89.0,2.3,34.0,786.0,991.98,698.43
2016,9,27,13,15,937.5,88.0,2.4,34.0,765.0,987.67,697.36
2016,9,27,13,30,932.0,87.0,2.5,34.0,744.0,979.53,694.08
2016,9,27,13,45,919.5,87.5,2.6,34.0,714.5,962.88,685.53
2016,9,27,14,0,907.0,88.0,2.7,34.0,685.0,942.77,674.83
2016,9,27,14,15,895.5,86.0,2.75,33.5,650.0,917.31,661.64
2016,9,27,14,30,884.0,84.0,2.8,33.0,615.0,888.7,646.32
2016,9,27,14,45,868.5,81.5,2.9,33.0,574.0,853.1,625.24
2016,9,27,15,0,853.0,79.0,3.0,33.0,533.0,821.99,606.93
2016,9,27,15,15,832.0,76.5,3.1,32.5,487.0,776.95,579.99
2016,9,27,15,30,811.0,74.0,3.2,32.0,441.0,730.26,551.27
2016,9,27,15,45,785.0,69.0,3.3,31.5,392.0,675.5,515.97
2016,9,27,16,0,759.0,64.0,3.4,31.0,343.0,620.15,479.09
2016,9,27,16,15,716.5,59.5,3.4,29.5,291.5,554.5,433.43
2016,9,27,16,30,674.0,55.0,3.4,28.0,240.0,490.46,385.95
2016,9,27,16,45,612.5,48.0,3.4,27.0,189.5,415.07,326.38
2016,9,27,17,0,551.0,41.0,3.4,26.0,139.0,348.42,270.66
2016,9,27,17,15,440.0,32.0,3.55,24.5,93.0,258.89,195.02
2016,9,27,17,30,329.0,23.0,3.7,23.0,47.0,176.04,101.99
2016,9,27,17,45,164.5,11.5,3.9,22.0,23.5,66.96,0.0
2016,9,27,18,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,4.15,18.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,4.05,17.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,6,15,134.5,13.5,2.8,12.5,25.0,12.87,0.0
2016,9,28,6,30,269.0,27.0,2.9,13.0,50.0,21.76,11.4
2016,9,28,6,45,374.5,38.5,3.05,13.5,94.5,30.07,20.59
2016,9,28,7,0,480.0,50.0,3.2,14.0,139.0,37.96,28.06
2016,9,28,7,15,545.5,58.0,3.2,14.5,188.5,42.76,32.56
2016,9,28,7,30,611.0,66.0,3.2,15.0,238.0,90.39,50.0
2016,9,28,7,45,658.5,70.5,3.25,16.0,289.0,140.69,83.96
2016,9,28,8,0,706.0,75.0,3.3,17.0,340.0,196.45,128.95
2016,9,28,8,15,736.5,79.5,3.25,17.5,388.5,255.64,180.5
2016,9,28,8,30,767.0,84.0,3.2,18.0,437.0,314.89,232.66
2016,9,28,8,45,790.0,87.0,3.2,19.0,481.5,372.53,282.58
2016,9,28,9,0,813.0,90.0,3.2,20.0,526.0,431.53,332.08
2016,9,28,9,15,829.0,92.5,3.2,20.5,566.0,487.76,378.54
2016,9,28,9,30,845.0,95.0,3.2,21.0,606.0,543.97,423.43
2016,9,28,9,45,860.0,96.0,3.2,22.0,640.5,597.8,464.22
2016,9,28,10,0,875.0,97.0,3.2,23.0,675.0,649.68,502.18
2016,9,28,10,15,883.5,98.0,3.25,23.5,702.0,696.74,536.6
2016,9,28,10,30,892.0,99.0,3.3,24.0,729.0,741.93,567.84
2016,9,28,10,45,892.5,102.5,3.4,25.0,747.5,781.57,592.95
2016,9,28,11,0,893.0,106.0,3.5,26.0,766.0,818.37,615.79
2016,9,28,11,15,896.5,107.0,3.6,26.0,777.5,852.06,638.77
2016,9,28,11,30,900.0,108.0,3.7,26.0,789.0,882.78,659.71
2016,9,28,11,45,898.0,109.5,3.85,26.5,792.0,906.12,674.64
2016,9,28,12,0,896.0,111.0,4.0,27.0,795.0,925.99,687.31
2016,9,28,12,15,895.0,111.0,4.1,27.0,790.5,941.63,698.33
2016,9,28,12,30,894.0,111.0,4.2,27.0,786.0,953.69,707.1
2016,9,28,12,45,893.5,108.5,4.35,27.5,774.0,959.84,710.93
2016,9,28,13,0,893.0,106.0,4.5,28.0,762.0,962.29,712.45
2016,9,28,13,15,887.0,105.0,4.6,27.5,741.5,957.59,711.91
2016,9,28,13,30,881.0,104.0,4.7,27.0,721.0,949.26,709.4
2016,9,28,13,45,871.5,102.5,4.8,27.0,693.0,933.56,700.54
2016,9,28,14,0,862.0,101.0,4.9,27.0,665.0,922.41,694.89
2016,9,28,14,15,849.5,99.0,4.95,26.5,630.5,896.73,680.27
2016,9,28,14,30,837.0,97.0,5.0,26.0,596.0,868.03,663.5
2016,9,28,14,45,823.5,93.0,5.1,25.5,556.0,833.29,642.55
2016,9,28,15,0,810.0,89.0,5.2,25.0,516.0,796.01,619.44
2016,9,28,15,15,787.0,86.0,5.2,24.5,470.5,750.03,589.07
2016,9,28,15,30,764.0,83.0,5.2,24.0,425.0,702.63,557.07
2016,9,28,15,45,738.5,77.0,5.2,23.5,377.0,648.8,519.46
2016,9,28,16,0,713.0,71.0,5.2,23.0,329.0,594.45,480.37
2016,9,28,16,15,667.0,65.5,5.1,21.5,278.5,531.06,432.56
2016,9,28,16,30,621.0,60.0,5.0,20.0,228.0,466.37,381.58
2016,9,28,16,45,556.0,52.5,4.95,19.0,178.5,391.43,319.26
2016,9,28,17,0,491.0,45.0,4.9,18.0,129.0,321.62,258.52
2016,9,28,17,15,374.0,34.0,4.85,17.0,85.0,230.47,178.1
2016,9,28,17,30,257.0,23.0,4.8,16.0,41.0,145.07,75.71
2016,9,28,17,45,128.5,11.5,4.8,15.0,20.5,54.33,0.0
2016,9,28,18,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,9,29,6,15,154.0,13.0,3.45,9.5,25.5,12.39,0.0
2016,9,29,6,30,308.0,26.0,3.6,10.0,51.0,20.98,10.57
2016,9,29,6,45,419.0,35.5,3.75,10.5,96.5,27.5,18.56
2016,9,29,7,0,530.0,45.0,3.9,11.0,142.0,33.76,24.63
2016,9,29,7,15,595.5,52.0,3.85,11.5,192.5,37.55,28.27
2016,9,29,7,30,661.0,59.0,3.8,12.0,243.0,87.2,46.31
2016,9,29,7,45,703.5,63.5,3.8,13.0,294.0,142.67,84.69
2016,9,29,8,0,746.0,68.0,3.8,14.0,345.0,199.76,131.58
2016,9,29,8,15,775.0,71.5,3.8,14.5,394.0,257.14,182.64
2016,9,29,8,30,804.0,75.0,3.8,15.0,443.0,317.13,236.55
2016,9,29,8,45,825.5,78.0,3.8,16.0,488.0,376.2,288.71
2016,9,29,9,0,847.0,81.0,3.8,17.0,533.0,436.39,340.19
2016,9,29,9,15,862.0,83.0,3.85,17.5,572.5,494.08,388.82
2016,9,29,9,30,877.0,85.0,3.9,18.0,612.0,550.22,434.72
2016,9,29,9,45,891.0,85.5,3.95,18.5,646.5,603.76,477.24
2016,9,29,10,0,905.0,86.0,4.0,19.0,681.0,656.35,517.79
2016,9,29,10,15,912.5,87.0,4.05,19.5,708.0,703.86,553.45
2016,9,29,10,30,920.0,88.0,4.1,20.0,735.0,749.33,585.28
2016,9,29,10,45,925.5,89.0,4.15,20.5,754.0,791.04,613.44
2016,9,29,11,0,931.0,90.0,4.2,21.0,773.0,830.13,639.47
2016,9,29,11,15,933.5,90.5,4.25,21.5,784.5,863.43,661.22
2016,9,29,11,30,936.0,91.0,4.3,22.0,796.0,893.55,680.67
2016,9,29,11,45,938.0,90.5,4.4,22.5,799.5,918.85,696.97
2016,9,29,12,0,940.0,90.0,4.5,23.0,803.0,940.66,711.0
2016,9,29,12,15,938.5,89.5,4.55,23.0,798.0,955.72,721.68
2016,9,29,12,30,937.0,89.0,4.6,23.0,793.0,967.01,729.97
2016,9,29,12,45,934.0,88.5,4.7,23.0,780.0,973.1,735.29
2016,9,29,13,0,931.0,88.0,4.8,23.0,767.0,975.36,738.18
2016,9,29,13,15,925.5,87.0,4.85,22.5,746.5,970.89,737.69
2016,9,29,13,30,920.0,86.0,4.9,22.0,726.0,962.64,734.76
2016,9,29,13,45,912.5,84.5,4.95,22.0,698.0,948.25,726.25
2016,9,29,14,0,905.0,83.0,5.0,22.0,670.0,930.3,715.36
2016,9,29,14,15,893.5,81.0,5.05,21.5,635.0,904.74,700.54
2016,9,29,14,30,882.0,79.0,5.1,21.0,600.0,876.04,683.41
2016,9,29,14,45,867.0,76.5,5.15,21.0,559.5,840.83,660.09
2016,9,29,15,0,852.0,74.0,5.2,21.0,519.0,803.11,634.75
2016,9,29,15,15,830.5,71.5,5.2,20.5,473.5,764.61,609.49
2016,9,29,15,30,809.0,69.0,5.2,20.0,428.0,717.64,577.38
2016,9,29,15,45,780.0,65.5,5.2,19.5,379.0,662.72,538.45
2016,9,29,16,0,751.0,62.0,5.2,19.0,330.0,607.48,498.18
2016,9,29,16,15,707.0,57.0,5.15,18.0,279.0,540.83,446.74
2016,9,29,16,30,663.0,52.0,5.1,17.0,228.0,476.01,394.11
2016,9,29,16,45,594.0,46.0,5.05,16.5,177.5,398.6,328.09
2016,9,29,17,0,525.0,40.0,5.0,16.0,127.0,330.97,267.47
2016,9,29,17,15,405.0,30.5,4.9,15.0,83.0,239.09,184.84
2016,9,29,17,30,285.0,21.0,4.8,14.0,39.0,151.54,64.08
2016,9,29,17,45,142.5,10.5,4.7,13.0,19.5,57.68,0.0
2016,9,29,18,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
