Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,30,2,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,9,30,6,15,155.5,12.5,3.8,9.0,24.5,11.91,0.0
2016,9,30,6,30,311.0,25.0,4.0,9.0,49.0,20.17,9.54
2016,9,30,6,45,424.0,34.5,4.2,9.5,94.5,26.74,17.92
2016,9,30,7,0,537.0,44.0,4.4,10.0,140.0,33.04,24.06
2016,9,30,7,15,602.5,50.0,4.45,10.5,190.5,36.05,27.01
2016,9,30,7,30,668.0,56.0,4.5,11.0,241.0,87.67,46.85
2016,9,30,7,45,712.0,60.5,4.55,12.0,292.0,140.46,82.86
2016,9,30,8,0,756.0,65.0,4.6,13.0,343.0,198.26,130.55
2016,9,30,8,15,784.5,68.5,4.6,13.5,391.5,256.04,182.39
2016,9,30,8,30,813.0,72.0,4.6,14.0,440.0,316.33,237.1
2016,9,30,8,45,834.0,74.5,4.7,14.5,485.0,375.16,290.31
2016,9,30,9,0,855.0,77.0,4.8,15.0,530.0,436.33,344.14
2016,9,30,9,15,870.0,79.0,4.85,15.5,569.5,493.05,392.94
2016,9,30,9,30,885.0,81.0,4.9,16.0,609.0,549.48,440.01
2016,9,30,9,45,896.5,82.5,4.95,16.5,643.0,602.84,483.29
2016,9,30,10,0,908.0,84.0,5.0,17.0,677.0,655.01,524.41
2016,9,30,10,15,915.5,85.0,5.05,17.5,704.0,702.56,560.96
2016,9,30,10,30,923.0,86.0,5.1,18.0,731.0,748.05,593.61
2016,9,30,10,45,927.5,87.5,5.2,18.5,750.0,789.54,622.6
2016,9,30,11,0,932.0,89.0,5.3,19.0,769.0,828.35,649.43
2016,9,30,11,15,935.0,89.5,5.35,19.0,780.5,861.99,673.42
2016,9,30,11,30,938.0,90.0,5.4,19.0,792.0,892.48,695.15
2016,9,30,11,45,939.0,90.0,5.5,19.0,795.5,917.4,713.24
2016,9,30,12,0,940.0,90.0,5.6,19.0,799.0,938.81,728.95
2016,9,30,12,15,938.5,90.0,5.65,19.0,794.0,954.34,740.31
2016,9,30,12,30,937.0,90.0,5.7,19.0,789.0,966.11,749.18
2016,9,30,12,45,930.5,91.0,5.8,19.0,775.5,970.6,753.37
2016,9,30,13,0,924.0,92.0,5.9,19.0,762.0,971.25,755.02
2016,9,30,13,15,918.0,91.0,5.9,18.5,741.0,966.29,753.71
2016,9,30,13,30,912.0,90.0,5.9,18.0,720.0,957.58,749.89
2016,9,30,13,45,903.0,88.5,5.95,18.0,691.5,941.87,739.99
2016,9,30,14,0,894.0,87.0,6.0,18.0,663.0,922.66,727.68
2016,9,30,14,15,882.0,85.5,5.95,17.5,628.0,897.43,711.89
2016,9,30,14,30,870.0,84.0,5.9,17.0,593.0,869.14,693.84
2016,9,30,14,45,854.0,81.0,5.85,17.0,552.5,832.8,668.38
2016,9,30,15,0,838.0,78.0,5.8,17.0,512.0,800.96,646.22
2016,9,30,15,15,816.0,75.0,5.7,16.5,466.0,754.99,614.11
2016,9,30,15,30,794.0,72.0,5.6,16.0,420.0,707.51,580.35
2016,9,30,15,45,764.5,68.0,5.5,16.0,371.5,652.2,538.74
2016,9,30,16,0,735.0,64.0,5.4,16.0,323.0,596.64,496.08
2016,9,30,16,15,690.0,59.0,5.2,15.5,272.0,530.1,442.28
2016,9,30,16,30,645.0,54.0,5.0,15.0,221.0,465.47,388.02
2016,9,30,16,45,575.5,47.0,4.85,14.5,171.0,391.75,324.12
2016,9,30,17,0,506.0,40.0,4.7,14.0,121.0,320.02,259.65
2016,9,30,17,15,383.0,30.0,4.45,13.5,78.0,227.69,175.17
2016,9,30,17,30,260.0,20.0,4.2,13.0,35.0,138.44,37.08
2016,9,30,17,45,130.0,10.0,3.95,12.5,17.5,52.65,0.0
2016,9,30,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,1,6,15,166.0,12.0,2.05,7.5,24.5,11.44,0.0
2016,10,1,6,30,332.0,24.0,2.4,8.0,49.0,19.37,8.45
2016,10,1,6,45,447.5,33.0,2.75,9.0,95.0,25.55,16.87
2016,10,1,7,0,563.0,42.0,3.1,10.0,141.0,31.48,22.66
2016,10,1,7,15,629.0,48.0,3.2,10.5,192.5,37.84,28.63
2016,10,1,7,30,695.0,54.0,3.3,11.0,244.0,87.02,45.55
2016,10,1,7,45,739.5,57.5,3.45,12.0,295.5,140.56,81.69
2016,10,1,8,0,784.0,61.0,3.6,13.0,347.0,199.13,129.85
2016,10,1,8,15,812.5,64.5,3.55,13.5,396.5,258.49,182.93
2016,10,1,8,30,841.0,68.0,3.5,14.0,446.0,320.32,238.77
2016,10,1,8,45,863.0,70.0,3.5,15.0,492.0,382.35,293.65
2016,10,1,9,0,885.0,72.0,3.5,16.0,538.0,443.15,345.95
2016,10,1,9,15,900.0,74.0,3.45,16.5,578.5,501.35,395.07
2016,10,1,9,30,915.0,76.0,3.4,17.0,619.0,559.2,442.19
2016,10,1,9,45,929.5,75.5,3.35,17.5,653.5,613.62,485.15
2016,10,1,10,0,944.0,75.0,3.3,18.0,688.0,667.01,525.9
2016,10,1,10,15,951.5,76.5,3.25,18.5,715.5,716.48,562.42
2016,10,1,10,30,959.0,78.0,3.2,19.0,743.0,763.8,594.48
2016,10,1,10,45,964.5,78.5,3.15,19.5,763.0,806.2,622.24
2016,10,1,11,0,970.0,79.0,3.1,20.0,783.0,845.84,647.69
2016,10,1,11,15,973.0,79.5,3.1,20.0,794.5,880.48,670.99
2016,10,1,11,30,976.0,80.0,3.1,20.0,806.0,911.84,691.98
2016,10,1,11,45,976.5,80.0,3.1,20.5,809.5,937.06,707.41
2016,10,1,12,0,977.0,80.0,3.1,21.0,813.0,958.59,720.37
2016,10,1,12,15,976.0,80.0,3.15,21.0,808.0,975.0,731.73
2016,10,1,12,30,975.0,80.0,3.2,21.0,803.0,987.52,740.67
2016,10,1,12,45,970.5,80.5,3.3,21.5,790.0,993.45,744.31
2016,10,1,13,0,966.0,81.0,3.4,22.0,777.0,995.41,745.49
2016,10,1,13,15,960.5,80.0,3.5,22.0,756.0,990.74,743.83
2016,10,1,13,30,955.0,79.0,3.6,22.0,735.0,982.16,739.71
2016,10,1,13,45,946.0,78.5,3.7,22.0,706.0,967.14,731.34
2016,10,1,14,0,937.0,78.0,3.8,22.0,677.0,948.47,720.58
2016,10,1,14,15,926.0,76.5,3.85,21.5,641.5,923.34,706.45
2016,10,1,14,30,915.0,75.0,3.9,21.0,606.0,894.95,690.0
2016,10,1,14,45,897.5,73.5,4.0,21.0,564.0,858.01,666.3
2016,10,1,15,0,880.0,72.0,4.1,21.0,522.0,818.62,640.58
2016,10,1,15,15,858.5,69.5,4.2,20.5,475.5,772.66,610.84
2016,10,1,15,30,837.0,67.0,4.3,20.0,429.0,731.37,583.89
2016,10,1,15,45,804.0,64.0,4.4,19.5,378.5,673.27,543.59
2016,10,1,16,0,771.0,61.0,4.5,19.0,328.0,615.07,501.94
2016,10,1,16,15,725.0,56.5,4.45,18.5,276.0,547.11,448.73
2016,10,1,16,30,679.0,52.0,4.4,18.0,224.0,481.06,394.57
2016,10,1,16,45,602.5,45.5,4.4,17.5,172.5,398.59,324.88
2016,10,1,17,0,526.0,39.0,4.4,17.0,121.0,327.03,261.22
2016,10,1,17,15,391.5,29.0,4.4,16.0,77.0,229.15,172.59
2016,10,1,17,30,257.0,19.0,4.4,15.0,33.0,133.95,4.83
2016,10,1,17,45,128.5,9.5,4.4,14.0,16.5,51.31,0.0
2016,10,1,18,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,10,2,6,15,154.0,11.5,2.45,8.5,22.5,10.96,0.0
2016,10,2,6,30,308.0,23.0,2.8,9.0,45.0,18.53,7.14
2016,10,2,6,45,419.0,33.0,3.15,10.0,89.5,25.66,16.82
2016,10,2,7,0,530.0,43.0,3.5,11.0,134.0,32.45,23.39
2016,10,2,7,15,597.0,49.0,3.65,11.5,184.0,35.49,26.38
2016,10,2,7,30,664.0,55.0,3.8,12.0,234.0,85.49,45.32
2016,10,2,7,45,417.0,101.0,4.0,12.5,221.5,134.61,90.88
2016,10,2,8,0,170.0,147.0,4.2,13.0,209.0,159.31,122.48
2016,10,2,8,15,202.0,166.5,4.3,13.5,249.5,196.98,153.37
2016,10,2,8,30,234.0,186.0,4.4,14.0,290.0,238.29,187.61
2016,10,2,8,45,161.0,207.0,4.5,14.5,282.5,247.11,197.15
2016,10,2,9,0,88.0,228.0,4.6,15.0,275.0,246.47,197.56
2016,10,2,9,15,162.0,247.0,4.65,15.0,340.0,307.52,246.84
2016,10,2,9,30,236.0,266.0,4.7,15.0,405.0,375.34,301.44
2016,10,2,9,45,139.0,267.5,4.8,15.5,350.5,336.02,269.26
2016,10,2,10,0,42.0,269.0,4.9,16.0,296.0,282.44,224.88
2016,10,2,10,15,42.5,279.5,4.95,16.0,308.0,296.69,236.09
2016,10,2,10,30,43.0,290.0,5.0,16.0,320.0,310.99,247.17
2016,10,2,10,45,38.5,292.0,5.05,16.5,319.5,313.11,248.07
2016,10,2,11,0,34.0,294.0,5.1,17.0,319.0,314.73,248.62
2016,10,2,11,15,83.0,327.5,5.15,17.0,389.0,391.74,310.03
2016,10,2,11,30,132.0,361.0,5.2,17.0,459.0,481.95,380.49
2016,10,2,11,45,229.0,351.0,5.3,17.0,521.5,561.54,444.05
2016,10,2,12,0,326.0,341.0,5.4,17.0,584.0,655.56,517.51
2016,10,2,12,15,330.5,336.0,5.45,17.0,581.0,663.25,523.5
2016,10,2,12,30,335.0,331.0,5.5,17.0,578.0,669.53,528.86
2016,10,2,12,45,341.0,323.0,5.6,17.5,571.0,672.42,531.01
2016,10,2,13,0,347.0,315.0,5.7,18.0,564.0,673.75,532.06
2016,10,2,13,15,625.5,204.5,5.75,18.0,637.0,830.45,657.38
2016,10,2,13,30,904.0,94.0,5.8,18.0,710.0,950.21,745.21
2016,10,2,13,45,900.5,91.0,5.85,18.0,683.5,937.78,737.0
2016,10,2,14,0,897.0,88.0,5.9,18.0,657.0,921.73,726.99
2016,10,2,14,15,885.5,86.0,5.95,17.5,622.0,896.25,711.56
2016,10,2,14,30,874.0,84.0,6.0,17.0,587.0,867.69,693.79
2016,10,2,14,45,857.5,81.5,6.05,17.0,546.0,838.58,674.16
2016,10,2,15,0,841.0,79.0,6.1,17.0,505.0,799.68,647.0
2016,10,2,15,15,817.5,76.0,6.05,16.5,459.0,752.48,614.01
2016,10,2,15,30,794.0,73.0,6.0,16.0,413.0,703.85,579.33
2016,10,2,15,45,759.0,69.5,6.0,15.5,363.0,645.29,536.16
2016,10,2,16,0,724.0,66.0,6.0,15.0,313.0,586.89,491.55
2016,10,2,16,15,674.5,61.0,5.8,14.5,262.0,521.88,438.0
2016,10,2,16,30,625.0,56.0,5.6,14.0,211.0,456.03,381.9
2016,10,2,16,45,545.0,48.5,5.45,13.5,161.0,373.72,310.17
2016,10,2,17,0,465.0,41.0,5.3,13.0,111.0,298.11,241.76
2016,10,2,17,15,327.5,30.0,4.95,12.5,69.5,201.39,151.41
2016,10,2,17,30,190.0,19.0,4.6,12.0,28.0,106.2,0.0
2016,10,2,17,45,95.0,9.5,4.25,11.5,14.0,40.04,0.0
2016,10,2,18,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,9.0,1.35,7.5,9.0,8.58,0.0
2016,10,3,6,30,0.0,18.0,1.6,8.0,18.0,16.71,5.2
2016,10,3,6,45,0.0,36.0,1.9,9.0,36.0,32.65,22.96
2016,10,3,7,0,0.0,54.0,2.2,10.0,54.0,48.3,37.63
2016,10,3,7,15,4.5,74.0,2.15,10.5,75.0,65.34,53.31
2016,10,3,7,30,9.0,94.0,2.1,11.0,96.0,83.98,66.54
2016,10,3,7,45,14.0,112.5,2.05,11.5,117.0,102.38,81.75
2016,10,3,8,0,19.0,131.0,2.0,12.0,138.0,121.52,97.4
2016,10,3,8,15,119.5,158.5,2.0,12.0,210.5,170.11,134.32
2016,10,3,8,30,220.0,186.0,2.0,12.0,283.0,234.08,184.94
2016,10,3,8,45,134.5,200.0,2.05,12.5,261.0,231.38,185.1
2016,10,3,9,0,49.0,214.0,2.1,13.0,239.0,217.71,174.9
2016,10,3,9,15,87.5,241.0,2.1,13.5,290.5,265.19,212.66
2016,10,3,9,30,126.0,268.0,2.1,14.0,342.0,319.7,255.43
2016,10,3,9,45,130.0,284.5,2.1,14.5,365.0,346.97,276.11
2016,10,3,10,0,134.0,301.0,2.1,15.0,388.0,374.57,296.83
2016,10,3,10,15,72.0,257.5,2.1,15.0,304.5,294.88,233.94
2016,10,3,10,30,10.0,214.0,2.1,15.0,221.0,208.63,164.61
2016,10,3,10,45,8.0,202.0,2.15,15.5,207.5,196.42,154.66
2016,10,3,11,0,6.0,190.0,2.2,16.0,194.0,183.91,144.29
2016,10,3,11,15,63.0,273.0,2.25,16.0,319.5,319.66,252.65
2016,10,3,11,30,120.0,356.0,2.3,16.0,445.0,466.79,365.27
2016,10,3,11,45,84.0,339.0,2.35,16.0,401.5,413.42,323.49
2016,10,3,12,0,48.0,322.0,2.4,16.0,358.0,367.39,287.73
2016,10,3,12,15,41.0,310.5,2.4,16.0,341.0,351.52,275.67
2016,10,3,12,30,34.0,299.0,2.4,16.0,324.0,335.12,263.04
2016,10,3,12,45,21.0,252.0,2.4,16.0,267.5,263.21,207.14
2016,10,3,13,0,8.0,205.0,2.4,16.0,211.0,204.15,160.5
2016,10,3,13,15,4.5,181.5,2.4,16.0,185.0,177.69,139.6
2016,10,3,13,30,1.0,158.0,2.4,16.0,159.0,151.26,118.46
2016,10,3,13,45,0.5,128.0,2.4,16.5,128.5,121.25,94.2
2016,10,3,14,0,0.0,98.0,2.4,17.0,98.0,91.54,70.01
2016,10,3,14,15,2.0,136.5,2.35,16.5,137.5,131.52,103.09
2016,10,3,14,30,4.0,175.0,2.3,16.0,177.0,173.52,137.63
2016,10,3,14,45,87.5,198.0,2.3,16.0,242.0,281.69,227.81
2016,10,3,15,0,171.0,221.0,2.3,16.0,307.0,391.13,316.32
2016,10,3,15,15,88.5,182.0,2.2,15.5,226.5,264.26,214.51
2016,10,3,15,30,6.0,143.0,2.1,15.0,146.0,146.15,116.98
2016,10,3,15,45,3.0,126.5,2.05,15.0,128.0,127.61,102.08
2016,10,3,16,0,0.0,110.0,2.0,15.0,110.0,109.31,86.97
2016,10,3,16,15,300.5,82.0,1.75,14.5,155.0,305.65,254.88
2016,10,3,16,30,601.0,54.0,1.5,14.0,200.0,437.59,359.73
2016,10,3,16,45,525.0,46.5,1.25,14.0,152.0,358.91,290.95
2016,10,3,17,0,449.0,39.0,1.0,14.0,104.0,286.64,226.7
2016,10,3,17,15,313.0,28.0,0.9,13.5,64.5,192.1,139.25
2016,10,3,17,30,177.0,17.0,0.8,13.0,25.0,82.56,0.0
2016,10,3,17,45,88.5,8.5,0.7,13.0,12.5,8.1,0.0
2016,10,3,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,4,6,15,94.5,12.5,1.4,9.5,18.5,11.91,0.0
2016,10,4,6,30,189.0,25.0,1.6,10.0,37.0,19.8,6.0
2016,10,4,6,45,299.0,38.5,1.8,10.5,78.5,31.14,21.4
2016,10,4,7,0,409.0,52.0,2.0,11.0,120.0,40.94,30.9
2016,10,4,7,15,483.5,61.0,2.05,11.0,168.5,46.07,35.93
2016,10,4,7,30,558.0,70.0,2.1,11.0,217.0,88.2,51.77
2016,10,4,7,45,303.0,104.5,2.2,11.5,186.5,125.16,88.2
2016,10,4,8,0,48.0,139.0,2.3,12.0,156.0,131.65,104.69
2016,10,4,8,15,38.5,153.5,2.25,12.5,168.5,146.99,117.72
2016,10,4,8,30,29.0,168.0,2.2,13.0,181.0,161.15,129.44
2016,10,4,8,45,28.0,182.5,2.15,13.5,196.0,177.26,142.28
2016,10,4,9,0,27.0,197.0,2.1,14.0,211.0,192.84,154.47
2016,10,4,9,15,431.5,148.0,2.05,14.5,398.5,346.19,276.58
2016,10,4,9,30,836.0,99.0,2.0,15.0,586.0,537.32,425.31
2016,10,4,9,45,577.0,189.0,1.95,15.5,534.0,518.27,409.06
2016,10,4,10,0,318.0,279.0,1.9,16.0,482.0,471.37,370.65
2016,10,4,10,15,337.0,287.5,1.9,16.5,510.0,510.02,399.79
2016,10,4,10,30,356.0,296.0,1.9,17.0,538.0,549.41,428.42
2016,10,4,10,45,359.5,303.0,1.95,17.5,553.5,576.33,447.46
2016,10,4,11,0,363.0,310.0,2.0,18.0,569.0,602.4,465.73
2016,10,4,11,15,646.5,203.0,2.05,18.0,672.5,748.71,577.44
2016,10,4,11,30,930.0,96.0,2.1,18.0,776.0,885.11,672.59
2016,10,4,11,45,936.0,93.5,2.2,18.5,780.5,911.14,688.38
2016,10,4,12,0,942.0,91.0,2.3,19.0,785.0,933.82,703.06
2016,10,4,12,15,941.0,90.5,2.4,19.0,780.0,948.97,714.12
2016,10,4,12,30,940.0,90.0,2.5,19.0,775.0,960.36,722.87
2016,10,4,12,45,938.0,89.0,2.6,19.5,762.0,966.47,726.86
2016,10,4,13,0,936.0,88.0,2.7,20.0,749.0,968.74,728.45
2016,10,4,13,15,930.0,87.0,2.85,20.0,727.5,963.5,726.97
2016,10,4,13,30,924.0,86.0,3.0,20.0,706.0,954.47,723.07
2016,10,4,13,45,915.5,84.5,3.15,20.0,677.5,938.89,714.75
2016,10,4,14,0,907.0,83.0,3.3,20.0,649.0,919.78,704.03
2016,10,4,14,15,895.0,81.0,3.35,20.0,614.0,893.59,687.72
2016,10,4,14,30,883.0,79.0,3.4,20.0,579.0,864.32,669.22
2016,10,4,14,45,867.0,76.5,3.5,20.0,537.5,828.21,646.01
2016,10,4,15,0,851.0,74.0,3.6,20.0,496.0,796.5,625.71
2016,10,4,15,15,828.0,71.0,3.65,19.5,450.0,749.45,594.74
2016,10,4,15,30,805.0,68.0,3.7,19.0,404.0,700.94,562.01
2016,10,4,15,45,770.5,64.5,3.75,19.0,354.5,642.53,519.83
2016,10,4,16,0,736.0,61.0,3.8,19.0,305.0,584.26,476.18
2016,10,4,16,15,686.0,56.5,3.7,18.0,254.0,515.64,422.61
2016,10,4,16,30,636.0,52.0,3.6,17.0,203.0,449.32,368.4
2016,10,4,16,45,549.0,45.0,3.5,16.5,153.0,368.14,298.98
2016,10,4,17,0,462.0,38.0,3.4,16.0,103.0,290.3,229.86
2016,10,4,17,15,314.5,27.0,3.45,15.0,62.5,190.47,134.8
2016,10,4,17,30,167.0,16.0,3.5,14.0,22.0,77.33,0.0
2016,10,4,17,45,83.5,8.0,3.55,13.5,11.0,0.0,0.0
2016,10,4,18,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,5,6,15,127.5,11.0,1.85,7.5,19.0,10.48,0.0
2016,10,5,6,30,255.0,22.0,2.1,8.0,38.0,17.99,3.74
2016,10,5,6,45,393.0,31.5,2.4,9.0,83.0,24.7,15.84
2016,10,5,7,0,531.0,41.0,2.7,10.0,128.0,31.15,22.24
2016,10,5,7,15,604.0,47.5,2.9,10.5,179.0,37.96,28.68
2016,10,5,7,30,677.0,54.0,3.1,11.0,230.0,83.71,44.18
2016,10,5,7,45,728.0,57.5,3.35,12.0,282.5,136.61,79.02
2016,10,5,8,0,779.0,61.0,3.6,13.0,335.0,195.33,126.72
2016,10,5,8,15,809.5,64.5,3.75,13.5,384.5,254.6,179.59
2016,10,5,8,30,840.0,68.0,3.9,14.0,434.0,316.56,235.65
2016,10,5,8,45,865.0,69.5,4.05,15.0,480.0,378.66,290.89
2016,10,5,9,0,890.0,71.0,4.2,16.0,526.0,440.01,344.16
2016,10,5,9,15,905.0,73.0,4.1,16.5,566.5,498.16,393.59
2016,10,5,9,30,920.0,75.0,4.0,17.0,607.0,555.93,441.02
2016,10,5,9,45,933.0,75.5,3.95,17.5,641.5,610.39,484.43
2016,10,5,10,0,946.0,76.0,3.9,18.0,676.0,663.67,525.54
2016,10,5,10,15,953.5,77.5,3.85,18.5,703.0,712.9,562.34
2016,10,5,10,30,961.0,79.0,3.8,19.0,730.0,759.96,595.03
2016,10,5,10,45,968.0,78.5,3.8,19.5,749.5,802.14,623.26
2016,10,5,11,0,975.0,78.0,3.8,20.0,769.0,841.61,649.26
2016,10,5,11,15,977.5,78.5,3.75,20.0,780.0,875.65,672.23
2016,10,5,11,30,980.0,79.0,3.7,20.0,791.0,906.35,692.79
2016,10,5,11,45,982.0,78.0,3.7,20.5,794.0,931.47,708.42
2016,10,5,12,0,984.0,77.0,3.7,21.0,797.0,952.94,721.56
2016,10,5,12,15,982.5,77.0,3.7,21.0,791.5,968.65,732.24
2016,10,5,12,30,981.0,77.0,3.7,21.0,786.0,980.44,740.43
2016,10,5,12,45,969.0,80.5,3.7,21.0,771.0,982.74,742.34
2016,10,5,13,0,957.0,84.0,3.7,21.0,756.0,981.02,741.78
2016,10,5,13,15,951.0,83.5,3.65,21.0,734.0,976.27,739.0
2016,10,5,13,30,945.0,83.0,3.6,21.0,712.0,967.66,733.79
2016,10,5,13,45,935.5,81.5,3.6,21.5,682.5,950.93,722.13
2016,10,5,14,0,926.0,80.0,3.6,22.0,653.0,930.62,708.2
2016,10,5,14,15,913.5,78.0,3.55,21.5,617.0,903.63,692.16
2016,10,5,14,30,901.0,76.0,3.5,21.0,581.0,873.52,673.9
2016,10,5,14,45,883.0,74.0,3.5,21.0,539.0,835.9,649.2
2016,10,5,15,0,865.0,72.0,3.5,21.0,497.0,795.93,622.62
2016,10,5,15,15,841.0,69.5,3.45,20.5,450.5,755.12,595.98
2016,10,5,15,30,817.0,67.0,3.4,20.0,404.0,706.09,562.71
2016,10,5,15,45,782.5,63.5,3.35,20.0,353.5,647.32,520.28
2016,10,5,16,0,748.0,60.0,3.3,20.0,303.0,588.66,476.36
2016,10,5,16,15,697.0,55.0,2.95,19.0,251.5,518.46,421.33
2016,10,5,16,30,646.0,50.0,2.6,18.0,200.0,450.69,365.87
2016,10,5,16,45,562.0,43.0,2.3,17.5,150.0,370.79,297.74
2016,10,5,17,0,478.0,36.0,2.0,17.0,100.0,294.16,229.78
2016,10,5,17,15,324.0,25.0,2.0,16.0,60.0,189.5,128.07
2016,10,5,17,30,170.0,14.0,2.0,15.0,20.0,76.01,0.0
2016,10,5,17,45,85.0,7.0,2.05,14.5,10.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,6,6,15,132.0,10.5,2.1,7.5,18.0,10.01,0.0
2016,10,6,6,30,264.0,21.0,2.4,8.0,36.0,17.16,1.76
2016,10,6,6,45,396.5,30.5,2.75,9.0,80.0,23.93,15.07
2016,10,6,7,0,529.0,40.0,3.1,10.0,124.0,30.41,21.54
2016,10,6,7,15,600.5,46.0,3.2,10.5,174.5,36.7,27.52
2016,10,6,7,30,672.0,52.0,3.3,11.0,225.0,80.99,42.25
2016,10,6,7,45,719.0,56.0,3.45,12.0,276.0,133.48,76.83
2016,10,6,8,0,766.0,60.0,3.6,13.0,327.0,191.3,123.86
2016,10,6,8,15,796.0,63.5,3.55,13.5,375.5,249.58,175.79
2016,10,6,8,30,826.0,67.0,3.5,14.0,424.0,310.5,230.8
2016,10,6,8,45,848.5,69.5,3.45,15.0,469.0,371.73,285.08
2016,10,6,9,0,871.0,72.0,3.4,16.0,514.0,432.01,337.02
2016,10,6,9,15,886.0,74.0,3.35,16.5,553.5,489.07,385.4
2016,10,6,9,30,901.0,76.0,3.3,17.0,593.0,545.79,431.82
2016,10,6,9,45,917.5,75.0,3.3,18.0,627.5,599.7,473.84
2016,10,6,10,0,934.0,74.0,3.3,19.0,662.0,652.75,513.71
2016,10,6,10,15,941.5,75.0,3.25,19.5,688.5,700.82,549.32
2016,10,6,10,30,949.0,76.0,3.2,20.0,715.0,746.74,580.92
2016,10,6,10,45,954.5,76.5,3.15,21.0,734.0,788.29,607.03
2016,10,6,11,0,960.0,77.0,3.1,22.0,753.0,827.1,630.75
2016,10,6,11,15,963.0,77.0,3.0,22.0,764.0,860.42,652.49
2016,10,6,11,30,966.0,77.0,2.9,22.0,775.0,890.48,671.85
2016,10,6,11,45,967.5,77.0,2.85,22.5,778.0,915.84,686.97
2016,10,6,12,0,969.0,77.0,2.8,23.0,781.0,937.6,699.64
2016,10,6,12,15,968.0,76.5,2.8,23.0,776.0,952.87,709.78
2016,10,6,12,30,967.0,76.0,2.8,23.0,771.0,964.27,717.53
2016,10,6,12,45,962.5,76.5,2.8,23.5,757.5,969.76,720.12
2016,10,6,13,0,958.0,77.0,2.8,24.0,744.0,971.31,720.3
2016,10,6,13,15,952.5,76.0,2.75,24.0,722.5,966.28,717.29
2016,10,6,13,30,947.0,75.0,2.7,24.0,701.0,957.4,711.93
2016,10,6,13,45,939.0,74.0,2.7,24.0,672.5,942.47,703.16
2016,10,6,14,0,931.0,73.0,2.7,24.0,644.0,923.94,692.11
2016,10,6,14,15,919.5,71.0,2.65,24.0,608.5,897.65,675.51
2016,10,6,14,30,908.0,69.0,2.6,24.0,573.0,868.17,656.8
2016,10,6,14,45,891.5,67.0,2.6,24.0,532.0,831.56,633.48
2016,10,6,15,0,875.0,65.0,2.6,24.0,491.0,792.5,608.25
2016,10,6,15,15,852.5,62.5,2.5,23.5,444.5,745.99,577.89
2016,10,6,15,30,830.0,60.0,2.4,23.0,398.0,698.05,545.92
2016,10,6,15,45,797.5,57.0,2.35,23.0,348.5,647.15,510.23
2016,10,6,16,0,765.0,54.0,2.3,23.0,299.0,590.06,468.62
2016,10,6,16,15,716.0,49.5,2.0,21.5,247.5,521.26,416.44
2016,10,6,16,30,667.0,45.0,1.7,20.0,196.0,454.77,363.46
2016,10,6,16,45,584.5,38.5,1.4,19.0,146.5,371.2,293.9
2016,10,6,17,0,502.0,32.0,1.1,18.0,97.0,294.27,226.51
2016,10,6,17,15,349.0,22.0,1.15,17.0,57.5,189.01,119.81
2016,10,6,17,30,196.0,12.0,1.2,16.0,18.0,83.08,0.0
2016,10,6,17,45,98.0,6.0,1.25,15.5,9.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,7,6,15,137.5,9.5,0.85,11.0,17.0,9.05,0.0
2016,10,7,6,30,275.0,19.0,0.9,11.0,34.0,15.37,0.0
2016,10,7,6,45,400.5,28.5,1.0,11.5,77.0,22.23,13.37
2016,10,7,7,0,526.0,38.0,1.1,12.0,120.0,31.45,22.29
2016,10,7,7,15,596.5,44.0,1.25,12.5,169.5,34.98,25.77
2016,10,7,7,30,667.0,50.0,1.4,13.0,219.0,78.26,39.98
2016,10,7,7,45,712.0,54.5,1.55,14.0,269.0,130.58,74.01
2016,10,7,8,0,757.0,59.0,1.7,15.0,319.0,187.98,120.07
2016,10,7,8,15,787.0,62.5,1.85,16.0,367.5,245.63,170.36
2016,10,7,8,30,817.0,66.0,2.0,17.0,416.0,305.92,223.51
2016,10,7,8,45,839.0,68.0,2.2,18.0,460.0,365.86,275.91
2016,10,7,9,0,861.0,70.0,2.4,19.0,504.0,424.81,326.16
2016,10,7,9,15,876.5,72.0,2.5,19.5,543.5,481.46,373.57
2016,10,7,9,30,892.0,74.0,2.6,20.0,583.0,537.83,419.23
2016,10,7,9,45,888.0,82.0,2.75,21.0,613.0,588.69,458.48
2016,10,7,10,0,884.0,90.0,2.9,22.0,643.0,636.97,494.45
2016,10,7,10,15,892.5,91.5,2.85,22.5,669.5,684.13,528.83
2016,10,7,10,30,901.0,93.0,2.8,23.0,696.0,729.37,560.3
2016,10,7,10,45,907.5,93.5,2.8,23.5,715.0,769.95,586.79
2016,10,7,11,0,914.0,94.0,2.8,24.0,734.0,808.02,611.25
2016,10,7,11,15,917.5,94.5,2.7,24.5,745.0,840.96,631.29
2016,10,7,11,30,921.0,95.0,2.6,25.0,756.0,870.84,649.01
2016,10,7,11,45,922.0,94.5,2.55,25.5,759.0,894.29,662.65
2016,10,7,12,0,923.0,94.0,2.5,26.0,762.0,914.27,673.98
2016,10,7,12,15,749.5,165.0,2.4,26.0,704.5,865.45,640.59
2016,10,7,12,30,576.0,236.0,2.3,26.0,647.0,792.78,589.5
2016,10,7,12,45,570.0,232.0,2.25,26.5,632.5,790.43,587.5
2016,10,7,13,0,564.0,228.0,2.2,27.0,618.0,785.47,583.2
2016,10,7,13,15,561.0,222.0,2.15,27.0,600.0,778.46,578.88
2016,10,7,13,30,558.0,216.0,2.1,27.0,582.0,768.94,572.92
2016,10,7,13,45,700.5,160.0,2.05,27.0,599.5,837.59,621.58
2016,10,7,14,0,843.0,104.0,2.0,27.0,617.0,887.82,655.08
2016,10,7,14,15,691.5,138.0,1.9,27.0,543.0,787.62,587.83
2016,10,7,14,30,540.0,172.0,1.8,27.0,469.0,678.69,513.07
2016,10,7,14,45,588.5,143.5,1.75,27.0,445.5,679.75,516.72
2016,10,7,15,0,637.0,115.0,1.7,27.0,422.0,670.62,511.49
2016,10,7,15,15,539.5,123.5,1.5,26.5,365.5,580.08,447.17
2016,10,7,15,30,442.0,132.0,1.3,26.0,309.0,501.28,389.32
2016,10,7,15,45,407.0,122.0,1.1,25.5,269.0,449.31,351.18
2016,10,7,16,0,372.0,112.0,0.9,25.0,229.0,398.79,312.87
2016,10,7,16,15,339.0,95.5,0.9,24.0,188.0,343.5,271.22
2016,10,7,16,30,306.0,79.0,0.9,23.0,147.0,290.24,229.24
2016,10,7,16,45,253.0,61.5,0.9,22.5,108.0,227.76,177.72
2016,10,7,17,0,200.0,44.0,0.9,22.0,69.0,170.24,128.25
2016,10,7,17,15,100.0,27.0,0.95,21.5,39.5,85.67,47.0
2016,10,7,17,30,0.0,10.0,1.0,21.0,10.0,9.53,0.0
2016,10,7,17,45,0.0,5.0,1.05,20.5,5.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,8,6,15,82.5,10.0,0.3,13.0,14.5,9.53,0.0
2016,10,8,6,30,165.0,20.0,0.3,13.0,29.0,15.85,0.0
2016,10,8,6,45,298.0,32.5,0.3,13.5,70.0,26.08,16.4
2016,10,8,7,0,431.0,45.0,0.3,14.0,111.0,35.2,25.39
2016,10,8,7,15,510.5,53.0,0.45,14.5,159.5,39.76,29.8
2016,10,8,7,30,590.0,61.0,0.6,15.0,208.0,80.17,43.93
2016,10,8,7,45,641.0,67.0,0.8,16.0,258.0,130.17,76.08
2016,10,8,8,0,692.0,73.0,1.0,17.0,308.0,186.03,119.9
2016,10,8,8,15,726.5,77.0,1.1,18.0,356.5,241.73,167.28
2016,10,8,8,30,761.0,81.0,1.2,19.0,405.0,302.67,219.46
2016,10,8,8,45,785.5,84.5,1.35,20.0,449.0,360.24,268.64
2016,10,8,9,0,810.0,88.0,1.5,21.0,493.0,419.3,317.66
2016,10,8,9,15,827.5,91.0,1.55,22.0,532.5,475.79,362.89
2016,10,8,9,30,845.0,94.0,1.6,23.0,572.0,532.39,406.48
2016,10,8,9,45,888.0,84.0,1.7,24.0,612.0,589.29,449.26
2016,10,8,10,0,931.0,74.0,1.8,25.0,652.0,647.83,491.9
2016,10,8,10,15,939.0,75.0,1.75,25.5,678.5,695.92,525.58
2016,10,8,10,30,947.0,76.0,1.7,26.0,705.0,741.91,555.57
2016,10,8,10,45,951.0,77.0,1.7,26.5,724.0,782.64,581.0
2016,10,8,11,0,955.0,78.0,1.7,27.0,743.0,820.54,604.25
2016,10,8,11,15,958.0,78.5,1.6,27.5,754.0,854.09,623.32
2016,10,8,11,30,961.0,79.0,1.5,28.0,765.0,884.4,639.96
2016,10,8,11,45,961.5,79.5,1.4,28.5,767.5,909.21,652.81
2016,10,8,12,0,962.0,80.0,1.3,29.0,770.0,930.4,663.22
2016,10,8,12,15,789.5,150.0,1.2,29.0,714.0,878.09,628.55
2016,10,8,12,30,617.0,220.0,1.1,29.0,658.0,814.82,586.39
2016,10,8,12,45,627.0,208.5,1.05,29.5,646.0,819.56,589.28
2016,10,8,13,0,637.0,197.0,1.0,30.0,634.0,821.39,589.56
2016,10,8,13,15,626.0,194.5,0.95,30.0,613.5,810.71,582.53
2016,10,8,13,30,615.0,192.0,0.9,30.0,593.0,797.22,573.91
2016,10,8,13,45,768.5,134.0,0.85,30.0,612.5,866.86,618.98
2016,10,8,14,0,922.0,76.0,0.8,30.0,632.0,914.24,648.11
2016,10,8,14,15,910.0,74.0,0.8,30.0,597.0,887.66,632.17
2016,10,8,14,30,898.0,72.0,0.8,30.0,562.0,857.96,615.19
2016,10,8,14,45,880.5,70.0,0.85,30.0,520.5,820.83,594.12
2016,10,8,15,0,863.0,68.0,0.9,30.0,479.0,781.35,571.17
2016,10,8,15,15,839.5,65.5,0.85,29.5,432.5,741.03,546.96
2016,10,8,15,30,816.0,63.0,0.8,29.0,386.0,692.58,516.68
2016,10,8,15,45,781.5,59.5,0.8,28.5,336.5,634.15,479.21
2016,10,8,16,0,747.0,56.0,0.8,28.0,287.0,575.87,439.71
2016,10,8,16,15,695.0,51.0,0.85,27.0,236.0,505.62,389.59
2016,10,8,16,30,643.0,46.0,0.9,26.0,185.0,437.96,338.33
2016,10,8,16,45,557.0,38.5,0.95,25.0,136.0,353.02,270.91
2016,10,8,17,0,471.0,31.0,1.0,24.0,87.0,275.17,204.6
2016,10,8,17,15,308.5,20.5,1.05,23.0,49.5,170.07,84.46
2016,10,8,17,30,146.0,10.0,1.1,22.0,12.0,62.01,0.0
2016,10,8,17,45,73.0,5.0,1.15,21.0,6.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,9,6,15,127.5,8.5,1.2,11.5,15.0,8.1,0.0
2016,10,9,6,30,255.0,17.0,1.2,12.0,30.0,13.69,0.0
2016,10,9,6,45,385.0,27.0,1.2,13.0,72.5,21.12,12.06
2016,10,9,7,0,515.0,37.0,1.2,14.0,115.0,28.17,19.12
2016,10,9,7,15,588.5,44.0,1.2,14.5,164.5,35.28,25.77
2016,10,9,7,30,662.0,51.0,1.2,15.0,214.0,77.65,39.81
2016,10,9,7,45,707.5,55.5,1.2,16.0,264.0,129.55,72.83
2016,10,9,8,0,753.0,60.0,1.2,17.0,314.0,186.58,117.86
2016,10,9,8,15,784.0,64.0,1.0,18.0,362.5,244.55,167.33
2016,10,9,8,30,815.0,68.0,0.8,19.0,411.0,305.28,219.18
2016,10,9,8,45,836.5,71.0,0.65,20.0,455.5,364.16,268.52
2016,10,9,9,0,858.0,74.0,0.5,21.0,500.0,425.08,317.15
2016,10,9,9,15,874.0,76.0,0.4,22.0,539.0,481.69,360.53
2016,10,9,9,30,890.0,78.0,0.3,23.0,578.0,538.07,401.5
2016,10,9,9,45,903.0,79.0,0.25,24.0,612.0,591.24,438.69
2016,10,9,10,0,916.0,80.0,0.2,25.0,646.0,643.3,473.42
2016,10,9,10,15,924.0,81.5,0.3,25.5,672.5,691.24,506.86
2016,10,9,10,30,932.0,83.0,0.4,26.0,699.0,737.12,537.47
2016,10,9,10,45,936.5,84.0,0.5,27.0,717.5,777.65,562.03
2016,10,9,11,0,941.0,85.0,0.6,28.0,736.0,815.42,584.61
2016,10,9,11,15,944.0,85.5,0.7,28.5,746.5,848.53,605.23
2016,10,9,11,30,947.0,86.0,0.8,29.0,757.0,878.45,623.84
2016,10,9,11,45,946.0,87.0,0.95,29.5,759.5,902.21,639.43
2016,10,9,12,0,945.0,88.0,1.1,30.0,762.0,922.36,652.82
2016,10,9,12,15,943.0,87.5,1.25,30.0,756.0,936.26,663.68
2016,10,9,12,30,941.0,87.0,1.4,30.0,750.0,946.38,672.31
2016,10,9,12,45,933.0,88.5,1.55,30.5,735.5,949.57,675.34
2016,10,9,13,0,925.0,90.0,1.7,31.0,721.0,948.94,676.05
2016,10,9,13,15,918.5,89.0,1.85,30.5,699.0,943.0,676.19
2016,10,9,13,30,912.0,88.0,2.0,30.0,677.0,933.36,674.0
2016,10,9,13,45,898.5,88.0,2.2,30.0,647.5,915.03,665.31
2016,10,9,14,0,885.0,88.0,2.4,30.0,618.0,893.39,654.31
2016,10,9,14,15,871.0,86.0,2.5,29.5,582.0,873.19,644.58
2016,10,9,14,30,857.0,84.0,2.6,29.0,546.0,842.56,627.68
2016,10,9,14,45,835.0,82.0,2.75,29.0,504.5,802.61,603.26
2016,10,9,15,0,813.0,80.0,2.9,29.0,463.0,760.59,576.93
2016,10,9,15,15,559.5,115.0,2.95,28.5,366.5,587.96,455.76
2016,10,9,15,30,306.0,150.0,3.0,28.0,270.0,408.99,320.64
2016,10,9,15,45,493.0,107.5,3.15,27.5,271.0,488.97,386.17
2016,10,9,16,0,680.0,65.0,3.3,27.0,272.0,544.61,430.48
2016,10,9,16,15,623.0,58.5,3.25,26.0,222.0,472.74,374.83
2016,10,9,16,30,566.0,52.0,3.2,25.0,172.0,404.24,319.8
2016,10,9,16,45,472.5,43.5,3.15,24.0,125.0,318.57,248.83
2016,10,9,17,0,379.0,35.0,3.1,23.0,78.0,241.16,180.71
2016,10,9,17,15,189.5,17.5,3.25,22.0,39.0,115.43,44.84
2016,10,9,17,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
