Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,6,15,0.0,13.0,1.55,9.5,13.0,12.39,0.0
2016,10,10,6,30,0.0,26.0,1.8,10.0,26.0,22.3,0.0
2016,10,10,6,45,210.0,35.0,2.05,10.5,66.0,27.43,17.31
2016,10,10,7,0,420.0,44.0,2.3,11.0,106.0,34.65,25.05
2016,10,10,7,15,499.5,53.0,2.35,11.5,154.0,40.14,30.4
2016,10,10,7,30,579.0,62.0,2.4,12.0,202.0,79.41,44.64
2016,10,10,7,45,628.0,68.5,2.5,12.5,251.0,128.77,76.86
2016,10,10,8,0,677.0,75.0,2.6,13.0,300.0,183.78,121.0
2016,10,10,8,15,711.5,79.5,2.6,13.0,347.5,238.9,169.57
2016,10,10,8,30,746.0,84.0,2.6,13.0,395.0,297.29,222.01
2016,10,10,8,45,771.0,87.5,2.65,13.5,439.0,356.06,274.27
2016,10,10,9,0,796.0,91.0,2.7,14.0,483.0,414.37,325.01
2016,10,10,9,15,814.0,94.0,2.65,14.5,522.0,470.2,372.23
2016,10,10,9,30,832.0,97.0,2.6,15.0,561.0,526.22,417.97
2016,10,10,9,45,855.0,95.0,2.6,16.0,596.0,579.85,459.79
2016,10,10,10,0,878.0,93.0,2.6,17.0,631.0,631.91,499.03
2016,10,10,10,15,887.0,94.0,2.6,17.5,657.0,678.39,533.74
2016,10,10,10,30,896.0,95.0,2.6,18.0,683.0,723.0,565.99
2016,10,10,10,45,903.5,95.5,2.6,19.0,702.0,763.89,592.1
2016,10,10,11,0,911.0,96.0,2.6,20.0,721.0,802.33,616.08
2016,10,10,11,15,914.0,96.5,2.6,20.5,732.0,834.56,636.6
2016,10,10,11,30,917.0,97.0,2.6,21.0,743.0,863.7,654.89
2016,10,10,11,45,919.0,96.5,2.65,21.5,746.0,887.69,669.99
2016,10,10,12,0,921.0,96.0,2.7,22.0,749.0,908.26,682.83
2016,10,10,12,15,919.5,96.0,2.75,22.5,743.5,922.81,691.68
2016,10,10,12,30,918.0,96.0,2.8,23.0,738.0,933.69,698.22
2016,10,10,12,45,911.0,97.0,2.9,23.5,723.5,937.06,700.27
2016,10,10,13,0,904.0,98.0,3.0,24.0,709.0,936.69,700.01
2016,10,10,13,15,897.5,96.5,3.05,23.5,688.0,930.23,698.16
2016,10,10,13,30,891.0,95.0,3.1,23.0,667.0,920.13,694.01
2016,10,10,13,45,878.0,94.5,3.2,23.0,637.5,901.88,683.41
2016,10,10,14,0,865.0,94.0,3.3,23.0,608.0,887.95,675.86
2016,10,10,14,15,851.0,92.0,3.4,22.5,572.5,860.62,660.26
2016,10,10,14,30,837.0,90.0,3.5,22.0,537.0,830.38,642.5
2016,10,10,14,45,812.0,88.5,3.6,22.0,495.0,789.05,615.31
2016,10,10,15,0,787.0,87.0,3.7,22.0,453.0,745.83,586.37
2016,10,10,15,15,759.0,83.0,3.85,21.5,407.5,695.86,553.11
2016,10,10,15,30,731.0,79.0,4.0,21.0,362.0,649.09,521.27
2016,10,10,15,45,683.5,75.5,4.15,20.5,312.5,585.18,474.6
2016,10,10,16,0,636.0,72.0,4.3,20.0,263.0,522.66,426.24
2016,10,10,16,15,575.5,64.5,4.35,19.0,213.5,449.38,367.92
2016,10,10,16,30,515.0,57.0,4.4,18.0,164.0,379.78,309.88
2016,10,10,16,45,411.5,47.0,4.45,17.0,117.5,289.76,232.88
2016,10,10,17,0,308.0,37.0,4.5,16.0,71.0,208.91,159.67
2016,10,10,17,15,154.0,18.5,4.45,15.0,35.5,100.39,24.76
2016,10,10,17,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,11,6,15,69.5,8.5,1.35,7.5,11.5,8.1,0.0
2016,10,11,6,30,139.0,17.0,1.5,8.0,23.0,13.49,0.0
2016,10,11,6,45,269.5,30.5,1.65,9.0,62.0,24.67,14.9
2016,10,11,7,0,400.0,44.0,1.8,10.0,101.0,34.84,25.29
2016,10,11,7,15,481.0,53.0,1.95,10.5,148.5,40.31,30.66
2016,10,11,7,30,562.0,62.0,2.1,11.0,196.0,77.99,44.37
2016,10,11,7,45,347.0,98.0,2.25,12.0,186.5,120.99,82.77
2016,10,11,8,0,132.0,134.0,2.4,13.0,177.0,140.48,108.17
2016,10,11,8,15,84.0,147.5,2.4,13.5,176.5,152.2,120.11
2016,10,11,8,30,36.0,161.0,2.4,14.0,176.0,157.07,125.63
2016,10,11,8,45,149.5,183.5,2.45,14.5,255.5,221.46,176.1
2016,10,11,9,0,263.0,206.0,2.5,15.0,335.0,300.24,238.59
2016,10,11,9,15,549.5,149.5,2.55,15.0,446.0,398.3,316.65
2016,10,11,9,30,836.0,93.0,2.6,15.0,557.0,522.96,415.97
2016,10,11,9,45,866.5,88.0,2.7,15.5,593.5,577.74,459.61
2016,10,11,10,0,897.0,83.0,2.8,16.0,630.0,631.67,501.91
2016,10,11,10,15,906.0,84.5,2.8,16.5,656.0,679.29,537.76
2016,10,11,10,30,915.0,86.0,2.8,17.0,682.0,724.99,570.79
2016,10,11,10,45,921.0,86.5,2.85,17.5,701.0,765.29,598.09
2016,10,11,11,0,927.0,87.0,2.9,18.0,720.0,803.0,623.29
2016,10,11,11,15,930.0,87.5,2.9,18.0,730.5,835.53,645.57
2016,10,11,11,30,933.0,88.0,2.9,18.0,741.0,864.93,665.62
2016,10,11,11,45,933.0,88.5,2.9,18.5,743.5,888.52,680.35
2016,10,11,12,0,933.0,89.0,2.9,19.0,746.0,908.59,692.69
2016,10,11,12,15,932.0,89.0,2.85,19.0,740.5,923.62,702.59
2016,10,11,12,30,931.0,89.0,2.8,19.0,735.0,934.95,710.1
2016,10,11,12,45,913.0,94.5,2.8,19.5,718.5,933.6,708.19
2016,10,11,13,0,895.0,100.0,2.8,20.0,702.0,928.44,703.96
2016,10,11,13,15,724.0,153.0,2.85,20.0,630.0,848.46,649.98
2016,10,11,13,30,553.0,206.0,2.9,20.0,558.0,747.45,578.85
2016,10,11,13,45,598.0,180.5,2.95,20.0,546.0,760.9,591.67
2016,10,11,14,0,643.0,155.0,3.0,20.0,534.0,766.35,597.17
2016,10,11,14,15,526.0,178.0,3.1,19.5,475.5,677.03,533.46
2016,10,11,14,30,409.0,201.0,3.2,19.0,417.0,596.02,473.45
2016,10,11,14,45,372.0,190.5,3.35,19.0,375.5,532.26,426.84
2016,10,11,15,0,335.0,180.0,3.5,19.0,334.0,482.56,389.54
2016,10,11,15,15,530.0,129.5,3.65,18.5,344.5,574.06,466.2
2016,10,11,15,30,725.0,79.0,3.8,18.0,355.0,642.5,522.48
2016,10,11,15,45,682.0,74.0,3.95,17.5,306.5,580.16,475.69
2016,10,11,16,0,639.0,69.0,4.1,17.0,258.0,518.95,427.78
2016,10,11,16,15,577.0,62.0,4.1,16.0,208.5,445.5,368.35
2016,10,11,16,30,515.0,55.0,4.1,15.0,159.0,375.86,309.41
2016,10,11,16,45,415.0,45.0,4.2,14.5,113.0,288.05,232.89
2016,10,11,17,0,315.0,35.0,4.3,14.0,67.0,209.2,159.27
2016,10,11,17,15,157.5,17.5,4.25,13.5,33.5,98.91,3.1
2016,10,11,17,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,12,6,15,67.5,8.5,1.3,7.5,11.0,8.1,0.0
2016,10,12,6,30,135.0,17.0,1.4,8.0,22.0,16.2,0.0
2016,10,12,6,45,275.0,30.0,1.55,9.0,61.5,24.38,14.39
2016,10,12,7,0,415.0,43.0,1.7,10.0,101.0,34.12,24.59
2016,10,12,7,15,498.0,51.5,1.7,10.5,149.0,39.18,29.63
2016,10,12,7,30,581.0,60.0,1.7,11.0,197.0,76.62,42.87
2016,10,12,7,45,389.0,97.0,1.7,11.5,197.5,124.5,84.04
2016,10,12,8,0,197.0,134.0,1.7,12.0,198.0,151.48,114.85
2016,10,12,8,15,212.0,151.5,1.65,12.5,230.0,184.36,142.39
2016,10,12,8,30,227.0,169.0,1.6,13.0,262.0,219.86,172.22
2016,10,12,8,45,525.5,126.5,1.6,13.5,372.5,302.08,234.4
2016,10,12,9,0,824.0,84.0,1.6,14.0,483.0,416.54,324.26
2016,10,12,9,15,841.5,86.5,1.65,14.5,522.5,472.89,371.28
2016,10,12,9,30,859.0,89.0,1.7,15.0,562.0,529.27,417.1
2016,10,12,9,45,871.0,91.0,1.8,16.0,595.0,581.83,457.97
2016,10,12,10,0,883.0,93.0,1.9,17.0,628.0,633.3,496.65
2016,10,12,10,15,892.0,94.5,2.1,17.0,654.0,678.83,532.47
2016,10,12,10,30,901.0,96.0,2.3,17.0,680.0,723.98,567.37
2016,10,12,10,45,905.5,97.5,2.5,17.0,698.0,763.77,596.24
2016,10,12,11,0,910.0,99.0,2.7,17.0,716.0,800.91,623.12
2016,10,12,11,15,913.0,99.5,2.9,17.0,726.5,832.98,646.41
2016,10,12,11,30,916.0,100.0,3.1,17.0,737.0,861.97,667.6
2016,10,12,11,45,918.5,99.0,3.3,17.5,739.5,885.68,683.87
2016,10,12,12,0,921.0,98.0,3.5,18.0,742.0,906.0,697.84
2016,10,12,12,15,766.5,155.0,3.5,18.0,688.0,860.46,665.81
2016,10,12,12,30,612.0,212.0,3.5,18.0,634.0,796.01,619.41
2016,10,12,12,45,551.0,227.5,3.55,18.5,602.0,761.75,593.53
2016,10,12,13,0,490.0,243.0,3.6,19.0,570.0,728.63,567.98
2016,10,12,13,15,581.0,203.5,3.6,19.0,579.0,768.6,600.46
2016,10,12,13,30,672.0,164.0,3.6,19.0,588.0,810.95,632.56
2016,10,12,13,45,769.0,128.0,3.65,19.0,593.0,851.54,662.55
2016,10,12,14,0,866.0,92.0,3.7,19.0,598.0,881.3,684.9
2016,10,12,14,15,718.5,122.0,3.85,18.5,525.0,781.91,616.6
2016,10,12,14,30,571.0,152.0,4.0,18.0,452.0,673.54,539.66
2016,10,12,14,45,542.5,149.0,4.15,18.0,416.0,634.58,511.87
2016,10,12,15,0,514.0,146.0,4.3,18.0,380.0,595.0,482.74
2016,10,12,15,15,624.0,110.0,4.25,17.5,365.0,625.63,510.22
2016,10,12,15,30,734.0,74.0,4.2,17.0,350.0,636.58,520.85
2016,10,12,15,45,699.0,68.0,4.2,17.0,302.0,582.04,478.94
2016,10,12,16,0,664.0,62.0,4.2,17.0,254.0,524.24,432.36
2016,10,12,16,15,603.0,55.5,3.85,16.0,205.0,451.27,372.6
2016,10,12,16,30,542.0,49.0,3.5,15.0,156.0,382.12,313.52
2016,10,12,16,45,444.5,39.5,3.2,14.5,110.5,295.49,237.58
2016,10,12,17,0,347.0,30.0,2.9,14.0,65.0,218.04,163.27
2016,10,12,17,15,173.5,15.0,2.9,13.0,32.5,100.74,0.0
2016,10,12,17,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,11.0,1.95,8.5,11.0,0.0,0.0
2016,10,13,6,30,0.0,22.0,2.0,9.0,22.0,20.97,0.0
2016,10,13,6,45,233.0,29.0,2.15,9.5,60.5,23.56,13.33
2016,10,13,7,0,466.0,36.0,2.3,10.0,99.0,27.82,18.97
2016,10,13,7,15,544.5,43.0,2.55,10.5,146.5,31.93,23.08
2016,10,13,7,30,623.0,50.0,2.8,11.0,194.0,72.12,38.04
2016,10,13,7,45,678.5,53.5,3.05,11.5,243.5,121.4,68.92
2016,10,13,8,0,734.0,57.0,3.3,12.0,293.0,177.04,113.34
2016,10,13,8,15,766.0,60.0,3.3,12.5,340.0,232.76,162.86
2016,10,13,8,30,798.0,63.0,3.3,13.0,387.0,291.34,215.97
2016,10,13,8,45,693.5,96.5,3.35,14.0,400.0,333.07,257.21
2016,10,13,9,0,589.0,130.0,3.4,15.0,413.0,364.07,286.92
2016,10,13,9,15,627.0,131.0,3.35,15.5,454.0,416.66,331.06
2016,10,13,9,30,665.0,132.0,3.3,16.0,495.0,471.84,376.12
2016,10,13,9,45,579.5,171.5,3.25,16.5,501.5,495.69,395.0
2016,10,13,10,0,494.0,211.0,3.2,17.0,508.0,513.09,407.59
2016,10,13,10,15,385.5,252.0,3.2,17.5,489.5,502.97,398.23
2016,10,13,10,30,277.0,293.0,3.2,18.0,471.0,488.92,385.08
2016,10,13,10,45,391.0,267.0,3.2,18.5,526.0,558.54,439.33
2016,10,13,11,0,505.0,241.0,3.2,19.0,581.0,642.91,502.95
2016,10,13,11,15,496.0,248.5,3.25,19.0,586.5,662.66,517.05
2016,10,13,11,30,487.0,256.0,3.3,19.0,592.0,680.16,529.79
2016,10,13,11,45,494.5,251.5,3.35,19.5,594.0,696.68,541.36
2016,10,13,12,0,502.0,247.0,3.4,20.0,596.0,711.38,551.57
2016,10,13,12,15,489.5,252.0,3.5,20.0,590.0,716.87,555.8
2016,10,13,12,30,477.0,257.0,3.6,20.0,584.0,719.98,558.41
2016,10,13,12,45,519.0,236.5,3.75,20.5,585.5,741.74,575.34
2016,10,13,13,0,561.0,216.0,3.9,21.0,587.0,761.14,590.48
2016,10,13,13,15,528.0,219.0,3.95,21.0,560.0,737.08,573.21
2016,10,13,13,30,495.0,222.0,4.0,21.0,533.0,710.87,554.57
2016,10,13,13,45,495.5,211.5,4.05,21.0,510.5,697.31,546.07
2016,10,13,14,0,496.0,201.0,4.1,21.0,488.0,681.46,535.81
2016,10,13,14,15,483.0,191.0,4.1,20.5,457.0,652.43,516.37
2016,10,13,14,30,470.0,181.0,4.1,20.0,426.0,621.78,495.51
2016,10,13,14,45,483.5,162.0,4.15,19.5,396.0,600.66,482.39
2016,10,13,15,0,497.0,143.0,4.2,19.0,366.0,576.67,466.72
2016,10,13,15,15,445.5,135.0,4.2,18.5,320.0,514.22,419.39
2016,10,13,15,30,394.0,127.0,4.2,18.0,274.0,453.57,372.43
2016,10,13,15,45,372.5,112.0,4.2,17.5,235.5,407.22,336.25
2016,10,13,16,0,351.0,97.0,4.2,17.0,197.0,361.31,299.17
2016,10,13,16,15,319.5,80.5,4.0,16.5,158.5,308.34,254.71
2016,10,13,16,30,288.0,64.0,3.8,16.0,120.0,257.3,210.4
2016,10,13,16,45,234.5,47.5,3.6,15.5,84.0,197.64,157.53
2016,10,13,17,0,181.0,31.0,3.4,15.0,48.0,143.14,103.96
2016,10,13,17,15,90.5,15.5,3.05,14.5,24.0,50.62,0.0
2016,10,13,17,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,3.5,4.15,13.0,3.5,0.0,0.0
2016,10,14,6,30,0.0,7.0,4.2,13.0,7.0,6.67,0.0
2016,10,14,6,45,0.0,22.5,4.3,13.0,22.5,20.83,10.55
2016,10,14,7,0,0.0,38.0,4.4,13.0,38.0,34.61,24.52
2016,10,14,7,15,0.0,57.0,4.5,13.0,57.0,51.01,39.69
2016,10,14,7,30,0.0,76.0,4.6,13.0,76.0,67.99,52.57
2016,10,14,7,45,4.5,94.0,4.7,13.5,95.5,85.12,67.02
2016,10,14,8,0,9.0,112.0,4.8,14.0,115.0,102.97,81.8
2016,10,14,8,15,13.0,129.5,4.9,14.0,134.0,120.95,96.72
2016,10,14,8,30,17.0,147.0,5.0,14.0,153.0,139.52,112.03
2016,10,14,8,45,8.5,123.5,5.1,14.5,126.5,117.23,93.23
2016,10,14,9,0,0.0,100.0,5.2,15.0,100.0,93.02,72.76
2016,10,14,9,15,0.0,121.5,5.2,15.0,121.5,113.1,89.29
2016,10,14,9,30,0.0,143.0,5.2,15.0,143.0,133.38,105.82
2016,10,14,9,45,21.0,195.0,5.25,15.5,207.5,194.28,155.46
2016,10,14,10,0,42.0,247.0,5.3,16.0,272.0,262.44,210.15
2016,10,14,10,15,21.0,177.0,5.2,16.0,189.5,183.43,145.87
2016,10,14,10,30,0.0,107.0,5.1,16.0,107.0,99.93,77.18
2016,10,14,10,45,0.0,96.5,5.1,16.5,96.5,90.02,68.86
2016,10,14,11,0,0.0,86.0,5.1,17.0,86.0,80.18,60.6
2016,10,14,11,15,0.0,95.5,5.0,17.0,95.5,89.1,67.86
2016,10,14,11,30,0.0,105.0,4.9,17.0,105.0,98.14,75.21
2016,10,14,11,45,0.0,69.5,4.8,17.5,69.5,64.77,47.77
2016,10,14,12,0,0.0,34.0,4.7,18.0,34.0,31.65,20.49
2016,10,14,12,15,0.0,81.5,4.6,18.0,81.5,75.99,56.88
2016,10,14,12,30,0.0,129.0,4.5,18.0,129.0,121.45,93.85
2016,10,14,12,45,19.5,201.0,4.4,18.0,214.0,210.67,166.32
2016,10,14,13,0,39.0,273.0,4.3,18.0,299.0,317.87,251.39
2016,10,14,13,15,19.5,188.0,4.2,18.0,201.0,198.57,156.64
2016,10,14,13,30,0.0,103.0,4.1,18.0,103.0,96.41,73.74
2016,10,14,13,45,0.0,120.5,4.05,18.0,120.5,113.73,88.09
2016,10,14,14,0,0.0,138.0,4.0,18.0,138.0,131.63,102.82
2016,10,14,14,15,9.5,164.0,3.85,17.5,169.0,167.36,132.67
2016,10,14,14,30,19.0,190.0,3.7,17.0,200.0,204.64,163.72
2016,10,14,14,45,9.5,128.0,3.55,17.0,133.0,130.88,103.62
2016,10,14,15,0,0.0,66.0,3.4,17.0,66.0,61.4,45.99
2016,10,14,15,15,0.0,42.5,3.25,16.5,42.5,39.48,27.81
2016,10,14,15,30,0.0,19.0,3.1,16.0,19.0,17.62,9.38
2016,10,14,15,45,0.0,16.0,3.0,16.0,16.0,14.83,7.02
2016,10,14,16,0,0.0,13.0,2.9,16.0,13.0,12.04,4.64
2016,10,14,16,15,0.0,10.5,2.6,15.5,10.5,9.72,2.65
2016,10,14,16,30,0.0,8.0,2.3,15.0,8.0,7.4,0.63
2016,10,14,16,45,0.0,5.5,2.0,14.5,5.5,5.09,0.0
2016,10,14,17,0,0.0,3.0,1.7,14.0,3.0,2.77,0.0
2016,10,14,17,15,0.0,1.5,1.55,13.5,1.5,1.43,0.0
2016,10,14,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,15,6,15,57.0,6.5,1.15,9.5,8.5,0.0,0.0
2016,10,15,6,30,114.0,13.0,1.3,10.0,17.0,12.39,0.0
2016,10,15,6,45,263.0,25.0,1.5,11.0,53.5,20.04,9.65
2016,10,15,7,0,412.0,37.0,1.7,12.0,90.0,29.03,19.74
2016,10,15,7,15,495.5,45.0,2.0,12.5,136.5,33.92,24.6
2016,10,15,7,30,579.0,53.0,2.3,13.0,183.0,68.47,36.49
2016,10,15,7,45,633.0,58.0,2.6,13.5,231.0,116.5,66.34
2016,10,15,8,0,687.0,63.0,2.9,14.0,279.0,172.92,110.92
2016,10,15,8,15,721.5,67.0,3.35,14.5,325.5,227.24,158.5
2016,10,15,8,30,756.0,71.0,3.8,15.0,372.0,284.78,210.18
2016,10,15,8,45,420.0,137.5,4.25,16.0,308.0,274.05,213.32
2016,10,15,9,0,84.0,204.0,4.7,17.0,244.0,222.86,177.59
2016,10,15,9,15,159.5,221.5,4.95,17.5,304.5,281.92,224.96
2016,10,15,9,30,235.0,239.0,5.2,18.0,365.0,347.15,277.14
2016,10,15,9,45,299.0,242.5,5.5,18.5,413.0,403.93,322.57
2016,10,15,10,0,363.0,246.0,5.8,19.0,461.0,462.57,369.26
2016,10,15,10,15,213.0,263.5,5.95,19.0,391.5,397.29,316.81
2016,10,15,10,30,63.0,281.0,6.1,19.0,322.0,317.61,251.47
2016,10,15,10,45,51.0,279.0,6.3,19.5,312.5,311.05,245.66
2016,10,15,11,0,39.0,277.0,6.5,20.0,303.0,303.36,238.81
2016,10,15,11,15,40.0,280.5,6.65,20.0,307.5,310.6,244.5
2016,10,15,11,30,41.0,284.0,6.8,20.0,312.0,317.82,250.2
2016,10,15,11,45,128.5,306.5,6.95,20.0,394.5,427.99,338.83
2016,10,15,12,0,216.0,329.0,7.1,20.0,477.0,532.27,421.52
2016,10,15,12,15,219.5,324.0,7.2,19.5,473.0,536.09,425.57
2016,10,15,12,30,223.0,319.0,7.3,19.0,469.0,539.06,429.27
2016,10,15,12,45,222.5,312.0,7.4,19.0,460.0,535.32,426.97
2016,10,15,13,0,222.0,305.0,7.5,19.0,451.0,530.6,423.97
2016,10,15,13,15,195.5,297.0,7.55,19.0,422.0,500.67,400.63
2016,10,15,13,30,169.0,289.0,7.6,19.0,393.0,470.06,376.68
2016,10,15,13,45,166.5,275.5,7.7,19.0,374.5,453.58,364.59
2016,10,15,14,0,164.0,262.0,7.8,19.0,356.0,436.41,351.88
2016,10,15,14,15,219.5,239.5,7.75,18.5,357.0,456.75,371.28
2016,10,15,14,30,275.0,217.0,7.7,18.0,358.0,487.41,398.58
2016,10,15,14,45,192.0,203.5,7.7,18.0,298.0,387.49,317.59
2016,10,15,15,0,109.0,190.0,7.7,18.0,238.0,304.7,249.08
2016,10,15,15,15,63.5,161.0,7.45,17.5,188.5,222.78,181.86
2016,10,15,15,30,18.0,132.0,7.2,17.0,139.0,146.24,117.79
2016,10,15,15,45,11.5,114.0,6.95,16.5,118.5,123.33,98.86
2016,10,15,16,0,5.0,96.0,6.7,16.0,98.0,100.87,79.96
2016,10,15,16,15,2.5,76.5,6.5,15.5,77.5,79.31,61.63
2016,10,15,16,30,0.0,57.0,6.3,15.0,57.0,57.67,42.97
2016,10,15,16,45,0.0,39.0,6.1,15.0,39.0,38.94,26.54
2016,10,15,17,0,0.0,21.0,5.9,15.0,21.0,19.5,8.63
2016,10,15,17,15,0.0,10.5,5.8,15.0,10.5,10.01,0.0
2016,10,15,17,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,5.45,14.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,3.0,2.05,12.0,3.0,0.0,0.0
2016,10,16,6,30,0.0,6.0,2.3,12.0,6.0,5.72,0.0
2016,10,16,6,45,0.0,20.0,2.6,12.5,20.0,18.57,7.94
2016,10,16,7,0,0.0,34.0,2.9,13.0,34.0,31.2,21.44
2016,10,16,7,15,0.0,51.5,2.95,13.0,51.5,46.49,35.62
2016,10,16,7,30,0.0,69.0,3.0,13.0,69.0,62.17,47.57
2016,10,16,7,45,0.0,87.5,3.05,13.5,87.5,79.09,62.06
2016,10,16,8,0,0.0,106.0,3.1,14.0,106.0,96.24,76.47
2016,10,16,8,15,4.5,122.0,3.2,14.0,124.0,112.41,89.79
2016,10,16,8,30,9.0,138.0,3.3,14.0,142.0,129.2,103.52
2016,10,16,8,45,4.5,86.5,3.45,14.5,88.5,81.97,63.75
2016,10,16,9,0,0.0,35.0,3.6,15.0,35.0,32.51,21.94
2016,10,16,9,15,0.0,88.0,3.75,15.0,88.0,81.96,63.42
2016,10,16,9,30,0.0,141.0,3.9,15.0,141.0,131.55,104.3
2016,10,16,9,45,0.0,149.0,4.1,15.5,149.0,139.32,110.2
2016,10,16,10,0,0.0,157.0,4.3,16.0,157.0,147.13,116.16
2016,10,16,10,15,0.0,154.5,4.45,16.0,154.5,144.97,114.21
2016,10,16,10,30,0.0,152.0,4.6,16.0,152.0,142.76,112.27
2016,10,16,10,45,3.5,175.0,4.85,16.5,177.5,167.6,132.18
2016,10,16,11,0,7.0,198.0,5.1,17.0,203.0,193.0,152.38
2016,10,16,11,15,3.5,167.0,5.25,17.0,169.5,160.51,126.02
2016,10,16,11,30,0.0,136.0,5.4,17.0,136.0,127.89,99.46
2016,10,16,11,45,0.0,86.5,5.6,17.5,86.5,80.66,60.81
2016,10,16,12,0,0.0,37.0,5.8,18.0,37.0,34.44,22.79
2016,10,16,12,15,0.0,45.5,5.9,18.0,45.5,42.36,29.33
2016,10,16,12,30,0.0,54.0,6.0,18.0,54.0,50.29,35.87
2016,10,16,12,45,4.5,128.0,6.1,18.0,131.0,124.58,96.84
2016,10,16,13,0,9.0,202.0,6.2,18.0,208.0,203.17,160.54
2016,10,16,13,15,4.5,124.5,6.35,18.0,127.5,121.41,94.38
2016,10,16,13,30,0.0,47.0,6.5,18.0,47.0,43.73,30.61
2016,10,16,13,45,0.0,60.5,6.7,18.0,60.5,56.32,41.09
2016,10,16,14,0,0.0,74.0,6.9,18.0,74.0,68.91,51.59
2016,10,16,14,15,0.0,47.5,7.0,17.5,47.5,44.17,31.25
2016,10,16,14,30,0.0,21.0,7.1,17.0,21.0,19.5,10.73
2016,10,16,14,45,0.0,18.5,7.25,17.0,18.5,17.17,8.82
2016,10,16,15,0,0.0,16.0,7.4,17.0,16.0,14.84,6.89
2016,10,16,15,15,0.0,14.5,7.2,16.5,14.5,13.45,5.76
2016,10,16,15,30,0.0,13.0,7.0,16.0,13.0,12.05,4.61
2016,10,16,15,45,0.0,11.0,6.8,16.0,11.0,10.19,3.04
2016,10,16,16,0,0.0,9.0,6.6,16.0,9.0,8.33,1.45
2016,10,16,16,15,0.0,7.0,6.25,15.5,7.0,6.48,0.0
2016,10,16,16,30,0.0,5.0,5.9,15.0,5.0,4.62,0.0
2016,10,16,16,45,0.0,3.5,5.55,14.5,3.5,3.24,0.0
2016,10,16,17,0,0.0,2.0,5.2,14.0,2.0,1.85,0.0
2016,10,16,17,15,0.0,1.0,5.1,13.5,1.0,0.95,0.0
2016,10,16,17,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,17,6,15,27.0,6.5,1.55,9.5,7.0,0.0,0.0
2016,10,17,6,30,54.0,13.0,1.7,10.0,14.0,12.39,0.0
2016,10,17,6,45,196.5,27.0,1.85,10.5,48.5,21.32,9.34
2016,10,17,7,0,339.0,41.0,2.0,11.0,83.0,33.23,23.34
2016,10,17,7,15,431.5,50.5,2.1,11.5,128.5,39.24,29.37
2016,10,17,7,30,524.0,60.0,2.2,12.0,174.0,71.02,40.94
2016,10,17,7,45,588.0,65.5,2.3,12.5,222.5,116.96,69.07
2016,10,17,8,0,652.0,71.0,2.4,13.0,271.0,170.35,110.52
2016,10,17,8,15,690.0,75.5,2.4,13.0,317.5,224.07,157.37
2016,10,17,8,30,728.0,80.0,2.4,13.0,364.0,281.44,208.71
2016,10,17,8,45,761.5,81.5,2.4,13.5,408.5,339.26,260.05
2016,10,17,9,0,795.0,83.0,2.4,14.0,453.0,397.66,310.88
2016,10,17,9,15,813.5,85.5,2.35,14.5,491.0,452.43,357.52
2016,10,17,9,30,832.0,88.0,2.3,15.0,529.0,507.37,402.71
2016,10,17,9,45,846.5,89.5,2.25,15.5,561.0,559.0,443.84
2016,10,17,10,0,861.0,91.0,2.2,16.0,593.0,609.81,482.96
2016,10,17,10,15,870.0,92.0,2.2,16.0,618.0,655.5,518.28
2016,10,17,10,30,879.0,93.0,2.2,16.0,643.0,696.6,549.51
2016,10,17,10,45,617.5,188.0,2.2,16.5,580.0,647.82,508.59
2016,10,17,11,0,356.0,283.0,2.2,17.0,517.0,562.98,440.58
2016,10,17,11,15,178.0,159.5,2.25,17.0,276.5,308.21,246.53
2016,10,17,11,30,0.0,36.0,2.3,17.0,36.0,33.51,22.06
2016,10,17,11,45,130.5,176.0,2.35,17.5,264.5,290.01,232.79
2016,10,17,12,0,261.0,316.0,2.4,18.0,493.0,566.96,443.19
2016,10,17,12,15,581.5,204.0,2.5,18.0,592.5,739.44,576.14
2016,10,17,12,30,902.0,92.0,2.6,18.0,692.0,898.12,688.93
2016,10,17,12,45,899.0,90.5,2.75,18.0,678.5,901.71,691.59
2016,10,17,13,0,896.0,89.0,2.9,18.0,665.0,901.63,693.29
2016,10,17,13,15,889.0,87.5,2.95,18.0,643.5,894.4,689.42
2016,10,17,13,30,882.0,86.0,3.0,18.0,622.0,883.6,683.25
2016,10,17,13,45,873.0,84.0,3.15,18.0,593.5,867.01,673.79
2016,10,17,14,0,864.0,82.0,3.3,18.0,565.0,847.13,662.0
2016,10,17,14,15,849.5,80.0,3.35,17.5,530.0,826.63,650.38
2016,10,17,14,30,835.0,78.0,3.4,17.0,495.0,796.1,631.38
2016,10,17,14,45,815.5,75.0,3.45,17.0,454.5,757.77,605.27
2016,10,17,15,0,796.0,72.0,3.5,17.0,414.0,717.38,577.27
2016,10,17,15,15,767.5,68.5,3.45,16.5,369.5,667.97,542.54
2016,10,17,15,30,739.0,65.0,3.4,16.0,325.0,617.7,506.27
2016,10,17,15,45,697.0,60.5,3.4,16.0,277.5,556.75,459.07
2016,10,17,16,0,655.0,56.0,3.4,16.0,230.0,496.74,409.99
2016,10,17,16,15,589.0,50.0,3.05,15.0,182.0,427.14,351.77
2016,10,17,16,30,523.0,44.0,2.7,14.0,134.0,357.76,291.44
2016,10,17,16,45,411.0,34.5,2.4,13.5,90.5,266.88,210.75
2016,10,17,17,0,299.0,25.0,2.1,13.0,47.0,181.28,112.06
2016,10,17,17,15,149.5,12.5,2.1,12.5,23.5,69.41,0.0
2016,10,17,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,18,6,15,57.5,5.5,1.35,6.5,6.5,0.0,0.0
2016,10,18,6,30,115.0,11.0,1.4,7.0,13.0,10.48,0.0
2016,10,18,6,45,273.5,22.5,1.5,8.0,49.0,18.12,6.43
2016,10,18,7,0,432.0,34.0,1.6,9.0,85.0,26.78,17.83
2016,10,18,7,15,520.0,41.0,1.85,9.5,132.0,30.93,22.16
2016,10,18,7,30,608.0,48.0,2.1,10.0,179.0,66.04,35.04
2016,10,18,7,45,664.5,52.5,2.35,11.0,228.0,114.82,64.46
2016,10,18,8,0,721.0,57.0,2.6,12.0,277.0,170.06,107.67
2016,10,18,8,15,756.0,61.0,2.75,12.5,324.0,226.13,156.94
2016,10,18,8,30,791.0,65.0,2.9,13.0,371.0,285.41,210.36
2016,10,18,8,45,818.0,66.5,3.1,14.0,414.5,342.43,261.63
2016,10,18,9,0,845.0,68.0,3.3,15.0,458.0,401.83,313.67
2016,10,18,9,15,862.0,70.5,3.3,15.0,496.5,457.78,362.63
2016,10,18,9,30,879.0,73.0,3.3,15.0,535.0,513.6,410.1
2016,10,18,9,45,893.0,73.5,3.35,15.5,567.5,565.34,452.41
2016,10,18,10,0,907.0,74.0,3.4,16.0,600.0,616.05,492.66
2016,10,18,10,15,915.5,75.5,3.35,16.5,625.5,663.03,528.58
2016,10,18,10,30,924.0,77.0,3.3,17.0,651.0,708.02,561.98
2016,10,18,10,45,930.0,77.5,3.3,17.5,669.0,747.94,589.2
2016,10,18,11,0,936.0,78.0,3.3,18.0,687.0,785.23,614.23
2016,10,18,11,15,939.0,78.5,3.3,18.0,697.5,817.37,636.57
2016,10,18,11,30,942.0,79.0,3.3,18.0,708.0,846.36,656.65
2016,10,18,11,45,945.5,77.5,3.3,18.5,710.5,870.2,671.83
2016,10,18,12,0,949.0,76.0,3.3,19.0,713.0,890.58,684.64
2016,10,18,12,15,947.5,76.0,3.3,19.0,707.0,904.85,694.57
2016,10,18,12,30,946.0,76.0,3.3,19.0,701.0,915.37,702.08
2016,10,18,12,45,941.0,76.0,3.3,19.0,687.0,919.05,705.04
2016,10,18,13,0,936.0,76.0,3.3,19.0,673.0,918.92,705.57
2016,10,18,13,15,929.0,75.0,3.3,19.0,651.0,912.08,701.64
2016,10,18,13,30,922.0,74.0,3.3,19.0,629.0,901.53,695.32
2016,10,18,13,45,912.0,72.5,3.3,19.0,600.0,884.19,684.39
2016,10,18,14,0,902.0,71.0,3.3,19.0,571.0,863.44,671.17
2016,10,18,14,15,888.0,69.5,3.3,19.0,535.5,836.11,653.32
2016,10,18,14,30,874.0,68.0,3.3,19.0,500.0,805.91,633.36
2016,10,18,14,45,851.0,66.5,3.35,19.0,458.5,765.94,606.38
2016,10,18,15,0,828.0,65.0,3.4,19.0,417.0,730.59,582.44
2016,10,18,15,15,800.0,62.0,3.2,18.5,371.5,681.3,547.6
2016,10,18,15,30,772.0,59.0,3.0,18.0,326.0,631.07,511.31
2016,10,18,15,45,726.5,55.5,2.8,18.0,277.5,568.05,462.72
2016,10,18,16,0,681.0,52.0,2.6,18.0,229.0,506.18,412.25
2016,10,18,16,15,615.5,46.0,2.3,17.0,181.0,431.44,350.85
2016,10,18,16,30,550.0,40.0,2.0,16.0,133.0,360.62,289.98
2016,10,18,16,45,434.5,31.5,1.7,15.0,89.0,273.57,212.92
2016,10,18,17,0,319.0,23.0,1.4,14.0,45.0,185.48,103.25
2016,10,18,17,15,159.5,11.5,1.45,13.5,22.5,71.86,0.0
2016,10,18,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,10,19,6,45,237.5,15.0,2.55,7.0,42.5,11.35,1.3
2016,10,19,7,0,475.0,30.0,2.8,8.0,85.0,25.42,16.61
2016,10,19,7,15,559.0,36.5,2.85,8.5,132.0,29.69,21.09
2016,10,19,7,30,643.0,43.0,2.9,9.0,179.0,62.02,31.16
2016,10,19,7,45,694.0,47.5,2.95,10.0,227.0,112.26,61.37
2016,10,19,8,0,745.0,52.0,3.0,11.0,275.0,168.2,105.47
2016,10,19,8,15,778.0,55.0,3.15,11.5,322.0,224.12,155.03
2016,10,19,8,30,811.0,58.0,3.3,12.0,369.0,282.95,208.64
2016,10,19,8,45,778.5,70.0,3.45,13.0,396.0,331.26,254.53
2016,10,19,9,0,746.0,82.0,3.6,14.0,423.0,374.85,294.8
2016,10,19,9,15,818.5,74.0,3.65,14.5,477.0,440.17,350.31
2016,10,19,9,30,891.0,66.0,3.7,15.0,531.0,510.67,408.73
2016,10,19,9,45,902.5,67.5,3.8,16.0,563.0,562.46,450.55
2016,10,19,10,0,914.0,69.0,3.9,17.0,595.0,612.99,490.06
2016,10,19,10,15,922.0,70.0,3.9,17.5,620.0,659.28,525.82
2016,10,19,10,30,930.0,71.0,3.9,18.0,645.0,703.5,558.95
2016,10,19,10,45,933.0,73.0,3.9,18.5,662.5,743.0,586.05
2016,10,19,11,0,936.0,75.0,3.9,19.0,680.0,779.67,610.83
2016,10,19,11,15,938.5,75.5,3.85,19.0,690.0,811.32,632.77
2016,10,19,11,30,941.0,76.0,3.8,19.0,700.0,839.79,652.39
2016,10,19,11,45,939.0,77.0,3.8,19.5,701.0,861.81,666.42
2016,10,19,12,0,937.0,78.0,3.8,20.0,702.0,880.24,677.97
2016,10,19,12,15,935.0,78.0,3.75,20.0,696.0,893.87,687.28
2016,10,19,12,30,933.0,78.0,3.7,20.0,690.0,903.79,694.15
2016,10,19,12,45,927.5,78.0,3.7,20.5,676.0,906.92,695.42
2016,10,19,13,0,922.0,78.0,3.7,21.0,662.0,906.31,694.28
2016,10,19,13,15,915.5,77.0,3.7,21.0,640.5,899.91,690.65
2016,10,19,13,30,909.0,76.0,3.7,21.0,619.0,889.88,684.66
2016,10,19,13,45,901.5,73.5,3.7,21.0,591.0,873.6,674.43
2016,10,19,14,0,894.0,71.0,3.7,21.0,563.0,853.89,661.9
2016,10,19,14,15,880.5,69.5,3.65,21.0,527.5,827.14,644.14
2016,10,19,14,30,867.0,68.0,3.6,21.0,492.0,797.53,624.34
2016,10,19,14,45,848.0,65.5,3.6,21.0,451.5,759.69,598.64
2016,10,19,15,0,829.0,63.0,3.6,21.0,411.0,726.23,575.87
2016,10,19,15,15,801.0,60.0,3.2,20.5,366.0,677.0,540.44
2016,10,19,15,30,773.0,57.0,2.8,20.0,321.0,626.85,503.62
2016,10,19,15,45,731.5,53.0,2.4,19.5,273.0,565.98,457.1
2016,10,19,16,0,690.0,49.0,2.0,19.0,225.0,506.03,408.48
2016,10,19,16,15,624.5,43.5,1.85,18.0,177.0,431.81,348.26
2016,10,19,16,30,559.0,38.0,1.7,17.0,129.0,361.54,288.36
2016,10,19,16,45,445.0,29.5,1.55,16.0,85.5,269.49,207.52
2016,10,19,17,0,331.0,21.0,1.4,15.0,42.0,186.16,88.63
2016,10,19,17,15,165.5,10.5,1.45,14.5,21.0,72.76,0.0
2016,10,19,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,20,6,45,233.0,15.0,1.85,8.5,41.5,11.43,0.48
2016,10,20,7,0,466.0,30.0,2.0,9.0,83.0,25.59,16.6
2016,10,20,7,15,554.0,37.5,2.1,9.5,130.5,30.82,21.98
