Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,20,7,30,642.0,45.0,2.2,10.0,178.0,63.02,32.33
2016,10,20,7,45,696.5,49.5,2.3,11.0,227.0,113.41,62.1
2016,10,20,8,0,751.0,54.0,2.4,12.0,276.0,169.94,106.11
2016,10,20,8,15,785.0,57.5,2.4,12.5,323.5,226.82,156.0
2016,10,20,8,30,819.0,61.0,2.4,13.0,371.0,286.74,209.94
2016,10,20,8,45,844.0,63.0,2.4,14.0,415.0,346.07,262.93
2016,10,20,9,0,869.0,65.0,2.4,15.0,459.0,405.11,314.33
2016,10,20,9,15,886.0,67.0,2.4,15.5,497.5,461.57,362.75
2016,10,20,9,30,903.0,69.0,2.4,16.0,536.0,517.85,409.37
2016,10,20,9,45,917.0,69.5,2.45,17.0,569.0,570.48,451.01
2016,10,20,10,0,931.0,70.0,2.5,18.0,602.0,622.01,490.34
2016,10,20,10,15,939.0,71.0,2.5,18.5,627.5,668.95,525.68
2016,10,20,10,30,947.0,72.0,2.5,19.0,653.0,713.78,558.48
2016,10,20,10,45,952.0,73.0,2.55,20.0,670.5,754.15,584.54
2016,10,20,11,0,957.0,74.0,2.6,21.0,688.0,791.77,608.3
2016,10,20,11,15,959.5,74.5,2.65,21.0,698.0,823.96,630.42
2016,10,20,11,30,962.0,75.0,2.7,21.0,708.0,852.9,650.3
2016,10,20,11,45,962.5,75.0,2.75,21.5,710.0,876.25,665.1
2016,10,20,12,0,963.0,75.0,2.8,22.0,712.0,896.0,677.51
2016,10,20,12,15,961.0,74.5,2.85,22.5,705.5,909.36,685.66
2016,10,20,12,30,959.0,74.0,2.9,23.0,699.0,918.9,691.39
2016,10,20,12,45,953.0,74.5,2.95,23.5,684.5,922.31,693.14
2016,10,20,13,0,947.0,75.0,3.0,24.0,670.0,921.88,692.49
2016,10,20,13,15,940.5,74.0,2.95,24.0,648.5,915.42,688.56
2016,10,20,13,30,934.0,73.0,2.9,24.0,627.0,905.22,682.3
2016,10,20,13,45,924.5,71.5,2.9,24.0,598.0,888.2,671.9
2016,10,20,14,0,915.0,70.0,2.9,24.0,569.0,867.73,659.26
2016,10,20,14,15,901.0,68.5,2.8,24.0,533.0,840.23,641.13
2016,10,20,14,30,887.0,67.0,2.7,24.0,497.0,809.83,620.98
2016,10,20,14,45,868.0,64.5,2.6,24.0,456.0,771.55,595.17
2016,10,20,15,0,849.0,62.0,2.5,24.0,415.0,731.13,567.59
2016,10,20,15,15,821.0,59.0,2.1,23.0,369.0,687.82,537.81
2016,10,20,15,30,793.0,56.0,1.7,22.0,323.0,637.08,501.7
2016,10,20,15,45,751.5,52.0,1.35,21.5,274.5,575.61,455.36
2016,10,20,16,0,710.0,48.0,1.0,21.0,226.0,515.0,406.8
2016,10,20,16,15,643.0,42.5,0.95,20.0,177.0,439.3,347.26
2016,10,20,16,30,576.0,37.0,0.9,19.0,128.0,367.63,287.74
2016,10,20,16,45,456.5,28.5,0.9,18.5,84.0,272.57,205.18
2016,10,20,17,0,337.0,20.0,0.9,18.0,40.0,180.33,65.21
2016,10,20,17,15,168.5,10.0,0.95,17.5,20.0,72.99,0.0
2016,10,20,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,21,6,45,224.0,14.5,0.9,10.5,39.0,11.07,0.0
2016,10,21,7,0,448.0,29.0,0.9,11.0,78.0,24.73,15.62
2016,10,21,7,15,536.0,36.0,0.9,11.5,124.0,29.5,20.61
2016,10,21,7,30,624.0,43.0,0.9,12.0,170.0,59.58,30.02
2016,10,21,7,45,676.0,48.0,0.95,13.0,218.0,108.97,58.77
2016,10,21,8,0,728.0,53.0,1.0,14.0,266.0,164.2,101.12
2016,10,21,8,15,762.5,56.5,0.9,14.5,312.5,219.72,148.79
2016,10,21,8,30,797.0,60.0,0.8,15.0,359.0,278.33,200.19
2016,10,21,8,45,821.0,62.5,0.7,16.0,401.5,335.27,249.47
2016,10,21,9,0,845.0,65.0,0.6,17.0,444.0,394.21,298.53
2016,10,21,9,15,862.0,67.0,0.65,18.0,482.0,449.31,343.58
2016,10,21,9,30,879.0,69.0,0.7,19.0,520.0,504.27,386.8
2016,10,21,9,45,890.0,71.0,0.75,20.0,551.5,555.59,425.71
2016,10,21,10,0,901.0,73.0,0.8,21.0,583.0,605.64,462.27
2016,10,21,10,15,909.0,74.0,0.85,21.5,608.0,651.25,495.39
2016,10,21,10,30,917.0,75.0,0.9,22.0,633.0,694.83,526.21
2016,10,21,10,45,921.0,76.0,1.0,22.5,650.0,733.35,551.97
2016,10,21,11,0,925.0,77.0,1.1,23.0,667.0,769.15,575.42
2016,10,21,11,15,928.0,77.5,1.15,23.0,677.0,800.73,596.46
2016,10,21,11,30,931.0,78.0,1.2,23.0,687.0,829.2,615.45
2016,10,21,11,45,930.0,79.0,1.3,23.5,688.5,851.73,630.01
2016,10,21,12,0,929.0,80.0,1.4,24.0,690.0,870.74,642.34
2016,10,21,12,15,927.5,79.5,1.45,24.0,684.0,884.02,651.65
2016,10,21,12,30,926.0,79.0,1.5,24.0,678.0,893.64,658.76
2016,10,21,12,45,919.5,79.5,1.6,24.0,663.5,896.4,662.18
2016,10,21,13,0,913.0,80.0,1.7,24.0,649.0,895.46,663.34
2016,10,21,13,15,905.5,79.0,1.75,24.0,627.5,888.2,659.89
2016,10,21,13,30,898.0,78.0,1.8,24.0,606.0,877.35,654.24
2016,10,21,13,45,887.5,76.5,1.9,24.0,577.0,859.85,644.73
2016,10,21,14,0,877.0,75.0,2.0,24.0,548.0,839.08,633.0
2016,10,21,14,15,754.5,97.0,2.05,24.0,485.5,757.98,578.97
2016,10,21,14,30,632.0,119.0,2.1,24.0,423.0,675.35,522.83
2016,10,21,14,45,718.5,92.5,2.2,24.0,410.0,697.01,540.95
2016,10,21,15,0,805.0,66.0,2.3,24.0,397.0,706.84,549.79
2016,10,21,15,15,775.5,63.0,2.05,23.0,352.5,657.44,515.82
2016,10,21,15,30,746.0,60.0,1.8,22.0,308.0,607.26,480.75
2016,10,21,15,45,701.0,55.5,1.6,21.5,260.5,544.71,433.64
2016,10,21,16,0,656.0,51.0,1.4,21.0,213.0,483.37,385.07
2016,10,21,16,15,586.5,45.0,1.4,20.0,165.5,408.03,325.01
2016,10,21,16,30,517.0,39.0,1.4,19.0,118.0,342.59,269.49
2016,10,21,16,45,392.5,29.5,1.4,18.0,76.5,247.94,186.27
2016,10,21,17,0,268.0,20.0,1.4,17.0,35.0,153.66,32.91
2016,10,21,17,15,134.0,10.0,1.55,16.5,17.5,59.67,0.0
2016,10,21,17,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,22,6,45,189.0,16.0,1.5,9.5,36.0,12.49,0.0
2016,10,22,7,0,378.0,32.0,1.6,10.0,72.0,25.57,16.25
2016,10,22,7,15,464.5,41.0,1.7,10.5,116.0,31.54,22.45
2016,10,22,7,30,551.0,50.0,1.8,11.0,160.0,59.74,32.45
2016,10,22,7,45,610.5,55.0,1.95,11.5,207.0,105.73,59.32
2016,10,22,8,0,670.0,60.0,2.1,12.0,254.0,160.62,101.7
2016,10,22,8,15,722.5,58.5,2.0,12.5,299.0,211.76,145.51
2016,10,22,8,30,775.0,57.0,1.9,13.0,344.0,268.04,195.37
2016,10,22,8,45,808.5,63.0,1.85,13.5,394.0,330.17,250.49
2016,10,22,9,0,842.0,69.0,1.8,14.0,444.0,394.74,306.28
2016,10,22,9,15,860.0,71.5,1.8,14.5,482.5,451.24,354.47
2016,10,22,9,30,878.0,74.0,1.8,15.0,521.0,507.06,400.52
2016,10,22,9,45,879.0,80.0,1.85,15.5,551.0,557.06,440.76
2016,10,22,10,0,880.0,86.0,1.9,16.0,581.0,606.55,479.21
2016,10,22,10,15,889.5,87.0,1.9,16.5,606.5,650.7,512.5
2016,10,22,10,30,899.0,88.0,1.9,17.0,632.0,694.58,544.6
2016,10,22,10,45,905.0,89.5,1.95,17.5,649.5,734.46,572.51
2016,10,22,11,0,911.0,91.0,2.0,18.0,667.0,771.81,597.41
2016,10,22,11,15,914.5,91.5,2.0,18.0,677.5,803.45,618.87
2016,10,22,11,30,918.0,92.0,2.0,18.0,688.0,832.06,638.2
2016,10,22,11,45,778.5,140.0,2.05,18.5,646.5,802.51,616.47
2016,10,22,12,0,639.0,188.0,2.1,19.0,605.0,755.54,582.12
2016,10,22,12,15,620.0,192.0,2.15,19.0,593.5,755.96,583.26
2016,10,22,12,30,601.0,196.0,2.2,19.0,582.0,748.9,578.82
2016,10,22,12,45,654.0,172.5,2.3,19.0,584.5,780.89,603.72
2016,10,22,13,0,707.0,149.0,2.4,19.0,587.0,805.13,621.83
2016,10,22,13,15,800.0,118.0,2.45,18.5,597.5,846.81,653.19
2016,10,22,13,30,893.0,87.0,2.5,18.0,608.0,881.2,679.42
2016,10,22,13,45,789.5,105.5,2.55,18.0,549.5,815.39,634.35
2016,10,22,14,0,686.0,124.0,2.6,18.0,491.0,745.96,586.66
2016,10,22,14,15,677.5,116.0,2.65,17.5,458.5,719.34,570.45
2016,10,22,14,30,669.0,108.0,2.7,17.0,426.0,690.23,551.81
2016,10,22,14,45,486.5,133.5,2.75,17.0,354.0,556.84,451.01
2016,10,22,15,0,304.0,159.0,2.8,17.0,282.0,425.71,347.28
2016,10,22,15,15,287.5,144.0,2.7,16.5,250.0,388.4,319.12
2016,10,22,15,30,271.0,129.0,2.6,16.0,218.0,351.24,289.91
2016,10,22,15,45,255.5,110.0,2.55,15.5,183.5,309.72,256.47
2016,10,22,16,0,240.0,91.0,2.5,15.0,149.0,268.49,222.16
2016,10,22,16,15,209.5,72.5,2.4,14.5,115.0,219.97,180.42
2016,10,22,16,30,179.0,54.0,2.3,14.0,81.0,173.44,139.18
2016,10,22,16,45,89.5,38.5,2.2,13.5,52.0,106.65,79.07
2016,10,22,17,0,0.0,23.0,2.1,13.0,23.0,25.79,0.0
2016,10,22,17,15,0.0,11.5,2.15,12.5,11.5,10.96,0.0
2016,10,22,17,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,23,6,45,200.0,15.0,1.25,8.5,35.5,11.69,0.0
2016,10,23,7,0,400.0,30.0,1.3,9.0,71.0,23.86,14.73
2016,10,23,7,15,495.0,38.0,1.5,9.5,116.5,29.05,20.3
2016,10,23,7,30,590.0,46.0,1.7,10.0,162.0,56.79,29.56
2016,10,23,7,45,647.5,51.5,1.9,11.0,210.0,107.56,59.56
2016,10,23,8,0,705.0,57.0,2.1,12.0,258.0,162.15,101.38
2016,10,23,8,15,742.0,61.0,2.1,12.5,304.5,217.13,149.08
2016,10,23,8,30,779.0,65.0,2.1,13.0,351.0,275.54,201.28
2016,10,23,8,45,803.5,68.5,2.1,13.5,394.0,332.47,252.52
2016,10,23,9,0,828.0,72.0,2.1,14.0,437.0,390.78,303.79
2016,10,23,9,15,846.5,74.0,2.1,14.5,475.0,446.01,351.24
2016,10,23,9,30,865.0,76.0,2.1,15.0,513.0,501.33,397.17
2016,10,23,9,45,881.5,76.5,2.15,16.0,545.5,552.89,438.14
2016,10,23,10,0,898.0,77.0,2.2,17.0,578.0,604.06,477.37
2016,10,23,10,15,906.5,78.5,2.3,17.5,603.0,650.25,512.8
2016,10,23,10,30,915.0,80.0,2.4,18.0,628.0,694.48,545.91
2016,10,23,10,45,921.5,80.5,2.5,18.5,646.0,734.05,573.85
2016,10,23,11,0,928.0,81.0,2.6,19.0,664.0,771.05,598.98
2016,10,23,11,15,930.5,81.5,2.7,19.0,674.0,802.25,621.04
2016,10,23,11,30,933.0,82.0,2.8,19.0,684.0,830.31,640.94
2016,10,23,11,45,933.5,82.0,2.9,19.5,685.5,852.9,655.84
2016,10,23,12,0,934.0,82.0,3.0,20.0,687.0,872.02,668.41
2016,10,23,12,15,931.5,82.0,3.05,20.0,680.5,885.05,677.81
2016,10,23,12,30,929.0,82.0,3.1,20.0,674.0,894.4,684.85
2016,10,23,12,45,918.5,83.5,3.2,20.5,658.0,894.91,684.98
2016,10,23,13,0,908.0,85.0,3.3,21.0,642.0,891.7,682.73
2016,10,23,13,15,899.5,83.5,3.35,21.0,620.0,883.03,677.85
2016,10,23,13,30,891.0,82.0,3.4,21.0,598.0,870.81,670.64
2016,10,23,13,45,878.5,80.5,3.45,21.0,568.5,851.76,658.73
2016,10,23,14,0,866.0,79.0,3.5,21.0,539.0,829.51,644.62
2016,10,23,14,15,849.5,77.0,3.6,20.5,503.0,807.35,632.02
2016,10,23,14,30,833.0,75.0,3.7,20.0,467.0,775.41,612.13
2016,10,23,14,45,809.0,72.5,3.85,20.0,426.0,734.58,584.43
2016,10,23,15,0,785.0,70.0,4.0,20.0,385.0,691.96,554.85
2016,10,23,15,15,752.5,66.5,4.1,19.5,340.0,640.55,518.7
2016,10,23,15,30,720.0,63.0,4.2,19.0,295.0,588.59,480.95
2016,10,23,15,45,668.5,58.5,4.3,18.5,247.5,522.99,429.59
2016,10,23,16,0,617.0,54.0,4.4,18.0,200.0,463.92,381.04
2016,10,23,16,15,542.0,47.0,4.3,17.0,153.5,386.89,316.16
2016,10,23,16,30,467.0,40.0,4.2,16.0,107.0,315.12,252.93
2016,10,23,16,45,233.5,34.0,4.15,15.0,67.5,176.79,131.61
2016,10,23,17,0,0.0,28.0,4.1,14.0,28.0,36.04,0.0
2016,10,23,17,15,0.0,14.0,4.0,13.5,14.0,13.34,0.0
2016,10,23,17,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,10.0,1.65,10.5,10.0,9.27,0.0
2016,10,24,7,0,0.0,20.0,1.8,11.0,20.0,18.56,9.94
2016,10,24,7,15,0.0,34.5,2.2,11.5,34.5,32.0,22.66
2016,10,24,7,30,0.0,49.0,2.6,12.0,49.0,45.04,32.93
2016,10,24,7,45,0.0,63.5,3.0,12.5,63.5,58.29,44.46
2016,10,24,8,0,0.0,78.0,3.4,13.0,78.0,71.67,55.91
2016,10,24,8,15,0.0,92.5,3.7,13.0,92.5,85.18,67.39
2016,10,24,8,30,0.0,107.0,4.0,13.0,107.0,98.8,78.81
2016,10,24,8,45,0.0,123.0,4.35,13.5,123.0,113.89,91.18
2016,10,24,9,0,0.0,139.0,4.7,14.0,139.0,129.12,103.52
2016,10,24,9,15,28.5,175.0,4.7,14.0,189.0,177.42,143.21
2016,10,24,9,30,57.0,211.0,4.7,14.0,239.0,228.33,184.84
2016,10,24,9,45,39.5,210.0,4.7,14.5,230.5,222.26,179.25
2016,10,24,10,0,22.0,209.0,4.7,15.0,222.0,210.06,168.6
2016,10,24,10,15,37.0,232.0,4.65,15.0,254.5,248.64,199.87
2016,10,24,10,30,52.0,255.0,4.6,15.0,287.0,284.72,228.85
2016,10,24,10,45,56.5,265.5,4.6,15.5,300.5,302.1,242.14
2016,10,24,11,0,61.0,276.0,4.6,16.0,314.0,319.84,255.69
2016,10,24,11,15,63.5,281.0,4.6,16.0,321.5,330.54,264.09
2016,10,24,11,30,66.0,286.0,4.6,16.0,329.0,341.29,272.57
2016,10,24,11,45,57.5,281.5,4.6,16.5,319.0,332.83,265.16
2016,10,24,12,0,49.0,277.0,4.6,17.0,309.0,323.77,257.36
2016,10,24,12,15,31.0,247.0,4.6,17.0,267.5,278.03,220.9
2016,10,24,12,30,13.0,217.0,4.6,17.0,226.0,221.54,175.55
2016,10,24,12,45,88.0,252.0,4.7,17.5,306.5,336.44,269.31
2016,10,24,13,0,163.0,287.0,4.8,18.0,387.0,456.84,364.6
2016,10,24,13,15,93.0,252.5,4.9,18.0,309.0,345.78,276.49
2016,10,24,13,30,23.0,218.0,5.0,18.0,231.0,235.28,187.13
2016,10,24,13,45,13.5,193.0,5.1,18.0,200.5,201.33,160.03
2016,10,24,14,0,4.0,168.0,5.2,18.0,170.0,167.55,132.68
2016,10,24,14,15,2.0,123.5,5.15,17.5,124.5,119.76,94.05
2016,10,24,14,30,0.0,79.0,5.1,17.0,79.0,73.55,56.06
2016,10,24,14,45,0.0,81.5,5.05,17.0,81.5,76.09,58.36
2016,10,24,15,0,0.0,84.0,5.0,17.0,84.0,79.06,61.0
2016,10,24,15,15,0.0,74.0,4.75,16.5,74.0,69.32,53.07
2016,10,24,15,30,0.0,64.0,4.5,16.0,64.0,59.58,45.03
2016,10,24,15,45,0.0,53.5,4.25,15.5,53.5,49.73,36.77
2016,10,24,16,0,0.0,43.0,4.0,15.0,43.0,39.95,28.42
2016,10,24,16,15,0.0,32.5,3.75,14.5,32.5,30.17,19.94
2016,10,24,16,30,0.0,22.0,3.5,14.0,22.0,20.4,11.4
2016,10,24,16,45,0.0,13.5,3.25,13.5,13.5,12.51,4.07
2016,10,24,17,0,0.0,5.0,3.0,13.0,5.0,4.63,0.0
2016,10,24,17,15,0.0,2.5,3.1,12.5,2.5,2.38,0.0
2016,10,24,17,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,2.0,1.9,11.5,2.0,1.85,0.0
2016,10,25,7,0,0.0,4.0,2.0,12.0,4.0,3.7,0.0
2016,10,25,7,15,0.0,7.0,2.25,12.0,7.0,6.48,0.06
2016,10,25,7,30,0.0,10.0,2.5,12.0,10.0,9.26,2.29
2016,10,25,7,45,0.0,13.5,2.75,12.5,13.5,12.5,5.15
2016,10,25,8,0,0.0,17.0,3.0,13.0,17.0,15.75,7.96
2016,10,25,8,15,0.0,20.0,3.15,13.5,20.0,18.54,10.34
2016,10,25,8,30,0.0,23.0,3.3,14.0,23.0,21.33,12.68
2016,10,25,8,45,0.0,67.5,3.5,14.5,67.5,62.79,47.88
2016,10,25,9,0,0.0,112.0,3.7,15.0,112.0,104.15,82.33
2016,10,25,9,15,0.0,96.5,3.75,15.5,96.5,89.88,70.04
2016,10,25,9,30,0.0,81.0,3.8,16.0,81.0,75.42,57.71
2016,10,25,9,45,0.0,94.5,3.9,16.5,94.5,88.09,67.97
2016,10,25,10,0,0.0,108.0,4.0,17.0,108.0,100.85,78.2
2016,10,25,10,15,0.0,115.0,4.0,17.0,115.0,107.54,83.54
2016,10,25,10,30,0.0,122.0,4.0,17.0,122.0,114.27,88.92
2016,10,25,10,45,0.0,123.0,4.05,17.5,123.0,115.29,89.46
2016,10,25,11,0,0.0,124.0,4.1,18.0,124.0,116.32,90.04
2016,10,25,11,15,0.0,141.0,4.05,18.0,141.0,132.83,103.35
2016,10,25,11,30,0.0,158.0,4.0,18.0,158.0,149.58,116.8
2016,10,25,11,45,0.0,151.5,4.0,18.5,151.5,143.38,111.53
2016,10,25,12,0,0.0,145.0,4.0,19.0,145.0,137.15,106.32
2016,10,25,12,15,0.0,95.0,3.95,19.0,95.0,88.62,67.09
2016,10,25,12,30,0.0,45.0,3.9,19.0,45.0,41.88,28.92
2016,10,25,12,45,0.0,77.0,3.85,19.0,77.0,71.74,53.47
2016,10,25,13,0,0.0,109.0,3.8,19.0,109.0,102.28,78.42
2016,10,25,13,15,0.0,83.0,3.7,19.0,83.0,77.33,58.13
2016,10,25,13,30,0.0,57.0,3.6,19.0,57.0,53.04,38.29
2016,10,25,13,45,51.0,145.0,3.55,19.0,171.5,190.15,152.08
2016,10,25,14,0,102.0,233.0,3.5,19.0,286.0,336.43,269.45
2016,10,25,14,15,67.0,207.0,3.4,19.0,241.0,277.66,222.11
2016,10,25,14,30,32.0,181.0,3.3,19.0,196.0,219.79,175.4
2016,10,25,14,45,30.0,165.5,3.2,19.0,178.5,201.67,161.28
2016,10,25,15,0,28.0,150.0,3.1,19.0,161.0,183.59,146.96
2016,10,25,15,15,24.5,133.0,2.75,18.5,142.0,152.88,122.3
2016,10,25,15,30,21.0,116.0,2.4,18.0,123.0,132.89,106.1
2016,10,25,15,45,15.0,98.5,2.1,18.0,103.0,110.88,87.67
2016,10,25,16,0,9.0,81.0,1.8,18.0,83.0,89.26,69.31
2016,10,25,16,15,4.5,62.0,1.65,17.0,63.0,66.79,50.28
2016,10,25,16,30,0.0,43.0,1.5,16.0,43.0,44.2,30.85
2016,10,25,16,45,0.0,26.5,1.35,15.5,26.5,26.67,14.52
2016,10,25,17,0,0.0,10.0,1.2,15.0,10.0,9.53,0.0
2016,10,25,17,15,0.0,5.0,1.2,14.5,5.0,4.77,0.0
2016,10,25,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,26,6,45,201.5,13.0,0.95,10.5,31.5,10.16,0.0
2016,10,26,7,0,403.0,26.0,0.9,11.0,63.0,22.49,12.8
2016,10,26,7,15,500.0,33.5,0.95,11.5,107.0,27.84,18.93
2016,10,26,7,30,597.0,41.0,1.0,12.0,151.0,52.37,26.83
2016,10,26,7,45,655.5,45.5,1.1,12.5,198.5,99.55,52.52
2016,10,26,8,0,714.0,50.0,1.2,13.0,246.0,153.33,92.9
2016,10,26,8,15,750.5,53.5,1.3,13.5,291.5,207.8,139.67
2016,10,26,8,30,787.0,57.0,1.4,14.0,337.0,265.59,191.05
2016,10,26,8,45,812.5,59.5,1.55,15.0,379.0,321.85,241.21
2016,10,26,9,0,838.0,62.0,1.7,16.0,421.0,380.17,291.93
2016,10,26,9,15,855.5,64.0,1.85,16.5,458.5,434.56,338.87
2016,10,26,9,30,873.0,66.0,2.0,17.0,496.0,488.88,384.37
2016,10,26,9,45,887.5,66.5,2.2,18.0,527.5,539.68,425.27
2016,10,26,10,0,902.0,67.0,2.4,19.0,559.0,589.52,464.15
2016,10,26,10,15,911.0,68.0,2.45,19.5,583.5,635.27,499.14
2016,10,26,10,30,920.0,69.0,2.5,20.0,608.0,679.08,531.77
2016,10,26,10,45,923.5,70.5,2.65,20.5,625.5,717.49,559.12
2016,10,26,11,0,927.0,72.0,2.8,21.0,643.0,753.15,583.57
2016,10,26,11,15,930.5,72.5,2.85,21.0,653.0,784.78,605.64
2016,10,26,11,30,934.0,73.0,2.9,21.0,663.0,813.33,625.55
2016,10,26,11,45,933.5,74.0,3.0,21.5,664.5,836.04,640.5
2016,10,26,12,0,933.0,75.0,3.1,22.0,666.0,855.26,653.1
2016,10,26,12,15,932.5,75.0,3.15,22.0,661.0,869.76,663.5
2016,10,26,12,30,932.0,75.0,3.2,22.0,656.0,880.65,671.56
2016,10,26,12,45,924.5,76.0,3.3,22.5,641.5,883.09,672.99
2016,10,26,13,0,917.0,77.0,3.4,23.0,627.0,881.84,672.06
2016,10,26,13,15,910.5,76.0,3.45,22.5,606.0,875.39,669.99
2016,10,26,13,30,904.0,75.0,3.5,22.0,585.0,865.37,665.58
2016,10,26,13,45,893.0,74.0,3.6,22.0,556.5,848.08,655.15
2016,10,26,14,0,882.0,73.0,3.7,22.0,528.0,827.56,642.47
2016,10,26,14,15,866.5,71.0,3.75,21.5,493.0,799.06,625.01
2016,10,26,14,30,851.0,69.0,3.8,21.0,458.0,774.59,610.3
2016,10,26,14,45,829.0,66.5,3.9,21.0,417.5,735.11,583.34
2016,10,26,15,0,807.0,64.0,4.0,21.0,377.0,693.71,554.5
2016,10,26,15,15,775.0,60.5,3.95,20.5,332.0,642.37,517.99
2016,10,26,15,30,743.0,57.0,3.9,20.0,287.0,590.43,479.94
2016,10,26,15,45,695.0,52.5,3.9,19.5,240.0,526.87,429.9
2016,10,26,16,0,647.0,48.0,3.9,19.0,193.0,464.74,378.75
2016,10,26,16,15,568.0,41.5,3.75,18.0,146.5,385.1,311.7
2016,10,26,16,30,489.0,35.0,3.6,17.0,100.0,316.72,250.51
2016,10,26,16,45,244.5,28.5,3.5,16.0,61.0,171.73,118.9
2016,10,26,17,0,0.0,22.0,3.4,15.0,22.0,20.97,0.0
2016,10,26,17,15,0.0,11.0,3.2,14.5,11.0,0.0,0.0
2016,10,26,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,5.0,1.2,10.5,5.0,4.77,0.0
2016,10,27,7,0,0.0,10.0,1.2,11.0,10.0,9.26,1.81
2016,10,27,7,15,0.0,17.5,1.45,11.5,17.5,16.22,8.64
2016,10,27,7,30,0.0,25.0,1.7,12.0,25.0,23.19,14.22
2016,10,27,7,45,0.0,33.0,2.0,13.0,33.0,30.63,20.7
2016,10,27,8,0,0.0,41.0,2.3,14.0,41.0,38.07,27.06
2016,10,27,8,15,0.0,48.5,2.35,14.0,48.5,45.06,33.05
2016,10,27,8,30,0.0,56.0,2.4,14.0,56.0,52.06,38.96
2016,10,27,8,45,0.0,75.0,2.5,14.5,75.0,69.78,53.8
2016,10,27,9,0,0.0,94.0,2.6,15.0,94.0,87.46,68.38
2016,10,27,9,15,3.0,128.5,2.6,15.5,130.0,121.07,95.96
2016,10,27,9,30,6.0,163.0,2.6,16.0,166.0,155.46,123.73
2016,10,27,9,45,3.0,135.5,2.65,16.5,137.0,128.4,101.1
2016,10,27,10,0,0.0,108.0,2.7,17.0,108.0,100.87,78.18
2016,10,27,10,15,0.0,105.0,2.55,17.0,105.0,98.06,75.76
2016,10,27,10,30,0.0,102.0,2.4,17.0,102.0,95.24,73.33
2016,10,27,10,45,8.0,160.5,2.3,17.5,165.5,157.04,123.45
2016,10,27,11,0,16.0,219.0,2.2,18.0,229.0,221.06,174.11
2016,10,27,11,15,8.0,186.0,2.4,17.5,191.0,183.08,143.87
2016,10,27,11,30,0.0,153.0,2.6,17.0,153.0,144.76,113.17
2016,10,27,11,45,0.0,153.0,2.8,17.0,153.0,144.94,113.39
2016,10,27,12,0,0.0,153.0,3.0,17.0,153.0,145.13,113.58
2016,10,27,12,15,0.0,118.0,3.15,16.5,118.0,110.88,85.99
2016,10,27,12,30,0.0,83.0,3.3,16.0,83.0,77.35,58.7
2016,10,27,12,45,1.0,127.0,3.5,16.0,128.0,120.78,94.52
2016,10,27,13,0,2.0,171.0,3.7,16.0,173.0,166.31,131.73
2016,10,27,13,15,15.0,194.5,3.45,15.5,203.5,202.62,161.98
2016,10,27,13,30,28.0,218.0,3.2,15.0,234.0,240.1,193.08
2016,10,27,13,45,17.5,195.0,2.95,15.0,205.0,207.43,166.49
2016,10,27,14,0,7.0,172.0,2.7,15.0,176.0,174.91,139.98
2016,10,27,14,15,99.5,184.5,2.55,15.0,230.0,289.47,236.28
2016,10,27,14,30,192.0,197.0,2.4,15.0,284.0,379.24,310.07
2016,10,27,14,45,96.0,143.0,2.3,15.5,186.5,236.61,193.4
2016,10,27,15,0,0.0,89.0,2.2,16.0,89.0,84.52,65.64
2016,10,27,15,15,0.0,78.0,2.0,16.0,78.0,73.75,56.91
2016,10,27,15,30,0.0,67.0,1.8,16.0,67.0,62.99,47.92
2016,10,27,15,45,0.0,55.5,1.6,16.0,55.5,51.69,38.34
2016,10,27,16,0,0.0,44.0,1.4,16.0,44.0,40.88,29.06
2016,10,27,16,15,0.0,32.5,1.3,15.5,32.5,30.17,19.8
2016,10,27,16,30,0.0,21.0,1.2,15.0,21.0,19.48,10.46
2016,10,27,16,45,0.0,12.5,1.1,14.5,12.5,11.58,2.63
2016,10,27,17,0,0.0,4.0,1.0,14.0,4.0,3.81,0.0
2016,10,27,17,15,0.0,2.0,1.0,14.0,2.0,0.0,0.0
2016,10,27,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,28,6,45,42.5,14.5,0.75,11.5,18.0,13.82,0.0
2016,10,28,7,0,85.0,29.0,0.7,12.0,36.0,23.89,13.11
2016,10,28,7,15,125.0,47.5,0.65,12.0,65.5,38.25,27.87
2016,10,28,7,30,165.0,66.0,0.6,12.0,95.0,58.39,41.05
2016,10,28,7,45,186.5,84.5,0.6,12.5,126.5,88.66,62.55
2016,10,28,8,0,208.0,103.0,0.6,13.0,158.0,121.71,88.63
2016,10,28,8,15,224.0,120.5,0.7,13.0,189.5,155.41,116.93
2016,10,28,8,30,240.0,138.0,0.8,13.0,221.0,190.98,147.28
2016,10,28,8,45,320.0,144.5,0.9,13.0,270.0,238.44,185.88
2016,10,28,9,0,400.0,151.0,1.0,13.0,319.0,296.52,233.5
2016,10,28,9,15,200.0,121.5,1.2,13.5,205.5,204.07,163.08
2016,10,28,9,30,0.0,92.0,1.4,14.0,92.0,85.73,66.62
2016,10,28,9,45,2.0,130.5,1.6,14.5,131.5,123.15,97.57
2016,10,28,10,0,4.0,169.0,1.8,15.0,171.0,161.37,128.41
2016,10,28,10,15,22.5,204.0,1.9,15.0,216.5,207.11,165.43
2016,10,28,10,30,41.0,239.0,2.0,15.0,262.0,261.53,208.94
2016,10,28,10,45,20.5,177.0,2.15,15.5,188.5,181.72,144.3
2016,10,28,11,0,0.0,115.0,2.3,16.0,115.0,107.72,83.58
2016,10,28,11,15,70.5,205.0,2.4,16.0,249.0,255.76,205.07
2016,10,28,11,30,141.0,295.0,2.5,16.0,383.0,419.35,333.51
2016,10,28,11,45,73.5,241.5,2.6,16.5,287.5,302.52,240.55
2016,10,28,12,0,6.0,188.0,2.7,17.0,192.0,185.09,145.59
2016,10,28,12,15,11.0,204.0,2.75,17.0,211.0,206.1,162.87
2016,10,28,12,30,16.0,220.0,2.8,17.0,230.0,227.68,180.28
2016,10,28,12,45,8.0,176.5,2.85,17.5,181.5,176.61,139.06
2016,10,28,13,0,0.0,133.0,2.9,18.0,133.0,126.13,98.04
2016,10,28,13,15,19.0,180.0,2.95,18.0,190.5,190.84,151.22
2016,10,28,13,30,38.0,227.0,3.0,18.0,248.0,271.88,216.4
2016,10,28,13,45,76.0,227.0,3.1,18.0,266.5,305.96,244.87
2016,10,28,14,0,114.0,227.0,3.2,18.0,285.0,339.55,272.95
2016,10,28,14,15,212.5,203.5,3.25,17.5,302.5,404.08,327.63
2016,10,28,14,30,311.0,180.0,3.3,17.0,320.0,464.03,378.04
2016,10,28,14,45,521.5,126.5,3.4,17.0,335.5,567.06,463.2
2016,10,28,15,0,732.0,73.0,3.5,17.0,351.0,644.97,525.51
2016,10,28,15,15,697.5,69.0,3.4,16.5,308.0,597.73,490.23
2016,10,28,15,30,663.0,65.0,3.3,16.0,265.0,546.64,450.65
2016,10,28,15,45,613.0,59.0,3.25,16.0,220.0,483.51,399.0
2016,10,28,16,0,563.0,53.0,3.2,16.0,175.0,422.37,347.09
2016,10,28,16,15,479.5,45.0,2.9,15.0,130.5,342.98,279.26
2016,10,28,16,30,396.0,37.0,2.6,14.0,86.0,269.77,213.65
2016,10,28,16,45,198.0,26.5,2.35,13.5,51.0,144.24,91.8
2016,10,28,17,0,0.0,16.0,2.1,13.0,16.0,15.25,0.0
2016,10,28,17,15,0.0,8.0,2.0,12.5,8.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.2,10.5,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,29,6,45,123.0,14.5,1.2,11.5,24.5,13.82,0.0
2016,10,29,7,0,246.0,29.0,1.3,12.0,49.0,23.97,12.62
2016,10,29,7,15,352.5,39.5,1.6,12.0,89.5,31.44,21.81
2016,10,29,7,30,459.0,50.0,1.9,12.0,130.0,51.73,30.32
2016,10,29,7,45,533.0,56.0,2.2,12.5,176.0,93.28,52.7
2016,10,29,8,0,607.0,62.0,2.5,13.0,222.0,143.37,89.4
2016,10,29,8,15,650.0,67.0,2.7,13.5,266.5,194.41,132.7
2016,10,29,8,30,693.0,72.0,2.9,14.0,311.0,249.66,181.53
2016,10,29,8,45,374.5,121.5,3.1,14.5,252.5,235.43,182.63
2016,10,29,9,0,56.0,171.0,3.3,15.0,194.0,180.99,145.06
2016,10,29,9,15,91.5,192.0,3.45,15.5,234.0,220.22,176.84
2016,10,29,9,30,127.0,213.0,3.6,16.0,274.0,266.77,214.27
2016,10,29,9,45,77.0,210.0,3.8,16.5,247.5,241.95,193.9
2016,10,29,10,0,27.0,207.0,4.0,17.0,221.0,211.15,168.26
2016,10,29,10,15,27.5,216.0,4.1,17.0,231.5,221.94,176.85
2016,10,29,10,30,28.0,225.0,4.2,17.0,242.0,232.78,185.4
2016,10,29,10,45,29.0,231.5,4.3,17.5,249.5,248.48,197.46
2016,10,29,11,0,30.0,238.0,4.4,18.0,257.0,258.16,204.69
2016,10,29,11,15,30.5,242.0,4.4,18.0,261.0,264.92,209.95
2016,10,29,11,30,31.0,246.0,4.4,18.0,265.0,271.71,215.27
2016,10,29,11,45,473.0,162.0,4.4,18.0,455.5,564.15,454.66
2016,10,29,12,0,915.0,78.0,4.4,18.0,646.0,836.15,658.77
2016,10,29,12,15,914.0,78.0,4.35,18.0,640.5,849.92,666.74
2016,10,29,12,30,913.0,78.0,4.3,18.0,635.0,860.14,674.04
2016,10,29,12,45,910.5,77.0,4.25,18.5,621.5,864.32,675.97
2016,10,29,13,0,908.0,76.0,4.2,19.0,608.0,864.88,675.49
2016,10,29,13,15,900.5,74.5,4.1,19.0,586.5,857.01,670.19
2016,10,29,13,30,893.0,73.0,4.0,19.0,565.0,845.61,662.56
2016,10,29,13,45,883.5,71.5,3.9,19.0,537.0,829.13,651.42
2016,10,29,14,0,874.0,70.0,3.8,19.0,509.0,809.42,638.04
2016,10,29,14,15,858.0,68.0,3.7,18.5,474.5,780.8,619.38
2016,10,29,14,30,842.0,66.0,3.6,18.0,440.0,749.55,598.66
2016,10,29,14,45,819.5,63.5,3.5,18.0,400.0,716.8,575.47
2016,10,29,15,0,797.0,61.0,3.4,18.0,360.0,675.58,545.57
2016,10,29,15,15,763.5,57.5,3.1,17.5,315.5,623.87,507.36
2016,10,29,15,30,730.0,54.0,2.8,17.0,271.0,571.73,467.59
2016,10,29,15,45,678.5,50.0,2.5,17.0,224.5,507.62,414.89
2016,10,29,16,0,627.0,46.0,2.2,17.0,178.0,445.2,361.77
2016,10,29,16,15,544.0,39.0,2.0,16.0,133.0,364.48,293.64
2016,10,29,16,30,461.0,32.0,1.8,15.0,88.0,295.6,231.24
2016,10,29,16,45,306.5,22.0,1.6,14.0,51.5,186.96,111.88
2016,10,29,17,0,152.0,12.0,1.4,13.0,15.0,72.7,0.0
2016,10,29,17,15,76.0,6.0,1.4,12.5,7.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,30,6,45,125.0,14.0,2.75,9.5,23.5,13.34,0.0
2016,10,30,7,0,250.0,28.0,3.0,10.0,47.0,23.19,11.46
2016,10,30,7,15,360.0,38.0,3.3,10.5,87.5,30.22,20.78
2016,10,30,7,30,470.0,48.0,3.6,11.0,128.0,49.41,28.72
2016,10,30,7,45,526.5,56.5,3.95,11.5,172.0,92.29,52.52
2016,10,30,8,0,583.0,65.0,4.3,12.0,216.0,141.65,89.48
2016,10,30,8,15,372.0,102.0,4.45,12.5,205.0,168.24,122.68
2016,10,30,8,30,161.0,139.0,4.6,13.0,194.0,169.83,133.45
2016,10,30,8,45,80.5,72.5,4.85,13.5,100.0,94.19,72.85
