Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,9,0,0.0,6.0,5.1,14.0,6.0,5.56,0.0
2016,10,30,9,15,0.0,7.5,5.3,14.0,7.5,6.96,0.28
2016,10,30,9,30,0.0,9.0,5.5,14.0,9.0,8.35,1.46
2016,10,30,9,45,0.0,45.0,5.75,14.5,45.0,41.83,29.79
2016,10,30,10,0,0.0,81.0,6.0,15.0,81.0,75.43,57.84
2016,10,30,10,15,0.0,47.5,6.1,15.0,47.5,44.18,31.56
2016,10,30,10,30,0.0,14.0,6.2,15.0,14.0,13.0,5.3
2016,10,30,10,45,0.0,21.0,6.3,15.5,21.0,19.51,10.74
2016,10,30,11,0,0.0,28.0,6.4,16.0,28.0,26.03,16.15
2016,10,30,11,15,224.0,133.5,6.45,16.0,271.0,309.85,255.48
2016,10,30,11,30,448.0,239.0,6.5,16.0,514.0,613.09,497.83
2016,10,30,11,45,299.0,265.5,6.6,16.0,449.5,527.68,427.55
2016,10,30,12,0,150.0,292.0,6.7,16.0,385.0,434.31,350.61
2016,10,30,12,15,75.0,181.0,6.7,16.0,227.5,243.3,197.02
2016,10,30,12,30,0.0,70.0,6.7,16.0,70.0,65.19,48.69
2016,10,30,12,45,171.5,158.5,6.7,16.5,258.5,324.82,266.74
2016,10,30,13,0,343.0,247.0,6.7,17.0,447.0,574.14,466.34
2016,10,30,13,15,171.5,202.5,6.6,16.5,302.5,366.81,299.61
2016,10,30,13,30,0.0,158.0,6.5,16.0,158.0,152.69,121.17
2016,10,30,13,45,0.0,89.5,6.4,16.0,89.5,83.49,64.3
2016,10,30,14,0,0.0,21.0,6.3,16.0,21.0,19.5,10.8
2016,10,30,14,15,81.5,106.0,6.1,15.5,142.0,181.48,149.51
2016,10,30,14,30,163.0,191.0,5.9,15.0,263.0,348.78,288.98
2016,10,30,14,45,154.5,175.0,5.75,15.0,238.5,321.97,267.04
2016,10,30,15,0,146.0,159.0,5.6,15.0,214.0,295.08,245.2
2016,10,30,15,15,139.0,140.0,5.25,14.5,186.5,265.24,220.99
2016,10,30,15,30,132.0,121.0,4.9,14.0,159.0,235.32,196.22
2016,10,30,15,45,334.5,88.0,4.55,14.0,163.0,338.48,283.96
2016,10,30,16,0,537.0,55.0,4.2,14.0,167.0,406.58,337.99
2016,10,30,16,15,444.0,46.5,3.8,13.5,123.0,322.91,264.39
2016,10,30,16,30,351.0,38.0,3.4,13.0,79.0,246.07,194.23
2016,10,30,16,45,204.0,25.0,3.05,12.5,46.0,142.0,77.5
2016,10,30,17,0,57.0,12.0,2.7,12.0,13.0,34.29,0.0
2016,10,30,17,15,28.5,6.0,2.65,11.5,6.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,31,6,45,131.5,13.5,1.05,7.5,23.0,12.87,0.0
2016,10,31,7,0,263.0,27.0,1.0,8.0,46.0,22.41,10.22
2016,10,31,7,15,379.5,36.5,1.25,8.5,87.5,29.02,19.88
2016,10,31,7,30,496.0,46.0,1.5,9.0,129.0,47.38,27.32
2016,10,31,7,45,573.0,51.5,1.75,10.0,175.5,90.57,49.66
2016,10,31,8,0,650.0,57.0,2.0,11.0,222.0,142.55,87.36
2016,10,31,8,15,692.5,61.0,2.05,11.5,267.0,196.43,133.18
2016,10,31,8,30,735.0,65.0,2.1,12.0,312.0,252.36,182.9
2016,10,31,8,45,769.0,67.5,2.2,12.5,354.5,307.91,233.04
2016,10,31,9,0,803.0,70.0,2.3,13.0,397.0,365.88,284.53
2016,10,31,9,15,401.5,103.0,2.3,13.0,266.5,272.07,217.94
2016,10,31,9,30,0.0,136.0,2.3,13.0,136.0,127.21,101.55
2016,10,31,9,45,44.5,184.0,2.35,13.5,207.5,199.59,161.29
2016,10,31,10,0,89.0,232.0,2.4,14.0,279.0,275.36,222.27
2016,10,31,10,15,70.5,236.0,2.4,14.0,274.5,273.48,220.21
2016,10,31,10,30,52.0,240.0,2.4,14.0,270.0,269.89,216.9
2016,10,31,10,45,109.0,259.0,2.4,14.5,323.5,331.46,266.36
2016,10,31,11,0,166.0,278.0,2.4,15.0,377.0,405.4,324.3
2016,10,31,11,15,535.0,181.5,2.45,15.0,506.0,600.65,481.25
2016,10,31,11,30,904.0,85.0,2.5,15.0,635.0,790.96,623.85
2016,10,31,11,45,908.5,83.5,2.6,15.0,637.5,814.04,639.27
2016,10,31,12,0,913.0,82.0,2.7,15.0,640.0,833.89,653.98
2016,10,31,12,15,910.5,81.5,2.8,15.0,633.5,845.83,663.19
2016,10,31,12,30,908.0,81.0,2.9,15.0,627.0,854.19,670.07
2016,10,31,12,45,896.5,82.5,3.0,15.5,611.0,853.8,669.64
2016,10,31,13,0,885.0,84.0,3.1,16.0,595.0,849.81,666.85
2016,10,31,13,15,646.0,148.5,3.2,16.0,514.5,735.7,585.34
2016,10,31,13,30,407.0,213.0,3.3,16.0,434.0,589.99,473.62
2016,10,31,13,45,409.5,199.0,3.4,16.0,411.5,587.31,473.49
2016,10,31,14,0,412.0,185.0,3.5,16.0,389.0,569.93,461.62
2016,10,31,14,15,249.5,185.5,3.5,15.5,307.0,423.59,346.17
2016,10,31,14,30,87.0,186.0,3.5,15.0,225.0,271.2,221.68
2016,10,31,14,45,183.5,164.5,3.55,15.0,235.5,330.18,273.12
2016,10,31,15,0,280.0,143.0,3.6,15.0,246.0,383.17,318.27
2016,10,31,15,15,263.0,127.5,3.45,14.5,214.5,346.03,288.33
2016,10,31,15,30,246.0,112.0,3.3,14.0,183.0,309.12,258.17
2016,10,31,15,45,225.5,94.0,3.15,14.0,150.5,267.04,222.42
2016,10,31,16,0,205.0,76.0,3.0,14.0,118.0,225.74,186.4
2016,10,31,16,15,171.5,58.0,2.75,13.0,86.5,178.41,144.87
2016,10,31,16,30,138.0,40.0,2.5,12.0,55.0,133.28,103.42
2016,10,31,16,45,69.0,20.0,2.25,11.5,27.5,63.86,27.9
2016,10,31,17,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,31,17,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,1,6,45,131.5,12.5,1.35,8.5,21.5,11.91,0.0
2016,11,1,7,0,263.0,25.0,1.4,9.0,43.0,20.6,7.91
2016,11,1,7,15,381.5,34.5,1.6,9.5,84.5,27.32,18.2
2016,11,1,7,30,500.0,44.0,1.8,10.0,126.0,44.78,25.46
2016,11,1,7,45,573.0,50.0,2.05,10.5,172.0,88.17,47.72
2016,11,1,8,0,646.0,56.0,2.3,11.0,218.0,139.84,85.26
2016,11,1,8,15,690.0,60.0,2.25,11.0,263.0,193.59,131.08
2016,11,1,8,30,734.0,64.0,2.2,11.0,308.0,249.6,181.2
2016,11,1,8,45,506.0,113.0,2.15,11.5,291.5,265.8,205.61
2016,11,1,9,0,278.0,162.0,2.1,12.0,275.0,257.07,205.43
2016,11,1,9,15,310.5,173.5,2.05,12.5,310.0,298.55,240.06
2016,11,1,9,30,343.0,185.0,2.0,13.0,345.0,342.82,276.23
2016,11,1,9,45,609.5,130.5,2.0,13.5,438.5,451.6,363.37
2016,11,1,10,0,876.0,76.0,2.0,14.0,532.0,571.25,457.51
2016,11,1,10,15,659.0,144.0,1.95,14.0,495.5,553.41,442.63
2016,11,1,10,30,442.0,212.0,1.9,14.0,459.0,509.77,407.52
2016,11,1,10,45,677.5,145.5,1.85,14.5,537.5,622.69,496.08
2016,11,1,11,0,913.0,79.0,1.8,15.0,616.0,736.01,579.88
2016,11,1,11,15,916.0,79.5,1.75,15.0,626.0,766.62,599.84
2016,11,1,11,30,919.0,80.0,1.7,15.0,636.0,794.19,618.33
2016,11,1,11,45,677.0,159.0,1.7,15.5,569.5,722.24,564.99
2016,11,1,12,0,435.0,238.0,1.7,16.0,503.0,624.03,488.65
2016,11,1,12,15,431.0,236.5,1.7,16.0,496.5,628.59,493.17
2016,11,1,12,30,427.0,235.0,1.7,16.0,490.0,631.19,495.4
2016,11,1,12,45,665.0,157.0,1.75,16.0,543.5,754.0,590.21
2016,11,1,13,0,903.0,79.0,1.8,16.0,597.0,856.31,662.08
2016,11,1,13,15,895.0,78.0,1.75,16.0,575.5,848.73,655.95
2016,11,1,13,30,887.0,77.0,1.7,16.0,554.0,837.69,648.76
2016,11,1,13,45,873.5,76.0,1.65,16.0,525.0,818.76,636.19
2016,11,1,14,0,860.0,75.0,1.6,16.0,496.0,803.59,626.41
2016,11,1,14,15,842.5,72.5,1.55,16.0,461.0,773.54,606.07
2016,11,1,14,30,825.0,70.0,1.5,16.0,426.0,740.89,583.88
2016,11,1,14,45,798.0,68.0,1.5,16.0,385.5,699.41,555.48
2016,11,1,15,0,771.0,66.0,1.5,16.0,345.0,656.36,525.39
2016,11,1,15,15,734.5,62.0,1.4,15.5,301.0,603.07,487.0
2016,11,1,15,30,698.0,58.0,1.3,15.0,257.0,549.55,446.37
2016,11,1,15,45,642.0,53.0,1.2,14.5,211.0,482.94,393.36
2016,11,1,16,0,586.0,48.0,1.1,14.0,165.0,423.79,343.84
2016,11,1,16,15,494.0,40.0,1.1,13.0,120.5,340.06,273.63
2016,11,1,16,30,402.0,32.0,1.1,12.0,76.0,263.46,204.18
2016,11,1,16,45,201.0,16.0,1.15,11.5,38.0,127.03,49.48
2016,11,1,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,2,6,45,139.5,11.5,0.65,6.0,21.0,10.96,0.0
2016,11,2,7,0,279.0,23.0,0.7,6.0,42.0,18.81,5.75
2016,11,2,7,15,396.5,33.0,0.85,6.5,83.5,26.11,17.32
2016,11,2,7,30,514.0,43.0,1.0,7.0,125.0,43.27,24.92
2016,11,2,7,45,581.0,49.5,1.2,7.5,170.5,87.28,47.43
2016,11,2,8,0,648.0,56.0,1.4,8.0,216.0,138.88,85.18
2016,11,2,8,15,692.0,60.5,1.55,9.0,261.5,193.08,131.13
2016,11,2,8,30,736.0,65.0,1.7,10.0,307.0,249.54,181.17
2016,11,2,8,45,768.0,68.0,1.9,11.0,349.0,304.76,231.01
2016,11,2,9,0,800.0,71.0,2.1,12.0,391.0,362.19,281.95
2016,11,2,9,15,820.5,73.5,2.15,12.5,428.0,416.25,329.43
2016,11,2,9,30,841.0,76.0,2.2,13.0,465.0,470.64,375.76
2016,11,2,9,45,867.5,74.0,2.3,13.5,498.5,522.36,418.87
2016,11,2,10,0,894.0,72.0,2.4,14.0,532.0,574.73,461.3
2016,11,2,10,15,903.5,73.0,2.35,14.5,557.0,619.96,496.46
2016,11,2,10,30,913.0,74.0,2.3,15.0,582.0,663.31,529.15
2016,11,2,10,45,920.0,74.5,2.25,15.5,599.5,702.34,557.72
2016,11,2,11,0,927.0,75.0,2.2,16.0,617.0,738.88,582.15
2016,11,2,11,15,930.0,75.5,2.0,16.0,626.5,769.8,602.15
2016,11,2,11,30,933.0,76.0,1.8,16.0,636.0,797.65,619.58
2016,11,2,11,45,934.0,76.0,1.65,16.5,637.5,820.15,632.25
2016,11,2,12,0,935.0,76.0,1.5,17.0,639.0,839.24,642.35
2016,11,2,12,15,933.0,75.5,1.35,17.0,632.5,851.82,649.04
2016,11,2,12,30,931.0,75.0,1.2,17.0,626.0,860.75,653.23
2016,11,2,12,45,926.0,74.0,1.05,17.5,612.0,862.93,651.61
2016,11,2,13,0,921.0,73.0,0.9,18.0,598.0,861.43,647.57
2016,11,2,13,15,913.5,72.0,0.75,18.0,576.0,854.21,640.97
2016,11,2,13,30,906.0,71.0,0.6,18.0,554.0,843.45,632.12
2016,11,2,13,45,894.5,69.5,0.45,18.5,525.5,825.36,617.34
2016,11,2,14,0,883.0,68.0,0.3,19.0,497.0,804.07,600.73
2016,11,2,14,15,866.0,66.0,0.35,18.5,462.0,774.77,584.63
2016,11,2,14,30,849.0,64.0,0.4,18.0,427.0,742.88,566.55
2016,11,2,14,45,824.5,62.0,0.5,18.0,386.5,709.39,546.64
2016,11,2,15,0,800.0,60.0,0.6,18.0,346.0,667.61,520.15
2016,11,2,15,15,765.0,56.5,0.65,17.5,302.0,615.3,485.32
2016,11,2,15,30,730.0,53.0,0.7,17.0,258.0,562.62,448.03
2016,11,2,15,45,675.5,48.0,0.75,16.5,211.5,496.13,397.4
2016,11,2,16,0,621.0,43.0,0.8,16.0,165.0,431.65,345.61
2016,11,2,16,15,532.0,36.0,0.9,15.0,120.5,349.07,277.55
2016,11,2,16,30,443.0,29.0,1.0,14.0,76.0,272.63,208.03
2016,11,2,16,45,221.5,14.5,1.1,13.0,38.0,132.58,37.16
2016,11,2,17,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,3,6,45,150.5,10.5,1.45,5.5,20.0,10.01,0.0
2016,11,3,7,0,301.0,21.0,1.5,6.0,40.0,17.03,3.31
2016,11,3,7,15,420.0,30.5,1.75,6.5,81.5,23.97,15.3
2016,11,3,7,30,539.0,40.0,2.0,7.0,123.0,40.03,22.49
2016,11,3,7,45,607.5,45.5,2.3,8.0,169.5,86.69,46.06
2016,11,3,8,0,676.0,51.0,2.6,9.0,216.0,138.56,83.46
2016,11,3,8,15,719.0,55.5,2.55,9.5,261.5,191.99,129.03
2016,11,3,8,30,762.0,60.0,2.5,10.0,307.0,249.53,180.59
2016,11,3,8,45,791.5,63.0,2.5,11.0,349.0,305.24,231.2
2016,11,3,9,0,821.0,66.0,2.5,12.0,391.0,362.83,282.49
2016,11,3,9,15,841.0,68.0,2.5,12.5,428.5,417.07,330.42
2016,11,3,9,30,861.0,70.0,2.5,13.0,466.0,471.54,377.06
2016,11,3,9,45,878.0,71.0,2.55,14.0,497.5,522.35,418.79
2016,11,3,10,0,895.0,72.0,2.6,15.0,529.0,572.98,458.91
2016,11,3,10,15,904.5,73.0,2.5,15.5,554.0,618.17,493.91
2016,11,3,10,30,914.0,74.0,2.4,16.0,579.0,661.49,526.36
2016,11,3,10,45,920.5,75.0,2.3,16.5,596.0,700.71,554.78
2016,11,3,11,0,927.0,76.0,2.2,17.0,613.0,737.42,579.12
2016,11,3,11,15,930.0,76.5,2.1,17.5,622.5,768.31,598.7
2016,11,3,11,30,933.0,77.0,2.0,18.0,632.0,796.13,615.87
2016,11,3,11,45,933.0,77.0,1.9,18.5,633.5,817.85,628.59
2016,11,3,12,0,933.0,77.0,1.8,19.0,635.0,836.11,638.86
2016,11,3,12,15,931.0,76.5,1.75,19.0,629.0,848.66,646.95
2016,11,3,12,30,929.0,76.0,1.7,19.0,623.0,857.58,652.7
2016,11,3,12,45,922.0,76.5,1.65,19.0,608.0,859.92,654.13
2016,11,3,13,0,915.0,77.0,1.6,19.0,593.0,858.61,653.27
2016,11,3,13,15,907.0,75.5,1.55,19.0,571.5,850.46,647.93
2016,11,3,13,30,899.0,74.0,1.5,19.0,550.0,838.78,640.38
2016,11,3,13,45,885.0,73.0,1.45,19.5,521.0,819.43,626.51
2016,11,3,14,0,871.0,72.0,1.4,20.0,492.0,796.98,610.67
2016,11,3,14,15,853.5,70.0,1.35,19.5,457.0,774.28,596.98
2016,11,3,14,30,836.0,68.0,1.3,19.0,422.0,742.2,576.55
2016,11,3,14,45,809.5,65.5,1.3,19.0,381.5,700.44,548.4
2016,11,3,15,0,783.0,63.0,1.3,19.0,341.0,657.06,518.54
2016,11,3,15,15,746.5,59.5,1.15,18.5,297.0,604.32,480.62
2016,11,3,15,30,710.0,56.0,1.0,18.0,253.0,551.3,440.38
2016,11,3,15,45,653.0,51.0,0.9,17.5,206.5,484.05,387.56
2016,11,3,16,0,596.0,46.0,0.8,17.0,160.0,424.23,338.09
2016,11,3,16,15,502.0,38.0,0.85,16.0,116.0,339.63,268.33
2016,11,3,16,30,408.0,30.0,0.9,15.0,72.0,262.44,197.63
2016,11,3,16,45,204.0,15.0,1.0,14.5,36.0,124.42,17.34
2016,11,3,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,4,6,45,127.0,11.0,0.85,7.5,18.5,10.48,0.0
2016,11,4,7,0,254.0,22.0,0.8,8.0,37.0,18.18,1.98
2016,11,4,7,15,378.0,32.0,0.95,8.5,77.5,25.53,16.39
2016,11,4,7,30,502.0,42.0,1.1,9.0,118.0,40.34,23.69
2016,11,4,7,45,574.0,48.5,1.3,10.0,164.0,83.65,44.62
2016,11,4,8,0,646.0,55.0,1.5,11.0,210.0,135.12,81.12
2016,11,4,8,15,691.5,59.5,1.45,11.5,255.0,189.15,126.31
2016,11,4,8,30,737.0,64.0,1.4,12.0,300.0,245.63,175.9
2016,11,4,8,45,767.5,67.5,1.4,12.5,342.0,300.69,225.32
2016,11,4,9,0,798.0,71.0,1.4,13.0,384.0,357.79,275.66
2016,11,4,9,15,819.0,73.5,1.35,13.5,421.0,411.74,322.22
2016,11,4,9,30,840.0,76.0,1.3,14.0,458.0,466.07,367.47
2016,11,4,9,45,854.5,78.0,1.3,15.0,489.5,516.7,407.81
2016,11,4,10,0,869.0,80.0,1.3,16.0,521.0,566.49,445.98
2016,11,4,10,15,879.0,81.5,1.25,16.5,545.5,612.0,480.11
2016,11,4,10,30,889.0,83.0,1.2,17.0,570.0,653.06,509.95
2016,11,4,10,45,895.5,84.0,1.15,17.5,587.0,691.44,536.91
2016,11,4,11,0,902.0,85.0,1.1,18.0,604.0,727.39,560.53
2016,11,4,11,15,905.0,85.5,1.1,18.0,613.5,757.62,580.78
2016,11,4,11,30,908.0,86.0,1.1,18.0,623.0,784.87,598.96
2016,11,4,11,45,909.0,85.5,1.1,18.5,624.5,806.32,612.05
2016,11,4,12,0,910.0,85.0,1.1,19.0,626.0,824.45,622.94
2016,11,4,12,15,907.5,85.0,1.15,19.0,619.5,836.93,632.01
2016,11,4,12,30,905.0,85.0,1.2,19.0,613.0,845.88,638.91
2016,11,4,12,45,763.0,120.0,1.25,19.5,558.0,787.19,598.78
2016,11,4,13,0,621.0,155.0,1.3,20.0,503.0,713.39,548.07
2016,11,4,13,15,535.0,173.5,1.3,20.0,465.5,659.31,509.7
2016,11,4,13,30,449.0,192.0,1.3,20.0,428.0,609.18,473.1
2016,11,4,13,45,651.5,134.0,1.35,20.0,456.0,710.36,550.89
2016,11,4,14,0,854.0,76.0,1.4,20.0,484.0,792.68,609.12
2016,11,4,14,15,836.0,73.5,1.4,20.0,449.0,762.57,588.44
2016,11,4,14,30,818.0,71.0,1.4,20.0,414.0,729.9,567.0
2016,11,4,14,45,792.5,68.0,1.4,20.0,374.0,688.77,539.17
2016,11,4,15,0,767.0,65.0,1.4,20.0,334.0,646.02,509.61
2016,11,4,15,15,730.0,61.0,1.25,19.0,290.0,592.91,472.23
2016,11,4,15,30,693.0,57.0,1.1,18.0,246.0,539.6,432.21
2016,11,4,15,45,636.5,51.5,0.95,17.5,200.5,472.83,379.15
2016,11,4,16,0,580.0,46.0,0.8,17.0,155.0,413.73,329.73
2016,11,4,16,15,485.5,38.0,0.85,16.5,111.5,329.81,259.75
2016,11,4,16,30,391.0,30.0,0.9,16.0,68.0,253.33,188.28
2016,11,4,16,45,195.5,15.0,0.95,15.5,34.0,119.52,0.0
2016,11,4,17,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,6,45,127.5,10.0,1.1,7.5,17.0,9.53,0.0
2016,11,5,7,0,255.0,20.0,1.1,8.0,34.0,16.36,0.0
2016,11,5,7,15,376.5,30.0,1.25,8.5,74.0,23.81,14.75
2016,11,5,7,30,498.0,40.0,1.4,9.0,114.0,37.53,22.0
2016,11,5,7,45,563.5,47.5,1.55,10.0,158.5,80.87,42.9
2016,11,5,8,0,629.0,55.0,1.7,11.0,203.0,131.6,78.94
2016,11,5,8,15,674.0,59.5,1.65,11.5,247.5,182.74,121.63
2016,11,5,8,30,719.0,64.0,1.6,12.0,292.0,239.62,171.56
2016,11,5,8,45,744.5,69.0,1.6,13.0,332.5,293.55,219.81
2016,11,5,9,0,770.0,74.0,1.6,14.0,373.0,349.05,268.46
2016,11,5,9,15,791.5,77.0,1.6,14.5,409.5,402.2,314.49
2016,11,5,9,30,813.0,80.0,1.6,15.0,446.0,455.87,359.49
2016,11,5,9,45,757.5,95.0,1.6,15.5,454.5,483.62,383.3
2016,11,5,10,0,702.0,110.0,1.6,16.0,463.0,505.04,400.99
2016,11,5,10,15,785.5,97.5,1.55,16.0,510.0,571.82,453.23
2016,11,5,10,30,869.0,85.0,1.5,16.0,557.0,643.04,507.19
2016,11,5,10,45,875.0,86.0,1.45,16.5,573.5,680.88,533.99
2016,11,5,11,0,881.0,87.0,1.4,17.0,590.0,712.51,555.49
2016,11,5,11,15,883.5,87.5,1.45,17.0,599.0,741.76,576.0
2016,11,5,11,30,886.0,88.0,1.5,17.0,608.0,768.07,594.46
2016,11,5,11,45,888.0,87.0,1.55,17.5,609.5,789.25,608.26
2016,11,5,12,0,890.0,86.0,1.6,18.0,611.0,807.21,619.9
2016,11,5,12,15,755.5,124.5,1.7,18.0,567.0,766.65,592.5
2016,11,5,12,30,621.0,163.0,1.8,18.0,523.0,710.08,553.21
2016,11,5,12,45,746.0,123.5,1.95,18.5,546.0,775.12,601.24
2016,11,5,13,0,871.0,84.0,2.1,19.0,569.0,832.09,641.3
2016,11,5,13,15,862.0,82.5,2.15,19.0,547.0,823.43,635.9
2016,11,5,13,30,853.0,81.0,2.2,19.0,525.0,811.39,628.86
2016,11,5,13,45,654.0,123.5,2.3,19.0,453.5,698.62,549.91
2016,11,5,14,0,455.0,166.0,2.4,19.0,382.0,576.91,459.18
2016,11,5,14,15,452.5,153.0,2.45,18.5,354.5,553.9,444.68
2016,11,5,14,30,450.0,140.0,2.5,18.0,327.0,529.03,427.76
2016,11,5,14,45,430.5,130.0,2.55,18.0,295.0,493.49,401.06
2016,11,5,15,0,411.0,120.0,2.6,18.0,263.0,457.31,373.32
2016,11,5,15,15,393.5,105.5,2.4,17.5,227.5,416.62,341.57
2016,11,5,15,30,376.0,91.0,2.2,17.0,192.0,375.61,308.61
2016,11,5,15,45,460.0,68.5,2.05,16.5,169.5,388.4,318.35
2016,11,5,16,0,544.0,46.0,1.9,16.0,147.0,391.94,318.07
2016,11,5,16,15,447.5,37.5,1.85,15.0,105.0,308.17,246.15
2016,11,5,16,30,351.0,29.0,1.8,14.0,63.0,232.21,173.06
2016,11,5,16,45,175.5,14.5,1.75,13.5,31.5,109.01,0.0
2016,11,5,17,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,9.0,0.9,10.5,9.0,8.58,0.0
2016,11,6,7,0,0.0,18.0,0.9,11.0,18.0,16.47,0.0
2016,11,6,7,15,40.0,35.0,1.05,11.0,41.0,29.72,19.35
2016,11,6,7,30,80.0,52.0,1.2,11.0,64.0,44.58,31.48
2016,11,6,7,45,95.0,71.5,1.35,11.5,90.0,68.88,49.78
2016,11,6,8,0,110.0,91.0,1.5,12.0,116.0,95.39,71.13
2016,11,6,8,15,119.5,109.5,1.65,12.5,142.0,122.06,93.55
2016,11,6,8,30,129.0,128.0,1.8,13.0,168.0,149.97,117.26
2016,11,6,8,45,135.0,145.5,1.95,13.5,192.5,177.11,140.37
2016,11,6,9,0,141.0,163.0,2.1,14.0,217.0,204.94,163.79
2016,11,6,9,15,284.5,161.0,2.15,14.0,283.5,272.82,218.43
2016,11,6,9,30,428.0,159.0,2.2,14.0,350.0,356.05,285.83
2016,11,6,9,45,327.0,189.5,2.25,14.5,341.5,354.38,285.25
2016,11,6,10,0,226.0,220.0,2.3,15.0,333.0,342.25,275.4
2016,11,6,10,15,233.5,230.5,2.35,15.0,352.0,368.88,296.99
2016,11,6,10,30,241.0,241.0,2.4,15.0,371.0,395.64,318.26
2016,11,6,10,45,243.0,249.0,2.45,15.5,383.5,416.16,333.82
2016,11,6,11,0,245.0,257.0,2.5,16.0,396.0,436.21,348.85
2016,11,6,11,15,366.5,233.5,2.5,16.0,445.5,516.83,413.1
2016,11,6,11,30,488.0,210.0,2.5,16.0,495.0,604.1,480.88
2016,11,6,11,45,425.0,228.0,2.5,16.5,476.5,588.69,466.84
2016,11,6,12,0,362.0,246.0,2.5,17.0,458.0,559.42,443.25
2016,11,6,12,15,312.0,252.5,2.5,17.0,434.0,534.81,424.16
2016,11,6,12,30,262.0,259.0,2.5,17.0,410.0,507.9,403.13
2016,11,6,12,45,258.5,253.0,2.55,17.5,399.0,502.84,399.26
2016,11,6,13,0,255.0,247.0,2.6,18.0,388.0,496.64,394.43
2016,11,6,13,15,223.5,240.0,2.55,18.0,360.5,452.38,360.69
2016,11,6,13,30,192.0,233.0,2.5,18.0,333.0,420.15,335.84
2016,11,6,13,45,212.5,218.0,2.45,18.0,323.0,419.79,336.9
2016,11,6,14,0,233.0,203.0,2.4,18.0,313.0,418.08,336.75
2016,11,6,14,15,339.5,171.0,2.3,18.0,317.5,473.24,382.38
2016,11,6,14,30,446.0,139.0,2.2,18.0,322.0,523.7,423.23
2016,11,6,14,45,430.0,128.0,2.15,18.0,290.5,489.69,397.04
2016,11,6,15,0,414.0,117.0,2.1,18.0,259.0,454.85,370.25
2016,11,6,15,15,396.0,102.5,1.85,17.0,224.0,413.75,338.7
2016,11,6,15,30,378.0,88.0,1.6,16.0,189.0,372.35,305.86
2016,11,6,15,45,342.5,74.5,1.35,15.5,153.0,321.63,263.58
2016,11,6,16,0,307.0,61.0,1.1,15.0,117.0,272.71,221.43
2016,11,6,16,15,249.5,46.0,1.05,14.5,83.0,212.46,168.95
2016,11,6,16,30,192.0,31.0,1.0,14.0,49.0,157.07,114.43
2016,11,6,16,45,96.0,15.5,1.0,13.5,24.5,72.79,0.0
2016,11,6,17,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,10.0,0.75,9.5,10.0,9.53,0.0
2016,11,7,7,0,0.0,20.0,0.7,10.0,20.0,17.96,0.0
2016,11,7,7,15,76.0,35.0,0.85,10.5,46.0,29.64,19.07
2016,11,7,7,30,152.0,50.0,1.0,11.0,72.0,41.86,31.33
2016,11,7,7,45,174.5,68.0,1.15,11.5,101.5,70.23,48.08
2016,11,7,8,0,197.0,86.0,1.3,12.0,131.0,101.53,72.42
2016,11,7,8,15,211.0,103.5,1.3,12.5,161.0,133.6,99.27
2016,11,7,8,30,225.0,121.0,1.3,13.0,191.0,167.33,128.11
2016,11,7,8,45,233.5,137.5,1.3,13.5,219.0,200.05,156.28
2016,11,7,9,0,242.0,154.0,1.3,14.0,247.0,233.58,184.73
2016,11,7,9,15,306.0,161.0,1.3,14.5,289.5,280.77,223.04
2016,11,7,9,30,370.0,168.0,1.3,15.0,332.0,333.74,265.66
2016,11,7,9,45,475.5,154.5,1.35,16.0,380.5,397.23,315.64
2016,11,7,10,0,581.0,141.0,1.4,17.0,429.0,467.57,370.06
2016,11,7,10,15,464.0,181.0,1.4,17.5,418.0,464.14,366.53
2016,11,7,10,30,347.0,221.0,1.4,18.0,407.0,446.88,352.09
2016,11,7,10,45,356.5,226.5,1.45,18.5,423.0,473.96,372.62
2016,11,7,11,0,366.0,232.0,1.5,19.0,439.0,500.62,392.24
2016,11,7,11,15,593.0,166.5,1.5,19.0,507.5,620.26,484.35
2016,11,7,11,30,820.0,101.0,1.5,19.0,576.0,733.4,567.33
2016,11,7,11,45,680.5,145.5,1.5,19.5,540.5,698.83,539.95
2016,11,7,12,0,541.0,190.0,1.5,20.0,505.0,648.14,500.87
2016,11,7,12,15,679.5,145.0,1.55,20.0,536.0,724.72,559.24
2016,11,7,12,30,818.0,100.0,1.6,20.0,567.0,791.44,605.86
2016,11,7,12,45,832.5,92.0,1.65,20.5,557.5,801.18,611.68
2016,11,7,13,0,847.0,84.0,1.7,21.0,548.0,807.48,615.86
2016,11,7,13,15,655.5,133.5,1.7,21.0,484.5,713.52,550.83
2016,11,7,13,30,464.0,183.0,1.7,21.0,421.0,607.55,473.13
2016,11,7,13,45,488.5,166.0,1.7,21.0,404.5,605.49,474.03
2016,11,7,14,0,513.0,149.0,1.7,21.0,388.0,600.55,471.96
2016,11,7,14,15,631.0,110.0,1.65,20.5,382.0,644.85,507.77
2016,11,7,14,30,749.0,71.0,1.6,20.0,376.0,671.19,528.23
2016,11,7,14,45,712.5,71.5,1.6,20.0,338.5,628.18,497.59
2016,11,7,15,0,676.0,72.0,1.6,20.0,301.0,588.64,469.5
2016,11,7,15,15,642.5,66.0,1.4,19.5,260.5,538.8,431.64
2016,11,7,15,30,609.0,60.0,1.2,19.0,220.0,488.96,392.41
2016,11,7,15,45,550.0,54.0,1.0,18.5,177.5,424.12,339.99
2016,11,7,16,0,491.0,48.0,0.8,18.0,135.0,362.04,287.89
2016,11,7,16,15,398.5,38.5,0.8,17.0,95.0,281.85,220.69
2016,11,7,16,30,306.0,29.0,0.8,16.0,55.0,209.24,149.23
2016,11,7,16,45,153.0,14.5,0.85,15.5,27.5,79.78,0.0
2016,11,7,17,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,13.0,1.0,8.5,13.0,12.39,0.0
2016,11,8,7,0,0.0,26.0,1.0,9.0,26.0,22.2,0.0
2016,11,8,7,15,231.5,31.5,1.25,9.5,63.5,24.69,14.73
2016,11,8,7,30,463.0,37.0,1.5,10.0,101.0,31.7,22.42
2016,11,8,7,45,537.0,43.5,1.8,11.0,144.0,72.08,37.05
2016,11,8,8,0,611.0,50.0,2.1,12.0,187.0,120.78,70.39
2016,11,8,8,15,657.0,54.5,2.05,12.5,230.0,172.08,112.69
2016,11,8,8,30,703.0,59.0,2.0,13.0,273.0,226.08,159.98
2016,11,8,8,45,735.0,62.5,1.95,13.5,313.5,279.14,207.75
2016,11,8,9,0,767.0,66.0,1.9,14.0,354.0,334.46,256.86
2016,11,8,9,15,788.0,68.5,1.8,14.5,390.0,386.33,302.17
2016,11,8,9,30,809.0,71.0,1.7,15.0,426.0,438.65,346.34
2016,11,8,9,45,829.5,71.0,1.65,16.0,457.0,488.24,386.35
2016,11,8,10,0,850.0,71.0,1.6,17.0,488.0,536.02,423.51
2016,11,8,10,15,860.0,72.5,1.55,17.5,512.0,579.81,457.1
2016,11,8,10,30,870.0,74.0,1.5,18.0,536.0,621.93,488.36
2016,11,8,10,45,875.0,75.5,1.5,18.5,552.5,658.89,515.3
2016,11,8,11,0,880.0,77.0,1.5,19.0,569.0,693.42,539.36
2016,11,8,11,15,883.5,77.5,1.5,19.0,578.0,723.14,559.75
2016,11,8,11,30,887.0,78.0,1.5,19.0,587.0,750.0,578.1
2016,11,8,11,45,886.0,78.5,1.55,19.5,588.5,770.44,591.36
2016,11,8,12,0,885.0,79.0,1.6,20.0,590.0,787.62,602.45
2016,11,8,12,15,883.0,78.5,1.6,20.0,584.0,799.49,610.64
2016,11,8,12,30,881.0,78.0,1.6,20.0,578.0,807.95,616.66
2016,11,8,12,45,876.0,77.0,1.65,20.5,564.5,809.95,617.74
2016,11,8,13,0,871.0,76.0,1.7,21.0,551.0,808.49,616.65
2016,11,8,13,15,862.5,75.0,1.7,21.0,530.0,800.77,612.08
2016,11,8,13,30,854.0,74.0,1.7,21.0,509.0,789.75,605.4
2016,11,8,13,45,841.0,72.5,1.7,21.0,481.5,778.0,598.33
2016,11,8,14,0,828.0,71.0,1.7,21.0,454.0,756.58,584.54
2016,11,8,14,15,810.0,69.0,1.65,21.0,420.5,727.85,565.14
2016,11,8,14,30,792.0,67.0,1.6,21.0,387.0,696.68,543.91
2016,11,8,14,45,766.5,64.0,1.6,21.0,348.5,656.62,516.31
2016,11,8,15,0,741.0,61.0,1.6,21.0,310.0,615.05,487.04
2016,11,8,15,15,703.0,57.0,1.4,20.5,268.0,562.66,448.32
2016,11,8,15,30,665.0,53.0,1.2,20.0,226.0,510.25,407.25
2016,11,8,15,45,606.5,47.5,1.0,19.5,182.0,444.13,354.06
2016,11,8,16,0,548.0,42.0,0.8,19.0,138.0,385.71,304.65
2016,11,8,16,15,450.0,34.0,0.85,18.0,97.0,302.57,235.3
2016,11,8,16,30,352.0,26.0,0.9,17.0,56.0,226.35,157.95
2016,11,8,16,45,176.0,13.0,0.95,16.5,28.0,87.94,0.0
2016,11,8,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,9,6,45,79.5,8.0,1.0,9.0,11.5,7.63,0.0
2016,11,9,7,0,159.0,16.0,1.0,9.0,23.0,15.25,0.0
2016,11,9,7,15,282.5,28.5,1.25,9.5,59.0,23.04,13.05
2016,11,9,7,30,406.0,41.0,1.5,10.0,95.0,34.31,24.65
2016,11,9,7,45,485.5,48.5,1.75,11.0,138.0,72.36,39.37
2016,11,9,8,0,565.0,56.0,2.0,12.0,181.0,119.51,71.36
2016,11,9,8,15,614.5,62.0,2.0,12.5,224.0,168.64,111.45
2016,11,9,8,30,664.0,68.0,2.0,13.0,267.0,222.72,158.37
2016,11,9,8,45,700.5,71.0,2.05,13.5,308.0,274.73,204.92
2016,11,9,9,0,737.0,74.0,2.1,14.0,349.0,330.35,254.14
2016,11,9,9,15,760.0,77.5,2.2,14.5,385.0,382.49,299.98
2016,11,9,9,30,783.0,81.0,2.3,15.0,421.0,435.38,345.23
2016,11,9,9,45,808.5,80.5,2.4,16.0,453.0,485.78,386.64
2016,11,9,10,0,834.0,80.0,2.5,17.0,485.0,536.38,426.95
2016,11,9,10,15,845.0,81.5,2.45,17.5,509.0,580.67,461.55
2016,11,9,10,30,856.0,83.0,2.4,18.0,533.0,623.41,493.95
2016,11,9,10,45,864.0,83.5,2.4,18.5,550.5,661.31,522.17
2016,11,9,11,0,872.0,84.0,2.4,19.0,568.0,696.98,548.1
2016,11,9,11,15,875.5,84.5,2.35,19.0,577.0,722.81,565.91
2016,11,9,11,30,879.0,85.0,2.3,19.0,586.0,749.53,584.3
2016,11,9,11,45,880.0,85.0,2.25,19.5,588.0,770.83,597.64
2016,11,9,12,0,881.0,85.0,2.2,20.0,590.0,788.94,608.74
2016,11,9,12,15,878.5,84.5,2.1,20.0,583.5,800.45,616.02
2016,11,9,12,30,876.0,84.0,2.0,20.0,577.0,808.55,621.04
2016,11,9,12,45,877.5,80.5,1.95,20.5,564.5,812.9,622.82
2016,11,9,13,0,879.0,77.0,1.9,21.0,552.0,813.79,622.36
2016,11,9,13,15,870.0,76.0,1.75,21.0,531.0,805.73,616.12
2016,11,9,13,30,861.0,75.0,1.6,21.0,510.0,794.34,607.72
2016,11,9,13,45,847.0,73.5,1.5,21.5,482.0,781.8,597.98
2016,11,9,14,0,833.0,72.0,1.4,22.0,454.0,759.59,581.64
