Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,11.0,1.3,8.5,11.0,10.2,0.0
2016,11,20,7,30,0.0,22.0,1.4,9.0,22.0,20.42,11.46
2016,11,20,7,45,0.0,36.0,1.5,9.5,36.0,33.21,22.55
2016,11,20,8,0,0.0,50.0,1.6,10.0,50.0,46.05,33.97
2016,11,20,8,15,0.0,64.5,1.7,10.0,64.5,59.51,45.88
2016,11,20,8,30,0.0,79.0,1.8,10.0,79.0,73.12,57.76
2016,11,20,8,45,0.0,92.5,1.95,10.5,92.5,85.93,68.68
2016,11,20,9,0,0.0,106.0,2.1,11.0,106.0,98.86,79.51
2016,11,20,9,15,41.5,136.0,2.0,11.0,152.5,144.87,117.67
2016,11,20,9,30,83.0,166.0,1.9,11.0,199.0,194.4,158.67
2016,11,20,9,45,115.5,181.0,1.85,11.5,230.5,233.46,190.58
2016,11,20,10,0,148.0,196.0,1.8,12.0,262.0,271.93,221.74
2016,11,20,10,15,125.0,206.0,1.75,12.0,263.5,277.68,226.26
2016,11,20,10,30,102.0,216.0,1.7,12.0,265.0,274.98,223.85
2016,11,20,10,45,85.0,220.0,1.65,12.5,262.0,273.47,221.94
2016,11,20,11,0,68.0,224.0,1.6,13.0,259.0,270.64,218.86
2016,11,20,11,15,37.0,199.0,1.65,13.0,218.5,225.51,182.05
2016,11,20,11,30,6.0,174.0,1.7,13.0,178.0,171.58,137.6
2016,11,20,11,45,10.0,182.5,1.8,13.0,188.5,183.75,147.83
2016,11,20,12,0,14.0,191.0,1.9,13.0,199.0,196.3,158.19
2016,11,20,12,15,7.5,176.0,1.9,12.5,180.5,176.4,142.05
2016,11,20,12,30,1.0,161.0,1.9,12.0,162.0,156.33,125.72
2016,11,20,12,45,0.5,146.0,1.95,12.0,146.5,140.84,113.06
2016,11,20,13,0,0.0,131.0,2.0,12.0,131.0,125.37,100.35
2016,11,20,13,15,0.0,112.5,1.9,12.0,112.5,106.76,84.95
2016,11,20,13,30,0.0,94.0,1.8,12.0,94.0,88.29,69.57
2016,11,20,13,45,0.0,53.0,1.75,12.0,53.0,49.27,36.62
2016,11,20,14,0,0.0,12.0,1.7,12.0,12.0,11.13,3.95
2016,11,20,14,15,0.0,67.5,1.5,12.0,67.5,62.79,48.4
2016,11,20,14,30,0.0,123.0,1.3,12.0,123.0,122.58,99.07
2016,11,20,14,45,0.0,109.5,1.15,12.0,109.5,109.15,87.74
2016,11,20,15,0,0.0,96.0,1.0,12.0,96.0,95.73,76.48
2016,11,20,15,15,0.0,81.5,0.85,11.5,81.5,81.12,64.18
2016,11,20,15,30,0.0,67.0,0.7,11.0,67.0,66.45,51.63
2016,11,20,15,45,0.0,52.5,0.55,11.0,52.5,51.65,38.68
2016,11,20,16,0,0.0,38.0,0.4,11.0,38.0,36.62,25.41
2016,11,20,16,15,0.0,25.0,0.35,10.5,25.0,23.22,13.24
2016,11,20,16,30,0.0,12.0,0.3,10.0,12.0,11.12,0.0
2016,11,20,16,45,0.0,6.0,0.3,10.0,6.0,5.72,0.0
2016,11,20,17,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.15,9.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,7,15,178.0,14.5,1.25,5.5,31.0,11.41,0.0
2016,11,21,7,30,356.0,29.0,1.4,6.0,62.0,23.39,13.9
2016,11,21,7,45,455.5,37.0,1.55,7.0,102.5,47.7,24.26
2016,11,21,8,0,555.0,45.0,1.7,8.0,143.0,92.75,51.01
2016,11,21,8,15,612.5,50.0,1.8,8.5,185.0,139.55,87.11
2016,11,21,8,30,670.0,55.0,1.9,9.0,227.0,193.27,133.09
2016,11,21,8,45,713.0,58.0,2.0,9.5,267.5,245.28,180.06
2016,11,21,9,0,756.0,61.0,2.1,10.0,308.0,300.74,230.26
2016,11,21,9,15,417.0,112.5,2.15,10.0,251.0,266.79,213.48
2016,11,21,9,30,78.0,164.0,2.2,10.0,194.0,190.23,155.61
2016,11,21,9,45,185.0,172.5,2.25,10.5,252.0,256.38,210.41
2016,11,21,10,0,292.0,181.0,2.3,11.0,310.0,333.52,273.54
2016,11,21,10,15,168.0,189.5,2.3,11.5,265.0,283.57,232.35
2016,11,21,10,30,44.0,198.0,2.3,12.0,220.0,222.18,180.77
2016,11,21,10,45,91.5,215.0,2.3,12.5,262.0,272.05,221.85
2016,11,21,11,0,139.0,232.0,2.3,13.0,304.0,333.25,271.07
2016,11,21,11,15,251.0,223.5,2.3,13.0,355.0,414.62,337.41
2016,11,21,11,30,363.0,215.0,2.3,13.0,406.0,492.93,400.32
2016,11,21,11,45,360.0,218.0,2.3,13.0,408.0,504.64,409.12
2016,11,21,12,0,357.0,221.0,2.3,13.0,410.0,515.0,417.26
2016,11,21,12,15,616.0,150.5,2.25,13.0,473.5,656.3,530.07
2016,11,21,12,30,875.0,80.0,2.2,13.0,537.0,781.33,622.91
2016,11,21,12,45,878.5,76.5,2.2,13.5,525.5,781.73,621.29
2016,11,21,13,0,882.0,73.0,2.2,14.0,514.0,784.55,622.76
2016,11,21,13,15,873.0,72.0,2.15,14.0,494.0,777.29,617.79
2016,11,21,13,30,864.0,71.0,2.1,14.0,474.0,773.11,615.28
2016,11,21,13,45,849.0,69.5,2.1,14.0,446.5,754.16,602.45
2016,11,21,14,0,834.0,68.0,2.1,14.0,419.0,732.25,587.54
2016,11,21,14,15,814.0,66.0,2.0,13.5,386.0,703.23,567.62
2016,11,21,14,30,794.0,64.0,1.9,13.0,353.0,671.84,545.68
2016,11,21,14,45,763.5,61.0,1.8,13.0,315.0,629.74,514.21
2016,11,21,15,0,733.0,58.0,1.7,13.0,277.0,586.34,481.15
2016,11,21,15,15,689.5,54.0,1.45,12.5,236.0,532.4,437.69
2016,11,21,15,30,646.0,50.0,1.2,12.0,195.0,478.66,392.89
2016,11,21,15,45,575.0,44.0,1.0,11.5,152.5,412.84,336.88
2016,11,21,16,0,504.0,38.0,0.8,11.0,110.0,345.93,278.03
2016,11,21,16,15,382.5,29.0,0.85,10.5,72.0,254.86,195.11
2016,11,21,16,30,261.0,20.0,0.9,10.0,34.0,160.95,35.38
2016,11,21,16,45,130.5,10.0,0.95,9.5,17.0,63.43,0.0
2016,11,21,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,22,7,15,164.0,15.0,1.05,5.5,29.5,11.98,0.0
2016,11,22,7,30,328.0,30.0,1.1,6.0,59.0,24.54,14.56
2016,11,22,7,45,425.5,38.5,1.2,6.5,98.5,47.04,24.91
2016,11,22,8,0,523.0,47.0,1.3,7.0,138.0,90.41,50.68
2016,11,22,8,15,583.0,53.0,1.3,7.5,180.0,136.57,86.06
2016,11,22,8,30,643.0,59.0,1.3,8.0,222.0,188.86,130.49
2016,11,22,8,45,681.5,63.5,1.35,8.5,261.5,239.92,176.5
2016,11,22,9,0,720.0,68.0,1.4,9.0,301.0,294.7,225.84
2016,11,22,9,15,518.0,108.5,1.4,9.5,286.0,298.02,236.7
2016,11,22,9,30,316.0,149.0,1.4,10.0,271.0,279.38,226.31
2016,11,22,9,45,482.0,126.5,1.45,10.5,329.5,353.73,287.33
2016,11,22,10,0,648.0,104.0,1.5,11.0,388.0,440.22,357.27
2016,11,22,10,15,616.0,120.5,1.5,11.0,402.0,469.23,381.22
2016,11,22,10,30,584.0,137.0,1.5,11.0,416.0,493.96,401.38
2016,11,22,10,45,570.5,146.5,1.55,11.5,427.0,515.36,418.18
2016,11,22,11,0,557.0,156.0,1.6,12.0,438.0,537.8,435.26
2016,11,22,11,15,552.0,161.0,1.6,12.0,445.0,558.59,451.46
2016,11,22,11,30,547.0,166.0,1.6,12.0,452.0,577.29,465.86
2016,11,22,11,45,434.0,194.5,1.6,12.5,422.5,541.37,436.03
2016,11,22,12,0,321.0,223.0,1.6,13.0,393.0,489.82,394.42
2016,11,22,12,15,382.0,208.0,1.55,13.0,408.0,526.09,424.01
2016,11,22,12,30,443.0,193.0,1.5,13.0,423.0,574.04,461.15
2016,11,22,12,45,382.5,200.0,1.45,13.0,395.0,529.12,426.11
2016,11,22,13,0,322.0,207.0,1.4,13.0,367.0,494.18,398.8
2016,11,22,13,15,411.0,180.0,1.35,12.5,376.0,546.19,441.65
2016,11,22,13,30,500.0,153.0,1.3,12.0,385.0,584.4,473.21
2016,11,22,13,45,503.5,142.0,1.3,12.0,364.0,572.07,464.47
2016,11,22,14,0,507.0,131.0,1.3,12.0,343.0,557.5,454.44
2016,11,22,14,15,514.5,118.0,1.15,12.0,318.5,541.23,442.07
2016,11,22,14,30,522.0,105.0,1.0,12.0,294.0,522.52,427.59
2016,11,22,14,45,490.0,100.0,0.9,12.0,262.0,483.95,397.1
2016,11,22,15,0,458.0,95.0,0.8,12.0,230.0,445.28,366.06
2016,11,22,15,15,429.0,83.5,0.8,11.5,195.5,400.51,330.8
2016,11,22,15,30,400.0,72.0,0.8,11.0,161.0,356.14,294.48
2016,11,22,15,45,357.5,59.5,0.8,10.5,126.0,303.46,249.82
2016,11,22,16,0,315.0,47.0,0.8,10.0,91.0,253.12,205.21
2016,11,22,16,15,157.5,37.0,0.85,9.5,59.0,152.71,116.1
2016,11,22,16,30,0.0,27.0,0.9,9.0,27.0,33.22,0.73
2016,11,22,16,45,0.0,13.5,0.95,8.5,13.5,12.87,0.0
2016,11,22,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,7,15,134.0,16.0,1.25,5.5,27.5,15.25,0.0
2016,11,23,7,30,268.0,32.0,1.2,6.0,55.0,26.74,15.94
2016,11,23,7,45,364.0,43.0,1.2,7.0,93.5,48.48,27.82
2016,11,23,8,0,460.0,54.0,1.2,8.0,132.0,90.26,53.08
2016,11,23,8,15,526.0,60.5,1.35,8.5,173.5,134.06,86.09
2016,11,23,8,30,592.0,67.0,1.5,9.0,215.0,184.79,128.54
2016,11,23,8,45,633.5,72.5,1.65,9.5,254.5,234.84,173.21
2016,11,23,9,0,675.0,78.0,1.8,10.0,294.0,288.38,221.19
2016,11,23,9,15,705.0,81.5,1.85,10.0,330.0,338.94,266.95
2016,11,23,9,30,735.0,85.0,1.9,10.0,366.0,391.07,313.19
2016,11,23,9,45,762.0,86.0,2.0,10.5,398.0,440.48,355.85
2016,11,23,10,0,789.0,87.0,2.1,11.0,430.0,489.97,397.5
2016,11,23,10,15,802.5,89.0,2.15,11.0,454.5,533.73,434.25
2016,11,23,10,30,816.0,91.0,2.2,11.0,479.0,576.32,469.28
2016,11,23,10,45,472.0,159.5,2.3,11.0,386.0,467.55,382.99
2016,11,23,11,0,128.0,228.0,2.4,11.0,293.0,321.39,262.75
2016,11,23,11,15,248.0,219.0,2.4,11.0,347.5,406.59,333.88
2016,11,23,11,30,368.0,210.0,2.4,11.0,402.0,489.21,400.95
2016,11,23,11,45,618.0,149.0,2.45,11.5,472.5,627.53,511.43
2016,11,23,12,0,868.0,88.0,2.5,12.0,543.0,755.31,608.25
2016,11,23,12,15,865.5,87.5,2.5,12.0,537.5,767.46,616.21
2016,11,23,12,30,863.0,87.0,2.5,12.0,532.0,776.28,622.87
2016,11,23,12,45,855.5,87.0,2.55,12.0,518.5,778.47,625.17
2016,11,23,13,0,848.0,87.0,2.6,12.0,505.0,777.26,625.16
2016,11,23,13,15,837.5,85.5,2.65,12.0,485.0,768.62,619.82
2016,11,23,13,30,827.0,84.0,2.7,12.0,465.0,756.73,612.21
2016,11,23,13,45,813.5,81.5,2.8,12.0,438.0,738.24,600.0
2016,11,23,14,0,800.0,79.0,2.9,12.0,411.0,716.83,585.53
2016,11,23,14,15,778.0,76.5,2.8,11.5,378.5,686.4,564.09
2016,11,23,14,30,756.0,74.0,2.7,11.0,346.0,653.71,540.63
2016,11,23,14,45,724.0,70.0,2.6,11.0,308.0,614.88,510.96
2016,11,23,15,0,692.0,66.0,2.5,11.0,270.0,570.76,475.72
2016,11,23,15,15,644.5,61.0,2.15,10.5,229.0,514.76,429.56
2016,11,23,15,30,597.0,56.0,1.8,10.0,188.0,459.48,382.53
2016,11,23,15,45,522.5,49.0,1.5,9.5,146.0,387.47,320.52
2016,11,23,16,0,448.0,42.0,1.2,9.0,104.0,319.23,259.59
2016,11,23,16,15,320.5,31.5,1.2,8.5,67.0,225.88,173.16
2016,11,23,16,30,193.0,21.0,1.2,8.0,30.0,129.26,10.08
2016,11,23,16,45,96.5,10.5,1.2,7.5,15.0,49.75,0.0
2016,11,23,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,24,7,15,134.5,16.0,0.85,2.0,27.0,15.25,0.0
2016,11,24,7,30,269.0,32.0,0.9,2.0,54.0,26.98,15.94
2016,11,24,7,45,381.0,42.0,0.95,2.5,94.0,47.18,27.29
2016,11,24,8,0,493.0,52.0,1.0,3.0,134.0,90.09,52.76
2016,11,24,8,15,558.0,59.0,1.0,3.5,176.5,135.88,87.68
2016,11,24,8,30,623.0,66.0,1.0,4.0,219.0,188.45,132.27
2016,11,24,8,45,672.0,69.5,1.05,4.5,260.5,239.95,178.52
2016,11,24,9,0,721.0,73.0,1.1,5.0,302.0,295.61,228.71
2016,11,24,9,15,750.0,76.5,1.2,5.5,338.5,347.96,276.26
2016,11,24,9,30,779.0,80.0,1.3,6.0,375.0,401.76,323.98
2016,11,24,9,45,804.0,81.0,1.4,7.0,407.0,451.94,367.03
2016,11,24,10,0,829.0,82.0,1.5,8.0,439.0,502.38,408.98
2016,11,24,10,15,842.0,84.0,1.5,8.5,464.0,547.42,445.74
2016,11,24,10,30,855.0,86.0,1.5,9.0,489.0,591.15,480.4
2016,11,24,10,45,865.5,86.5,1.5,9.5,507.0,630.19,510.57
2016,11,24,11,0,876.0,87.0,1.5,10.0,525.0,667.24,538.5
2016,11,24,11,15,880.5,87.5,1.35,10.5,535.5,698.05,559.78
2016,11,24,11,30,885.0,88.0,1.2,11.0,546.0,726.12,577.86
2016,11,24,11,45,886.5,88.0,1.1,11.5,548.5,748.59,591.31
2016,11,24,12,0,888.0,88.0,1.0,12.0,551.0,767.92,602.38
2016,11,24,12,15,885.5,88.0,1.0,12.0,545.5,781.02,611.5
2016,11,24,12,30,883.0,88.0,1.0,12.0,540.0,790.71,618.43
2016,11,24,12,45,878.0,87.0,1.0,12.0,527.0,793.89,620.96
2016,11,24,13,0,873.0,86.0,1.0,12.0,514.0,793.61,621.28
2016,11,24,13,15,863.0,84.5,1.0,12.0,493.5,785.44,616.23
2016,11,24,13,30,853.0,83.0,1.0,12.0,473.0,773.93,609.01
2016,11,24,13,45,775.5,84.0,1.0,12.0,423.5,710.61,564.66
2016,11,24,14,0,698.0,85.0,1.0,12.0,374.0,649.89,521.93
2016,11,24,14,15,739.0,79.0,0.9,12.0,363.0,663.4,532.4
2016,11,24,14,30,780.0,73.0,0.8,12.0,352.0,668.56,535.67
2016,11,24,14,45,748.0,69.5,0.75,12.0,313.5,625.35,503.78
2016,11,24,15,0,716.0,66.0,0.7,12.0,275.0,585.91,473.81
2016,11,24,15,15,668.5,61.0,0.65,11.5,233.5,529.35,430.14
2016,11,24,15,30,621.0,56.0,0.6,11.0,192.0,473.42,385.28
2016,11,24,15,45,546.0,49.0,0.6,10.5,149.0,400.41,325.34
2016,11,24,16,0,471.0,42.0,0.6,10.0,106.0,331.11,265.64
2016,11,24,16,15,342.0,31.0,0.65,9.5,68.5,235.79,178.26
2016,11,24,16,30,213.0,20.0,0.7,9.0,31.0,136.96,0.97
2016,11,24,16,45,106.5,10.0,0.8,8.5,15.5,53.33,0.0
2016,11,24,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,25,7,15,41.0,14.5,0.95,2.5,17.5,13.82,0.0
2016,11,25,7,30,82.0,29.0,0.9,3.0,35.0,23.84,12.8
2016,11,25,7,45,124.5,46.0,0.9,3.5,62.5,42.14,28.11
2016,11,25,8,0,167.0,63.0,0.9,4.0,90.0,70.13,48.7
2016,11,25,8,15,191.5,79.5,1.05,4.5,119.5,100.14,73.24
2016,11,25,8,30,216.0,96.0,1.2,5.0,149.0,132.94,101.42
2016,11,25,8,45,232.0,112.0,1.35,5.5,177.0,165.82,130.57
2016,11,25,9,0,248.0,128.0,1.5,6.0,205.0,200.31,161.13
2016,11,25,9,15,267.0,138.5,1.4,6.5,230.5,231.95,188.78
2016,11,25,9,30,286.0,149.0,1.3,7.0,256.0,265.05,217.21
2016,11,25,9,45,224.0,168.0,1.2,7.5,256.0,271.99,223.91
2016,11,25,10,0,162.0,187.0,1.1,8.0,256.0,268.07,220.8
2016,11,25,10,15,262.5,185.5,1.0,8.5,305.5,334.08,274.65
2016,11,25,10,30,363.0,184.0,0.9,9.0,355.0,402.06,328.71
2016,11,25,10,45,238.0,204.0,0.8,10.0,317.5,362.96,295.0
2016,11,25,11,0,113.0,224.0,0.7,11.0,280.0,299.32,242.05
2016,11,25,11,15,145.5,229.5,0.65,11.0,303.0,340.05,275.01
2016,11,25,11,30,178.0,235.0,0.6,11.0,326.0,374.48,301.98
2016,11,25,11,45,167.5,236.5,0.55,11.5,322.5,374.78,301.03
2016,11,25,12,0,157.0,238.0,0.5,12.0,319.0,374.17,299.67
2016,11,25,12,15,186.5,233.5,0.45,12.0,329.5,395.74,316.88
2016,11,25,12,30,216.0,229.0,0.4,12.0,340.0,417.41,333.85
2016,11,25,12,45,214.0,223.5,0.4,12.0,331.0,413.48,331.0
2016,11,25,13,0,212.0,218.0,0.4,12.0,322.0,408.77,327.85
2016,11,25,13,15,167.5,210.0,0.35,12.0,290.0,367.44,295.31
2016,11,25,13,30,123.0,202.0,0.3,12.0,258.0,325.69,262.37
2016,11,25,13,45,214.0,183.0,0.3,12.0,274.0,373.32,302.7
2016,11,25,14,0,305.0,164.0,0.3,12.0,290.0,430.59,348.66
2016,11,25,14,15,276.5,153.5,0.3,11.5,260.5,394.7,321.02
2016,11,25,14,30,248.0,143.0,0.3,11.0,231.0,358.78,293.83
2016,11,25,14,45,229.5,131.0,0.3,11.0,205.5,328.2,269.94
2016,11,25,15,0,211.0,119.0,0.3,11.0,180.0,297.82,245.6
2016,11,25,15,15,194.5,102.5,0.4,10.5,152.5,262.91,217.84
2016,11,25,15,30,178.0,86.0,0.5,10.0,125.0,228.29,189.24
2016,11,25,15,45,156.5,68.0,0.6,9.5,97.0,188.98,155.57
2016,11,25,16,0,135.0,50.0,0.7,9.0,69.0,150.36,121.26
2016,11,25,16,15,67.5,34.5,0.75,8.5,44.0,85.1,62.21
2016,11,25,16,30,0.0,19.0,0.8,8.0,19.0,19.66,0.0
2016,11,25,16,45,0.0,9.5,0.85,8.0,9.5,9.05,0.0
2016,11,25,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,6.0,2.35,5.0,6.0,5.72,0.0
2016,11,26,7,30,0.0,12.0,2.4,5.0,12.0,11.12,2.56
2016,11,26,7,45,0.0,21.5,2.5,5.5,21.5,19.94,11.27
2016,11,26,8,0,0.0,31.0,2.6,6.0,31.0,28.78,19.34
2016,11,26,8,15,0.0,41.5,2.65,6.0,41.5,38.56,28.18
2016,11,26,8,30,0.0,52.0,2.7,6.0,52.0,48.33,36.94
2016,11,26,8,45,0.0,62.0,2.8,6.5,62.0,57.65,45.1
2016,11,26,9,0,0.0,72.0,2.9,7.0,72.0,67.02,53.2
2016,11,26,9,15,0.0,81.5,2.9,7.0,81.5,75.99,60.93
2016,11,26,9,30,0.0,91.0,2.9,7.0,91.0,85.01,68.65
2016,11,26,9,45,0.0,93.5,2.95,7.5,93.5,87.41,70.46
2016,11,26,10,0,0.0,96.0,3.0,8.0,96.0,89.8,72.25
2016,11,26,10,15,0.0,101.5,3.0,8.0,101.5,95.08,76.66
2016,11,26,10,30,0.0,107.0,3.0,8.0,107.0,100.41,81.09
2016,11,26,10,45,0.5,132.0,3.05,8.0,132.5,125.21,102.1
2016,11,26,11,0,1.0,157.0,3.1,8.0,158.0,150.61,123.43
2016,11,26,11,15,31.0,189.0,3.2,8.0,205.0,210.9,174.59
2016,11,26,11,30,61.0,221.0,3.3,8.0,252.0,268.69,223.03
2016,11,26,11,45,200.0,218.0,3.45,8.0,321.0,376.69,314.93
2016,11,26,12,0,339.0,215.0,3.6,8.0,390.0,491.22,410.03
2016,11,26,12,15,375.5,205.0,3.7,8.0,397.5,514.61,429.62
2016,11,26,12,30,412.0,195.0,3.8,8.0,405.0,548.71,457.9
2016,11,26,12,45,330.5,204.0,3.95,8.5,369.5,491.06,410.23
2016,11,26,13,0,249.0,213.0,4.1,9.0,334.0,442.91,369.85
2016,11,26,13,15,124.5,110.0,4.05,8.5,170.5,215.54,182.22
2016,11,26,13,30,0.0,7.0,4.0,8.0,7.0,6.49,0.0
2016,11,26,13,45,37.5,90.0,3.95,8.0,105.5,118.11,98.05
2016,11,26,14,0,75.0,173.0,3.9,8.0,204.0,245.58,207.0
2016,11,26,14,15,277.5,141.5,3.8,8.0,242.0,379.8,324.15
2016,11,26,14,30,480.0,110.0,3.7,8.0,280.0,495.7,422.64
2016,11,26,14,45,430.5,108.0,3.6,8.0,248.0,450.12,383.89
2016,11,26,15,0,381.0,106.0,3.5,8.0,216.0,405.39,345.91
2016,11,26,15,15,419.0,88.0,3.4,8.0,192.5,398.12,339.59
2016,11,26,15,30,457.0,70.0,3.3,8.0,169.0,387.48,329.03
2016,11,26,15,45,367.0,61.0,3.2,8.0,129.0,310.04,260.65
2016,11,26,16,0,277.0,52.0,3.1,8.0,89.0,239.47,196.81
2016,11,26,16,15,138.5,38.0,3.05,7.5,56.5,136.52,102.88
2016,11,26,16,30,0.0,24.0,3.0,7.0,24.0,28.5,0.0
2016,11,26,16,45,0.0,12.0,3.0,7.0,12.0,11.44,0.0
2016,11,26,17,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,11,27,7,15,150.5,13.0,2.55,5.5,24.0,12.39,0.0
2016,11,27,7,30,301.0,26.0,2.7,6.0,48.0,21.47,9.41
2016,11,27,7,45,419.0,34.0,2.9,6.5,87.5,37.59,19.42
2016,11,27,8,0,537.0,42.0,3.1,7.0,127.0,80.4,42.54
2016,11,27,8,15,601.5,47.5,3.2,7.0,169.0,126.56,76.72
2016,11,27,8,30,666.0,53.0,3.3,7.0,211.0,180.38,122.33
2016,11,27,8,45,711.5,56.5,3.45,7.5,252.0,232.45,169.6
2016,11,27,9,0,757.0,60.0,3.6,8.0,293.0,288.27,220.85
2016,11,27,9,15,784.0,63.0,3.6,8.5,329.0,340.53,269.24
2016,11,27,9,30,811.0,66.0,3.6,9.0,365.0,393.92,317.56
2016,11,27,9,45,832.5,67.0,3.6,9.5,396.5,443.58,361.72
2016,11,27,10,0,854.0,68.0,3.6,10.0,428.0,493.14,404.55
2016,11,27,10,15,866.5,69.5,3.45,10.0,452.5,538.13,443.02
2016,11,27,10,30,879.0,71.0,3.3,10.0,477.0,579.3,477.47
2016,11,27,10,45,887.5,72.0,3.15,10.5,495.0,617.82,507.97
2016,11,27,11,0,896.0,73.0,3.0,11.0,513.0,654.2,535.89
2016,11,27,11,15,900.0,73.5,2.8,11.0,523.0,684.7,559.33
2016,11,27,11,30,904.0,74.0,2.6,11.0,533.0,712.41,579.21
2016,11,27,11,45,903.5,74.5,2.45,11.5,535.5,734.02,593.02
2016,11,27,12,0,903.0,75.0,2.3,12.0,538.0,752.43,604.35
2016,11,27,12,15,900.5,74.5,2.2,12.0,533.0,764.89,612.73
2016,11,27,12,30,898.0,74.0,2.1,12.0,528.0,773.96,618.74
2016,11,27,12,45,885.5,75.5,2.05,12.0,514.0,774.42,618.99
2016,11,27,13,0,873.0,77.0,2.0,12.0,500.0,777.5,621.37
2016,11,27,13,15,677.5,114.5,1.9,12.0,435.0,677.02,547.08
2016,11,27,13,30,482.0,152.0,1.8,12.0,370.0,564.79,460.19
2016,11,27,13,45,476.5,143.0,1.7,12.0,348.0,548.36,448.71
2016,11,27,14,0,471.0,134.0,1.6,12.0,326.0,530.04,434.88
2016,11,27,14,15,464.0,123.0,1.5,11.5,299.5,506.42,417.6
2016,11,27,14,30,457.0,112.0,1.4,11.0,273.0,481.15,398.7
2016,11,27,14,45,425.0,105.5,1.35,11.0,242.5,442.71,368.04
2016,11,27,15,0,393.0,99.0,1.3,11.0,212.0,404.32,336.81
2016,11,27,15,15,363.0,87.0,1.15,10.5,179.0,360.73,300.96
2016,11,27,15,30,333.0,75.0,1.0,10.0,146.0,317.79,264.54
2016,11,27,15,45,386.0,57.5,0.9,9.5,122.0,315.88,260.8
2016,11,27,16,0,439.0,40.0,0.8,9.0,98.0,310.77,251.26
2016,11,27,16,15,311.5,29.5,0.85,8.5,62.5,218.62,164.02
2016,11,27,16,30,184.0,19.0,0.9,8.0,27.0,121.52,0.0
2016,11,27,16,45,92.0,9.5,1.0,7.5,13.5,46.79,0.0
2016,11,27,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,28,7,15,9.0,12.0,1.1,7.0,13.0,11.44,0.0
2016,11,28,7,30,18.0,24.0,1.3,7.0,26.0,21.45,8.46
2016,11,28,7,45,48.0,41.5,1.5,7.5,48.5,36.67,24.32
2016,11,28,8,0,78.0,59.0,1.7,8.0,71.0,58.72,41.71
2016,11,28,8,15,93.5,77.0,1.9,8.0,95.5,83.02,61.96
2016,11,28,8,30,109.0,95.0,2.1,8.0,120.0,109.3,84.55
2016,11,28,8,45,121.0,111.5,2.3,8.0,144.5,135.22,107.29
2016,11,28,9,0,133.0,128.0,2.5,8.0,169.0,162.47,131.25
2016,11,28,9,15,145.0,141.5,2.6,8.0,191.0,188.07,153.73
2016,11,28,9,30,157.0,155.0,2.7,8.0,213.0,214.75,176.98
2016,11,28,9,45,304.0,149.0,2.85,8.5,272.5,286.11,236.36
2016,11,28,10,0,451.0,143.0,3.0,9.0,332.0,371.74,307.48
2016,11,28,10,15,265.5,171.0,3.05,9.0,284.0,318.64,264.56
2016,11,28,10,30,80.0,199.0,3.1,9.0,236.0,243.57,201.52
2016,11,28,10,45,109.5,210.0,3.2,9.0,262.5,276.81,229.71
2016,11,28,11,0,139.0,221.0,3.3,9.0,289.0,319.72,265.39
2016,11,28,11,15,132.5,229.5,3.4,9.0,295.5,330.82,274.31
2016,11,28,11,30,126.0,238.0,3.5,9.0,302.0,341.4,282.87
2016,11,28,11,45,70.5,212.0,3.6,9.5,248.0,267.98,221.47
2016,11,28,12,0,15.0,186.0,3.7,10.0,194.0,192.31,157.38
2016,11,28,12,15,274.5,174.0,3.7,10.0,312.5,402.48,337.0
2016,11,28,12,30,534.0,162.0,3.7,10.0,431.0,602.14,499.82
2016,11,28,12,45,329.5,189.5,3.75,10.0,354.0,472.04,392.67
2016,11,28,13,0,125.0,217.0,3.8,10.0,277.0,340.18,282.09
2016,11,28,13,15,302.5,184.5,3.8,10.0,322.0,451.59,377.91
2016,11,28,13,30,480.0,152.0,3.8,10.0,367.0,562.45,470.15
2016,11,28,13,45,420.0,152.5,3.8,10.5,333.0,516.05,431.41
2016,11,28,14,0,360.0,153.0,3.8,11.0,299.0,456.66,382.95
2016,11,28,14,15,336.5,146.5,3.65,10.5,274.5,428.76,361.12
2016,11,28,14,30,313.0,140.0,3.5,10.0,250.0,400.61,338.59
2016,11,28,14,45,490.5,104.0,3.4,10.0,254.5,485.64,410.85
2016,11,28,15,0,668.0,68.0,3.3,10.0,259.0,553.08,466.27
2016,11,28,15,15,619.5,62.5,2.85,9.5,218.5,497.1,418.66
2016,11,28,15,30,571.0,57.0,2.4,9.0,178.0,441.9,370.9
2016,11,28,15,45,509.5,48.5,2.0,8.5,138.5,377.1,313.85
2016,11,28,16,0,448.0,40.0,1.6,8.0,99.0,315.28,257.15
2016,11,28,16,15,320.0,29.5,1.5,7.5,63.0,222.65,167.74
2016,11,28,16,30,192.0,19.0,1.4,7.0,27.0,124.76,0.0
2016,11,28,16,45,96.0,9.5,1.3,6.5,13.5,48.41,0.0
2016,11,28,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,2.25,0.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,11,29,7,15,214.5,10.0,2.1,0.5,24.0,9.53,0.0
2016,11,29,7,30,429.0,20.0,2.3,1.0,48.0,17.43,5.15
2016,11,29,7,45,531.5,26.5,2.5,2.0,88.5,32.13,14.87
2016,11,29,8,0,634.0,33.0,2.7,3.0,129.0,77.81,37.77
2016,11,29,8,15,691.5,37.0,2.75,3.5,171.0,126.29,73.33
2016,11,29,8,30,749.0,41.0,2.8,4.0,213.0,181.25,120.37
2016,11,29,8,45,784.5,44.0,2.85,4.5,253.5,234.21,169.54
2016,11,29,9,0,820.0,47.0,2.9,5.0,294.0,289.65,221.65
2016,11,29,9,15,844.0,49.0,2.75,5.5,330.0,342.28,271.11
2016,11,29,9,30,868.0,51.0,2.6,6.0,366.0,395.57,319.89
2016,11,29,9,45,883.5,52.5,2.5,6.5,397.0,444.98,364.19
2016,11,29,10,0,899.0,54.0,2.4,7.0,428.0,493.67,406.38
2016,11,29,10,15,910.0,55.0,2.3,7.5,452.5,538.47,444.05
2016,11,29,10,30,921.0,56.0,2.2,8.0,477.0,581.65,479.14
2016,11,29,10,45,927.0,57.5,2.15,8.5,494.5,620.58,510.01
2016,11,29,11,0,933.0,59.0,2.1,9.0,512.0,657.11,538.14
2016,11,29,11,15,936.5,59.0,2.1,9.0,522.0,687.66,562.41
2016,11,29,11,30,940.0,59.0,2.1,9.0,532.0,715.3,582.7
2016,11,29,11,45,939.5,60.0,2.15,9.5,535.0,738.25,598.7
2016,11,29,12,0,939.0,61.0,2.2,10.0,538.0,757.9,612.3
2016,11,29,12,15,937.0,60.5,2.25,10.0,533.0,771.24,622.46
2016,11,29,12,30,935.0,60.0,2.3,10.0,528.0,781.09,630.23
2016,11,29,12,45,918.5,64.0,2.35,10.5,514.0,781.99,630.43
2016,11,29,13,0,902.0,68.0,2.4,11.0,500.0,779.31,628.22
2016,11,29,13,15,893.0,67.0,2.4,11.0,480.5,772.74,624.07
2016,11,29,13,30,884.0,66.0,2.4,11.0,461.0,762.83,617.59
2016,11,29,13,45,870.0,64.5,2.4,11.0,434.5,745.3,605.52
2016,11,29,14,0,856.0,63.0,2.4,11.0,408.0,731.01,595.91
2016,11,29,14,15,836.5,61.0,2.35,10.5,376.0,702.96,576.55
2016,11,29,14,30,817.0,59.0,2.3,10.0,344.0,672.46,555.09
2016,11,29,14,45,790.0,55.5,2.25,10.0,306.5,632.69,524.98
2016,11,29,15,0,763.0,52.0,2.2,10.0,269.0,591.39,492.92
2016,11,29,15,15,719.5,48.5,1.9,9.0,228.5,538.39,449.83
2016,11,29,15,30,676.0,45.0,1.6,8.0,188.0,485.51,405.11
2016,11,29,15,45,606.0,39.5,1.3,7.5,146.0,415.76,344.22
2016,11,29,16,0,536.0,34.0,1.0,7.0,104.0,348.94,283.3
2016,11,29,16,15,408.0,25.5,1.0,6.5,66.5,254.71,191.18
2016,11,29,16,30,280.0,17.0,1.0,6.0,29.0,157.95,0.0
2016,11,29,16,45,140.0,8.5,1.05,6.0,14.5,65.48,0.0
2016,11,29,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
