Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,23,45,0.0,0.0,0.65,4.5,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,30,7,15,6.5,11.0,1.0,4.5,11.5,10.48,0.0
2016,11,30,7,30,13.0,22.0,0.9,5.0,23.0,19.74,5.18
2016,11,30,7,45,43.0,38.5,0.85,5.5,44.5,33.77,22.08
2016,11,30,8,0,73.0,55.0,0.8,6.0,66.0,54.46,38.59
2016,11,30,8,15,86.0,72.5,0.8,6.0,89.5,77.54,57.98
2016,11,30,8,30,99.0,90.0,0.8,6.0,113.0,102.34,79.39
2016,11,30,8,45,105.5,107.0,0.85,6.5,135.5,126.73,100.8
2016,11,30,9,0,112.0,124.0,0.9,7.0,158.0,151.95,122.78
2016,11,30,9,15,120.5,138.0,0.95,7.0,178.5,175.68,143.48
2016,11,30,9,30,129.0,152.0,1.0,7.0,199.0,200.22,164.68
2016,11,30,9,45,457.5,115.5,1.1,7.5,301.0,322.01,263.8
2016,11,30,10,0,786.0,79.0,1.2,8.0,403.0,465.9,379.38
2016,11,30,10,15,800.5,80.5,1.2,8.5,427.5,509.25,414.26
2016,11,30,10,30,815.0,82.0,1.2,9.0,452.0,551.56,448.1
2016,11,30,10,45,508.5,149.0,1.25,9.5,383.0,469.79,383.25
2016,11,30,11,0,202.0,216.0,1.3,10.0,314.0,353.16,288.43
2016,11,30,11,15,141.5,218.5,1.35,10.0,288.0,324.1,265.32
2016,11,30,11,30,81.0,221.0,1.4,10.0,262.0,282.35,230.94
2016,11,30,11,45,40.5,188.5,1.5,10.0,209.5,220.53,180.32
2016,11,30,12,0,0.0,156.0,1.6,10.0,157.0,150.2,121.5
2016,11,30,12,15,0.0,141.0,1.7,10.0,141.5,135.08,109.15
2016,11,30,12,30,0.0,126.0,1.8,10.0,126.0,120.03,96.64
2016,11,30,12,45,6.5,149.5,1.95,10.0,153.0,149.68,121.82
2016,11,30,13,0,13.0,173.0,2.1,10.0,180.0,180.68,147.93
2016,11,30,13,15,6.5,159.0,2.15,10.0,162.5,161.47,131.83
2016,11,30,13,30,0.0,145.0,2.2,10.0,145.0,142.27,115.75
2016,11,30,13,45,0.0,111.0,2.25,10.0,111.0,106.55,85.83
2016,11,30,14,0,0.0,77.0,2.3,10.0,77.0,71.81,56.39
2016,11,30,14,15,0.0,70.5,2.15,9.5,70.5,65.6,51.29
2016,11,30,14,30,0.0,64.0,2.0,9.0,64.0,59.53,46.23
2016,11,30,14,45,0.0,57.0,1.9,9.0,57.0,52.99,40.63
2016,11,30,15,0,0.0,50.0,1.8,9.0,50.0,46.46,34.97
2016,11,30,15,15,0.0,42.0,1.6,8.5,42.0,39.01,28.5
2016,11,30,15,30,0.0,34.0,1.4,8.0,34.0,31.56,21.94
2016,11,30,15,45,0.0,26.0,1.25,8.0,26.0,24.12,15.27
2016,11,30,16,0,0.0,18.0,1.1,8.0,18.0,16.68,8.56
2016,11,30,16,15,0.0,11.5,1.1,7.5,11.5,10.65,2.74
2016,11,30,16,30,0.0,5.0,1.1,7.0,5.0,4.62,0.0
2016,11,30,16,45,0.0,2.5,1.15,7.0,2.5,2.38,0.0
2016,11,30,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,1,7,15,183.0,10.0,1.9,1.5,21.0,9.53,0.0
2016,12,1,7,30,366.0,20.0,2.1,2.0,42.0,17.68,2.78
2016,12,1,7,45,481.5,27.0,2.3,2.5,81.5,29.48,14.69
2016,12,1,8,0,597.0,34.0,2.5,3.0,121.0,73.15,35.81
2016,12,1,8,15,659.5,39.0,2.8,3.5,163.5,120.85,70.06
2016,12,1,8,30,722.0,44.0,3.1,4.0,206.0,174.85,115.66
2016,12,1,8,45,763.0,47.0,3.4,4.5,246.5,227.73,164.39
2016,12,1,9,0,804.0,50.0,3.7,5.0,287.0,283.79,216.95
2016,12,1,9,15,830.0,52.5,3.8,5.5,324.0,337.0,267.27
2016,12,1,9,30,856.0,55.0,3.9,6.0,361.0,390.87,317.23
2016,12,1,9,45,870.0,58.0,4.0,6.5,392.0,440.71,362.83
2016,12,1,10,0,884.0,61.0,4.1,7.0,423.0,489.77,406.52
2016,12,1,10,15,896.0,62.0,4.1,7.5,448.0,534.57,445.32
2016,12,1,10,30,908.0,63.0,4.1,8.0,473.0,577.88,481.8
2016,12,1,10,45,916.5,64.0,4.15,8.5,491.5,617.38,514.47
2016,12,1,11,0,925.0,65.0,4.2,9.0,510.0,654.68,544.66
2016,12,1,11,15,929.5,65.5,4.2,9.5,520.5,686.4,569.63
2016,12,1,11,30,934.0,66.0,4.2,10.0,531.0,715.3,591.06
2016,12,1,11,45,935.5,66.0,4.25,10.5,534.0,738.55,607.72
2016,12,1,12,0,937.0,66.0,4.3,11.0,537.0,758.57,621.96
2016,12,1,12,15,935.0,65.5,4.3,11.0,532.0,772.11,632.23
2016,12,1,12,30,933.0,65.0,4.3,11.0,527.0,782.16,640.03
2016,12,1,12,45,927.5,64.5,4.3,11.0,515.0,786.07,643.33
2016,12,1,13,0,922.0,64.0,4.3,11.0,503.0,786.44,644.14
2016,12,1,13,15,913.0,63.0,4.25,11.0,483.0,780.03,639.65
2016,12,1,13,30,904.0,62.0,4.2,11.0,463.0,770.22,632.72
2016,12,1,13,45,889.5,61.0,4.2,11.0,436.5,752.99,620.53
2016,12,1,14,0,875.0,60.0,4.2,11.0,410.0,732.75,606.04
2016,12,1,14,15,855.0,58.0,4.0,11.0,377.5,704.38,584.27
2016,12,1,14,30,835.0,56.0,3.8,11.0,345.0,679.57,565.28
2016,12,1,14,45,805.0,53.5,3.65,11.0,307.0,638.89,533.64
2016,12,1,15,0,775.0,51.0,3.5,11.0,269.0,596.75,500.15
2016,12,1,15,15,731.5,47.5,3.1,10.0,228.0,543.68,456.62
2016,12,1,15,30,688.0,44.0,2.7,9.0,187.0,490.7,411.41
2016,12,1,15,45,614.5,38.5,2.3,8.5,145.0,418.84,348.26
2016,12,1,16,0,541.0,33.0,1.9,8.0,103.0,350.18,285.28
2016,12,1,16,15,412.0,24.5,2.0,7.0,65.5,255.68,191.53
2016,12,1,16,30,283.0,16.0,2.1,6.0,28.0,158.33,0.0
2016,12,1,16,45,141.5,8.0,2.25,5.5,14.0,65.61,0.0
2016,12,1,17,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.95,3.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.75,0.5,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,12,2,7,15,194.5,9.0,2.75,0.5,20.5,8.58,0.0
2016,12,2,7,30,389.0,18.0,3.0,1.0,41.0,15.69,0.39
2016,12,2,7,45,497.5,25.5,3.25,2.0,80.0,27.01,13.23
2016,12,2,8,0,606.0,33.0,3.5,3.0,119.0,71.33,34.26
2016,12,2,8,15,668.0,37.5,3.65,3.5,161.0,118.79,67.94
2016,12,2,8,30,730.0,42.0,3.8,4.0,203.0,172.49,113.18
2016,12,2,8,45,766.0,45.5,4.0,5.0,243.5,225.01,161.55
2016,12,2,9,0,802.0,49.0,4.2,6.0,284.0,280.19,213.19
2016,12,2,9,15,828.0,51.5,4.35,6.5,320.5,333.22,263.44
2016,12,2,9,30,854.0,54.0,4.5,7.0,357.0,386.92,313.44
2016,12,2,9,45,866.5,57.0,4.7,8.0,387.5,436.0,358.08
2016,12,2,10,0,879.0,60.0,4.9,9.0,418.0,484.17,400.63
2016,12,2,10,15,891.0,61.5,4.85,9.0,443.0,529.3,440.53
2016,12,2,10,30,903.0,63.0,4.8,9.0,468.0,572.97,478.25
2016,12,2,10,45,910.5,64.0,4.75,9.5,486.0,611.74,510.24
2016,12,2,11,0,918.0,65.0,4.7,10.0,504.0,648.25,539.62
2016,12,2,11,15,922.5,65.5,4.65,10.0,514.5,679.81,565.48
2016,12,2,11,30,927.0,66.0,4.6,10.0,525.0,708.58,588.0
2016,12,2,11,45,928.5,66.0,4.6,10.5,528.5,731.72,604.47
2016,12,2,12,0,930.0,66.0,4.6,11.0,532.0,751.68,618.51
2016,12,2,12,15,928.0,65.5,4.6,11.0,527.0,765.19,628.83
2016,12,2,12,30,926.0,65.0,4.6,11.0,522.0,775.24,636.68
2016,12,2,12,45,919.5,65.0,4.7,11.5,510.0,779.05,639.29
2016,12,2,13,0,913.0,65.0,4.8,12.0,498.0,779.36,639.39
2016,12,2,13,15,903.5,64.0,4.8,12.0,478.0,772.68,634.97
2016,12,2,13,30,894.0,63.0,4.8,12.0,458.0,762.64,628.11
2016,12,2,13,45,879.0,62.0,4.85,12.0,431.5,745.24,615.9
2016,12,2,14,0,864.0,61.0,4.9,12.0,405.0,724.87,601.37
2016,12,2,14,15,843.5,59.0,4.65,11.5,373.0,702.53,584.93
2016,12,2,14,30,823.0,57.0,4.4,11.0,341.0,671.55,561.48
2016,12,2,14,45,792.0,54.5,4.2,11.0,303.5,630.55,528.93
2016,12,2,15,0,761.0,52.0,4.0,11.0,266.0,588.16,494.57
2016,12,2,15,15,716.5,48.0,3.6,10.0,225.0,534.32,450.31
2016,12,2,15,30,672.0,44.0,3.2,9.0,184.0,480.69,404.47
2016,12,2,15,45,599.5,38.5,2.8,8.5,142.5,410.05,342.12
2016,12,2,16,0,527.0,33.0,2.4,8.0,101.0,342.56,279.91
2016,12,2,16,15,397.0,24.5,2.4,7.0,64.0,248.2,185.74
2016,12,2,16,30,267.0,16.0,2.4,6.0,27.0,150.96,0.0
2016,12,2,16,45,133.5,8.0,2.4,5.5,13.5,62.35,0.0
2016,12,2,17,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,2.35,4.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,3,7,15,162.0,9.5,1.8,1.5,18.0,9.05,0.0
2016,12,3,7,30,324.0,19.0,2.1,2.0,36.0,16.87,0.0
2016,12,3,7,45,438.5,26.5,2.4,3.0,73.5,26.37,17.11
2016,12,3,8,0,553.0,34.0,2.7,4.0,111.0,67.44,33.03
2016,12,3,8,15,617.5,39.0,2.7,4.5,152.0,112.57,64.59
2016,12,3,8,30,682.0,44.0,2.7,5.0,193.0,164.29,107.5
2016,12,3,8,45,724.5,47.0,2.7,5.5,232.5,215.16,153.76
2016,12,3,9,0,767.0,50.0,2.7,6.0,272.0,269.43,204.04
2016,12,3,9,15,794.0,52.5,2.7,6.5,308.0,321.1,252.4
2016,12,3,9,30,821.0,55.0,2.7,7.0,344.0,373.39,300.37
2016,12,3,9,45,835.5,58.0,2.7,7.5,374.5,421.79,344.07
2016,12,3,10,0,850.0,61.0,2.7,8.0,405.0,469.55,385.91
2016,12,3,10,15,863.0,62.5,2.7,8.5,429.5,514.01,423.87
2016,12,3,10,30,876.0,64.0,2.7,9.0,454.0,557.17,459.69
2016,12,3,10,45,886.5,64.0,2.75,9.5,472.5,595.63,491.08
2016,12,3,11,0,897.0,64.0,2.8,10.0,491.0,632.1,520.19
2016,12,3,11,15,901.5,64.5,2.85,10.0,501.5,663.07,545.41
2016,12,3,11,30,906.0,65.0,2.9,10.0,512.0,691.32,567.64
2016,12,3,11,45,908.5,64.5,2.95,10.5,515.5,714.15,583.79
2016,12,3,12,0,911.0,64.0,3.0,11.0,519.0,733.89,597.65
2016,12,3,12,15,909.0,64.0,3.0,11.5,514.5,747.75,606.9
2016,12,3,12,30,907.0,64.0,3.0,12.0,510.0,758.26,613.77
2016,12,3,12,45,900.0,64.5,3.0,12.5,498.0,762.23,615.9
2016,12,3,13,0,893.0,65.0,3.0,13.0,486.0,762.79,615.66
2016,12,3,13,15,885.0,64.0,2.95,13.0,467.5,757.34,611.98
2016,12,3,13,30,877.0,63.0,2.9,13.0,449.0,748.6,606.0
2016,12,3,13,45,863.5,61.5,2.9,13.0,423.5,731.9,594.41
2016,12,3,14,0,850.0,60.0,2.9,13.0,398.0,712.25,580.63
2016,12,3,14,15,830.5,58.0,2.7,13.0,366.5,690.95,564.51
2016,12,3,14,30,811.0,56.0,2.5,13.0,335.0,661.03,541.64
2016,12,3,14,45,781.0,53.5,2.3,13.0,298.0,621.09,510.76
2016,12,3,15,0,751.0,51.0,2.1,13.0,261.0,579.77,477.99
2016,12,3,15,15,707.0,47.5,1.8,12.0,221.0,527.29,435.65
2016,12,3,15,30,663.0,44.0,1.5,11.0,181.0,474.97,391.76
2016,12,3,15,45,589.0,38.5,1.25,10.5,140.0,403.88,330.62
2016,12,3,16,0,515.0,33.0,1.0,10.0,99.0,336.05,269.68
2016,12,3,16,15,386.0,24.5,1.05,9.5,63.0,242.71,178.21
2016,12,3,16,30,257.0,16.0,1.1,9.0,27.0,150.36,0.0
2016,12,3,16,45,128.5,8.0,1.15,8.5,13.5,60.3,0.0
2016,12,3,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.45,4.5,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,16.5,0.65,3.0,16.5,15.73,0.0
2016,12,4,7,30,0.0,33.0,0.6,3.0,33.0,27.32,0.0
2016,12,4,7,45,249.0,35.0,0.55,3.5,69.5,29.21,19.37
2016,12,4,8,0,498.0,37.0,0.5,4.0,106.0,64.06,32.42
2016,12,4,8,15,568.0,43.0,0.4,4.5,146.5,107.89,62.64
2016,12,4,8,30,638.0,49.0,0.3,5.0,187.0,159.99,104.76
2016,12,4,8,45,683.5,53.0,0.25,5.5,226.5,210.14,148.86
2016,12,4,9,0,729.0,57.0,0.2,6.0,266.0,264.12,196.86
2016,12,4,9,15,758.0,60.0,0.25,6.5,302.0,315.11,242.8
2016,12,4,9,30,787.0,63.0,0.3,7.0,338.0,367.52,288.95
2016,12,4,9,45,788.0,70.0,0.35,8.0,366.0,413.36,328.37
2016,12,4,10,0,789.0,77.0,0.4,9.0,394.0,457.54,365.0
2016,12,4,10,15,803.5,79.0,0.35,9.0,419.0,501.48,400.65
2016,12,4,10,30,818.0,81.0,0.3,9.0,444.0,544.42,434.38
2016,12,4,10,45,829.0,82.0,0.3,9.5,462.0,582.96,463.63
2016,12,4,11,0,840.0,83.0,0.3,10.0,480.0,619.74,490.79
2016,12,4,11,15,845.0,83.5,0.25,10.0,491.0,650.09,512.88
2016,12,4,11,30,850.0,84.0,0.2,10.0,502.0,677.91,532.77
2016,12,4,11,45,853.5,83.5,0.2,10.5,505.5,700.88,548.14
2016,12,4,12,0,857.0,83.0,0.2,11.0,509.0,720.95,560.87
2016,12,4,12,15,855.0,82.5,0.35,11.0,504.5,734.0,572.11
2016,12,4,12,30,853.0,82.0,0.5,11.0,500.0,743.83,581.5
2016,12,4,12,45,583.5,138.5,0.7,11.5,421.5,617.93,491.34
2016,12,4,13,0,314.0,195.0,0.9,12.0,343.0,467.73,376.85
2016,12,4,13,15,380.5,174.5,1.05,12.0,347.0,496.12,403.02
2016,12,4,13,30,447.0,154.0,1.2,12.0,351.0,535.7,435.65
2016,12,4,13,45,395.5,152.5,1.35,12.0,319.5,494.35,404.17
2016,12,4,14,0,344.0,151.0,1.5,12.0,288.0,440.12,362.8
2016,12,4,14,15,489.0,122.0,1.3,11.5,299.0,519.67,427.92
2016,12,4,14,30,634.0,93.0,1.1,11.0,310.0,584.56,478.79
2016,12,4,14,45,604.5,86.5,0.95,11.0,275.5,543.97,445.59
2016,12,4,15,0,575.0,80.0,0.8,11.0,241.0,502.39,412.0
2016,12,4,15,15,521.5,73.5,0.8,10.5,202.0,444.93,366.65
2016,12,4,15,30,468.0,67.0,0.8,10.0,163.0,388.43,320.42
2016,12,4,15,45,398.5,56.5,0.8,9.5,125.5,320.56,263.2
2016,12,4,16,0,329.0,46.0,0.8,9.0,88.0,258.48,208.37
2016,12,4,16,15,164.5,34.0,0.85,8.5,55.0,152.74,111.34
2016,12,4,16,30,0.0,22.0,0.9,8.0,22.0,25.7,0.0
2016,12,4,16,45,0.0,11.0,0.95,8.0,11.0,10.48,0.0
2016,12,4,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,5.5,1.35,4.0,5.5,5.24,0.0
2016,12,5,7,30,0.0,11.0,1.5,4.0,11.0,10.2,0.0
2016,12,5,7,45,0.0,24.0,1.7,4.5,24.0,22.26,13.15
2016,12,5,8,0,0.0,37.0,1.9,5.0,37.0,34.1,23.69
2016,12,5,8,15,0.0,52.0,1.9,5.0,52.0,47.94,36.25
2016,12,5,8,30,0.0,67.0,1.9,5.0,67.0,61.98,48.89
2016,12,5,8,45,0.0,82.0,1.9,5.5,82.0,76.2,61.42
2016,12,5,9,0,0.0,97.0,1.9,6.0,97.0,90.56,73.88
2016,12,5,9,15,2.0,110.0,1.9,6.0,110.5,103.82,85.3
2016,12,5,9,30,4.0,123.0,1.9,6.0,124.0,117.39,96.88
2016,12,5,9,45,29.5,144.0,1.95,6.0,155.5,152.29,126.54
2016,12,5,10,0,55.0,165.0,2.0,6.0,187.0,187.55,156.41
2016,12,5,10,15,45.5,171.0,2.0,6.0,190.0,191.95,160.02
2016,12,5,10,30,36.0,177.0,2.0,6.0,193.0,195.55,162.9
2016,12,5,10,45,32.0,181.0,2.0,6.5,196.0,199.5,165.78
2016,12,5,11,0,28.0,185.0,2.0,7.0,199.0,203.17,168.38
2016,12,5,11,15,14.0,150.0,2.0,7.0,157.0,152.51,125.58
2016,12,5,11,30,0.0,115.0,2.0,7.0,115.0,108.53,88.02
2016,12,5,11,45,19.5,159.0,2.05,7.0,168.5,166.71,137.89
2016,12,5,12,0,39.0,203.0,2.1,7.0,222.0,237.78,197.52
2016,12,5,12,15,63.0,209.5,2.05,7.0,240.5,264.82,220.33
2016,12,5,12,30,87.0,216.0,2.0,7.0,259.0,292.78,243.93
2016,12,5,12,45,109.5,213.0,1.95,7.5,266.0,308.86,257.33
2016,12,5,13,0,132.0,210.0,1.9,8.0,273.0,336.38,279.88
2016,12,5,13,15,152.0,201.5,1.8,8.0,270.5,343.94,286.64
2016,12,5,13,30,172.0,193.0,1.7,8.0,268.0,350.94,293.04
2016,12,5,13,45,176.0,181.0,1.6,8.0,254.5,340.79,285.18
2016,12,5,14,0,180.0,169.0,1.5,8.0,241.0,329.92,276.78
2016,12,5,14,15,165.0,159.0,1.35,7.5,221.0,307.25,258.51
2016,12,5,14,30,150.0,149.0,1.2,7.0,201.0,284.69,240.13
2016,12,5,14,45,146.5,133.0,1.05,7.0,179.0,262.02,221.32
2016,12,5,15,0,143.0,117.0,0.9,7.0,157.0,238.99,201.87
2016,12,5,15,15,129.5,100.0,0.85,6.5,132.0,207.85,175.5
2016,12,5,15,30,116.0,83.0,0.8,6.0,107.0,176.99,148.72
2016,12,5,15,45,99.5,65.0,0.75,6.0,82.5,143.14,118.46
2016,12,5,16,0,83.0,47.0,0.7,6.0,58.0,109.54,87.79
2016,12,5,16,15,41.5,31.0,0.7,6.0,36.5,67.15,46.85
2016,12,5,16,30,0.0,15.0,0.7,6.0,15.0,14.29,0.0
2016,12,5,16,45,0.0,7.5,0.7,6.0,7.5,7.15,0.0
2016,12,5,17,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,6,7,15,140.5,9.0,1.0,0.5,15.5,8.58,0.0
2016,12,6,7,30,281.0,18.0,1.1,1.0,31.0,14.79,0.0
2016,12,6,7,45,409.0,26.5,1.25,1.5,68.0,23.34,14.07
2016,12,6,8,0,537.0,35.0,1.4,2.0,105.0,63.6,31.62
2016,12,6,8,15,606.5,40.5,1.35,2.5,146.5,108.35,61.97
2016,12,6,8,30,676.0,46.0,1.3,3.0,188.0,160.31,104.34
2016,12,6,8,45,599.5,62.0,1.3,3.5,206.5,196.32,142.17
2016,12,6,9,0,523.0,78.0,1.3,4.0,225.0,224.61,173.16
2016,12,6,9,15,544.5,84.5,1.5,5.0,256.0,266.74,211.9
2016,12,6,9,30,566.0,91.0,1.7,6.0,287.0,310.05,250.92
2016,12,6,9,45,594.0,95.0,1.9,7.0,316.5,354.49,289.95
2016,12,6,10,0,622.0,99.0,2.1,8.0,346.0,400.11,329.05
2016,12,6,10,15,756.0,82.0,2.15,8.0,401.0,477.05,393.43
2016,12,6,10,30,890.0,65.0,2.2,8.0,456.0,560.04,461.66
2016,12,6,10,45,898.0,66.0,2.25,8.5,474.0,598.78,492.92
2016,12,6,11,0,906.0,67.0,2.3,9.0,492.0,635.37,522.04
2016,12,6,11,15,910.0,68.0,2.35,9.0,503.0,667.06,547.74
2016,12,6,11,30,914.0,69.0,2.4,9.0,514.0,696.0,570.88
2016,12,6,11,45,913.0,70.0,2.45,9.5,517.0,718.62,586.79
2016,12,6,12,0,912.0,71.0,2.5,10.0,520.0,738.03,600.35
2016,12,6,12,15,909.5,70.5,2.55,10.0,516.0,751.3,610.5
2016,12,6,12,30,907.0,70.0,2.6,10.0,512.0,761.19,618.3
2016,12,6,12,45,901.0,69.5,2.7,10.0,500.0,765.06,622.11
2016,12,6,13,0,895.0,69.0,2.8,10.0,488.0,765.5,623.52
2016,12,6,13,15,885.5,68.0,2.9,9.5,469.0,759.3,621.22
2016,12,6,13,30,876.0,67.0,3.0,9.0,450.0,749.81,616.52
2016,12,6,13,45,859.5,66.0,3.1,9.0,423.5,738.06,609.02
2016,12,6,14,0,843.0,65.0,3.2,9.0,397.0,717.21,594.5
2016,12,6,14,15,822.0,63.0,3.1,9.0,365.5,689.08,573.33
2016,12,6,14,30,801.0,61.0,3.0,9.0,334.0,658.55,550.08
2016,12,6,14,45,767.0,58.5,2.95,9.0,297.0,616.37,517.44
2016,12,6,15,0,733.0,56.0,2.9,9.0,260.0,572.92,482.48
2016,12,6,15,15,687.0,52.0,2.55,8.0,220.0,519.21,438.18
2016,12,6,15,30,641.0,48.0,2.2,7.0,180.0,465.68,392.34
2016,12,6,15,45,564.5,42.0,1.85,6.5,139.0,399.15,333.2
2016,12,6,16,0,488.0,36.0,1.5,6.0,98.0,331.34,270.83
2016,12,6,16,15,354.5,26.5,1.45,5.5,62.0,236.22,175.91
2016,12,6,16,30,221.0,17.0,1.4,5.0,26.0,135.21,0.0
2016,12,6,16,45,110.5,8.5,1.4,4.5,13.0,53.51,0.0
2016,12,6,17,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,3.0,1.7,0.0,3.0,2.86,0.0
2016,12,7,7,30,0.0,6.0,1.7,0.0,6.0,5.55,0.0
2016,12,7,7,45,0.0,14.0,1.75,0.0,14.0,12.97,5.23
2016,12,7,8,0,0.0,22.0,1.8,0.0,22.0,20.41,12.18
2016,12,7,8,15,0.0,31.0,1.65,0.0,31.0,28.78,19.97
2016,12,7,8,30,0.0,40.0,1.5,0.0,40.0,37.15,27.71
2016,12,7,8,45,0.0,49.0,1.35,0.5,49.0,45.54,35.32
2016,12,7,9,0,0.0,58.0,1.2,1.0,58.0,53.94,42.81
2016,12,7,9,15,0.0,65.5,1.15,1.5,65.5,60.95,48.96
2016,12,7,9,30,0.0,73.0,1.1,2.0,73.0,68.01,55.05
2016,12,7,9,45,132.5,117.5,1.1,2.5,169.5,172.21,144.68
2016,12,7,10,0,265.0,162.0,1.1,3.0,266.0,290.51,243.9
2016,12,7,10,15,306.5,167.0,1.1,3.5,295.0,329.63,276.11
2016,12,7,10,30,348.0,172.0,1.1,4.0,324.0,371.32,310.48
2016,12,7,10,45,343.5,180.5,1.1,5.0,336.0,392.44,326.8
2016,12,7,11,0,339.0,189.0,1.1,6.0,348.0,412.39,341.9
2016,12,7,11,15,267.5,203.5,1.2,6.0,331.0,394.94,327.6
2016,12,7,11,30,196.0,218.0,1.3,6.0,314.0,363.96,302.29
2016,12,7,11,45,109.5,203.5,1.45,6.0,257.5,294.29,244.98
2016,12,7,12,0,23.0,189.0,1.6,6.0,201.0,201.58,166.93
2016,12,7,12,15,16.0,180.0,1.7,6.0,188.0,187.9,155.74
2016,12,7,12,30,9.0,171.0,1.8,6.0,175.0,173.97,143.99
2016,12,7,12,45,4.5,157.0,1.95,6.5,159.0,156.4,128.98
2016,12,7,13,0,0.0,143.0,2.1,7.0,143.0,138.79,113.89
2016,12,7,13,15,0.0,80.0,2.1,7.0,80.0,74.48,59.1
2016,12,7,13,30,0.0,17.0,2.1,7.0,17.0,15.77,8.18
2016,12,7,13,45,19.0,87.0,2.15,7.0,94.5,100.77,82.83
2016,12,7,14,0,38.0,157.0,2.2,7.0,172.0,198.49,166.54
2016,12,7,14,15,35.5,145.0,2.05,6.5,158.5,184.06,154.47
2016,12,7,14,30,33.0,133.0,1.9,6.0,145.0,169.7,142.63
2016,12,7,14,45,29.0,119.0,1.8,6.0,128.5,151.73,127.28
2016,12,7,15,0,25.0,105.0,1.7,6.0,112.0,133.91,111.86
2016,12,7,15,15,19.0,89.5,1.55,5.5,94.5,105.12,86.88
2016,12,7,15,30,13.0,74.0,1.4,5.0,77.0,85.2,69.26
2016,12,7,15,45,6.5,57.5,1.25,5.0,59.0,63.83,50.01
2016,12,7,16,0,0.0,41.0,1.1,5.0,41.0,42.43,30.68
2016,12,7,16,15,0.0,26.0,1.15,5.0,26.0,26.06,14.81
2016,12,7,16,30,0.0,11.0,1.2,5.0,11.0,10.2,0.0
2016,12,7,16,45,0.0,5.5,1.25,5.0,5.5,5.24,0.0
2016,12,7,17,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,4.25,5.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,4.25,7.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,7.5,4.2,8.0,7.5,7.15,0.0
2016,12,8,7,30,0.0,15.0,4.2,8.0,15.0,14.3,0.0
2016,12,8,7,45,37.0,30.5,4.25,8.5,35.0,26.04,15.18
2016,12,8,8,0,74.0,46.0,4.3,9.0,55.0,44.88,29.87
2016,12,8,8,15,89.5,63.0,4.2,9.0,78.5,67.44,48.29
2016,12,8,8,30,105.0,80.0,4.1,9.0,102.0,92.0,69.17
2016,12,8,8,45,115.0,96.5,4.1,9.5,124.5,116.76,90.78
2016,12,8,9,0,125.0,113.0,4.1,10.0,147.0,142.7,113.47
2016,12,8,9,15,131.5,127.5,4.0,10.0,168.0,166.66,134.7
2016,12,8,9,30,138.0,142.0,3.9,10.0,189.0,191.25,156.26
2016,12,8,9,45,85.0,148.0,3.85,10.5,178.0,179.22,146.99
2016,12,8,10,0,32.0,154.0,3.8,11.0,167.0,165.45,135.49
2016,12,8,10,15,16.0,111.5,3.75,11.0,118.0,112.97,91.21
2016,12,8,10,30,0.0,69.0,3.7,11.0,69.0,64.2,49.55
2016,12,8,10,45,100.0,138.0,3.65,11.0,184.5,199.46,165.17
2016,12,8,11,0,200.0,207.0,3.6,11.0,300.0,339.17,281.0
2016,12,8,11,15,127.5,206.5,3.5,11.0,266.5,300.08,247.69
2016,12,8,11,30,55.0,206.0,3.4,11.0,233.0,247.74,203.5
2016,12,8,11,45,55.0,207.5,3.3,11.5,234.5,251.9,206.65
2016,12,8,12,0,55.0,209.0,3.2,12.0,236.0,256.02,209.63
2016,12,8,12,15,38.5,197.0,3.1,12.0,216.0,232.55,190.06
2016,12,8,12,30,22.0,185.0,3.0,12.0,196.0,198.7,161.93
2016,12,8,12,45,32.0,188.0,2.9,12.0,203.5,221.07,180.79
2016,12,8,13,0,42.0,191.0,2.8,12.0,211.0,234.15,191.89
2016,12,8,13,15,21.0,153.0,2.65,12.0,163.0,166.21,135.43
2016,12,8,13,30,0.0,115.0,2.5,12.0,115.0,110.39,88.33
2016,12,8,13,45,0.0,97.0,2.4,12.0,97.0,92.07,73.08
2016,12,8,14,0,0.0,79.0,2.3,12.0,79.0,73.93,57.8
2016,12,8,14,15,0.0,72.5,2.15,12.0,72.5,67.6,52.52
2016,12,8,14,30,0.0,66.0,2.0,12.0,66.0,61.4,47.29
2016,12,8,14,45,0.0,59.0,1.85,12.0,59.0,54.86,41.74
2016,12,8,15,0,0.0,52.0,1.7,12.0,52.0,48.33,36.14
2016,12,8,15,15,0.0,43.5,1.6,11.5,43.5,40.41,29.33
2016,12,8,15,30,0.0,35.0,1.5,11.0,35.0,32.49,22.43
2016,12,8,15,45,0.0,27.0,1.45,11.0,27.0,25.05,15.81
2016,12,8,16,0,0.0,19.0,1.4,11.0,19.0,17.61,9.16
2016,12,8,16,15,0.0,12.0,1.35,10.5,12.0,11.12,2.92
2016,12,8,16,30,0.0,5.0,1.3,10.0,5.0,4.63,0.0
2016,12,8,16,45,0.0,2.5,1.3,10.0,2.5,2.38,0.0
2016,12,8,17,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,12.0,1.0,8.5,12.0,11.44,0.0
2016,12,9,7,30,0.0,24.0,1.0,9.0,24.0,22.88,0.0
2016,12,9,7,45,234.5,29.0,1.0,9.5,58.0,23.8,13.06
2016,12,9,8,0,469.0,34.0,1.0,10.0,92.0,53.79,25.57
2016,12,9,8,15,542.0,40.0,1.3,10.5,131.5,95.45,52.23
2016,12,9,8,30,615.0,46.0,1.6,11.0,171.0,145.71,91.42
2016,12,9,8,45,667.5,49.0,1.9,11.5,210.5,194.57,133.71
2016,12,9,9,0,720.0,52.0,2.2,12.0,250.0,248.02,181.44
2016,12,9,9,15,412.0,96.5,2.35,12.0,213.0,230.56,179.91
2016,12,9,9,30,104.0,141.0,2.5,12.0,176.0,177.53,143.63
2016,12,9,9,45,97.5,153.5,2.65,12.5,189.0,189.81,154.35
2016,12,9,10,0,91.0,166.0,2.8,13.0,202.0,204.7,166.78
2016,12,9,10,15,45.5,144.0,2.9,13.0,162.0,163.71,132.94
2016,12,9,10,30,0.0,122.0,3.0,13.0,122.0,115.32,92.18
2016,12,9,10,45,24.5,157.5,3.15,13.5,169.0,164.92,133.62
2016,12,9,11,0,49.0,193.0,3.3,14.0,216.0,224.6,182.63
2016,12,9,11,15,28.5,181.0,3.3,14.0,194.5,200.78,162.6
2016,12,9,11,30,8.0,169.0,3.3,14.0,173.0,168.68,135.77
2016,12,9,11,45,186.0,182.5,3.35,14.5,273.5,322.81,265.15
2016,12,9,12,0,364.0,196.0,3.4,15.0,374.0,479.33,391.34
2016,12,9,12,15,210.5,201.0,3.25,14.5,303.5,371.71,303.78
2016,12,9,12,30,57.0,206.0,3.1,14.0,233.0,258.7,210.17
2016,12,9,12,45,85.5,206.5,3.0,14.0,246.5,282.92,231.03
2016,12,9,13,0,114.0,207.0,2.9,14.0,260.0,318.83,260.72
2016,12,9,13,15,130.5,199.0,2.8,14.0,257.5,324.27,265.68
2016,12,9,13,30,147.0,191.0,2.7,14.0,255.0,329.27,270.4
2016,12,9,13,45,108.0,177.5,2.6,14.0,223.5,285.41,234.34
2016,12,9,14,0,69.0,164.0,2.5,14.0,192.0,230.28,188.89
2016,12,9,14,15,65.5,151.5,2.25,13.5,176.0,214.23,176.27
2016,12,9,14,30,62.0,139.0,2.0,13.0,160.0,198.17,163.37
2016,12,9,14,45,58.5,124.5,1.8,13.0,142.5,179.45,147.81
2016,12,9,15,0,55.0,110.0,1.6,13.0,125.0,160.75,132.07
2016,12,9,15,15,48.0,93.5,1.4,12.5,105.5,137.02,112.0
2016,12,9,15,30,41.0,77.0,1.2,12.0,86.0,113.42,91.68
2016,12,9,15,45,30.0,60.5,1.05,12.0,66.0,87.63,68.99
2016,12,9,16,0,19.0,44.0,0.9,12.0,46.0,62.02,46.25
2016,12,9,16,15,9.5,28.0,0.9,11.5,29.0,37.63,23.32
2016,12,9,16,30,0.0,12.0,0.9,11.0,12.0,11.13,0.0
2016,12,9,16,45,0.0,6.0,0.9,11.0,6.0,5.72,0.0
2016,12,9,17,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,1.0,4.5,11.0,1.0,0.95,0.0
2016,12,10,7,30,0.0,2.0,4.5,11.0,2.0,1.91,0.0
2016,12,10,7,45,0.0,5.5,4.5,11.5,5.5,5.09,0.0
2016,12,10,8,0,0.0,9.0,4.5,12.0,9.0,8.33,1.27
2016,12,10,8,15,0.0,13.0,4.5,12.0,13.0,12.04,4.59
2016,12,10,8,30,0.0,17.0,4.5,12.0,17.0,15.75,7.89
2016,12,10,8,45,0.0,21.0,4.5,12.0,21.0,19.46,11.17
2016,12,10,9,0,0.0,25.0,4.5,12.0,25.0,23.18,14.42
2016,12,10,9,15,0.0,29.0,4.45,12.0,29.0,26.9,17.65
2016,12,10,9,30,0.0,33.0,4.4,12.0,33.0,30.63,20.85
2016,12,10,9,45,0.0,31.5,4.4,12.0,31.5,29.23,19.61
2016,12,10,10,0,0.0,30.0,4.4,12.0,30.0,27.84,18.38
2016,12,10,10,15,0.0,18.0,4.4,12.0,18.0,16.7,8.75
2016,12,10,10,30,0.0,6.0,4.4,12.0,6.0,5.56,0.0
2016,12,10,10,45,0.0,6.5,4.4,12.5,6.5,6.03,0.0
2016,12,10,11,0,0.0,7.0,4.4,13.0,7.0,6.49,0.0
2016,12,10,11,15,0.0,12.0,4.35,13.0,12.0,11.13,3.88
2016,12,10,11,30,0.0,17.0,4.3,13.0,17.0,15.78,7.84
