Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,10,11,45,0.0,51.5,4.25,13.0,51.5,47.88,35.18
2016,12,10,12,0,0.0,86.0,4.2,13.0,86.0,80.16,62.46
2016,12,10,12,15,0.0,115.0,4.1,13.0,115.0,108.9,86.59
2016,12,10,12,30,0.0,144.0,4.0,13.0,144.0,138.87,111.6
2016,12,10,12,45,0.0,106.0,3.95,13.0,106.0,100.16,79.27
2016,12,10,13,0,0.0,68.0,3.9,13.0,68.0,63.27,48.26
2016,12,10,13,15,0.0,48.5,3.8,13.0,48.5,45.08,32.89
2016,12,10,13,30,0.0,29.0,3.7,13.0,29.0,26.92,17.44
2016,12,10,13,45,0.0,20.0,3.6,13.0,20.0,18.56,10.3
2016,12,10,14,0,0.0,11.0,3.5,13.0,11.0,10.2,3.13
2016,12,10,14,15,0.0,10.0,3.3,12.5,10.0,9.27,2.35
2016,12,10,14,30,0.0,9.0,3.1,12.0,9.0,8.34,1.57
2016,12,10,14,45,0.0,8.0,2.95,12.0,8.0,7.41,0.77
2016,12,10,15,0,0.0,7.0,2.8,12.0,7.0,6.48,0.0
2016,12,10,15,15,0.0,6.0,2.65,11.5,6.0,5.55,0.0
2016,12,10,15,30,0.0,5.0,2.5,11.0,5.0,4.63,0.0
2016,12,10,15,45,0.0,3.5,2.45,11.0,3.5,3.24,0.0
2016,12,10,16,0,0.0,2.0,2.4,11.0,2.0,1.85,0.0
2016,12,10,16,15,0.0,1.0,2.35,10.5,1.0,0.92,0.0
2016,12,10,16,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,10,16,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,10,17,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,7.0,0.9,2.0,7.0,6.67,0.0
2016,12,11,7,30,0.0,14.0,0.8,2.0,14.0,13.34,0.0
2016,12,11,7,45,50.5,28.5,0.75,2.5,34.5,24.39,13.25
2016,12,11,8,0,101.0,43.0,0.7,3.0,55.0,42.37,27.79
2016,12,11,8,15,118.5,60.0,0.75,3.5,79.5,67.1,47.75
2016,12,11,8,30,136.0,77.0,0.8,4.0,104.0,93.26,69.95
2016,12,11,8,45,145.0,93.0,0.9,4.5,127.5,118.91,92.68
2016,12,11,9,0,154.0,109.0,1.0,5.0,151.0,145.56,116.41
2016,12,11,9,15,160.0,123.5,1.05,5.0,172.5,170.74,139.06
2016,12,11,9,30,166.0,138.0,1.1,5.0,194.0,196.46,161.92
2016,12,11,9,45,152.5,152.0,1.15,5.0,207.0,214.2,177.94
2016,12,11,10,0,139.0,166.0,1.2,5.0,220.0,230.64,192.42
2016,12,11,10,15,92.5,171.0,1.3,5.5,208.0,214.85,179.25
2016,12,11,10,30,46.0,176.0,1.4,6.0,196.0,199.67,166.11
2016,12,11,10,45,50.5,185.0,1.55,7.0,208.0,214.25,177.86
2016,12,11,11,0,55.0,194.0,1.7,8.0,220.0,229.22,189.71
2016,12,11,11,15,121.0,204.5,1.75,8.0,262.5,293.16,243.44
2016,12,11,11,30,187.0,215.0,1.8,8.0,305.0,353.46,293.44
2016,12,11,11,45,199.5,216.0,1.85,8.5,313.0,369.44,306.0
2016,12,11,12,0,212.0,217.0,1.9,9.0,321.0,385.37,318.7
2016,12,11,12,15,217.0,215.0,1.85,9.0,320.5,392.22,324.38
2016,12,11,12,30,222.0,213.0,1.8,9.0,320.0,398.52,329.67
2016,12,11,12,45,278.0,200.5,1.8,9.5,331.0,440.87,364.15
2016,12,11,13,0,334.0,188.0,1.8,10.0,342.0,471.85,389.3
2016,12,11,13,15,210.5,187.5,1.85,10.0,283.5,369.88,306.48
2016,12,11,13,30,87.0,187.0,1.9,10.0,225.0,267.74,221.6
2016,12,11,13,45,43.5,149.5,1.95,10.0,168.5,191.02,157.93
2016,12,11,14,0,0.0,112.0,2.0,10.0,112.0,108.72,87.77
2016,12,11,14,15,0.0,103.0,1.8,9.5,103.0,99.92,80.69
2016,12,11,14,30,0.0,94.0,1.6,9.0,94.0,91.16,73.45
2016,12,11,14,45,0.0,83.5,1.45,9.0,83.5,80.77,64.6
2016,12,11,15,0,0.0,73.0,1.3,9.0,73.0,70.4,55.67
2016,12,11,15,15,0.0,62.0,1.15,8.5,62.0,59.47,46.24
2016,12,11,15,30,0.0,51.0,1.0,8.0,51.0,48.52,36.64
2016,12,11,15,45,0.0,39.0,0.85,7.5,39.0,36.34,25.85
2016,12,11,16,0,0.0,27.0,0.7,7.0,27.0,25.07,15.75
2016,12,11,16,15,0.0,17.0,0.75,6.5,17.0,15.77,6.78
2016,12,11,16,30,0.0,7.0,0.8,6.0,7.0,6.48,0.0
2016,12,11,16,45,0.0,3.5,0.85,5.5,3.5,3.34,0.0
2016,12,11,17,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,0.45,4.5,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,0.4,4.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,0.55,3.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,10.0,1.1,2.5,10.0,0.0,0.0
2016,12,12,7,30,0.0,20.0,1.2,3.0,20.0,19.06,0.0
2016,12,12,7,45,218.5,27.0,1.3,3.5,53.0,22.18,11.04
2016,12,12,8,0,437.0,34.0,1.4,4.0,86.0,49.16,24.25
2016,12,12,8,15,515.0,41.0,1.5,4.5,125.0,90.01,50.24
2016,12,12,8,30,593.0,48.0,1.6,5.0,164.0,139.05,88.48
2016,12,12,8,45,639.0,53.0,1.7,5.5,203.0,187.3,130.96
2016,12,12,9,0,685.0,58.0,1.8,6.0,242.0,240.18,178.97
2016,12,12,9,15,717.5,61.5,1.7,6.0,278.0,290.17,225.43
2016,12,12,9,30,750.0,65.0,1.6,6.0,314.0,342.07,272.86
2016,12,12,9,45,597.5,97.5,1.55,6.5,307.5,350.46,285.26
2016,12,12,10,0,445.0,130.0,1.5,7.0,301.0,341.04,280.74
2016,12,12,10,15,637.5,101.0,1.5,7.0,364.0,430.12,354.86
2016,12,12,10,30,830.0,72.0,1.5,7.0,427.0,527.51,434.16
2016,12,12,10,45,734.5,94.0,1.55,7.5,418.0,530.34,436.6
2016,12,12,11,0,639.0,116.0,1.6,8.0,409.0,523.52,431.36
2016,12,12,11,15,557.5,141.5,1.6,8.0,402.0,516.89,426.25
2016,12,12,11,30,476.0,167.0,1.6,8.0,395.0,508.47,419.08
2016,12,12,11,45,442.0,176.0,1.65,8.0,389.0,508.89,419.68
2016,12,12,12,0,408.0,185.0,1.7,8.0,383.0,506.32,417.7
2016,12,12,12,15,383.5,188.5,1.75,8.0,374.0,491.49,406.53
2016,12,12,12,30,359.0,192.0,1.8,8.0,365.0,484.87,401.56
2016,12,12,12,45,328.5,192.5,1.85,8.0,348.0,468.55,388.77
2016,12,12,13,0,298.0,193.0,1.9,8.0,331.0,450.66,374.68
2016,12,12,13,15,279.5,187.5,1.85,8.0,313.0,433.27,360.95
2016,12,12,13,30,261.0,182.0,1.8,8.0,295.0,414.84,346.3
2016,12,12,13,45,233.0,174.0,1.8,8.0,270.5,385.46,322.71
2016,12,12,14,0,205.0,166.0,1.8,8.0,246.0,343.82,289.12
2016,12,12,14,15,196.0,154.5,1.7,7.5,226.5,323.26,273.05
2016,12,12,14,30,187.0,143.0,1.6,7.0,207.0,302.37,256.33
2016,12,12,14,45,180.5,128.0,1.55,7.0,184.0,278.2,236.31
2016,12,12,15,0,174.0,113.0,1.5,7.0,161.0,253.69,215.63
2016,12,12,15,15,160.5,97.0,1.3,6.5,136.0,223.06,189.38
2016,12,12,15,30,147.0,81.0,1.1,6.0,111.0,192.62,162.68
2016,12,12,15,45,128.5,64.0,0.95,6.0,86.0,167.68,139.58
2016,12,12,16,0,110.0,47.0,0.8,6.0,61.0,133.19,107.78
2016,12,12,16,15,55.0,31.5,0.8,5.5,38.5,74.56,53.29
2016,12,12,16,30,0.0,16.0,0.8,5.0,16.0,15.51,0.0
2016,12,12,16,45,0.0,8.0,0.8,5.0,8.0,7.63,0.0
2016,12,12,17,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,5.5,0.75,4.5,5.5,0.0,0.0
2016,12,13,7,30,0.0,11.0,0.8,5.0,11.0,10.48,0.0
2016,12,13,7,45,48.5,26.5,0.85,5.5,32.0,22.79,10.92
2016,12,13,8,0,97.0,42.0,0.9,6.0,53.0,40.72,26.19
2016,12,13,8,15,123.0,58.5,0.95,6.0,78.5,65.54,45.74
2016,12,13,8,30,149.0,75.0,1.0,6.0,104.0,93.46,68.94
2016,12,13,8,45,164.0,91.0,1.05,6.5,129.5,121.6,93.45
2016,12,13,9,0,179.0,107.0,1.1,7.0,155.0,151.39,119.6
2016,12,13,9,15,188.5,122.0,1.0,7.5,178.5,177.35,142.5
2016,12,13,9,30,198.0,137.0,0.9,8.0,202.0,206.17,167.43
2016,12,13,9,45,207.0,149.0,0.8,8.5,223.0,232.51,189.8
2016,12,13,10,0,216.0,161.0,0.7,9.0,244.0,259.4,212.09
2016,12,13,10,15,166.0,174.0,0.6,9.0,240.5,258.92,211.97
2016,12,13,10,30,116.0,187.0,0.5,9.0,237.0,254.22,207.94
2016,12,13,10,45,106.0,194.5,0.45,9.5,241.5,255.79,208.8
2016,12,13,11,0,96.0,202.0,0.4,10.0,246.0,262.44,213.52
2016,12,13,11,15,313.0,178.0,0.35,10.0,326.5,392.71,319.46
2016,12,13,11,30,530.0,154.0,0.3,10.0,407.0,529.09,424.58
2016,12,13,11,45,429.0,177.0,0.3,10.5,383.5,500.48,399.61
2016,12,13,12,0,328.0,200.0,0.3,11.0,360.0,456.67,365.05
2016,12,13,12,15,228.5,208.0,0.3,11.0,319.0,391.8,314.81
2016,12,13,12,30,129.0,216.0,0.3,11.0,278.0,333.67,268.5
2016,12,13,12,45,104.0,208.5,0.3,11.0,258.0,298.84,241.58
2016,12,13,13,0,79.0,201.0,0.3,11.0,238.0,273.87,221.78
2016,12,13,13,15,280.5,172.5,0.35,10.5,295.0,415.61,338.96
2016,12,13,13,30,482.0,144.0,0.4,10.0,352.0,546.47,442.03
2016,12,13,13,45,241.0,129.5,0.45,10.0,233.5,335.95,276.06
2016,12,13,14,0,0.0,115.0,0.5,10.0,115.0,112.0,89.58
2016,12,13,14,15,0.0,105.5,0.45,10.0,105.5,102.67,82.63
2016,12,13,14,30,0.0,96.0,0.4,10.0,96.0,93.37,74.89
2016,12,13,14,45,0.0,85.5,0.4,10.0,85.5,83.0,66.16
2016,12,13,15,0,0.0,75.0,0.4,10.0,75.0,72.64,57.34
2016,12,13,15,15,0.0,63.0,0.4,9.5,63.0,60.58,47.02
2016,12,13,15,30,0.0,51.0,0.4,9.0,51.0,48.48,36.49
2016,12,13,15,45,0.0,39.0,0.45,9.0,39.0,36.29,25.68
2016,12,13,16,0,0.0,27.0,0.5,9.0,27.0,25.06,15.63
2016,12,13,16,15,0.0,17.0,0.5,8.5,17.0,15.77,6.77
2016,12,13,16,30,0.0,7.0,0.5,8.0,7.0,6.48,0.0
2016,12,13,16,45,0.0,3.5,0.55,8.0,3.5,3.34,0.0
2016,12,13,17,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,4.0,1.55,7.5,4.0,0.0,0.0
2016,12,14,7,30,0.0,8.0,1.7,8.0,8.0,7.63,0.0
2016,12,14,7,45,0.0,23.0,1.85,8.5,23.0,21.0,8.95
2016,12,14,8,0,0.0,38.0,2.0,9.0,38.0,34.53,23.12
2016,12,14,8,15,11.0,54.5,2.1,9.0,56.5,50.88,37.41
2016,12,14,8,30,22.0,71.0,2.2,9.0,75.0,69.08,53.02
2016,12,14,8,45,29.0,86.5,2.35,9.5,93.5,86.98,68.44
2016,12,14,9,0,36.0,102.0,2.5,10.0,112.0,105.81,84.59
2016,12,14,9,15,40.0,116.5,2.55,10.0,129.0,123.64,100.03
2016,12,14,9,30,44.0,131.0,2.6,10.0,146.0,142.0,115.81
2016,12,14,9,45,46.0,143.0,2.65,10.5,159.5,157.56,128.87
2016,12,14,10,0,48.0,155.0,2.7,11.0,173.0,173.38,141.98
2016,12,14,10,15,27.0,152.0,2.65,11.0,162.5,162.61,132.92
2016,12,14,10,30,6.0,149.0,2.6,11.0,152.0,145.44,118.28
2016,12,14,10,45,112.5,174.5,2.55,11.5,226.5,244.34,201.35
2016,12,14,11,0,219.0,200.0,2.5,12.0,301.0,340.87,280.46
2016,12,14,11,15,272.0,198.5,2.5,12.0,326.5,389.06,319.68
2016,12,14,11,30,325.0,197.0,2.5,12.0,352.0,431.81,354.58
2016,12,14,11,45,222.0,207.5,2.5,12.0,314.0,374.24,307.31
2016,12,14,12,0,119.0,218.0,2.5,12.0,276.0,320.69,262.59
2016,12,14,12,15,79.0,206.5,2.5,12.0,245.0,272.52,223.23
2016,12,14,12,30,39.0,195.0,2.5,12.0,214.0,232.48,189.84
2016,12,14,12,45,19.5,162.0,2.5,12.5,171.5,172.98,140.42
2016,12,14,13,0,0.0,129.0,2.5,13.0,129.0,124.12,99.25
2016,12,14,13,15,0.0,122.5,2.45,12.5,122.5,117.79,94.33
2016,12,14,13,30,0.0,116.0,2.4,12.0,116.0,111.5,89.34
2016,12,14,13,45,0.0,92.5,2.35,12.0,92.5,87.45,69.17
2016,12,14,14,0,0.0,69.0,2.3,12.0,69.0,64.2,49.52
2016,12,14,14,15,0.0,63.5,2.1,12.0,63.5,59.06,45.23
2016,12,14,14,30,0.0,58.0,1.9,12.0,58.0,53.92,40.9
2016,12,14,14,45,0.0,51.5,1.7,12.0,51.5,47.86,35.74
2016,12,14,15,0,0.0,45.0,1.5,12.0,45.0,41.8,30.53
2016,12,14,15,15,0.0,38.0,1.45,11.5,38.0,35.28,24.92
2016,12,14,15,30,0.0,31.0,1.4,11.0,31.0,28.77,19.23
2016,12,14,15,45,0.0,24.0,1.35,10.5,24.0,22.26,13.48
2016,12,14,16,0,0.0,17.0,1.3,10.0,17.0,15.75,7.67
2016,12,14,16,15,0.0,10.5,1.3,9.5,10.5,9.72,2.0
2016,12,14,16,30,0.0,4.0,1.3,9.0,4.0,3.7,0.0
2016,12,14,16,45,0.0,2.0,1.35,9.0,2.0,1.91,0.0
2016,12,14,17,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,2.5,4.75,10.0,2.5,0.0,0.0
2016,12,15,7,30,0.0,5.0,4.7,10.0,5.0,4.77,0.0
2016,12,15,7,45,0.0,14.5,4.7,10.0,14.5,13.45,3.29
2016,12,15,8,0,0.0,24.0,4.7,10.0,24.0,22.28,12.79
2016,12,15,8,15,0.0,35.5,4.5,10.0,35.5,32.98,22.46
2016,12,15,8,30,0.0,47.0,4.3,10.0,47.0,43.62,31.96
2016,12,15,8,45,0.0,59.0,4.1,10.5,59.0,54.82,41.79
2016,12,15,9,0,0.0,71.0,3.9,11.0,71.0,66.12,51.56
2016,12,15,9,15,0.0,82.0,3.7,11.0,82.0,76.57,60.57
2016,12,15,9,30,0.0,93.0,3.5,11.0,93.0,87.1,69.54
2016,12,15,9,45,0.0,102.5,3.35,11.0,102.5,96.27,77.28
2016,12,15,10,0,0.0,112.0,3.2,11.0,112.0,105.52,85.01
2016,12,15,10,15,0.0,113.5,3.1,11.0,113.5,107.01,86.13
2016,12,15,10,30,0.0,115.0,3.0,11.0,115.0,108.5,87.26
2016,12,15,10,45,0.0,111.5,2.95,11.5,111.5,105.07,84.08
2016,12,15,11,0,0.0,108.0,2.9,12.0,108.0,101.65,80.95
2016,12,15,11,15,0.0,126.0,2.85,12.0,126.0,119.52,95.88
2016,12,15,11,30,0.0,144.0,2.8,12.0,144.0,137.8,111.05
2016,12,15,11,45,0.0,145.5,2.8,12.0,145.5,139.54,112.42
2016,12,15,12,0,0.0,147.0,2.8,12.0,147.0,141.34,113.9
2016,12,15,12,15,0.0,106.0,2.8,12.0,106.0,99.92,79.27
2016,12,15,12,30,0.0,65.0,2.8,12.0,65.0,60.47,46.02
2016,12,15,12,45,0.0,79.5,2.8,12.0,79.5,74.02,57.57
2016,12,15,13,0,0.0,94.0,2.8,12.0,94.0,88.28,69.67
2016,12,15,13,15,0.0,91.5,2.8,12.0,91.5,85.92,67.73
2016,12,15,13,30,0.0,89.0,2.8,12.0,89.0,83.59,65.85
2016,12,15,13,45,0.0,75.5,2.8,12.0,75.5,70.27,54.62
2016,12,15,14,0,0.0,62.0,2.8,12.0,62.0,57.66,43.95
2016,12,15,14,15,0.0,57.0,2.75,12.0,57.0,52.99,40.03
2016,12,15,14,30,0.0,52.0,2.7,12.0,52.0,48.32,36.09
2016,12,15,14,45,0.0,46.5,2.65,12.0,46.5,43.2,31.71
2016,12,15,15,0,0.0,41.0,2.6,12.0,41.0,38.07,27.3
2016,12,15,15,15,0.0,34.5,2.45,12.0,34.5,32.02,22.04
2016,12,15,15,30,0.0,28.0,2.3,12.0,28.0,25.97,16.73
2016,12,15,15,45,0.0,21.5,2.15,12.0,21.5,19.93,11.38
2016,12,15,16,0,0.0,15.0,2.0,12.0,15.0,13.9,6.02
2016,12,15,16,15,0.0,9.5,1.9,11.5,9.5,8.79,1.24
2016,12,15,16,30,0.0,4.0,1.8,11.0,4.0,3.7,0.0
2016,12,15,16,45,0.0,2.0,1.7,11.0,2.0,1.91,0.0
2016,12,15,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.8,7.5,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,5.05,7.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,5.15,7.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,5.2,6.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,5.25,6.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,5.35,5.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,5.4,5.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,5.45,5.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,5.5,5.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,5.4,5.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,5.3,5.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,5.25,5.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,5.2,5.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,5.1,4.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.95,4.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.65,4.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,4.55,4.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,4.45,4.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,4.35,3.5,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,12,16,7,15,105.5,6.0,4.25,3.0,8.5,0.0,0.0
2016,12,16,7,30,211.0,12.0,4.3,3.0,17.0,11.44,0.0
2016,12,16,7,45,363.5,21.0,4.4,3.5,52.0,18.33,6.34
2016,12,16,8,0,516.0,30.0,4.5,4.0,87.0,45.88,21.02
2016,12,16,8,15,595.0,36.0,4.6,4.5,128.5,89.23,46.74
2016,12,16,8,30,674.0,42.0,4.7,5.0,170.0,140.91,86.4
2016,12,16,8,45,721.5,46.0,4.8,5.5,210.5,192.2,131.73
2016,12,16,9,0,769.0,50.0,4.9,6.0,251.0,247.55,182.83
2016,12,16,9,15,799.5,53.0,4.9,6.0,288.5,300.41,233.36
2016,12,16,9,30,830.0,56.0,4.9,6.0,326.0,354.86,284.93
2016,12,16,9,45,851.0,58.0,4.95,6.5,358.0,405.69,332.29
2016,12,16,10,0,872.0,60.0,5.0,7.0,390.0,455.31,377.48
2016,12,16,10,15,886.0,61.5,4.9,7.0,416.5,501.46,419.13
2016,12,16,10,30,900.0,63.0,4.8,7.0,443.0,546.43,458.7
2016,12,16,10,45,908.0,64.0,4.75,7.5,462.5,586.02,492.21
2016,12,16,11,0,916.0,65.0,4.7,8.0,482.0,623.51,523.12
2016,12,16,11,15,921.5,66.0,4.65,8.0,494.0,657.13,551.19
2016,12,16,11,30,927.0,67.0,4.6,8.0,506.0,688.11,576.65
2016,12,16,11,45,928.5,67.5,4.55,8.0,510.5,713.01,596.22
2016,12,16,12,0,930.0,68.0,4.5,8.0,515.0,734.8,612.73
2016,12,16,12,15,929.0,67.5,4.4,8.0,512.5,750.4,624.2
2016,12,16,12,30,928.0,67.0,4.3,8.0,510.0,762.62,633.15
2016,12,16,12,45,923.0,67.0,4.2,8.5,499.5,769.08,636.58
2016,12,16,13,0,918.0,67.0,4.1,9.0,489.0,772.08,637.48
2016,12,16,13,15,910.5,66.0,4.0,9.0,471.5,768.52,634.89
2016,12,16,13,30,903.0,65.0,3.9,9.0,454.0,761.58,629.89
2016,12,16,13,45,889.5,63.5,3.8,9.0,429.0,746.25,618.56
2016,12,16,14,0,876.0,62.0,3.7,9.0,404.0,727.85,604.92
2016,12,16,14,15,857.0,60.0,3.5,8.5,373.5,707.9,590.68
2016,12,16,14,30,838.0,58.0,3.3,8.0,343.0,679.29,569.44
2016,12,16,14,45,810.0,55.5,3.1,8.0,306.5,641.52,539.63
2016,12,16,15,0,782.0,53.0,2.9,8.0,270.0,602.06,507.63
2016,12,16,15,15,739.5,49.0,2.6,7.0,230.0,550.19,465.09
2016,12,16,15,30,697.0,45.0,2.3,6.0,190.0,498.16,420.73
2016,12,16,15,45,628.5,39.5,2.0,5.5,148.5,429.81,360.42
2016,12,16,16,0,560.0,34.0,1.7,5.0,107.0,363.99,299.76
2016,12,16,16,15,280.0,32.5,1.7,4.5,69.0,207.11,158.83
2016,12,16,16,30,0.0,31.0,1.7,4.0,31.0,42.99,0.0
2016,12,16,16,45,0.0,15.5,1.7,3.5,15.5,14.77,0.0
2016,12,16,17,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,1.65,1.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.55,-1.5,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.75,-2.5,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.75,-3.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.65,-3.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.6,-3.5,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,12,17,7,15,122.5,5.5,1.85,-3.0,8.5,0.0,0.0
2016,12,17,7,30,245.0,11.0,2.1,-2.0,17.0,10.48,0.0
2016,12,17,7,45,397.5,20.0,2.35,-1.5,52.5,17.38,5.43
2016,12,17,8,0,550.0,29.0,2.6,-1.0,88.0,44.97,20.42
2016,12,17,8,15,627.5,34.5,2.6,-0.5,130.0,89.44,46.61
2016,12,17,8,30,705.0,40.0,2.6,0.0,172.0,142.04,87.34
2016,12,17,8,45,752.0,44.0,2.65,0.5,214.0,194.79,134.45
2016,12,17,9,0,799.0,48.0,2.7,1.0,256.0,251.52,187.32
2016,12,17,9,15,829.0,51.0,2.75,1.5,293.5,305.7,239.07
2016,12,17,9,30,859.0,54.0,2.8,2.0,331.0,360.99,291.17
2016,12,17,9,45,879.0,56.0,2.9,2.5,364.0,412.37,339.13
2016,12,17,10,0,899.0,58.0,3.0,3.0,397.0,463.58,385.67
2016,12,17,10,15,912.5,59.0,3.0,3.5,423.5,510.09,426.89
2016,12,17,10,30,926.0,60.0,3.0,4.0,450.0,555.29,465.81
2016,12,17,10,45,934.0,61.5,3.0,4.5,470.0,596.44,500.33
2016,12,17,11,0,942.0,63.0,3.0,5.0,490.0,635.42,532.19
2016,12,17,11,15,947.0,63.5,2.95,5.0,502.0,669.01,559.84
2016,12,17,11,30,952.0,64.0,2.9,5.0,514.0,699.85,584.81
2016,12,17,11,45,952.5,64.5,2.85,5.5,519.0,724.74,602.77
2016,12,17,12,0,953.0,65.0,2.8,6.0,524.0,746.39,617.68
2016,12,17,12,15,952.0,65.0,2.7,6.0,521.0,763.06,629.61
2016,12,17,12,30,951.0,65.0,2.6,6.0,518.0,776.27,638.99
2016,12,17,12,45,941.0,66.0,2.55,6.5,507.0,780.6,640.98
2016,12,17,13,0,931.0,67.0,2.5,7.0,496.0,781.34,640.46
2016,12,17,13,15,922.5,66.0,2.4,7.0,478.0,777.18,637.22
2016,12,17,13,30,914.0,65.0,2.3,7.0,460.0,769.59,631.54
2016,12,17,13,45,900.5,64.0,2.25,7.0,434.5,754.97,621.04
2016,12,17,14,0,887.0,63.0,2.2,7.0,409.0,737.23,608.25
2016,12,17,14,15,867.5,61.0,2.0,6.5,378.0,716.87,593.38
2016,12,17,14,30,848.0,59.0,1.8,6.0,347.0,687.83,571.63
2016,12,17,14,45,819.0,56.0,1.6,6.0,310.0,648.64,540.7
2016,12,17,15,0,790.0,53.0,1.4,6.0,273.0,607.77,507.71
2016,12,17,15,15,747.5,49.5,1.25,5.5,233.0,556.36,465.66
2016,12,17,15,30,705.0,46.0,1.1,5.0,193.0,504.69,421.83
2016,12,17,15,45,635.5,40.5,1.0,4.5,151.0,435.46,362.34
2016,12,17,16,0,566.0,35.0,0.9,4.0,109.0,368.71,302.22
2016,12,17,16,15,283.0,33.5,0.9,3.5,70.5,209.7,161.23
2016,12,17,16,30,0.0,32.0,0.9,3.0,32.0,44.94,0.0
2016,12,17,16,45,0.0,16.0,0.95,2.5,16.0,15.25,0.0
2016,12,17,17,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.25,-0.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.35,-2.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.35,-3.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.3,-3.5,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.3,-4.5,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,12,18,7,15,115.0,5.5,1.9,-4.0,8.0,0.0,0.0
2016,12,18,7,30,230.0,11.0,2.1,-3.0,16.0,10.48,0.0
2016,12,18,7,45,384.5,20.0,2.35,-2.5,51.0,17.45,4.95
2016,12,18,8,0,539.0,29.0,2.6,-2.0,86.0,43.51,19.99
2016,12,18,8,15,619.0,34.5,2.5,-1.5,128.0,87.43,45.58
2016,12,18,8,30,699.0,40.0,2.4,-1.0,170.0,139.79,85.9
2016,12,18,8,45,748.0,43.5,2.35,-0.5,211.5,192.04,132.45
2016,12,18,9,0,797.0,47.0,2.3,0.0,253.0,248.49,184.99
2016,12,18,9,15,828.5,50.0,2.35,0.5,291.5,302.99,237.04
2016,12,18,9,30,860.0,53.0,2.4,1.0,330.0,358.77,289.57
2016,12,18,9,45,879.0,55.5,2.45,1.5,363.0,410.34,337.67
2016,12,18,10,0,898.0,58.0,2.5,2.0,396.0,461.68,384.22
2016,12,18,10,15,912.5,59.5,2.55,2.5,423.5,509.23,426.35
2016,12,18,10,30,927.0,61.0,2.6,3.0,451.0,555.58,466.27
2016,12,18,10,45,936.5,62.0,2.65,3.5,471.0,597.13,501.25
2016,12,18,11,0,946.0,63.0,2.7,4.0,491.0,636.59,533.69
2016,12,18,11,15,951.5,63.5,2.7,4.0,504.0,670.7,561.94
2016,12,18,11,30,957.0,64.0,2.7,4.0,517.0,702.09,587.56
2016,12,18,11,45,959.5,64.5,2.7,4.5,522.0,728.55,607.03
2016,12,18,12,0,962.0,65.0,2.7,5.0,527.0,751.85,623.45
2016,12,18,12,15,960.5,64.5,2.75,5.0,524.5,767.82,635.76
2016,12,18,12,30,959.0,64.0,2.8,5.0,522.0,780.29,645.59
2016,12,18,12,45,955.0,63.5,2.85,5.5,511.5,787.38,650.35
2016,12,18,13,0,951.0,63.0,2.9,6.0,501.0,790.89,652.56
2016,12,18,13,15,942.5,62.0,2.85,6.0,483.0,786.85,649.77
2016,12,18,13,30,934.0,61.0,2.8,6.0,465.0,779.29,644.48
2016,12,18,13,45,921.0,60.0,2.8,6.0,439.5,765.0,634.49
2016,12,18,14,0,908.0,59.0,2.8,6.0,414.0,747.5,622.09
2016,12,18,14,15,889.5,57.0,2.6,5.5,383.0,721.72,603.15
2016,12,18,14,30,871.0,55.0,2.4,5.0,352.0,693.3,581.95
2016,12,18,14,45,843.5,52.5,2.2,5.0,315.0,655.69,552.13
2016,12,18,15,0,816.0,50.0,2.0,5.0,278.0,621.67,524.58
2016,12,18,15,15,774.5,46.5,1.8,4.0,237.5,570.36,482.88
2016,12,18,15,30,733.0,43.0,1.6,3.0,197.0,518.75,439.15
2016,12,18,15,45,666.5,38.0,1.4,2.5,154.5,451.12,379.66
2016,12,18,16,0,600.0,33.0,1.2,2.0,112.0,385.83,319.51
2016,12,18,16,15,477.5,25.5,1.2,1.5,73.5,293.2,228.85
2016,12,18,16,30,355.0,18.0,1.2,1.0,35.0,198.08,17.6
2016,12,18,16,45,177.5,9.0,1.3,0.5,17.5,83.23,0.0
2016,12,18,17,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.25,-1.5,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.35,-2.5,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.55,-3.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.6,-3.5,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.5,-3.5,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.35,-3.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,19,7,15,94.0,5.5,1.4,-2.5,7.0,0.0,0.0
2016,12,19,7,30,188.0,11.0,1.5,-2.0,14.0,10.48,0.0
2016,12,19,7,45,337.5,20.5,1.65,-1.5,47.5,18.03,4.65
2016,12,19,8,0,487.0,30.0,1.8,-1.0,81.0,41.91,20.11
2016,12,19,8,15,568.5,36.0,1.8,-0.5,121.5,83.38,44.13
2016,12,19,8,30,650.0,42.0,1.8,0.0,162.0,133.54,82.29
2016,12,19,8,45,700.5,46.0,1.8,0.0,202.5,183.92,126.86
2016,12,19,9,0,751.0,50.0,1.8,0.0,243.0,238.74,177.73
2016,12,19,9,15,782.5,53.0,1.85,0.5,280.5,290.95,227.35
2016,12,19,9,30,814.0,56.0,1.9,1.0,318.0,344.89,277.91
2016,12,19,9,45,829.5,60.0,1.95,2.0,349.5,394.99,323.87
2016,12,19,10,0,845.0,64.0,2.0,3.0,381.0,444.73,368.02
2016,12,19,10,15,860.0,65.5,2.1,3.5,407.5,490.88,408.72
2016,12,19,10,30,875.0,67.0,2.2,4.0,434.0,536.01,447.48
2016,12,19,10,45,884.5,68.0,2.3,4.5,453.5,573.69,479.41
2016,12,19,11,0,894.0,69.0,2.4,5.0,473.0,611.55,510.66
2016,12,19,11,15,899.5,70.0,2.4,5.0,485.5,644.8,538.06
2016,12,19,11,30,905.0,71.0,2.4,5.0,498.0,675.49,563.0
2016,12,19,11,45,906.5,71.5,2.4,5.5,503.0,700.2,581.59
2016,12,19,12,0,908.0,72.0,2.4,6.0,508.0,721.89,596.8
2016,12,19,12,15,745.5,105.0,2.4,6.0,462.0,669.07,555.72
2016,12,19,12,30,583.0,138.0,2.4,6.0,416.0,599.86,500.39
2016,12,19,12,45,740.5,104.0,2.45,6.0,450.0,685.87,570.8
2016,12,19,13,0,898.0,70.0,2.5,6.0,484.0,759.91,627.42
2016,12,19,13,15,889.5,69.0,2.4,6.0,466.0,755.93,623.62
2016,12,19,13,30,881.0,68.0,2.3,6.0,448.0,748.64,618.13
2016,12,19,13,45,867.0,66.5,2.25,6.0,424.0,739.46,611.66
2016,12,19,14,0,853.0,65.0,2.2,6.0,400.0,721.18,598.3
2016,12,19,14,15,833.0,63.0,2.0,5.5,369.0,695.05,578.89
2016,12,19,14,30,813.0,61.0,1.8,5.0,338.0,666.39,557.31
2016,12,19,14,45,783.0,58.0,1.6,5.0,302.0,627.34,526.28
2016,12,19,15,0,753.0,55.0,1.4,5.0,266.0,586.74,493.14
2016,12,19,15,15,708.0,51.0,1.3,4.5,226.5,534.17,450.29
2016,12,19,15,30,663.0,47.0,1.2,4.0,187.0,481.59,405.86
2016,12,19,15,45,590.5,41.5,1.1,3.5,146.0,411.97,345.72
2016,12,19,16,0,518.0,36.0,1.0,3.0,105.0,345.06,285.42
2016,12,19,16,15,259.0,34.0,1.0,2.5,68.5,200.44,156.25
2016,12,19,16,30,0.0,32.0,1.0,2.0,32.0,44.11,2.58
2016,12,19,16,45,0.0,16.0,1.05,2.0,16.0,15.25,0.0
2016,12,19,17,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,7,45,213.5,15.0,1.75,0.5,37.0,11.44,0.42
2016,12,20,8,0,427.0,30.0,1.9,1.0,74.0,37.56,17.86
2016,12,20,8,15,510.5,36.5,1.9,1.5,113.0,76.61,40.46
2016,12,20,8,30,594.0,43.0,1.9,2.0,152.0,125.55,77.31
2016,12,20,8,45,646.5,47.5,1.95,2.5,191.5,173.74,119.17
2016,12,20,9,0,699.0,52.0,2.0,3.0,231.0,226.7,167.38
2016,12,20,9,15,732.5,55.0,2.0,3.5,267.0,276.87,214.47
2016,12,20,9,30,766.0,58.0,2.0,4.0,303.0,329.08,262.84
2016,12,20,9,45,794.5,59.0,2.0,4.5,335.5,378.9,308.36
2016,12,20,10,0,823.0,60.0,2.0,5.0,368.0,429.54,353.35
2016,12,20,10,15,838.0,61.5,2.05,5.5,394.0,474.74,392.92
2016,12,20,10,30,853.0,63.0,2.1,6.0,420.0,516.92,429.02
2016,12,20,10,45,863.0,64.0,2.15,7.0,439.5,556.17,460.97
2016,12,20,11,0,873.0,65.0,2.2,8.0,459.0,593.62,490.55
2016,12,20,11,15,879.0,65.5,2.2,8.0,471.5,625.98,517.01
2016,12,20,11,30,885.0,66.0,2.2,8.0,484.0,655.89,541.11
2016,12,20,11,45,886.5,67.0,2.25,8.5,489.0,680.73,559.84
2016,12,20,12,0,888.0,68.0,2.3,9.0,494.0,702.64,575.42
2016,12,20,12,15,676.5,118.5,2.3,9.0,442.5,634.77,522.1
2016,12,20,12,30,465.0,169.0,2.3,9.0,391.0,544.33,449.42
2016,12,20,12,45,665.5,119.5,2.35,9.0,430.0,648.12,534.96
2016,12,20,13,0,866.0,70.0,2.4,9.0,469.0,735.94,602.35
2016,12,20,13,15,857.5,69.0,2.4,9.0,452.0,737.89,603.59
2016,12,20,13,30,849.0,68.0,2.4,9.0,435.0,730.83,598.92
2016,12,20,13,45,836.0,66.5,2.4,9.0,411.5,716.64,588.99
2016,12,20,14,0,823.0,65.0,2.4,9.0,388.0,699.45,576.85
2016,12,20,14,15,804.0,63.0,2.2,8.5,358.5,674.5,558.5
2016,12,20,14,30,785.0,61.0,2.0,8.0,329.0,647.08,538.05
2016,12,20,14,45,759.0,58.0,1.85,8.0,295.0,611.39,510.16
2016,12,20,15,0,733.0,55.0,1.7,8.0,261.0,574.06,480.07
2016,12,20,15,15,691.0,51.0,1.5,7.0,222.5,523.97,439.61
2016,12,20,15,30,649.0,47.0,1.3,6.0,184.0,473.76,397.5
2016,12,20,15,45,585.5,41.0,1.1,5.5,144.5,409.24,341.37
2016,12,20,16,0,522.0,35.0,0.9,5.0,105.0,347.05,284.97
2016,12,20,16,15,403.0,26.5,0.95,4.5,69.0,257.83,200.9
2016,12,20,16,30,284.0,18.0,1.0,4.0,33.0,171.78,36.83
2016,12,20,16,45,142.0,9.0,1.05,3.5,16.5,68.65,0.0
2016,12,20,17,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
