Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,7,45,194.5,15.5,1.95,3.5,35.0,11.91,0.15
2016,12,21,8,0,389.0,31.0,2.2,4.0,70.0,36.66,17.92
2016,12,21,8,15,473.5,38.0,2.2,4.0,108.0,74.02,39.47
2016,12,21,8,30,558.0,45.0,2.2,4.0,146.0,120.37,73.91
2016,12,21,8,45,613.0,49.5,2.2,4.5,185.0,167.3,114.14
2016,12,21,9,0,668.0,54.0,2.2,5.0,224.0,219.95,161.49
2016,12,21,9,15,702.5,57.5,2.2,5.5,260.0,269.37,207.47
2016,12,21,9,30,737.0,61.0,2.2,6.0,296.0,321.0,254.95
2016,12,21,9,45,770.0,61.5,2.25,6.5,329.0,370.77,300.15
2016,12,21,10,0,803.0,62.0,2.3,7.0,362.0,421.8,345.34
2016,12,21,10,15,819.0,63.5,2.25,7.5,388.0,466.71,384.28
2016,12,21,10,30,835.0,65.0,2.2,8.0,414.0,510.81,421.38
2016,12,21,10,45,846.0,66.5,2.2,8.5,434.0,551.07,454.54
2016,12,21,11,0,857.0,68.0,2.2,9.0,454.0,586.68,483.26
2016,12,21,11,15,863.5,68.5,2.25,9.0,467.0,618.98,509.87
2016,12,21,11,30,870.0,69.0,2.3,9.0,480.0,648.91,534.22
2016,12,21,11,45,874.5,69.0,2.4,9.5,485.5,674.37,553.89
2016,12,21,12,0,879.0,69.0,2.5,10.0,491.0,697.04,570.32
2016,12,21,12,15,879.0,69.0,2.55,10.0,489.5,713.6,582.96
2016,12,21,12,30,879.0,69.0,2.6,10.0,488.0,727.02,593.38
2016,12,21,12,45,874.0,69.0,2.65,10.5,478.5,733.57,597.69
2016,12,21,13,0,869.0,69.0,2.7,11.0,469.0,736.83,599.7
2016,12,21,13,15,861.5,68.0,2.7,11.0,452.5,733.72,597.88
2016,12,21,13,30,854.0,67.0,2.7,11.0,436.0,733.41,598.34
2016,12,21,13,45,843.0,65.0,2.7,11.0,413.0,720.14,589.08
2016,12,21,14,0,832.0,63.0,2.7,11.0,390.0,703.83,577.62
2016,12,21,14,15,813.5,61.0,2.55,10.5,361.0,679.22,560.0
2016,12,21,14,30,795.0,59.0,2.4,10.0,332.0,652.1,540.27
2016,12,21,14,45,768.0,56.0,2.3,10.0,297.5,615.63,512.18
2016,12,21,15,0,741.0,53.0,2.2,10.0,263.0,577.53,482.04
2016,12,21,15,15,699.5,49.5,1.9,9.0,224.5,528.26,441.99
2016,12,21,15,30,658.0,46.0,1.6,8.0,186.0,478.81,400.27
2016,12,21,15,45,591.5,40.5,1.3,7.5,146.0,412.89,342.88
2016,12,21,16,0,525.0,35.0,1.0,7.0,106.0,349.41,285.48
2016,12,21,16,15,408.0,26.5,1.05,6.5,70.0,261.0,203.02
2016,12,21,16,30,291.0,18.0,1.1,6.0,34.0,171.36,46.87
2016,12,21,16,45,145.5,9.0,1.15,5.5,17.0,70.32,0.0
2016,12,21,17,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,22,7,45,228.0,15.0,1.55,2.0,37.5,11.52,0.0
2016,12,22,8,0,456.0,30.0,1.6,3.0,75.0,38.36,18.64
2016,12,22,8,15,541.0,36.5,1.5,3.5,115.5,78.44,40.84
2016,12,22,8,30,626.0,43.0,1.4,4.0,156.0,127.67,77.01
2016,12,22,8,45,679.0,47.0,1.35,4.5,196.5,177.06,119.29
2016,12,22,9,0,732.0,51.0,1.3,5.0,237.0,231.23,167.96
2016,12,22,9,15,764.5,54.5,1.3,5.5,274.0,283.27,216.15
2016,12,22,9,30,797.0,58.0,1.3,6.0,311.0,337.23,265.36
2016,12,22,9,45,818.5,60.0,1.35,7.0,343.5,386.89,309.77
2016,12,22,10,0,840.0,62.0,1.4,8.0,376.0,436.72,352.92
2016,12,22,10,15,855.0,64.0,1.5,8.5,402.5,483.33,393.05
2016,12,22,10,30,870.0,66.0,1.6,9.0,429.0,528.98,431.31
2016,12,22,10,45,879.5,67.0,1.7,9.5,449.0,566.73,462.56
2016,12,22,11,0,889.0,68.0,1.8,10.0,469.0,604.65,493.14
2016,12,22,11,15,895.5,68.5,1.8,10.0,482.0,638.04,519.92
2016,12,22,11,30,902.0,69.0,1.8,10.0,495.0,668.96,544.34
2016,12,22,11,45,905.0,69.5,1.85,10.5,500.5,694.89,563.69
2016,12,22,12,0,908.0,70.0,1.9,11.0,506.0,717.87,579.76
2016,12,22,12,15,907.5,70.0,1.9,11.0,504.0,734.72,592.0
2016,12,22,12,30,907.0,70.0,1.9,11.0,502.0,748.3,601.99
2016,12,22,12,45,904.5,69.0,1.9,11.5,493.0,755.89,606.61
2016,12,22,13,0,902.0,68.0,1.9,12.0,484.0,760.09,608.92
2016,12,22,13,15,894.0,67.0,1.8,12.0,467.0,756.81,606.16
2016,12,22,13,30,886.0,66.0,1.7,12.0,450.0,750.18,601.12
2016,12,22,13,45,874.0,64.5,1.6,12.0,426.5,736.71,591.16
2016,12,22,14,0,862.0,63.0,1.5,12.0,403.0,726.21,583.48
2016,12,22,14,15,842.5,61.0,1.25,11.5,372.5,700.62,564.12
2016,12,22,14,30,823.0,59.0,1.0,11.0,342.0,672.44,542.64
2016,12,22,14,45,794.5,56.5,0.8,11.0,306.5,635.11,513.5
2016,12,22,15,0,766.0,54.0,0.6,11.0,271.0,596.1,482.51
2016,12,22,15,15,723.5,50.0,0.65,10.5,231.5,544.95,444.04
2016,12,22,15,30,681.0,46.0,0.7,10.0,192.0,493.63,403.59
2016,12,22,15,45,611.0,41.0,0.75,9.5,151.0,425.49,347.71
2016,12,22,16,0,541.0,36.0,0.8,9.0,110.0,359.81,291.04
2016,12,22,16,15,423.0,27.5,0.85,8.5,72.5,270.04,208.91
2016,12,22,16,30,305.0,19.0,0.9,8.0,35.0,184.53,60.78
2016,12,22,16,45,152.5,9.5,1.0,7.5,17.5,73.98,0.0
2016,12,22,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,23,7,45,212.0,14.0,4.2,4.0,35.0,10.66,0.0
2016,12,23,8,0,424.0,28.0,4.3,4.0,70.0,34.73,16.42
2016,12,23,8,15,507.5,34.5,4.35,4.0,108.5,72.86,37.45
2016,12,23,8,30,591.0,41.0,4.4,4.0,147.0,119.94,72.12
2016,12,23,8,45,639.5,46.0,4.45,4.5,185.5,167.53,113.32
2016,12,23,9,0,688.0,51.0,4.5,5.0,224.0,219.5,160.82
2016,12,23,9,15,722.0,54.0,4.65,5.0,260.5,269.22,208.23
2016,12,23,9,30,756.0,57.0,4.8,5.0,297.0,321.07,257.5
2016,12,23,9,45,378.0,87.5,4.95,5.5,207.5,240.78,199.19
2016,12,23,10,0,0.0,118.0,5.1,6.0,118.0,111.38,91.71
2016,12,23,10,15,14.0,140.5,5.1,6.0,146.5,140.31,116.7
2016,12,23,10,30,28.0,163.0,5.1,6.0,175.0,175.79,147.13
2016,12,23,10,45,14.0,138.5,5.2,6.5,144.5,139.58,115.64
2016,12,23,11,0,0.0,114.0,5.3,7.0,114.0,107.56,87.68
2016,12,23,11,15,0.0,61.0,5.05,7.0,61.0,56.74,43.77
2016,12,23,11,30,0.0,8.0,4.8,7.0,8.0,7.42,0.83
2016,12,23,11,45,0.0,9.0,4.55,7.5,9.0,8.35,1.63
2016,12,23,12,0,0.0,10.0,4.3,8.0,10.0,9.28,2.42
2016,12,23,12,15,0.0,12.0,4.3,8.0,12.0,11.14,4.04
2016,12,23,12,30,0.0,14.0,4.3,8.0,14.0,12.99,5.66
2016,12,23,12,45,0.0,14.0,4.3,8.5,14.0,12.99,5.64
2016,12,23,13,0,0.0,14.0,4.3,9.0,14.0,12.99,5.63
2016,12,23,13,15,0.0,15.5,4.45,8.5,15.5,14.38,6.87
2016,12,23,13,30,0.0,17.0,4.6,8.0,17.0,15.77,8.12
2016,12,23,13,45,0.0,16.0,4.8,8.0,16.0,14.84,7.32
2016,12,23,14,0,0.0,15.0,5.0,8.0,15.0,13.91,6.52
2016,12,23,14,15,0.0,14.0,5.0,7.5,14.0,12.98,5.74
2016,12,23,14,30,0.0,13.0,5.0,7.0,13.0,12.05,4.96
2016,12,23,14,45,0.0,11.5,5.0,7.0,11.5,10.66,3.74
2016,12,23,15,0,0.0,10.0,5.0,7.0,10.0,9.26,2.51
2016,12,23,15,15,0.0,8.5,4.7,6.5,8.5,7.87,1.29
2016,12,23,15,30,0.0,7.0,4.4,6.0,7.0,6.48,0.05
2016,12,23,15,45,0.0,5.5,4.15,6.0,5.5,5.09,0.0
2016,12,23,16,0,0.0,4.0,3.9,6.0,4.0,3.7,0.0
2016,12,23,16,15,0.0,2.5,3.6,5.5,2.5,2.31,0.0
2016,12,23,16,30,0.0,1.0,3.3,5.0,1.0,0.92,0.0
2016,12,23,16,45,0.0,0.5,3.05,4.5,0.5,0.48,0.0
2016,12,23,17,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,2.55,2.5,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.9,1.5,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,24,7,45,233.0,14.0,2.25,0.5,36.5,11.57,0.0
2016,12,24,8,0,466.0,28.0,2.5,1.0,73.0,34.87,16.54
2016,12,24,8,15,551.0,34.0,2.45,1.5,113.5,74.82,37.99
2016,12,24,8,30,636.0,40.0,2.4,2.0,154.0,123.88,73.92
2016,12,24,8,45,691.0,44.0,2.4,2.5,194.5,174.04,117.12
2016,12,24,9,0,746.0,48.0,2.4,3.0,235.0,229.2,167.29
2016,12,24,9,15,778.5,50.5,2.45,3.5,272.5,280.88,216.17
2016,12,24,9,30,811.0,53.0,2.5,4.0,310.0,334.43,266.29
2016,12,24,9,45,836.5,54.5,2.65,4.5,343.0,385.07,313.34
2016,12,24,10,0,862.0,56.0,2.8,5.0,376.0,436.47,359.89
2016,12,24,10,15,877.0,57.5,2.9,5.0,403.0,483.05,402.02
2016,12,24,10,30,892.0,59.0,3.0,5.0,430.0,528.62,442.31
2016,12,24,10,45,903.5,59.5,3.1,5.5,450.5,569.84,477.4
2016,12,24,11,0,915.0,60.0,3.2,6.0,471.0,609.26,510.19
2016,12,24,11,15,921.0,60.5,3.2,6.0,484.5,643.24,538.57
2016,12,24,11,30,927.0,61.0,3.2,6.0,498.0,674.65,564.42
2016,12,24,11,45,930.5,61.0,3.25,6.5,504.0,701.06,584.48
2016,12,24,12,0,934.0,61.0,3.3,7.0,510.0,724.45,601.39
2016,12,24,12,15,933.5,61.0,3.3,7.0,508.0,741.87,614.6
2016,12,24,12,30,933.0,61.0,3.3,7.0,506.0,755.94,625.39
2016,12,24,12,45,922.5,62.5,3.35,7.0,496.0,761.11,629.77
2016,12,24,13,0,912.0,64.0,3.4,7.0,486.0,762.74,631.65
2016,12,24,13,15,905.0,63.5,3.35,7.0,469.5,761.03,630.65
2016,12,24,13,30,898.0,63.0,3.3,7.0,453.0,755.95,627.21
2016,12,24,13,45,887.0,61.0,3.25,7.0,429.5,742.68,617.59
2016,12,24,14,0,876.0,59.0,3.2,7.0,406.0,726.26,605.62
2016,12,24,14,15,858.5,57.5,3.0,7.0,376.5,702.81,587.45
2016,12,24,14,30,841.0,56.0,2.8,7.0,347.0,676.77,567.14
2016,12,24,14,45,815.5,53.0,2.6,7.0,312.0,646.6,543.31
2016,12,24,15,0,790.0,50.0,2.4,7.0,277.0,608.67,512.87
2016,12,24,15,15,750.5,47.0,2.05,6.0,237.5,560.24,473.32
2016,12,24,15,30,711.0,44.0,1.7,5.0,198.0,511.39,431.61
2016,12,24,15,45,648.5,39.0,1.4,4.5,157.0,446.76,374.85
2016,12,24,16,0,586.0,34.0,1.1,4.0,116.0,384.2,317.66
2016,12,24,16,15,471.5,26.5,1.1,3.5,77.5,295.45,235.0
2016,12,24,16,30,357.0,19.0,1.1,3.0,39.0,206.28,91.86
2016,12,24,16,45,178.5,9.5,1.15,2.5,19.5,85.62,0.0
2016,12,24,17,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.3,0.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.35,0.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,7,45,226.0,14.0,1.55,0.0,36.0,11.59,0.0
2016,12,25,8,0,452.0,28.0,1.8,0.0,72.0,33.8,16.35
2016,12,25,8,15,538.5,34.5,1.8,0.0,112.0,73.45,37.71
2016,12,25,8,30,625.0,41.0,1.8,0.0,152.0,122.4,73.64
2016,12,25,8,45,677.5,45.5,1.85,0.5,192.5,171.98,116.52
2016,12,25,9,0,730.0,50.0,1.9,1.0,233.0,226.32,166.18
2016,12,25,9,15,764.0,53.5,1.95,1.5,271.0,278.68,215.65
2016,12,25,9,30,798.0,57.0,2.0,2.0,309.0,333.14,266.53
2016,12,25,9,45,819.0,59.5,2.05,3.0,341.5,383.29,312.53
2016,12,25,10,0,840.0,62.0,2.1,4.0,374.0,433.59,357.26
2016,12,25,10,15,855.5,63.5,2.1,4.5,401.0,480.08,398.05
2016,12,25,10,30,871.0,65.0,2.1,5.0,428.0,523.65,435.32
2016,12,25,10,45,882.0,66.0,2.15,5.5,448.5,564.55,469.57
2016,12,25,11,0,893.0,67.0,2.2,6.0,469.0,603.68,501.53
2016,12,25,11,15,898.5,68.0,2.25,6.0,482.0,637.42,529.49
2016,12,25,11,30,904.0,69.0,2.3,6.0,495.0,668.65,555.05
2016,12,25,11,45,906.0,69.5,2.35,6.5,501.0,694.27,574.7
2016,12,25,12,0,908.0,70.0,2.4,7.0,507.0,716.9,590.88
2016,12,25,12,15,907.0,69.5,2.45,7.0,505.0,733.13,603.3
2016,12,25,12,30,906.0,69.0,2.5,7.0,503.0,746.07,613.41
2016,12,25,12,45,900.5,69.0,2.55,7.0,493.5,752.98,619.12
2016,12,25,13,0,895.0,69.0,2.6,7.0,484.0,756.49,622.45
2016,12,25,13,15,886.5,68.0,2.6,7.0,467.0,753.15,620.45
2016,12,25,13,30,878.0,67.0,2.6,7.0,450.0,746.49,616.09
2016,12,25,13,45,864.5,65.5,2.6,7.0,426.0,732.25,606.07
2016,12,25,14,0,851.0,64.0,2.6,7.0,402.0,721.03,598.44
2016,12,25,14,15,832.0,62.0,2.45,6.5,372.5,696.19,580.42
2016,12,25,14,30,813.0,60.0,2.3,6.0,343.0,668.76,560.27
2016,12,25,14,45,786.0,57.0,2.15,6.0,308.0,632.22,531.65
2016,12,25,15,0,759.0,54.0,2.0,6.0,273.0,593.95,501.16
2016,12,25,15,15,718.0,50.5,1.9,5.0,234.0,544.66,461.8
2016,12,25,15,30,677.0,47.0,1.8,4.0,195.0,495.08,420.54
2016,12,25,15,45,615.0,41.5,1.7,3.5,154.5,431.07,364.87
2016,12,25,16,0,553.0,36.0,1.6,3.0,114.0,369.11,308.64
2016,12,25,16,15,441.0,28.0,1.65,2.5,76.5,282.02,227.22
2016,12,25,16,30,329.0,20.0,1.7,2.0,39.0,195.01,96.37
2016,12,25,16,45,164.5,10.0,1.8,1.5,19.5,80.36,0.0
2016,12,25,17,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,2.05,0.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.6,-0.5,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.65,-1.5,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.85,-1.5,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,2.15,-1.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,2.85,-1.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,2.4,-1.5,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.65,-2.5,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.55,-3.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,26,7,45,240.0,13.5,2.0,-0.5,36.5,11.14,0.0
2016,12,26,8,0,480.0,27.0,2.2,0.0,73.0,32.51,15.33
2016,12,26,8,15,565.0,33.0,2.35,0.0,113.5,73.03,36.51
2016,12,26,8,30,650.0,39.0,2.5,0.0,154.0,122.65,72.77
2016,12,26,8,45,698.0,43.5,2.7,0.5,194.5,172.7,116.33
2016,12,26,9,0,746.0,48.0,2.9,1.0,235.0,227.01,166.49
2016,12,26,9,15,779.5,51.0,2.85,1.5,273.0,279.52,216.46
2016,12,26,9,30,813.0,54.0,2.8,2.0,311.0,334.03,267.79
2016,12,26,9,45,831.5,57.5,2.8,3.0,343.5,384.99,314.89
2016,12,26,10,0,850.0,61.0,2.8,4.0,376.0,435.89,360.45
2016,12,26,10,15,865.5,62.5,2.75,4.5,403.0,481.33,400.73
2016,12,26,10,30,881.0,64.0,2.7,5.0,430.0,526.91,439.83
2016,12,26,10,45,890.5,65.0,2.65,5.5,451.0,567.43,473.73
2016,12,26,11,0,900.0,66.0,2.6,6.0,472.0,606.05,505.13
2016,12,26,11,15,906.0,67.0,2.5,6.0,485.0,640.41,533.06
2016,12,26,11,30,912.0,68.0,2.4,6.0,498.0,672.27,558.4
2016,12,26,11,45,915.0,68.0,2.35,6.5,504.0,698.27,577.71
2016,12,26,12,0,918.0,68.0,2.3,7.0,510.0,721.29,593.51
2016,12,26,12,15,917.0,68.0,2.25,7.0,508.5,738.38,605.87
2016,12,26,12,30,916.0,68.0,2.2,7.0,507.0,752.17,615.85
2016,12,26,12,45,912.0,67.0,2.2,7.0,497.5,759.17,621.24
2016,12,26,13,0,908.0,66.0,2.2,7.0,488.0,762.73,624.25
2016,12,26,13,15,900.0,65.5,2.15,7.0,471.5,760.51,622.72
2016,12,26,13,30,892.0,65.0,2.1,7.0,455.0,754.91,618.83
2016,12,26,13,45,879.5,63.5,2.1,7.0,431.0,741.43,609.51
2016,12,26,14,0,867.0,62.0,2.1,7.0,407.0,724.84,597.92
2016,12,26,14,15,848.5,60.0,2.0,7.0,377.5,706.36,584.14
2016,12,26,14,30,830.0,58.0,1.9,7.0,348.0,679.13,563.54
2016,12,26,14,45,802.5,55.5,1.85,7.0,312.5,642.62,535.89
2016,12,26,15,0,775.0,53.0,1.8,7.0,277.0,604.36,506.32
2016,12,26,15,15,735.0,49.5,1.65,6.0,238.0,555.36,467.48
2016,12,26,15,30,695.0,46.0,1.5,5.0,199.0,505.99,426.57
2016,12,26,15,45,632.0,41.0,1.35,4.0,158.0,441.43,371.46
2016,12,26,16,0,569.0,36.0,1.2,3.0,117.0,378.9,315.64
2016,12,26,16,15,458.5,28.0,1.2,2.5,79.0,291.86,235.11
2016,12,26,16,30,348.0,20.0,1.2,2.0,41.0,205.37,109.92
2016,12,26,16,45,174.0,10.0,1.25,1.5,20.5,84.75,0.0
2016,12,26,17,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,27,7,45,201.0,14.5,1.25,0.0,33.5,11.18,0.0
2016,12,27,8,0,402.0,29.0,1.3,0.0,67.0,30.66,15.21
2016,12,27,8,15,490.5,36.0,1.35,0.5,106.0,68.32,35.38
2016,12,27,8,30,579.0,43.0,1.4,1.0,145.0,116.59,70.41
2016,12,27,8,45,637.5,47.5,1.5,1.5,185.5,164.7,111.27
2016,12,27,9,0,696.0,52.0,1.6,2.0,226.0,218.31,159.55
2016,12,27,9,15,731.0,55.5,1.45,2.5,263.0,269.27,207.07
2016,12,27,9,30,766.0,59.0,1.3,3.0,300.0,322.5,255.95
2016,12,27,9,45,792.5,60.5,1.2,4.0,333.0,372.31,300.53
2016,12,27,10,0,819.0,62.0,1.1,5.0,366.0,422.82,344.08
2016,12,27,10,15,835.5,64.0,1.15,5.5,393.0,469.56,384.44
2016,12,27,10,30,852.0,66.0,1.2,6.0,420.0,515.54,423.02
2016,12,27,10,45,861.0,67.5,1.25,7.0,440.5,555.83,455.29
2016,12,27,11,0,870.0,69.0,1.3,8.0,461.0,591.38,483.05
2016,12,27,11,15,876.5,70.0,1.35,8.0,474.5,625.24,510.53
2016,12,27,11,30,883.0,71.0,1.4,8.0,488.0,656.71,535.72
2016,12,27,11,45,885.5,71.5,1.5,8.0,494.0,682.37,556.62
2016,12,27,12,0,888.0,72.0,1.6,8.0,500.0,705.14,574.11
2016,12,27,12,15,887.5,72.0,1.55,8.0,499.0,722.2,586.1
2016,12,27,12,30,887.0,72.0,1.5,8.0,498.0,736.07,595.83
2016,12,27,12,45,874.5,74.0,1.5,8.5,487.5,745.81,602.03
2016,12,27,13,0,862.0,76.0,1.5,9.0,477.0,746.82,601.98
2016,12,27,13,15,854.0,75.0,1.45,9.0,461.0,744.17,600.04
2016,12,27,13,30,846.0,74.0,1.4,9.0,445.0,738.25,595.84
2016,12,27,13,45,833.5,72.0,1.4,9.0,422.0,724.55,586.55
2016,12,27,14,0,821.0,70.0,1.4,9.0,399.0,707.81,575.09
2016,12,27,14,15,802.0,68.0,1.3,8.5,369.5,683.46,557.95
2016,12,27,14,30,783.0,66.0,1.2,8.0,340.0,656.59,538.76
2016,12,27,14,45,754.0,63.0,1.15,8.0,305.5,619.29,510.81
2016,12,27,15,0,725.0,60.0,1.1,8.0,271.0,580.36,480.84
2016,12,27,15,15,682.5,56.0,1.05,7.5,232.5,530.25,441.27
2016,12,27,15,30,640.0,52.0,1.0,7.0,194.0,485.02,403.93
2016,12,27,15,45,573.5,46.0,0.95,6.5,154.0,419.23,348.54
2016,12,27,16,0,507.0,40.0,0.9,6.0,114.0,356.17,293.21
2016,12,27,16,15,395.0,31.0,0.9,5.5,77.0,269.71,215.23
2016,12,27,16,30,283.0,22.0,0.9,5.0,40.0,183.3,103.21
2016,12,27,16,45,141.5,11.0,0.95,4.5,20.0,71.89,0.0
2016,12,27,17,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,0.85,1.5,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.75,-0.5,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,28,7,45,234.0,13.0,2.7,0.0,35.5,10.69,0.0
2016,12,28,8,0,468.0,26.0,2.7,0.0,71.0,29.77,14.13
2016,12,28,8,15,553.5,32.5,2.55,0.5,111.0,69.97,34.62
2016,12,28,8,30,639.0,39.0,2.4,1.0,151.0,119.34,70.14
2016,12,28,8,45,694.0,42.5,2.25,2.0,192.0,169.0,112.42
2016,12,28,9,0,749.0,46.0,2.1,3.0,233.0,223.68,161.74
2016,12,28,9,15,781.5,49.0,2.1,3.5,270.5,276.06,211.1
2016,12,28,9,30,814.0,52.0,2.1,4.0,308.0,330.36,261.74
2016,12,28,9,45,840.5,52.5,2.15,4.5,341.5,380.67,308.31
2016,12,28,10,0,867.0,53.0,2.2,5.0,375.0,431.77,354.35
2016,12,28,10,15,881.5,54.5,2.3,5.5,402.0,478.57,395.84
2016,12,28,10,30,896.0,56.0,2.4,6.0,429.0,524.33,435.32
2016,12,28,10,45,906.0,56.5,2.55,7.0,449.5,565.19,469.22
2016,12,28,11,0,916.0,57.0,2.7,8.0,470.0,604.15,500.67
2016,12,28,11,15,921.5,57.5,2.7,8.0,483.5,638.22,528.78
2016,12,28,11,30,927.0,58.0,2.7,8.0,497.0,669.71,554.35
2016,12,28,11,45,930.0,58.5,2.75,8.5,503.0,696.78,574.6
2016,12,28,12,0,933.0,59.0,2.8,9.0,509.0,720.83,591.77
2016,12,28,12,15,932.0,59.0,2.75,9.0,508.0,738.31,604.52
2016,12,28,12,30,931.0,59.0,2.7,9.0,507.0,752.43,614.85
2016,12,28,12,45,925.0,59.5,2.7,9.5,498.0,760.08,619.62
2016,12,28,13,0,919.0,60.0,2.7,10.0,489.0,764.24,621.95
2016,12,28,13,15,911.5,59.0,2.65,10.0,472.5,761.93,620.42
2016,12,28,13,30,904.0,58.0,2.6,10.0,456.0,756.2,616.49
2016,12,28,13,45,893.0,57.0,2.6,10.0,433.0,744.51,608.53
2016,12,28,14,0,882.0,56.0,2.6,10.0,410.0,729.66,598.25
2016,12,28,14,15,865.0,54.5,2.4,9.5,380.5,706.77,581.73
2016,12,28,14,30,848.0,53.0,2.2,9.0,351.0,681.23,563.03
2016,12,28,14,45,823.0,50.5,2.0,9.0,316.5,646.38,535.84
2016,12,28,15,0,798.0,48.0,1.8,9.0,282.0,609.75,506.84
2016,12,28,15,15,760.5,45.0,1.6,8.0,243.0,568.24,474.43
2016,12,28,15,30,723.0,42.0,1.4,7.0,204.0,520.51,435.0
2016,12,28,15,45,664.0,37.5,1.2,6.5,163.5,458.14,381.39
2016,12,28,16,0,605.0,33.0,1.0,6.0,123.0,397.62,327.18
2016,12,28,16,15,502.0,26.5,1.05,5.5,84.0,314.65,251.85
2016,12,28,16,30,399.0,20.0,1.1,5.0,45.0,232.58,139.43
2016,12,28,16,45,199.5,10.0,1.15,4.5,22.5,96.47,0.0
2016,12,28,17,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,3.0,1.5,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,3.05,1.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,3.15,1.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,12,29,7,45,209.5,14.5,3.25,1.5,34.0,11.22,0.0
2016,12,29,8,0,419.0,29.0,3.3,2.0,68.0,29.58,14.73
2016,12,29,8,15,509.5,36.0,3.3,2.0,108.0,68.11,34.62
2016,12,29,8,30,600.0,43.0,3.3,2.0,148.0,117.54,70.15
2016,12,29,8,45,655.0,48.0,3.3,2.5,189.0,166.59,111.91
2016,12,29,9,0,710.0,53.0,3.3,3.0,230.0,220.77,161.01
2016,12,29,9,15,746.0,56.5,3.35,3.5,268.0,272.78,210.02
2016,12,29,9,30,782.0,60.0,3.4,4.0,306.0,327.16,260.89
2016,12,29,9,45,790.5,66.0,3.5,5.0,337.0,375.68,305.96
2016,12,29,10,0,799.0,72.0,3.6,6.0,368.0,423.35,348.93
2016,12,29,10,15,817.0,74.0,3.55,6.5,396.0,470.23,390.3
2016,12,29,10,30,835.0,76.0,3.5,7.0,424.0,516.53,429.99
2016,12,29,10,45,848.0,77.0,3.45,7.5,445.5,558.15,464.85
2016,12,29,11,0,861.0,78.0,3.4,8.0,467.0,598.25,497.56
2016,12,29,11,15,868.5,79.0,3.35,8.5,481.0,633.21,525.4
2016,12,29,11,30,876.0,80.0,3.3,9.0,495.0,665.85,550.79
2016,12,29,11,45,880.5,80.0,3.25,9.5,501.5,692.85,571.33
2016,12,29,12,0,885.0,80.0,3.2,10.0,508.0,717.03,588.69
2016,12,29,12,15,884.5,79.5,3.15,10.0,507.0,734.11,601.23
2016,12,29,12,30,884.0,79.0,3.1,10.0,506.0,747.96,611.45
2016,12,29,12,45,893.0,74.5,3.1,10.5,499.5,755.22,615.95
2016,12,29,13,0,902.0,70.0,3.1,11.0,493.0,764.48,622.13
2016,12,29,13,15,894.5,69.5,3.0,11.0,476.5,762.97,620.92
2016,12,29,13,30,887.0,69.0,2.9,11.0,460.0,758.1,617.39
2016,12,29,13,45,874.5,67.5,2.8,11.0,436.5,751.05,612.33
2016,12,29,14,0,862.0,66.0,2.7,11.0,413.0,734.8,600.42
2016,12,29,14,15,844.0,64.0,2.5,10.5,383.5,710.89,583.24
2016,12,29,14,30,826.0,62.0,2.3,10.0,354.0,684.29,563.85
2016,12,29,14,45,799.0,59.0,2.15,10.0,319.0,647.72,535.78
2016,12,29,15,0,772.0,56.0,2.0,10.0,284.0,609.34,505.86
2016,12,29,15,15,731.5,52.5,1.75,9.0,244.5,560.09,466.92
2016,12,29,15,30,691.0,49.0,1.5,8.0,205.0,510.41,425.93
2016,12,29,15,45,627.0,44.0,1.25,7.5,164.0,445.13,370.03
2016,12,29,16,0,563.0,39.0,1.0,7.0,123.0,381.75,313.74
2016,12,29,16,15,454.0,31.0,1.05,6.5,84.0,301.62,241.43
2016,12,29,16,30,345.0,23.0,1.1,6.0,45.0,216.8,135.7
2016,12,29,16,45,172.5,11.5,1.15,5.5,22.5,86.46,0.0
2016,12,29,17,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,30,7,45,139.5,16.0,0.6,3.5,29.0,12.57,0.0
2016,12,30,8,0,279.0,32.0,0.7,4.0,58.0,30.13,16.67
2016,12,30,8,15,348.5,43.0,0.85,4.0,92.5,63.13,36.13
2016,12,30,8,30,418.0,54.0,1.0,4.0,127.0,103.67,65.79
2016,12,30,8,45,463.0,63.0,1.15,4.5,163.0,145.29,100.74
2016,12,30,9,0,508.0,72.0,1.3,5.0,199.0,191.29,141.43
2016,12,30,9,15,535.5,80.0,1.35,5.5,232.5,235.47,181.84
2016,12,30,9,30,563.0,88.0,1.4,6.0,266.0,281.64,223.68
2016,12,30,9,45,600.5,90.0,1.45,6.5,297.5,327.32,264.36
2016,12,30,10,0,638.0,92.0,1.5,7.0,329.0,375.19,306.08
2016,12,30,10,15,664.0,91.0,1.55,7.5,353.5,416.33,341.63
2016,12,30,10,30,690.0,90.0,1.6,8.0,378.0,457.83,376.67
2016,12,30,10,45,685.5,98.5,1.7,9.0,396.5,492.98,405.1
2016,12,30,11,0,681.0,107.0,1.8,10.0,415.0,525.91,430.96
2016,12,30,11,15,686.0,109.5,1.85,10.0,427.5,555.92,455.5
2016,12,30,11,30,691.0,112.0,1.9,10.0,440.0,584.04,478.21
2016,12,30,11,45,413.0,167.0,1.95,10.5,364.0,473.08,388.26
2016,12,30,12,0,135.0,222.0,2.0,11.0,288.0,334.13,273.36
2016,12,30,12,15,137.0,221.0,2.05,11.0,287.5,339.01,278.26
2016,12,30,12,30,139.0,220.0,2.1,11.0,287.0,343.56,282.22
2016,12,30,12,45,159.5,215.5,2.15,11.5,291.5,357.27,293.51
2016,12,30,13,0,180.0,211.0,2.2,12.0,296.0,370.85,304.65
2016,12,30,13,15,513.5,142.5,2.3,12.0,372.5,567.21,466.75
2016,12,30,13,30,847.0,74.0,2.4,12.0,449.0,741.03,601.04
2016,12,30,13,45,833.0,72.5,2.5,12.0,426.0,727.09,590.45
2016,12,30,14,0,819.0,71.0,2.6,12.0,403.0,710.11,579.19
2016,12,30,14,15,800.5,69.0,2.6,11.5,374.0,686.38,563.21
2016,12,30,14,30,782.0,67.0,2.6,11.0,345.0,660.08,545.06
2016,12,30,14,45,752.5,64.5,2.6,11.0,310.5,623.18,517.32
2016,12,30,15,0,723.0,62.0,2.6,11.0,276.0,584.63,487.58
2016,12,30,15,15,682.0,57.5,2.4,10.0,238.0,534.96,448.22
2016,12,30,15,30,641.0,53.0,2.2,9.0,200.0,490.03,411.05
2016,12,30,15,45,576.0,47.5,2.0,8.5,159.5,425.52,355.79
2016,12,30,16,0,511.0,42.0,1.8,8.0,119.0,363.52,300.71
2016,12,30,16,15,405.5,33.0,1.9,7.5,82.0,279.62,225.39
2016,12,30,16,30,300.0,24.0,2.0,7.0,45.0,197.8,128.89
2016,12,30,16,45,150.0,12.0,2.1,6.5,22.5,77.37,0.0
2016,12,30,17,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.85,4.5,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.5,3.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
